Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,85.5,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,171.0,12.0,1.0,0.0,15.0,64.11,0.0
2016,1,1,7,45,322.0,22.0,1.05,0.5,49.5,160.17,98.63
2016,1,1,8,0,473.0,32.0,1.1,1.0,84.0,258.41,207.46
2016,1,1,8,15,556.5,39.0,1.25,1.5,126.5,327.01,272.69
2016,1,1,8,30,640.0,46.0,1.4,2.0,169.0,408.37,345.75
2016,1,1,8,45,688.0,51.0,1.6,3.0,210.5,474.04,403.29
2016,1,1,9,0,736.0,56.0,1.8,4.0,252.0,542.37,460.82
2016,1,1,9,15,769.0,59.0,1.95,4.0,291.0,600.67,509.81
2016,1,1,9,30,802.0,62.0,2.1,4.0,330.0,659.38,556.69
2016,1,1,9,45,808.5,68.5,2.25,4.5,362.0,702.82,589.07
2016,1,1,10,0,815.0,75.0,2.4,5.0,394.0,744.07,619.32
2016,1,1,10,15,610.0,119.0,2.4,5.0,367.0,661.91,554.47
2016,1,1,10,30,405.0,163.0,2.4,5.0,340.0,555.17,467.0
2016,1,1,10,45,377.5,177.5,2.4,5.5,348.5,542.9,456.36
2016,1,1,11,0,350.0,192.0,2.4,6.0,357.0,544.37,455.5
2016,1,1,11,15,343.5,201.0,2.4,6.0,367.0,555.36,463.48
2016,1,1,11,30,337.0,210.0,2.4,6.0,377.0,564.91,470.27
2016,1,1,11,45,231.5,221.5,2.4,6.5,337.0,468.29,390.4
2016,1,1,12,0,126.0,233.0,2.4,7.0,297.0,387.2,321.83
2016,1,1,12,15,127.5,232.0,2.35,7.0,296.0,387.31,322.3
2016,1,1,12,30,129.0,231.0,2.3,7.0,295.0,387.13,322.18
2016,1,1,12,45,127.5,227.5,2.3,7.5,290.0,380.68,316.52
2016,1,1,13,0,126.0,224.0,2.3,8.0,285.0,373.99,310.75
2016,1,1,13,15,125.5,216.5,2.25,8.0,275.5,362.76,301.94
2016,1,1,13,30,125.0,209.0,2.2,8.0,266.0,351.31,292.97
2016,1,1,13,45,147.5,198.0,2.15,8.0,262.5,354.38,296.54
2016,1,1,14,0,170.0,187.0,2.1,8.0,259.0,356.05,298.86
2016,1,1,14,15,171.0,172.5,2.0,7.5,240.5,334.71,282.25
2016,1,1,14,30,172.0,158.0,1.9,7.0,222.0,312.98,265.18
2016,1,1,14,45,166.5,143.5,1.8,7.0,201.0,286.25,243.03
2016,1,1,15,0,161.0,129.0,1.7,7.0,180.0,259.68,220.69
2016,1,1,15,15,431.5,90.0,1.45,6.5,199.5,398.9,339.28
2016,1,1,15,30,702.0,51.0,1.2,6.0,219.0,490.41,411.35
2016,1,1,15,45,644.0,45.5,0.95,5.5,177.0,418.14,347.59
2016,1,1,16,0,586.0,40.0,0.7,5.0,135.0,349.9,286.6
2016,1,1,16,15,484.0,32.5,0.65,5.0,94.5,265.24,210.92
2016,1,1,16,30,382.0,25.0,0.6,5.0,54.0,193.89,134.74
2016,1,1,16,45,191.0,12.5,0.55,5.0,27.0,73.24,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.5,1.25,1.5,5.5,0.0,0.0
2016,1,2,7,30,0.0,11.0,1.4,2.0,11.0,10.01,0.0
2016,1,2,7,45,101.5,24.5,1.55,3.0,35.5,73.79,42.72
2016,1,2,8,0,203.0,38.0,1.7,4.0,60.0,150.13,119.44
2016,1,2,8,15,236.0,53.5,1.95,4.5,90.0,194.76,161.83
2016,1,2,8,30,269.0,69.0,2.2,5.0,120.0,242.53,205.59
2016,1,2,8,45,289.0,83.5,2.45,5.5,150.0,284.51,243.38
2016,1,2,9,0,309.0,98.0,2.7,6.0,180.0,327.8,281.24
2016,1,2,9,15,322.5,111.0,2.85,6.5,208.0,353.37,303.4
2016,1,2,9,30,336.0,124.0,3.0,7.0,236.0,391.24,334.94
2016,1,2,9,45,228.0,147.0,3.15,7.5,226.5,352.41,299.96
2016,1,2,10,0,120.0,170.0,3.3,8.0,217.0,291.02,245.79
2016,1,2,10,15,161.0,181.5,3.35,8.5,249.0,340.7,287.51
2016,1,2,10,30,202.0,193.0,3.4,9.0,281.0,392.49,329.92
2016,1,2,10,45,157.0,203.0,3.45,9.5,273.5,370.38,309.49
2016,1,2,11,0,112.0,213.0,3.5,10.0,266.0,329.82,274.43
2016,1,2,11,15,164.5,218.5,3.55,10.0,299.0,400.81,333.43
2016,1,2,11,30,217.0,224.0,3.6,10.0,332.0,456.79,379.38
2016,1,2,11,45,206.5,228.0,3.65,10.0,331.5,453.77,376.28
2016,1,2,12,0,196.0,232.0,3.7,10.0,331.0,450.01,372.9
2016,1,2,12,15,244.5,225.5,3.7,10.0,349.0,486.24,403.3
2016,1,2,12,30,293.0,219.0,3.7,10.0,367.0,539.32,446.23
2016,1,2,12,45,263.5,219.0,3.7,10.5,350.5,510.5,421.83
2016,1,2,13,0,234.0,219.0,3.7,11.0,334.0,464.2,384.26
2016,1,2,13,15,225.5,212.0,3.65,11.0,319.5,444.94,369.17
2016,1,2,13,30,217.0,205.0,3.6,11.0,305.0,425.33,353.63
2016,1,2,13,45,163.5,195.5,3.55,11.0,269.0,364.49,303.51
2016,1,2,14,0,110.0,186.0,3.5,11.0,233.0,305.95,254.72
2016,1,2,14,15,134.0,173.0,3.25,10.5,226.0,306.4,256.65
2016,1,2,14,30,158.0,160.0,3.0,10.0,219.0,305.13,256.82
2016,1,2,14,45,152.0,145.5,2.8,10.0,198.0,278.56,234.72
2016,1,2,15,0,146.0,131.0,2.6,10.0,177.0,252.25,212.62
2016,1,2,15,15,139.0,114.0,2.25,9.0,153.0,222.25,187.66
2016,1,2,15,30,132.0,97.0,1.9,8.0,129.0,192.68,162.43
2016,1,2,15,45,118.0,79.5,1.55,7.5,104.5,159.12,132.8
2016,1,2,16,0,104.0,62.0,1.2,7.0,80.0,126.69,103.61
2016,1,2,16,15,80.0,45.0,1.15,6.5,56.0,91.73,71.88
2016,1,2,16,30,56.0,28.0,1.1,6.0,32.0,57.82,38.54
2016,1,2,16,45,28.0,14.0,1.05,6.0,16.0,21.86,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.28,0.0
2016,1,3,7,45,33.0,23.5,3.7,5.5,27.0,41.59,21.52
2016,1,3,8,0,66.0,39.0,3.9,6.0,46.0,77.33,59.1
2016,1,3,8,15,82.5,57.0,3.95,6.5,70.0,109.32,88.71
2016,1,3,8,30,99.0,75.0,4.0,7.0,94.0,142.5,118.83
2016,1,3,8,45,109.0,92.5,4.1,7.5,118.0,172.67,145.82
2016,1,3,9,0,119.0,110.0,4.2,8.0,142.0,203.63,172.94
2016,1,3,9,15,128.0,125.5,4.25,8.5,164.5,231.98,197.26
2016,1,3,9,30,137.0,141.0,4.3,9.0,187.0,260.99,221.64
2016,1,3,9,45,231.0,147.5,4.4,9.5,234.0,355.0,301.76
2016,1,3,10,0,325.0,154.0,4.5,10.0,281.0,442.84,375.06
2016,1,3,10,15,299.5,170.0,4.55,10.0,293.5,452.0,381.22
2016,1,3,10,30,274.0,186.0,4.6,10.0,306.0,458.73,385.53
2016,1,3,10,45,251.0,198.5,4.65,10.5,312.5,460.95,385.55
2016,1,3,11,0,228.0,211.0,4.7,11.0,319.0,444.77,371.03
2016,1,3,11,15,381.0,187.0,4.75,11.0,373.5,571.01,475.9
2016,1,3,11,30,534.0,163.0,4.8,11.0,428.0,703.54,582.25
2016,1,3,11,45,503.5,174.0,4.9,11.5,426.5,693.75,572.22
2016,1,3,12,0,473.0,185.0,5.0,12.0,425.0,681.27,560.93
2016,1,3,12,15,397.5,200.5,5.05,12.0,402.0,613.04,506.47
2016,1,3,12,30,322.0,216.0,5.1,12.0,379.0,562.16,464.78
2016,1,3,12,45,202.5,217.5,5.2,12.0,319.5,435.71,361.59
2016,1,3,13,0,83.0,219.0,5.3,12.0,260.0,312.0,257.96
2016,1,3,13,15,97.5,213.5,5.15,12.0,260.5,317.65,263.51
2016,1,3,13,30,112.0,208.0,5.0,12.0,261.0,322.78,268.35
2016,1,3,13,45,93.5,195.5,4.9,12.0,238.0,290.34,241.38
2016,1,3,14,0,75.0,183.0,4.8,12.0,215.0,258.8,215.07
2016,1,3,14,15,44.0,160.5,4.4,11.5,179.0,205.6,170.39
2016,1,3,14,30,13.0,138.0,4.0,11.0,143.0,143.68,117.82
2016,1,3,14,45,9.0,125.5,3.6,11.0,128.5,128.09,104.7
2016,1,3,15,0,5.0,113.0,3.2,11.0,114.0,112.96,91.82
2016,1,3,15,15,2.5,98.0,2.85,10.5,98.5,96.32,77.74
2016,1,3,15,30,0.0,83.0,2.5,10.0,83.0,80.01,63.74
2016,1,3,15,45,0.0,67.0,2.2,9.5,67.0,64.14,49.96
2016,1,3,16,0,0.0,51.0,1.9,9.0,51.0,48.23,35.96
2016,1,3,16,15,0.0,35.5,1.7,8.5,35.5,32.76,22.18
2016,1,3,16,30,0.0,20.0,1.5,8.0,20.0,17.62,8.15
2016,1,3,16,45,0.0,10.0,1.35,8.0,10.0,9.1,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.0,1.6,6.5,6.0,0.0,0.0
2016,1,4,7,30,0.0,12.0,1.8,7.0,12.0,10.91,0.0
2016,1,4,7,45,154.0,23.0,2.0,7.5,40.0,97.11,55.95
2016,1,4,8,0,308.0,34.0,2.2,8.0,68.0,189.68,149.08
2016,1,4,8,15,359.0,46.5,2.4,8.0,103.0,244.84,201.26
2016,1,4,8,30,410.0,59.0,2.6,8.0,138.0,305.0,256.04
2016,1,4,8,45,447.0,68.5,2.8,8.5,173.0,358.53,303.6
2016,1,4,9,0,484.0,78.0,3.0,9.0,208.0,414.46,351.73
2016,1,4,9,15,507.0,87.0,3.15,9.5,240.5,462.66,392.0
2016,1,4,9,30,530.0,96.0,3.3,10.0,273.0,511.29,431.51
2016,1,4,9,45,669.0,81.5,3.5,10.5,328.0,618.51,517.83
2016,1,4,10,0,808.0,67.0,3.7,11.0,383.0,727.63,600.75
2016,1,4,10,15,404.0,65.5,3.75,11.0,223.5,429.17,362.74
2016,1,4,10,30,0.0,64.0,3.8,11.0,64.0,56.56,42.84
2016,1,4,10,45,0.0,95.0,3.9,11.5,95.0,85.27,67.33
2016,1,4,11,0,0.0,126.0,4.0,12.0,126.0,116.34,93.27
2016,1,4,11,15,204.5,160.5,4.0,12.0,262.0,380.18,317.75
2016,1,4,11,30,409.0,195.0,4.0,12.0,398.0,628.1,516.32
2016,1,4,11,45,368.5,206.0,4.05,12.0,391.0,591.39,485.69
2016,1,4,12,0,328.0,217.0,4.1,12.0,384.0,569.75,467.84
2016,1,4,12,15,311.5,219.0,4.05,12.0,377.5,557.36,457.7
2016,1,4,12,30,295.0,221.0,4.0,12.0,371.0,543.82,446.68
2016,1,4,12,45,293.0,217.5,4.0,12.0,364.0,535.59,440.46
2016,1,4,13,0,291.0,214.0,4.0,12.0,357.0,526.3,433.44
2016,1,4,13,15,355.5,195.0,3.95,12.0,364.0,555.19,458.31
2016,1,4,13,30,420.0,176.0,3.9,12.0,371.0,597.41,492.78
2016,1,4,13,45,308.5,182.0,3.9,12.0,321.5,485.22,402.54
2016,1,4,14,0,197.0,188.0,3.9,12.0,272.0,379.31,315.74
2016,1,4,14,15,98.5,108.0,3.7,11.5,150.0,197.04,164.92
2016,1,4,14,30,0.0,28.0,3.5,11.0,28.0,24.66,15.71
2016,1,4,14,45,0.0,25.5,3.3,11.0,25.5,22.45,13.87
2016,1,4,15,0,0.0,23.0,3.1,11.0,23.0,20.24,11.97
2016,1,4,15,15,0.0,19.5,2.7,10.5,19.5,17.15,9.32
2016,1,4,15,30,0.0,16.0,2.3,10.0,16.0,14.06,6.64
2016,1,4,15,45,0.0,13.0,1.9,9.5,13.0,11.42,4.31
2016,1,4,16,0,0.0,10.0,1.5,9.0,10.0,8.78,1.96
2016,1,4,16,15,0.0,7.0,1.4,8.5,7.0,6.14,0.0
2016,1,4,16,30,0.0,4.0,1.3,8.0,4.0,3.5,0.0
2016,1,4,16,45,0.0,2.0,1.25,8.0,2.0,1.75,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.75,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.07,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.39,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.27,0.0
2016,1,5,9,45,0.0,10.5,3.65,9.0,10.5,9.23,2.43
2016,1,5,10,0,0.0,15.0,3.8,9.0,15.0,13.2,5.88
2016,1,5,10,15,0.0,74.5,3.9,9.0,74.5,65.89,51.56
2016,1,5,10,30,0.0,134.0,4.0,9.0,134.0,125.86,102.73
2016,1,5,10,45,0.0,128.5,4.1,9.5,128.5,119.35,96.8
2016,1,5,11,0,0.0,123.0,4.2,10.0,123.0,113.2,91.29
2016,1,5,11,15,0.0,132.0,4.2,9.5,132.0,122.17,98.97
2016,1,5,11,30,0.0,141.0,4.2,9.0,141.0,131.27,106.76
2016,1,5,11,45,0.0,106.0,4.2,9.0,106.0,95.56,76.41
2016,1,5,12,0,0.0,71.0,4.2,9.0,71.0,62.81,48.46
2016,1,5,12,15,0.0,52.0,4.15,8.5,52.0,45.94,34.08
2016,1,5,12,30,0.0,33.0,4.1,8.0,33.0,29.12,19.62
2016,1,5,12,45,0.0,71.0,4.1,8.0,71.0,62.8,48.72
2016,1,5,13,0,0.0,109.0,4.1,8.0,109.0,98.68,79.5
2016,1,5,13,15,0.0,105.5,4.05,8.0,105.5,95.36,76.7
2016,1,5,13,30,0.0,102.0,4.0,8.0,102.0,92.08,74.0
2016,1,5,13,45,0.0,55.0,4.0,8.0,55.0,48.58,36.61
2016,1,5,14,0,0.0,8.0,4.0,8.0,8.0,7.04,0.5
2016,1,5,14,15,0.0,7.5,3.85,7.5,7.5,6.6,0.13
2016,1,5,14,30,0.0,7.0,3.7,7.0,7.0,6.15,0.0
2016,1,5,14,45,0.0,6.5,3.6,7.0,6.5,5.71,0.0
2016,1,5,15,0,0.0,6.0,3.5,7.0,6.0,5.27,0.0
2016,1,5,15,15,0.0,5.0,3.25,6.5,5.0,4.39,0.0
2016,1,5,15,30,0.0,4.0,3.0,6.0,4.0,3.51,0.0
2016,1,5,15,45,0.0,3.0,2.8,6.0,3.0,2.63,0.0
2016,1,5,16,0,0.0,2.0,2.6,6.0,2.0,1.75,0.0
2016,1,5,16,15,0.0,1.5,2.35,5.5,1.5,1.31,0.0
2016,1,5,16,30,0.0,1.0,2.1,5.0,1.0,0.88,0.0
2016,1,5,16,45,0.0,0.5,1.85,5.0,0.5,0.44,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,3.0,3.7,8.0,3.0,2.63,0.0
2016,1,6,9,0,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,1,6,9,15,0.0,4.5,3.85,8.0,4.5,3.95,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,6.0,3.95,8.0,6.0,5.27,0.0
2016,1,6,10,0,0.0,7.0,4.0,8.0,7.0,6.15,0.0
2016,1,6,10,15,74.0,102.0,4.1,8.0,135.0,171.48,145.27
2016,1,6,10,30,148.0,197.0,4.2,8.0,263.0,351.95,297.58
2016,1,6,10,45,74.0,118.0,4.3,8.0,151.0,193.47,163.05
2016,1,6,11,0,0.0,39.0,4.4,8.0,39.0,34.41,24.23
2016,1,6,11,15,0.0,24.5,4.45,8.0,24.5,21.6,13.13
2016,1,6,11,30,0.0,10.0,4.5,8.0,10.0,8.81,2.0
2016,1,6,11,45,3.0,90.5,4.55,8.0,92.0,83.19,66.36
2016,1,6,12,0,6.0,171.0,4.6,8.0,174.0,168.33,138.74
2016,1,6,12,15,3.0,145.0,4.55,8.0,146.5,137.82,112.71
2016,1,6,12,30,0.0,119.0,4.5,8.0,119.0,108.44,87.67
2016,1,6,12,45,0.0,96.5,4.45,8.0,96.5,86.26,68.79
2016,1,6,13,0,0.0,74.0,4.4,8.0,74.0,65.47,51.0
2016,1,6,13,15,0.0,99.0,4.3,8.0,99.0,88.9,71.19
2016,1,6,13,30,0.0,124.0,4.2,8.0,124.0,114.35,93.04
2016,1,6,13,45,0.0,109.5,4.1,8.0,109.5,99.89,80.77
2016,1,6,14,0,0.0,95.0,4.0,8.0,95.0,85.64,68.67
2016,1,6,14,15,0.0,92.5,3.8,7.5,92.5,83.53,67.12
2016,1,6,14,30,0.0,90.0,3.6,7.0,90.0,81.52,65.63
2016,1,6,14,45,0.0,81.0,3.45,7.0,81.0,72.98,58.34
2016,1,6,15,0,0.0,72.0,3.3,7.0,72.0,64.51,51.04
2016,1,6,15,15,0.0,62.5,3.1,6.5,62.5,55.59,43.37
2016,1,6,15,30,0.0,53.0,2.9,6.0,53.0,46.8,35.71
2016,1,6,15,45,0.0,43.0,2.7,6.0,43.0,37.94,27.8
2016,1,6,16,0,0.0,33.0,2.5,6.0,33.0,29.09,19.82
2016,1,6,16,15,0.0,23.0,2.4,5.5,23.0,20.25,11.83
2016,1,6,16,30,0.0,13.0,2.3,5.0,13.0,11.42,3.68
2016,1,6,16,45,0.0,6.5,2.2,5.0,6.5,5.7,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,7,7,45,130.5,27.0,0.65,4.5,41.0,93.55,54.66
2016,1,7,8,0,261.0,43.0,0.7,5.0,71.0,178.99,141.49
2016,1,7,8,15,353.5,53.5,0.85,5.0,110.5,247.54,204.02
2016,1,7,8,30,446.0,64.0,1.0,5.0,150.0,326.8,274.19
2016,1,7,8,45,525.0,68.0,1.15,5.5,192.5,400.73,338.14
2016,1,7,9,0,604.0,72.0,1.3,6.0,235.0,480.15,404.74
2016,1,7,9,15,643.5,76.5,1.45,6.0,273.0,539.42,454.01
2016,1,7,9,30,683.0,81.0,1.6,6.0,311.0,600.08,503.28
2016,1,7,9,45,760.0,72.0,1.8,6.5,352.5,668.57,555.98
2016,1,7,10,0,837.0,63.0,2.0,7.0,394.0,744.03,612.16
2016,1,7,10,15,853.0,65.0,2.05,7.0,422.5,786.28,642.33
2016,1,7,10,30,869.0,67.0,2.1,7.0,451.0,818.64,665.21
2016,1,7,10,45,880.0,68.0,2.2,7.5,473.0,850.55,686.99
2016,1,7,11,0,891.0,69.0,2.3,8.0,495.0,879.72,706.65
2016,1,7,11,15,521.0,150.5,2.35,8.0,401.5,670.01,549.98
2016,1,7,11,30,151.0,232.0,2.4,8.0,308.0,406.58,335.97
2016,1,7,11,45,151.0,235.0,2.5,8.0,312.0,411.34,341.19
2016,1,7,12,0,151.0,238.0,2.6,8.0,316.0,415.72,344.74
2016,1,7,12,15,103.5,229.5,2.65,8.0,283.0,343.71,285.5
2016,1,7,12,30,56.0,221.0,2.7,8.0,250.0,289.05,239.63
2016,1,7,12,45,80.0,224.0,2.75,8.0,264.5,314.92,262.01
2016,1,7,13,0,104.0,227.0,2.8,8.0,279.0,340.44,283.75
2016,1,7,13,15,102.5,220.0,2.85,8.0,270.0,329.72,275.17
2016,1,7,13,30,101.0,213.0,2.9,8.0,261.0,318.98,266.72
2016,1,7,13,45,100.0,203.0,2.95,8.0,248.5,304.79,255.46
2016,1,7,14,0,99.0,193.0,3.0,8.0,236.0,290.61,244.17
2016,1,7,14,15,97.5,180.0,2.95,7.5,220.0,272.14,229.6
2016,1,7,14,30,96.0,167.0,2.9,7.0,204.0,253.77,214.92
2016,1,7,14,45,427.5,114.5,2.85,7.0,256.0,466.09,398.15
2016,1,7,15,0,759.0,62.0,2.8,7.0,308.0,613.73,519.57
2016,1,7,15,15,722.0,58.5,2.45,6.5,268.5,552.81,467.89
2016,1,7,15,30,685.0,55.0,2.1,6.0,229.0,492.96,417.01
2016,1,7,15,45,624.5,50.0,1.8,6.0,187.0,420.07,353.37
2016,1,7,16,0,564.0,45.0,1.5,6.0,145.0,355.94,295.24
2016,1,7,16,15,469.5,37.0,1.35,5.5,104.5,274.23,222.3
2016,1,7,16,30,375.0,29.0,1.2,5.0,64.0,202.12,153.06
2016,1,7,16,45,187.5,14.5,1.1,5.0,32.0,91.56,12.28
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.5,0.55,3.0,5.5,0.0,0.0
2016,1,8,7,30,0.0,11.0,0.5,3.0,11.0,10.01,0.0
2016,1,8,7,45,109.5,24.0,0.5,3.5,36.5,81.64,47.59
2016,1,8,8,0,219.0,37.0,0.5,4.0,62.0,153.15,121.18
2016,1,8,8,15,255.5,52.5,0.55,4.0,93.5,200.22,165.4
2016,1,8,8,30,292.0,68.0,0.6,4.0,125.0,250.78,211.19
2016,1,8,8,45,320.0,81.5,0.65,4.5,157.0,297.28,252.02
2016,1,8,9,0,348.0,95.0,0.7,5.0,189.0,345.86,293.26
2016,1,8,9,15,363.0,107.5,0.75,5.5,218.0,386.46,326.65
2016,1,8,9,30,378.0,120.0,0.8,6.0,247.0,427.4,359.36
2016,1,8,9,45,381.0,133.5,0.9,7.0,273.0,460.77,384.65
2016,1,8,10,0,384.0,147.0,1.0,8.0,299.0,493.13,408.56
2016,1,8,10,15,343.5,165.5,1.1,8.0,309.0,480.54,397.98
2016,1,8,10,30,303.0,184.0,1.2,8.0,319.0,479.34,396.14
2016,1,8,10,45,284.0,197.0,1.3,8.5,328.0,486.45,400.47
2016,1,8,11,0,265.0,210.0,1.4,9.0,337.0,491.74,403.23
2016,1,8,11,15,282.5,214.0,1.4,9.0,353.0,516.69,422.52
2016,1,8,11,30,300.0,218.0,1.4,9.0,369.0,541.16,441.16
2016,1,8,11,45,298.5,222.0,1.45,9.5,374.5,547.48,444.95
2016,1,8,12,0,297.0,226.0,1.5,10.0,380.0,552.65,448.07
2016,1,8,12,15,597.0,150.5,1.4,10.0,458.0,763.51,610.22
2016,1,8,12,30,897.0,75.0,1.3,10.0,536.0,932.05,725.37
2016,1,8,12,45,886.5,76.5,1.25,10.0,526.5,918.44,713.14
2016,1,8,13,0,876.0,78.0,1.2,10.0,517.0,910.51,707.53
2016,1,8,13,15,868.5,77.5,1.1,10.0,501.0,890.25,692.64
2016,1,8,13,30,861.0,77.0,1.0,10.0,485.0,866.82,675.82
2016,1,8,13,45,845.5,76.0,0.95,10.0,461.5,832.95,652.63
2016,1,8,14,0,830.0,75.0,0.9,10.0,438.0,796.64,627.76
2016,1,8,14,15,537.5,118.0,0.85,9.5,347.0,588.66,477.37
2016,1,8,14,30,245.0,161.0,0.8,9.0,256.0,386.24,318.45
2016,1,8,14,45,230.5,149.0,0.75,9.0,232.0,352.73,293.25
2016,1,8,15,0,216.0,137.0,0.7,9.0,208.0,319.83,266.63
2016,1,8,15,15,206.5,120.5,0.6,8.5,181.0,285.06,238.39
2016,1,8,15,30,197.0,104.0,0.5,8.0,154.0,250.73,209.79
2016,1,8,15,45,176.5,87.0,0.4,8.0,126.0,210.24,174.83
2016,1,8,16,0,156.0,70.0,0.3,8.0,98.0,171.49,140.64
2016,1,8,16,15,125.0,52.0,0.25,7.5,70.5,128.43,102.53
2016,1,8,16,30,94.0,34.0,0.2,7.0,43.0,88.1,65.28
2016,1,8,16,45,47.0,17.0,0.2,7.0,21.5,40.04,7.02
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,5.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,5.0,8.0,7.28,0.0
2016,1,9,7,45,42.5,23.5,2.35,5.0,28.5,44.47,23.65
2016,1,9,8,0,85.0,39.0,2.5,5.0,49.0,91.59,71.15
2016,1,9,8,15,103.5,57.0,2.6,5.0,74.0,117.86,96.44
2016,1,9,8,30,122.0,75.0,2.7,5.0,99.0,153.0,128.73
2016,1,9,8,45,134.0,92.5,2.8,5.5,124.5,185.35,157.81
2016,1,9,9,0,146.0,110.0,2.9,6.0,150.0,218.65,187.04
2016,1,9,9,15,154.0,126.0,2.95,6.0,173.5,248.2,212.73
2016,1,9,9,30,162.0,142.0,3.0,6.0,197.0,278.23,238.36
2016,1,9,9,45,242.5,149.5,3.05,6.5,241.0,364.43,311.51
2016,1,9,10,0,323.0,157.0,3.1,7.0,285.0,443.58,377.11
2016,1,9,10,15,161.5,126.5,3.05,7.0,190.5,285.17,242.79
2016,1,9,10,30,0.0,96.0,3.0,7.0,96.0,86.42,69.32
2016,1,9,10,45,118.0,155.0,2.95,7.0,212.0,275.32,233.74
2016,1,9,11,0,236.0,214.0,2.9,7.0,328.0,454.58,382.09
2016,1,9,11,15,264.0,217.0,2.85,7.0,348.0,503.81,420.46
2016,1,9,11,30,292.0,220.0,2.8,7.0,368.0,536.36,446.2
2016,1,9,11,45,217.0,230.0,2.75,7.5,341.0,465.1,386.62
2016,1,9,12,0,142.0,240.0,2.7,8.0,314.0,409.62,339.35
2016,1,9,12,15,128.0,239.0,2.55,8.0,305.5,395.52,327.58
2016,1,9,12,30,114.0,238.0,2.4,8.0,297.0,363.81,301.67
2016,1,9,12,45,57.0,189.5,2.25,8.0,219.0,250.39,207.77
2016,1,9,13,0,0.0,141.0,2.1,8.0,141.0,131.08,106.49
2016,1,9,13,15,3.0,151.5,1.95,8.0,153.0,145.19,118.83
2016,1,9,13,30,6.0,162.0,1.8,8.0,165.0,159.7,131.22
2016,1,9,13,45,25.5,171.5,1.7,8.0,183.0,187.66,155.53
2016,1,9,14,0,45.0,181.0,1.6,8.0,201.0,230.18,191.63
2016,1,9,14,15,68.0,174.0,1.5,8.0,202.0,240.44,200.95
2016,1,9,14,30,91.0,167.0,1.4,8.0,203.0,249.45,209.22
2016,1,9,14,45,87.0,153.0,1.3,8.0,184.5,228.22,191.57
2016,1,9,15,0,83.0,139.0,1.2,8.0,166.0,207.33,174.13
2016,1,9,15,15,77.5,122.0,1.1,7.5,145.0,181.85,152.83
2016,1,9,15,30,72.0,105.0,1.0,7.0,124.0,156.86,131.54
2016,1,9,15,45,63.0,87.5,0.9,7.0,102.0,129.75,107.72
2016,1,9,16,0,54.0,70.0,0.8,7.0,80.0,103.47,84.23
2016,1,9,16,15,38.0,52.0,0.8,7.0,58.0,74.02,57.79
2016,1,9,16,30,22.0,34.0,0.8,7.0,36.0,45.68,31.96
2016,1,9,16,45,11.0,17.0,0.8,7.0,18.0,20.11,2.78
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,12.73,0.0
2016,1,10,7,45,231.5,22.5,1.15,5.0,48.0,124.17,74.74
2016,1,10,8,0,463.0,31.0,1.3,5.0,82.0,242.4,191.7
2016,1,10,8,15,545.5,37.5,1.3,5.0,124.0,314.4,258.82
2016,1,10,8,30,628.0,44.0,1.3,5.0,166.0,393.81,329.68
2016,1,10,8,45,682.0,48.0,1.35,5.5,208.5,461.23,388.21
2016,1,10,9,0,736.0,52.0,1.4,6.0,251.0,532.02,447.18
2016,1,10,9,15,768.5,55.0,1.3,6.5,290.5,590.4,493.1
2016,1,10,9,30,801.0,58.0,1.2,7.0,330.0,649.33,536.3
2016,1,10,9,45,827.5,59.0,1.15,7.5,365.0,701.4,572.43
2016,1,10,10,0,854.0,60.0,1.1,8.0,400.0,745.75,601.83
2016,1,10,10,15,574.0,123.5,1.05,8.5,359.0,636.41,517.5
2016,1,10,10,30,294.0,187.0,1.0,9.0,318.0,475.27,388.61
2016,1,10,10,45,227.0,203.5,0.95,9.5,307.5,429.32,351.56
2016,1,10,11,0,160.0,220.0,0.9,10.0,297.0,395.38,322.22
2016,1,10,11,15,190.0,225.5,1.0,10.0,319.5,431.17,351.36
2016,1,10,11,30,220.0,231.0,1.1,10.0,342.0,467.37,380.04
2016,1,10,11,45,156.5,233.5,1.2,10.5,313.0,413.87,336.15
2016,1,10,12,0,93.0,236.0,1.3,11.0,284.0,341.61,277.65
2016,1,10,12,15,66.5,225.5,1.35,11.0,260.5,303.68,247.24
2016,1,10,12,30,40.0,215.0,1.4,11.0,237.0,265.97,216.41
2016,1,10,12,45,20.0,173.0,1.45,11.0,184.0,183.07,148.75
2016,1,10,13,0,0.0,131.0,1.5,11.0,131.0,120.66,96.6
2016,1,10,13,15,61.5,174.5,1.5,11.0,204.0,235.84,194.44
2016,1,10,13,30,123.0,218.0,1.5,11.0,277.0,359.99,295.53
2016,1,10,13,45,185.0,204.5,1.5,11.0,288.5,393.9,323.94
2016,1,10,14,0,247.0,191.0,1.5,11.0,300.0,439.81,361.7
2016,1,10,14,15,127.5,166.0,1.4,10.5,222.0,291.54,241.4
2016,1,10,14,30,8.0,141.0,1.3,10.0,144.0,141.93,115.67
2016,1,10,14,45,5.0,129.0,1.25,10.0,131.0,127.76,104.24
2016,1,10,15,0,2.0,117.0,1.2,10.0,118.0,113.96,92.65
2016,1,10,15,15,1.0,102.5,1.0,9.5,103.0,98.98,80.12
2016,1,10,15,30,0.0,88.0,0.8,9.0,88.0,84.21,67.58
2016,1,10,15,45,0.0,72.5,0.65,8.5,72.5,68.99,54.46
2016,1,10,16,0,0.0,57.0,0.5,8.0,57.0,53.78,41.14
2016,1,10,16,15,0.0,42.0,0.4,7.5,42.0,39.08,28.06
2016,1,10,16,30,0.0,27.0,0.3,7.0,27.0,24.14,14.53
2016,1,10,16,45,0.0,13.5,0.25,7.0,13.5,11.88,0.36
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.1,0.0
2016,1,11,7,45,92.0,24.5,0.65,7.5,34.5,68.77,39.68
2016,1,11,8,0,184.0,39.0,0.7,8.0,59.0,140.42,109.61
2016,1,11,8,15,215.5,55.0,0.8,8.0,89.5,183.74,149.85
2016,1,11,8,30,247.0,71.0,0.9,8.0,120.0,220.11,183.39
2016,1,11,8,45,268.5,86.5,1.0,8.5,150.5,262.37,220.49
2016,1,11,9,0,290.0,102.0,1.1,9.0,181.0,306.23,257.8
2016,1,11,9,15,303.5,115.5,1.0,9.0,209.0,343.63,288.7
2016,1,11,9,30,317.0,129.0,0.9,9.0,237.0,381.54,319.05
2016,1,11,9,45,514.0,104.5,0.85,9.5,301.0,522.9,432.14
2016,1,11,10,0,711.0,80.0,0.8,10.0,365.0,671.32,541.69
2016,1,11,10,15,709.5,88.0,0.7,10.5,389.0,703.79,560.07
2016,1,11,10,30,708.0,96.0,0.6,11.0,413.0,733.59,577.5
2016,1,11,10,45,689.5,107.0,0.5,11.5,428.0,749.75,584.92
2016,1,11,11,0,671.0,118.0,0.4,12.0,443.0,762.17,589.81
2016,1,11,11,15,528.0,161.5,0.35,12.0,422.0,690.2,537.29
2016,1,11,11,30,385.0,205.0,0.3,12.0,401.0,602.09,471.22
2016,1,11,11,45,369.5,211.5,0.25,12.0,402.0,599.59,469.36
2016,1,11,12,0,354.0,218.0,0.2,12.0,403.0,595.43,465.21
2016,1,11,12,15,335.5,221.5,0.3,12.0,396.5,583.23,457.11
2016,1,11,12,30,317.0,225.0,0.4,12.0,390.0,569.74,448.18
2016,1,11,12,45,357.5,213.0,0.55,12.5,396.5,589.95,465.27
2016,1,11,13,0,398.0,201.0,0.7,13.0,403.0,608.11,480.39
2016,1,11,13,15,383.0,197.5,0.75,13.0,387.0,584.79,463.74
2016,1,11,13,30,368.0,194.0,0.8,13.0,371.0,560.55,446.72
2016,1,11,13,45,405.5,177.0,0.9,13.0,363.5,579.82,463.3
2016,1,11,14,0,443.0,160.0,1.0,13.0,356.0,579.83,465.45
2016,1,11,14,15,435.5,149.5,0.95,12.5,332.0,547.71,442.31
2016,1,11,14,30,428.0,139.0,0.9,12.0,308.0,514.51,418.28
2016,1,11,14,45,415.5,128.5,0.85,12.0,281.0,476.77,389.45
2016,1,11,15,0,403.0,118.0,0.8,12.0,254.0,438.69,359.82
2016,1,11,15,15,389.0,104.5,0.75,11.5,222.5,395.95,326.45
2016,1,11,15,30,375.0,91.0,0.7,11.0,191.0,353.42,292.2
2016,1,11,15,45,489.0,67.0,0.7,10.5,174.0,373.03,307.23
2016,1,11,16,0,603.0,43.0,0.7,10.0,157.0,373.77,304.13
2016,1,11,16,15,517.5,36.5,0.7,9.5,116.0,294.8,235.48
2016,1,11,16,30,432.0,30.0,0.7,9.0,75.0,228.61,174.46
2016,1,11,16,45,216.0,15.0,0.75,9.0,37.5,105.36,50.59
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
