Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,113.0,5.5,1.7,4.5,8.0,0.0,0.0
2016,1,12,7,30,226.0,11.0,2.0,5.0,16.0,76.99,0.0
2016,1,12,7,45,373.5,20.0,2.35,6.0,51.5,167.9,103.52
2016,1,12,8,0,521.0,29.0,2.7,7.0,87.0,263.36,207.66
2016,1,12,8,15,600.0,34.5,2.75,7.5,130.0,335.36,275.33
2016,1,12,8,30,679.0,40.0,2.8,8.0,173.0,414.45,346.2
2016,1,12,8,45,724.5,44.0,2.85,8.5,216.0,479.4,403.32
2016,1,12,9,0,770.0,48.0,2.9,9.0,259.0,546.97,460.33
2016,1,12,9,15,801.0,51.0,2.85,9.5,299.0,605.91,508.0
2016,1,12,9,30,832.0,54.0,2.8,10.0,339.0,659.3,548.14
2016,1,12,9,45,851.5,56.5,2.75,10.5,374.0,708.96,583.7
2016,1,12,10,0,871.0,59.0,2.7,11.0,409.0,757.41,617.45
2016,1,12,10,15,885.5,60.5,2.55,11.0,438.0,798.95,645.81
2016,1,12,10,30,900.0,62.0,2.4,11.0,467.0,838.33,672.01
2016,1,12,10,45,816.5,82.0,2.25,11.5,463.0,823.23,657.17
2016,1,12,11,0,733.0,102.0,2.1,12.0,459.0,797.36,635.25
2016,1,12,11,15,831.0,84.0,2.05,12.0,500.5,871.34,687.44
2016,1,12,11,30,929.0,66.0,2.0,12.0,542.0,939.8,733.58
2016,1,12,11,45,931.0,66.5,2.0,12.5,549.0,951.34,738.98
2016,1,12,12,0,933.0,67.0,2.0,13.0,556.0,959.22,742.65
2016,1,12,12,15,933.0,67.0,1.9,13.0,556.0,960.87,742.37
2016,1,12,12,30,933.0,67.0,1.8,13.0,556.0,958.78,739.72
2016,1,12,12,45,746.5,113.5,1.7,13.0,501.5,854.75,666.72
2016,1,12,13,0,560.0,160.0,1.6,13.0,447.0,724.53,574.31
2016,1,12,13,15,409.5,186.5,1.5,13.0,393.0,612.75,489.93
2016,1,12,13,30,259.0,213.0,1.4,13.0,339.0,489.09,393.97
2016,1,12,13,45,324.0,192.5,1.3,13.0,342.5,513.62,415.45
2016,1,12,14,0,389.0,172.0,1.2,13.0,346.0,533.96,432.21
2016,1,12,14,15,362.5,163.5,1.1,12.5,318.0,491.26,399.67
2016,1,12,14,30,336.0,155.0,1.0,12.0,290.0,449.09,367.59
2016,1,12,14,45,327.5,142.5,0.9,12.0,264.0,415.91,341.76
2016,1,12,15,0,319.0,130.0,0.8,12.0,238.0,382.49,315.21
2016,1,12,15,15,308.5,115.0,0.8,11.5,209.0,344.49,285.43
2016,1,12,15,30,298.0,100.0,0.8,11.0,180.0,306.7,254.88
2016,1,12,15,45,275.0,85.0,0.85,10.5,149.0,262.32,217.84
2016,1,12,16,0,252.0,70.0,0.9,10.0,118.0,229.59,189.03
2016,1,12,16,15,218.5,53.5,0.95,9.5,87.5,181.55,146.54
2016,1,12,16,30,185.0,37.0,1.0,9.0,57.0,136.77,105.25
2016,1,12,16,45,92.5,18.5,1.05,8.5,28.5,65.38,33.48
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,86.5,5.5,2.0,8.0,7.5,0.0,0.0
2016,1,13,7,30,173.0,11.0,2.1,8.0,15.0,61.08,0.0
2016,1,13,7,45,332.0,20.5,2.25,8.5,50.5,153.48,94.68
2016,1,13,8,0,491.0,30.0,2.4,9.0,86.0,251.55,196.97
2016,1,13,8,15,573.0,36.0,2.55,9.0,129.0,324.02,264.6
2016,1,13,8,30,655.0,42.0,2.7,9.0,172.0,403.93,336.31
2016,1,13,8,45,327.5,53.5,2.85,9.5,118.5,263.73,223.09
2016,1,13,9,0,0.0,65.0,3.0,10.0,65.0,58.45,45.1
2016,1,13,9,15,0.0,75.0,3.1,10.0,75.0,67.82,53.33
2016,1,13,9,30,0.0,85.0,3.2,10.0,85.0,77.26,61.38
2016,1,13,9,45,0.0,103.0,3.3,10.5,103.0,95.1,76.41
2016,1,13,10,0,0.0,121.0,3.4,11.0,121.0,113.19,91.45
2016,1,13,10,15,4.0,140.0,3.5,11.0,142.0,135.81,110.51
2016,1,13,10,30,8.0,159.0,3.6,11.0,163.0,158.96,129.86
2016,1,13,10,45,19.5,177.5,3.7,11.5,187.0,188.49,154.42
2016,1,13,11,0,31.0,196.0,3.8,12.0,211.0,234.56,192.29
2016,1,13,11,15,15.5,176.5,3.85,12.0,184.5,182.83,148.84
2016,1,13,11,30,0.0,157.0,3.9,12.0,158.0,147.46,118.79
2016,1,13,11,45,90.0,201.0,4.0,12.0,249.0,294.06,243.03
2016,1,13,12,0,180.0,245.0,4.1,12.0,340.0,450.38,370.48
2016,1,13,12,15,136.5,242.5,4.05,11.5,314.5,407.01,334.52
2016,1,13,12,30,93.0,240.0,4.0,11.0,289.0,345.85,284.78
2016,1,13,12,45,97.5,237.0,4.0,11.0,288.0,346.04,285.41
2016,1,13,13,0,102.0,234.0,4.0,11.0,287.0,346.07,285.77
2016,1,13,13,15,102.5,227.0,3.9,11.0,279.0,337.19,278.78
2016,1,13,13,30,103.0,220.0,3.8,11.0,271.0,328.2,271.75
2016,1,13,13,45,72.0,202.5,3.75,11.0,237.5,278.67,230.65
2016,1,13,14,0,41.0,185.0,3.7,11.0,204.0,230.72,190.51
2016,1,13,14,15,88.0,180.0,3.55,10.5,217.0,263.01,219.58
2016,1,13,14,30,135.0,175.0,3.4,10.0,230.0,306.08,256.95
2016,1,13,14,45,129.5,161.0,3.3,10.0,209.5,281.35,236.46
2016,1,13,15,0,124.0,147.0,3.2,10.0,189.0,256.9,216.17
2016,1,13,15,15,119.0,129.5,2.8,9.5,166.5,228.49,192.5
2016,1,13,15,30,114.0,112.0,2.4,9.0,144.0,200.38,168.64
2016,1,13,15,45,365.0,79.5,2.0,8.5,155.5,317.05,267.83
2016,1,13,16,0,616.0,47.0,1.6,8.0,167.0,386.97,321.1
2016,1,13,16,15,529.5,40.0,1.45,7.5,124.5,310.26,252.21
2016,1,13,16,30,443.0,33.0,1.3,7.0,82.0,237.83,185.5
2016,1,13,16,45,292.0,22.5,1.15,6.5,48.0,143.02,84.29
2016,1,13,17,0,141.0,12.0,1.0,6.0,14.0,52.01,0.0
2016,1,13,17,15,70.5,6.0,1.0,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,4.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,4.0,11.0,10.01,0.0
2016,1,14,7,45,86.5,25.5,0.3,4.5,35.5,68.02,41.43
2016,1,14,8,0,173.0,40.0,0.4,5.0,60.0,136.17,107.54
2016,1,14,8,15,202.0,56.5,0.45,5.5,89.5,169.08,138.8
2016,1,14,8,30,231.0,73.0,0.5,6.0,119.0,213.5,178.63
2016,1,14,8,45,250.5,88.5,0.6,6.5,149.0,253.81,214.02
2016,1,14,9,0,270.0,104.0,0.7,7.0,179.0,295.6,249.64
2016,1,14,9,15,276.5,120.0,0.9,7.5,206.0,330.79,279.04
2016,1,14,9,30,283.0,136.0,1.1,8.0,233.0,365.91,307.7
2016,1,14,9,45,314.5,146.5,1.35,8.5,265.0,412.28,345.51
2016,1,14,10,0,346.0,157.0,1.6,9.0,297.0,460.22,383.84
2016,1,14,10,15,515.0,130.5,1.7,9.0,355.5,591.16,489.15
2016,1,14,10,30,684.0,104.0,1.8,9.0,414.0,723.85,589.33
2016,1,14,10,45,589.5,137.5,1.95,9.5,414.0,699.53,569.0
2016,1,14,11,0,495.0,171.0,2.1,10.0,414.0,663.11,539.55
2016,1,14,11,15,543.5,162.0,2.1,10.0,436.0,705.39,572.32
2016,1,14,11,30,592.0,153.0,2.1,10.0,458.0,753.51,607.43
2016,1,14,11,45,593.0,154.5,2.15,10.0,464.5,762.65,613.7
2016,1,14,12,0,594.0,156.0,2.2,10.0,471.0,769.17,618.56
2016,1,14,12,15,765.0,111.0,2.15,10.0,516.5,877.0,696.2
2016,1,14,12,30,936.0,66.0,2.1,10.0,562.0,962.47,754.91
2016,1,14,12,45,675.0,134.0,2.1,10.0,489.0,815.31,649.64
2016,1,14,13,0,414.0,202.0,2.1,10.0,416.0,642.05,519.63
2016,1,14,13,15,256.5,211.5,2.05,10.0,343.0,489.6,400.9
2016,1,14,13,30,99.0,221.0,2.0,10.0,270.0,325.67,267.87
2016,1,14,13,45,55.0,192.0,1.95,10.0,219.0,250.55,206.58
2016,1,14,14,0,11.0,163.0,1.9,10.0,168.0,165.73,135.47
2016,1,14,14,15,5.5,149.0,1.75,9.5,151.5,146.75,120.02
2016,1,14,14,30,0.0,135.0,1.6,9.0,135.0,128.27,104.67
2016,1,14,14,45,0.0,123.0,1.5,9.0,123.0,116.54,94.96
2016,1,14,15,0,0.0,111.0,1.4,9.0,111.0,104.95,85.26
2016,1,14,15,15,0.0,97.5,1.3,8.5,97.5,91.81,74.28
2016,1,14,15,30,0.0,84.0,1.2,8.0,84.0,78.78,63.21
2016,1,14,15,45,0.0,69.5,1.1,8.0,69.5,64.7,50.94
2016,1,14,16,0,0.0,55.0,1.0,8.0,55.0,50.65,38.53
2016,1,14,16,15,0.0,41.0,1.0,8.0,41.0,37.12,26.45
2016,1,14,16,30,0.0,27.0,1.0,8.0,27.0,23.81,14.46
2016,1,14,16,45,0.0,16.0,1.0,8.0,16.0,14.09,4.2
2016,1,14,17,0,0.0,5.0,1.0,8.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,0.95,7.5,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,75.0,6.0,0.85,6.0,8.0,0.0,0.0
2016,1,15,7,30,150.0,12.0,1.0,6.0,16.0,54.9,0.0
2016,1,15,7,45,293.5,22.5,1.15,6.5,50.0,145.32,92.74
2016,1,15,8,0,437.0,33.0,1.3,7.0,84.0,236.25,186.07
2016,1,15,8,15,520.0,40.5,1.35,7.0,126.0,307.54,251.74
2016,1,15,8,30,603.0,48.0,1.4,7.0,168.0,386.92,322.1
2016,1,15,8,45,304.5,74.0,1.45,7.5,135.0,276.83,233.57
2016,1,15,9,0,6.0,100.0,1.5,8.0,102.0,100.56,81.8
2016,1,15,9,15,10.5,114.5,1.5,8.0,118.0,117.79,97.04
2016,1,15,9,30,15.0,129.0,1.5,8.0,134.0,135.54,112.18
2016,1,15,9,45,27.5,146.5,1.5,8.5,157.5,174.55,145.08
2016,1,15,10,0,40.0,164.0,1.5,9.0,181.0,204.69,169.99
2016,1,15,10,15,430.0,123.5,1.4,9.0,318.5,514.2,429.13
2016,1,15,10,30,820.0,83.0,1.3,9.0,456.0,807.04,646.34
2016,1,15,10,45,711.0,112.0,1.25,9.5,447.0,775.21,616.93
2016,1,15,11,0,602.0,141.0,1.2,10.0,438.0,728.82,581.28
2016,1,15,11,15,734.0,113.5,1.15,10.0,486.5,827.33,651.06
2016,1,15,11,30,866.0,86.0,1.1,10.0,535.0,919.4,712.27
2016,1,15,11,45,650.5,146.0,1.05,10.0,486.0,807.03,631.78
2016,1,15,12,0,435.0,206.0,1.0,10.0,437.0,673.97,533.94
2016,1,15,12,15,512.5,183.0,0.9,10.0,455.5,720.45,569.97
2016,1,15,12,30,590.0,160.0,0.8,10.0,474.0,763.86,600.07
2016,1,15,12,45,426.0,196.0,0.75,10.0,421.5,651.34,515.32
2016,1,15,13,0,262.0,232.0,0.7,10.0,369.0,523.72,418.18
2016,1,15,13,15,331.5,212.5,0.65,10.0,380.5,558.42,447.41
2016,1,15,13,30,401.0,193.0,0.6,10.0,392.0,589.68,471.9
2016,1,15,13,45,625.0,133.5,0.55,10.5,427.0,726.45,573.11
2016,1,15,14,0,849.0,74.0,0.5,11.0,462.0,820.79,636.12
2016,1,15,14,15,832.0,72.0,0.45,11.0,432.0,779.48,606.15
2016,1,15,14,30,815.0,70.0,0.4,11.0,402.0,736.26,576.72
2016,1,15,14,45,800.0,65.5,0.4,11.0,368.0,689.79,545.35
2016,1,15,15,0,785.0,61.0,0.4,11.0,334.0,641.86,512.26
2016,1,15,15,15,751.0,57.5,0.4,10.5,294.0,581.52,468.97
2016,1,15,15,30,717.0,54.0,0.4,10.0,254.0,521.95,423.69
2016,1,15,15,45,670.0,49.0,0.45,10.0,212.0,454.47,369.97
2016,1,15,16,0,623.0,44.0,0.5,10.0,170.0,389.87,316.14
2016,1,15,16,15,541.5,38.0,0.5,9.5,127.5,311.6,249.47
2016,1,15,16,30,460.0,32.0,0.5,9.0,85.0,245.14,189.73
2016,1,15,16,45,312.0,22.0,0.5,9.0,51.0,152.24,97.76
2016,1,15,17,0,164.0,12.0,0.5,9.0,17.0,59.24,0.0
2016,1,15,17,15,82.0,6.0,0.45,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2016,1,16,7,45,18.5,25.0,1.25,8.5,27.5,32.77,17.67
2016,1,16,8,0,37.0,41.0,1.4,9.0,46.0,59.34,43.98
2016,1,16,8,15,53.5,60.0,1.5,9.0,69.5,89.81,71.38
2016,1,16,8,30,70.0,79.0,1.6,9.0,93.0,129.75,106.69
2016,1,16,8,45,80.0,97.0,1.75,9.5,116.5,158.88,132.2
2016,1,16,9,0,90.0,115.0,1.9,10.0,140.0,188.93,157.98
2016,1,16,9,15,98.5,131.0,1.9,10.0,162.5,216.24,181.17
2016,1,16,9,30,107.0,147.0,1.9,10.0,185.0,244.26,204.56
2016,1,16,9,45,316.5,136.5,1.95,10.5,263.0,400.71,336.46
2016,1,16,10,0,526.0,126.0,2.0,11.0,341.0,576.77,476.91
2016,1,16,10,15,489.0,145.0,1.95,11.0,356.0,587.65,482.26
2016,1,16,10,30,452.0,164.0,1.9,11.0,371.0,594.26,485.45
2016,1,16,10,45,332.0,194.0,1.9,11.0,350.5,522.85,427.55
2016,1,16,11,0,212.0,224.0,1.9,11.0,330.0,444.8,363.81
2016,1,16,11,15,149.5,230.0,1.85,11.0,305.5,399.14,326.16
2016,1,16,11,30,87.0,236.0,1.8,11.0,281.0,333.98,272.52
2016,1,16,11,45,52.5,218.0,1.75,11.5,245.5,279.65,227.64
2016,1,16,12,0,18.0,200.0,1.7,12.0,210.0,209.76,169.65
2016,1,16,12,15,9.0,169.5,1.65,12.0,174.5,168.24,135.6
2016,1,16,12,30,0.0,139.0,1.6,12.0,139.0,128.12,102.23
2016,1,16,12,45,49.0,188.5,1.55,12.0,214.5,240.56,196.5
2016,1,16,13,0,98.0,238.0,1.5,12.0,290.0,346.59,282.15
2016,1,16,13,15,86.0,228.5,1.4,12.0,273.0,323.32,262.78
2016,1,16,13,30,74.0,219.0,1.3,12.0,256.0,300.4,244.38
2016,1,16,13,45,52.5,201.0,1.25,12.0,226.5,259.04,210.93
2016,1,16,14,0,31.0,183.0,1.2,12.0,197.0,218.88,178.15
2016,1,16,14,15,15.5,159.5,1.05,11.5,166.5,166.04,134.96
2016,1,16,14,30,0.0,136.0,0.9,11.0,136.0,128.95,104.14
2016,1,16,14,45,0.0,124.5,0.8,11.0,124.5,117.78,95.07
2016,1,16,15,0,0.0,113.0,0.7,11.0,113.0,106.73,85.95
2016,1,16,15,15,0.0,99.0,0.65,11.0,99.0,93.06,74.53
2016,1,16,15,30,0.0,85.0,0.6,11.0,85.0,79.48,63.04
2016,1,16,15,45,0.0,71.0,0.55,11.0,71.0,65.98,51.45
2016,1,16,16,0,0.0,57.0,0.5,11.0,57.0,52.51,39.72
2016,1,16,16,15,0.0,42.5,0.5,10.5,42.5,38.46,27.41
2016,1,16,16,30,0.0,28.0,0.5,10.0,28.0,24.69,15.2
2016,1,16,16,45,0.0,17.0,0.5,10.0,17.0,14.97,5.52
2016,1,16,17,0,0.0,6.0,0.5,10.0,6.0,5.46,0.0
2016,1,16,17,15,0.0,3.0,0.5,10.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,14.0,1.05,8.5,14.0,12.31,3.34
2016,1,17,8,0,0.0,24.0,1.1,9.0,24.0,21.14,12.22
2016,1,17,8,15,0.0,35.5,1.4,9.5,35.5,31.31,21.35
2016,1,17,8,30,0.0,47.0,1.7,10.0,47.0,41.78,30.62
2016,1,17,8,45,0.0,59.5,2.05,10.5,59.5,53.64,40.96
2016,1,17,9,0,0.0,72.0,2.4,11.0,72.0,65.54,51.18
2016,1,17,9,15,0.0,83.0,2.45,11.0,83.0,75.91,60.06
2016,1,17,9,30,0.0,94.0,2.5,11.0,94.0,86.36,68.89
2016,1,17,9,45,5.0,121.0,2.6,11.5,123.0,117.64,95.33
2016,1,17,10,0,10.0,148.0,2.7,12.0,152.0,149.92,122.18
2016,1,17,10,15,66.5,177.5,2.75,12.0,207.5,241.42,199.64
2016,1,17,10,30,123.0,207.0,2.8,12.0,263.0,340.89,281.49
2016,1,17,10,45,68.5,194.0,2.9,12.0,225.5,263.82,216.95
2016,1,17,11,0,14.0,181.0,3.0,12.0,188.0,186.24,151.35
2016,1,17,11,15,8.0,172.5,3.1,12.0,176.5,171.12,138.65
2016,1,17,11,30,2.0,164.0,3.2,12.0,165.0,156.21,125.98
2016,1,17,11,45,81.5,207.5,3.35,12.5,251.5,293.31,241.03
2016,1,17,12,0,161.0,251.0,3.5,13.0,338.0,439.47,358.72
2016,1,17,12,15,93.5,231.0,3.5,13.0,281.5,333.75,272.38
2016,1,17,12,30,26.0,211.0,3.5,13.0,225.0,229.24,185.9
2016,1,17,12,45,42.5,219.5,3.5,13.0,242.5,271.91,221.46
2016,1,17,13,0,59.0,228.0,3.5,13.0,260.0,297.83,242.98
2016,1,17,13,15,31.5,196.5,3.3,13.0,213.5,234.03,190.37
2016,1,17,13,30,4.0,165.0,3.1,13.0,167.0,159.88,128.73
2016,1,17,13,45,2.0,119.0,2.95,13.0,120.0,110.5,87.91
2016,1,17,14,0,0.0,73.0,2.8,13.0,73.0,64.57,49.36
2016,1,17,14,15,28.5,123.0,2.6,12.5,135.0,145.71,119.05
2016,1,17,14,30,57.0,173.0,2.4,12.0,197.0,228.46,188.73
2016,1,17,14,45,28.5,135.0,2.25,12.0,147.0,160.36,131.43
2016,1,17,15,0,0.0,97.0,2.1,12.0,97.0,89.36,71.03
2016,1,17,15,15,0.0,86.0,1.8,11.5,86.0,78.9,62.45
2016,1,17,15,30,0.0,75.0,1.5,11.0,75.0,68.53,53.72
2016,1,17,15,45,0.0,62.5,1.2,10.5,62.5,56.63,43.54
2016,1,17,16,0,0.0,50.0,0.9,10.0,50.0,44.76,33.23
2016,1,17,16,15,0.0,38.0,0.9,9.5,38.0,33.53,23.31
2016,1,17,16,30,0.0,26.0,0.9,9.0,26.0,22.91,13.81
2016,1,17,16,45,0.0,15.5,0.9,9.0,15.5,13.64,4.81
2016,1,17,17,0,0.0,5.0,0.9,9.0,5.0,4.55,0.0
2016,1,17,17,15,0.0,2.5,0.9,9.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,101.5,6.0,1.25,8.0,9.0,0.0,0.0
2016,1,18,7,30,203.0,12.0,1.2,8.0,18.0,69.88,0.0
2016,1,18,7,45,347.0,21.0,1.2,8.5,53.0,158.86,104.8
2016,1,18,8,0,491.0,30.0,1.2,9.0,88.0,249.59,195.27
2016,1,18,8,15,569.0,36.0,1.2,9.5,131.0,320.13,259.37
2016,1,18,8,30,647.0,42.0,1.2,10.0,174.0,397.9,326.98
2016,1,18,8,45,696.0,45.5,1.2,10.5,217.0,463.05,382.18
2016,1,18,9,0,745.0,49.0,1.2,11.0,260.0,531.24,437.45
2016,1,18,9,15,776.5,52.0,1.15,11.5,300.0,589.93,482.74
2016,1,18,9,30,808.0,55.0,1.1,12.0,340.0,649.17,525.34
2016,1,18,9,45,820.5,59.5,1.05,12.5,374.0,696.51,557.03
2016,1,18,10,0,833.0,64.0,1.0,13.0,408.0,742.18,586.69
2016,1,18,10,15,848.5,66.0,1.05,13.0,437.5,777.7,610.89
2016,1,18,10,30,864.0,68.0,1.1,13.0,467.0,818.16,638.48
2016,1,18,10,45,874.0,69.5,1.15,13.5,490.0,850.97,659.27
2016,1,18,11,0,884.0,71.0,1.2,14.0,513.0,881.02,678.1
2016,1,18,11,15,748.5,110.5,1.4,14.0,493.0,838.3,650.24
2016,1,18,11,30,613.0,150.0,1.6,14.0,473.0,771.63,605.47
2016,1,18,11,45,558.5,170.5,1.8,14.0,468.5,744.92,588.47
2016,1,18,12,0,504.0,191.0,2.0,14.0,464.0,722.12,572.06
2016,1,18,12,15,504.5,191.0,2.05,14.0,464.0,723.87,573.86
2016,1,18,12,30,505.0,191.0,2.1,14.0,464.0,723.41,573.91
2016,1,18,12,45,437.5,204.5,2.15,14.0,439.0,673.21,535.95
2016,1,18,13,0,370.0,218.0,2.2,14.0,414.0,605.71,485.33
2016,1,18,13,15,402.5,204.5,2.1,14.0,412.0,613.38,492.44
2016,1,18,13,30,435.0,191.0,2.0,14.0,410.0,635.62,509.36
2016,1,18,13,45,430.5,183.0,1.95,14.0,392.0,612.28,492.01
2016,1,18,14,0,426.0,175.0,1.9,14.0,374.0,587.44,473.81
2016,1,18,14,15,466.0,154.5,1.7,13.5,359.5,582.85,471.95
2016,1,18,14,30,506.0,134.0,1.5,13.0,345.0,573.84,466.32
2016,1,18,14,45,490.5,125.5,1.35,13.0,316.0,533.34,434.79
2016,1,18,15,0,475.0,117.0,1.2,13.0,287.0,492.46,402.73
2016,1,18,15,15,459.5,105.0,1.0,12.5,254.0,447.27,367.18
2016,1,18,15,30,444.0,93.0,0.8,12.0,221.0,402.19,330.78
2016,1,18,15,45,417.5,80.5,0.65,12.0,186.0,350.62,287.74
2016,1,18,16,0,391.0,68.0,0.5,12.0,151.0,300.77,244.91
2016,1,18,16,15,345.0,54.5,0.6,11.5,115.0,242.62,195.33
2016,1,18,16,30,299.0,41.0,0.7,11.0,79.0,188.98,147.65
2016,1,18,16,45,149.5,30.0,0.8,11.0,49.0,106.47,73.72
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,8.64,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,3.45,10.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,3.7,10.0,1.0,0.91,0.0
2016,1,19,7,45,0.0,3.5,4.0,10.0,3.5,3.07,0.0
2016,1,19,8,0,0.0,6.0,4.3,10.0,6.0,5.26,0.0
2016,1,19,8,15,0.0,9.0,4.55,10.0,9.0,7.9,1.14
2016,1,19,8,30,0.0,12.0,4.8,10.0,12.0,10.54,3.5
2016,1,19,8,45,0.0,15.0,5.1,10.5,15.0,13.18,5.83
2016,1,19,9,0,0.0,18.0,5.4,11.0,18.0,15.83,8.12
2016,1,19,9,15,0.0,21.0,5.35,11.0,21.0,18.47,10.42
2016,1,19,9,30,0.0,24.0,5.3,11.0,24.0,21.13,12.7
2016,1,19,9,45,0.0,36.5,5.25,11.5,36.5,32.17,22.17
2016,1,19,10,0,0.0,49.0,5.2,12.0,49.0,43.25,31.57
2016,1,19,10,15,0.0,29.0,5.15,12.0,29.0,25.56,16.33
2016,1,19,10,30,0.0,9.0,5.1,12.0,9.0,7.92,1.15
2016,1,19,10,45,0.0,9.0,5.05,12.0,9.0,7.93,1.14
2016,1,19,11,0,0.0,9.0,5.0,12.0,9.0,7.93,1.14
2016,1,19,11,15,0.0,9.0,4.9,12.0,9.0,7.93,1.13
2016,1,19,11,30,0.0,9.0,4.8,12.0,9.0,7.93,1.13
2016,1,19,11,45,0.0,26.0,4.75,12.5,26.0,22.94,13.91
2016,1,19,12,0,0.0,43.0,4.7,13.0,43.0,37.98,26.62
2016,1,19,12,15,0.0,44.5,4.7,13.0,44.5,39.31,27.74
2016,1,19,12,30,0.0,46.0,4.7,13.0,46.0,40.64,28.86
2016,1,19,12,45,0.0,66.5,4.75,13.0,66.5,58.82,44.24
2016,1,19,13,0,0.0,87.0,4.8,13.0,87.0,77.05,59.62
2016,1,19,13,15,0.0,77.5,4.7,13.0,77.5,68.59,52.54
2016,1,19,13,30,0.0,68.0,4.6,13.0,68.0,60.14,45.47
2016,1,19,13,45,0.0,46.0,4.6,13.0,46.0,40.61,28.98
2016,1,19,14,0,0.0,24.0,4.6,13.0,24.0,21.15,12.44
2016,1,19,14,15,0.0,37.0,4.35,12.5,37.0,32.63,22.35
2016,1,19,14,30,0.0,50.0,4.1,12.0,50.0,44.14,32.32
2016,1,19,14,45,0.0,36.0,3.85,12.0,36.0,31.73,21.74
2016,1,19,15,0,0.0,22.0,3.6,12.0,22.0,19.36,11.11
2016,1,19,15,15,0.0,19.5,3.3,11.5,19.5,17.15,9.26
2016,1,19,15,30,0.0,17.0,3.0,11.0,17.0,14.95,7.38
2016,1,19,15,45,0.0,14.0,2.7,11.0,14.0,12.3,5.07
2016,1,19,16,0,0.0,11.0,2.4,11.0,11.0,9.66,2.74
2016,1,19,16,15,210.0,26.0,2.1,10.5,53.5,146.1,119.4
2016,1,19,16,30,420.0,41.0,1.8,10.0,96.0,241.2,191.25
2016,1,19,16,45,285.5,29.5,1.55,10.0,60.0,155.9,111.37
2016,1,19,17,0,151.0,18.0,1.3,10.0,24.0,74.21,0.0
2016,1,19,17,15,75.5,9.0,1.15,9.5,12.0,26.8,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.0,0.25,7.0,10.0,0.0,0.0
2016,1,20,7,30,0.0,20.0,0.3,7.0,20.0,18.19,0.0
2016,1,20,7,45,242.5,27.0,0.35,7.5,56.5,132.39,90.07
2016,1,20,8,0,485.0,34.0,0.4,8.0,93.0,254.67,199.28
2016,1,20,8,15,564.5,41.0,0.5,8.0,137.0,322.66,260.84
2016,1,20,8,30,644.0,48.0,0.6,8.0,181.0,402.45,330.26
2016,1,20,8,45,695.5,52.0,0.7,8.5,225.5,469.99,387.29
2016,1,20,9,0,747.0,56.0,0.8,9.0,270.0,540.71,444.7
2016,1,20,9,15,778.5,59.0,0.8,9.5,310.5,599.9,490.23
2016,1,20,9,30,810.0,62.0,0.8,10.0,351.0,659.56,533.43
2016,1,20,9,45,823.0,66.5,0.85,10.5,385.5,707.56,566.45
2016,1,20,10,0,836.0,71.0,0.9,11.0,420.0,753.89,597.71
2016,1,20,10,15,851.5,73.0,0.85,11.0,450.0,797.2,625.88
2016,1,20,10,30,867.0,75.0,0.8,11.0,480.0,838.45,652.07
2016,1,20,10,45,880.5,75.5,0.8,11.5,504.0,865.46,667.78
2016,1,20,11,0,894.0,76.0,0.8,12.0,528.0,897.68,687.11
2016,1,20,11,15,900.0,76.5,0.7,12.0,544.0,920.24,698.97
2016,1,20,11,30,906.0,77.0,0.6,12.0,560.0,939.5,708.62
2016,1,20,11,45,911.5,76.5,0.5,12.5,568.5,953.56,713.52
2016,1,20,12,0,917.0,76.0,0.4,13.0,577.0,964.05,716.2
2016,1,20,12,15,916.5,76.0,0.4,13.0,577.0,965.9,717.09
2016,1,20,12,30,916.0,76.0,0.4,13.0,577.0,964.03,715.92
2016,1,20,12,45,918.5,73.5,0.45,13.5,570.5,958.04,712.15
2016,1,20,13,0,921.0,71.0,0.5,14.0,564.0,948.29,706.19
2016,1,20,13,15,915.0,70.5,0.65,14.0,548.5,929.69,698.07
2016,1,20,13,30,909.0,70.0,0.8,14.0,533.0,907.7,687.59
2016,1,20,13,45,900.5,68.0,1.0,14.0,510.5,878.32,672.66
2016,1,20,14,0,892.0,66.0,1.2,14.0,488.0,845.96,655.02
2016,1,20,14,15,877.5,64.5,1.2,13.5,459.0,806.57,630.27
2016,1,20,14,30,863.0,63.0,1.2,13.0,430.0,765.0,603.62
2016,1,20,14,45,843.5,60.5,1.2,13.0,394.5,716.47,570.35
2016,1,20,15,0,824.0,58.0,1.2,13.0,359.0,672.69,539.98
2016,1,20,15,15,794.5,55.5,1.1,12.5,319.0,614.75,497.96
2016,1,20,15,30,765.0,53.0,1.0,12.0,279.0,557.02,453.16
2016,1,20,15,45,721.5,48.5,0.9,12.0,236.0,489.44,398.32
2016,1,20,16,0,678.0,44.0,0.8,12.0,193.0,424.29,343.51
2016,1,20,16,15,606.5,38.5,0.8,11.5,149.0,347.7,278.75
2016,1,20,16,30,535.0,33.0,0.8,11.0,105.0,277.41,216.64
2016,1,20,16,45,267.5,30.5,0.8,10.5,66.5,150.8,108.54
2016,1,20,17,0,0.0,28.0,0.8,10.0,28.0,31.55,0.0
2016,1,20,17,15,0.0,14.0,0.75,10.0,14.0,12.73,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,7.0,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,7.0,17.0,15.46,0.0
2016,1,21,7,45,144.5,29.0,1.7,7.5,47.0,100.38,68.8
2016,1,21,8,0,289.0,41.0,1.8,8.0,77.0,181.48,143.79
2016,1,21,8,15,338.0,55.0,2.0,8.5,113.5,236.19,194.05
2016,1,21,8,30,387.0,69.0,2.2,9.0,150.0,295.82,247.3
2016,1,21,8,45,419.5,80.5,2.45,10.0,186.5,347.61,292.29
2016,1,21,9,0,452.0,92.0,2.7,11.0,223.0,401.81,337.77
2016,1,21,9,15,478.0,100.5,2.8,11.5,256.5,450.14,377.52
2016,1,21,9,30,504.0,109.0,2.9,12.0,290.0,499.54,417.04
2016,1,21,9,45,550.5,111.5,3.05,12.5,327.5,563.5,467.39
2016,1,21,10,0,597.0,114.0,3.2,13.0,365.0,624.39,514.29
2016,1,21,10,15,522.0,142.5,3.45,13.5,373.0,611.64,501.94
2016,1,21,10,30,447.0,171.0,3.7,14.0,381.0,598.64,489.36
2016,1,21,10,45,666.0,123.5,3.95,14.5,453.5,752.29,608.29
2016,1,21,11,0,885.0,76.0,4.2,15.0,526.0,890.43,708.19
2016,1,21,11,15,623.0,150.0,4.15,15.0,471.5,772.59,619.61
2016,1,21,11,30,361.0,224.0,4.1,15.0,417.0,604.35,487.89
2016,1,21,11,45,355.5,230.0,4.1,15.0,422.5,610.45,492.93
2016,1,21,12,0,350.0,236.0,4.1,15.0,428.0,615.05,495.97
2016,1,21,12,15,360.5,233.0,3.9,15.0,431.0,622.13,501.08
2016,1,21,12,30,371.0,230.0,3.7,15.0,434.0,627.76,505.1
2016,1,21,12,45,393.0,222.0,3.5,15.0,435.5,636.38,511.8
2016,1,21,13,0,415.0,214.0,3.3,15.0,437.0,643.1,517.03
2016,1,21,13,15,346.0,220.5,2.95,14.5,403.0,582.76,469.71
2016,1,21,13,30,277.0,227.0,2.6,14.0,369.0,523.28,422.91
2016,1,21,13,45,263.0,218.5,2.3,14.0,348.5,494.85,400.7
2016,1,21,14,0,249.0,210.0,2.0,14.0,328.0,466.18,378.01
2016,1,21,14,15,382.0,173.5,1.75,13.5,343.0,522.84,425.7
2016,1,21,14,30,515.0,137.0,1.5,13.0,358.0,586.75,476.42
2016,1,21,14,45,440.0,136.5,1.3,12.5,314.5,510.75,416.71
2016,1,21,15,0,365.0,136.0,1.1,12.0,271.0,438.77,360.14
2016,1,21,15,15,343.5,124.5,1.05,11.5,240.5,382.16,316.39
2016,1,21,15,30,322.0,113.0,1.0,11.0,210.0,340.23,282.79
2016,1,21,15,45,301.0,97.5,1.0,11.0,177.5,294.86,245.04
2016,1,21,16,0,280.0,82.0,1.0,11.0,145.0,260.89,215.38
2016,1,21,16,15,246.0,65.5,1.0,10.5,111.5,210.57,171.66
2016,1,21,16,30,212.0,49.0,1.0,10.0,78.0,163.56,129.65
2016,1,21,16,45,106.0,35.0,1.05,10.0,49.5,89.86,64.89
2016,1,21,17,0,0.0,21.0,1.1,10.0,21.0,20.63,0.0
2016,1,21,17,15,0.0,10.5,1.1,9.5,10.5,9.55,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
