Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.36,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,10.0,3.15,9.0,10.0,8.78,1.13
2016,1,22,8,0,0.0,17.0,3.2,9.0,17.0,14.94,7.04
2016,1,22,8,15,0.0,25.0,3.3,9.0,25.0,22.0,13.39
2016,1,22,8,30,0.0,33.0,3.4,9.0,33.0,29.07,19.72
2016,1,22,8,45,0.0,41.0,3.55,9.5,41.0,36.15,25.94
2016,1,22,9,0,0.0,49.0,3.7,10.0,49.0,43.24,32.07
2016,1,22,9,15,0.0,56.5,3.7,10.0,56.5,49.89,37.8
2016,1,22,9,30,0.0,64.0,3.7,10.0,64.0,56.55,43.48
2016,1,22,9,45,0.0,59.0,3.7,10.5,59.0,52.11,39.47
2016,1,22,10,0,0.0,54.0,3.7,11.0,54.0,47.68,35.5
2016,1,22,10,15,0.0,73.0,3.7,11.0,73.0,64.56,49.86
2016,1,22,10,30,0.0,92.0,3.7,11.0,92.0,82.11,64.68
2016,1,22,10,45,4.0,133.5,3.75,11.5,135.5,126.67,102.14
2016,1,22,11,0,8.0,175.0,3.8,12.0,179.0,173.44,140.8
2016,1,22,11,15,66.5,213.0,3.85,12.0,248.5,284.34,233.79
2016,1,22,11,30,125.0,251.0,3.9,12.0,318.0,402.9,330.25
2016,1,22,11,45,79.5,238.5,3.95,12.0,281.5,328.17,268.59
2016,1,22,12,0,34.0,226.0,4.0,12.0,245.0,270.18,220.14
2016,1,22,12,15,26.5,217.0,3.9,12.0,231.5,235.17,191.48
2016,1,22,12,30,19.0,208.0,3.8,12.0,218.0,218.2,177.36
2016,1,22,12,45,70.5,230.0,3.75,12.0,268.5,309.27,253.48
2016,1,22,13,0,122.0,252.0,3.7,12.0,319.0,401.68,328.79
2016,1,22,13,15,122.5,245.0,3.45,11.5,310.5,392.23,321.53
2016,1,22,13,30,123.0,238.0,3.2,11.0,302.0,382.47,314.41
2016,1,22,13,45,61.5,190.5,3.0,11.0,222.5,252.07,207.57
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,133.43,107.59
2016,1,22,14,15,0.0,134.5,2.55,11.0,134.5,125.24,101.09
2016,1,22,14,30,0.0,126.0,2.3,11.0,126.0,117.15,94.47
2016,1,22,14,45,0.0,97.5,2.05,11.0,97.5,88.51,70.41
2016,1,22,15,0,0.0,69.0,1.8,11.0,69.0,61.0,47.07
2016,1,22,15,15,0.0,61.0,1.65,10.5,61.0,53.89,41.16
2016,1,22,15,30,0.0,53.0,1.5,10.0,53.0,46.79,35.16
2016,1,22,15,45,0.0,45.0,1.4,10.0,45.0,39.69,29.01
2016,1,22,16,0,0.0,37.0,1.3,10.0,37.0,32.61,22.78
2016,1,22,16,15,0.0,28.5,1.3,9.5,28.5,25.09,16.14
2016,1,22,16,30,0.0,20.0,1.3,9.0,20.0,17.59,9.44
2016,1,22,16,45,0.0,13.0,1.3,9.0,13.0,11.42,3.72
2016,1,22,17,0,0.0,6.0,1.3,9.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,1.3,9.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.5,1.75,6.5,0.5,0.45,0.0
2016,1,23,7,30,0.0,1.0,2.0,7.0,1.0,0.91,0.0
2016,1,23,7,45,0.0,3.0,2.25,7.5,3.0,2.63,0.0
2016,1,23,8,0,0.0,5.0,2.5,8.0,5.0,4.38,0.0
2016,1,23,8,15,0.0,8.0,2.7,8.0,8.0,7.02,0.45
2016,1,23,8,30,0.0,11.0,2.9,8.0,11.0,9.66,2.82
2016,1,23,8,45,0.0,13.5,3.15,8.5,13.5,11.86,4.77
2016,1,23,9,0,0.0,16.0,3.4,9.0,16.0,14.06,6.69
2016,1,23,9,15,0.0,18.5,3.45,9.0,18.5,16.27,8.62
2016,1,23,9,30,0.0,21.0,3.5,9.0,21.0,18.48,10.52
2016,1,23,9,45,11.5,92.0,3.55,9.0,97.0,91.6,74.2
2016,1,23,10,0,23.0,163.0,3.6,9.0,173.0,175.5,145.64
2016,1,23,10,15,11.5,105.5,3.6,9.0,110.5,104.96,85.18
2016,1,23,10,30,0.0,48.0,3.6,9.0,48.0,42.38,31.03
2016,1,23,10,45,0.0,45.0,3.6,9.5,45.0,39.73,28.66
2016,1,23,11,0,0.0,42.0,3.6,10.0,42.0,37.08,26.28
2016,1,23,11,15,0.0,35.0,3.55,10.0,35.0,30.89,20.93
2016,1,23,11,30,0.0,28.0,3.5,10.0,28.0,24.71,15.6
2016,1,23,11,45,0.0,87.0,3.45,10.0,87.0,77.06,60.26
2016,1,23,12,0,0.0,146.0,3.4,10.0,146.0,134.64,108.68
2016,1,23,12,15,0.0,85.5,3.4,10.0,85.5,75.73,59.0
2016,1,23,12,30,0.0,25.0,3.4,10.0,25.0,22.06,13.3
2016,1,23,12,45,109.0,139.0,3.45,10.0,198.5,253.88,212.74
2016,1,23,13,0,218.0,253.0,3.5,10.0,372.0,491.59,405.66
2016,1,23,13,15,116.5,221.5,3.55,9.5,285.0,357.13,295.49
2016,1,23,13,30,15.0,190.0,3.6,9.0,198.0,195.58,160.54
2016,1,23,13,45,40.0,200.0,3.65,9.0,219.5,244.5,202.69
2016,1,23,14,0,65.0,210.0,3.7,9.0,241.0,278.6,231.9
2016,1,23,14,15,32.5,113.5,3.7,9.0,129.0,137.86,113.78
2016,1,23,14,30,0.0,17.0,3.7,9.0,17.0,14.97,7.37
2016,1,23,14,45,0.0,15.5,3.7,9.0,15.5,13.64,6.26
2016,1,23,15,0,0.0,14.0,3.7,9.0,14.0,12.31,5.12
2016,1,23,15,15,0.0,12.0,3.5,8.5,12.0,10.55,3.61
2016,1,23,15,30,0.0,10.0,3.3,8.0,10.0,8.79,2.08
2016,1,23,15,45,0.0,8.5,3.15,8.0,8.5,7.46,0.92
2016,1,23,16,0,0.0,7.0,3.0,8.0,7.0,6.14,0.0
2016,1,23,16,15,0.0,5.5,2.8,7.5,5.5,4.82,0.0
2016,1,23,16,30,0.0,4.0,2.6,7.0,4.0,3.51,0.0
2016,1,23,16,45,0.0,2.5,2.45,6.5,2.5,2.19,0.0
2016,1,23,17,0,0.0,1.0,2.3,6.0,1.0,0.87,0.0
2016,1,23,17,15,0.0,0.5,2.25,6.0,0.5,0.45,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,76.0,8.5,1.65,5.0,11.0,25.34,0.0
2016,1,24,7,30,152.0,17.0,1.8,5.0,22.0,59.01,0.0
2016,1,24,7,45,281.5,29.0,2.0,5.5,58.0,149.06,107.34
2016,1,24,8,0,411.0,41.0,2.2,6.0,94.0,231.09,185.21
2016,1,24,8,15,491.5,49.0,2.25,6.0,137.5,301.18,249.72
2016,1,24,8,30,572.0,57.0,2.3,6.0,181.0,379.03,319.36
2016,1,24,8,45,622.5,63.0,2.35,6.5,224.5,444.95,376.74
2016,1,24,9,0,673.0,69.0,2.4,7.0,268.0,514.36,434.94
2016,1,24,9,15,383.0,112.0,2.4,7.0,229.0,401.25,340.87
2016,1,24,9,30,93.0,155.0,2.4,7.0,190.0,229.86,193.94
2016,1,24,9,45,438.5,119.5,2.4,7.0,305.0,484.52,411.63
2016,1,24,10,0,784.0,84.0,2.4,7.0,420.0,730.64,605.08
2016,1,24,10,15,536.0,144.5,2.4,7.0,381.5,625.83,520.0
2016,1,24,10,30,288.0,205.0,2.4,7.0,343.0,490.39,408.32
2016,1,24,10,45,295.5,215.0,2.45,7.5,362.5,516.57,428.84
2016,1,24,11,0,303.0,225.0,2.5,8.0,382.0,542.1,447.62
2016,1,24,11,15,270.0,237.5,2.4,8.0,380.5,533.1,438.64
2016,1,24,11,30,237.0,250.0,2.3,8.0,379.0,504.39,414.86
2016,1,24,11,45,232.0,255.0,2.25,8.0,383.0,508.16,417.39
2016,1,24,12,0,227.0,260.0,2.2,8.0,387.0,511.06,419.08
2016,1,24,12,15,234.0,259.5,2.05,8.0,390.5,517.58,423.74
2016,1,24,12,30,241.0,259.0,1.9,8.0,394.0,523.3,427.75
2016,1,24,12,45,229.0,257.0,1.75,8.0,384.0,508.45,415.39
2016,1,24,13,0,217.0,255.0,1.6,8.0,374.0,493.01,402.76
2016,1,24,13,15,328.5,227.5,1.65,8.0,402.5,575.99,470.37
2016,1,24,13,30,440.0,200.0,1.7,8.0,431.0,653.87,531.97
2016,1,24,13,45,423.0,194.5,1.75,8.5,408.5,622.37,507.13
2016,1,24,14,0,406.0,189.0,1.8,9.0,386.0,589.93,482.41
2016,1,24,14,15,465.0,164.0,2.0,9.0,378.0,597.1,491.44
2016,1,24,14,30,524.0,139.0,2.2,9.0,370.0,598.49,495.45
2016,1,24,14,45,671.0,101.0,2.4,9.0,372.0,651.96,540.29
2016,1,24,15,0,818.0,63.0,2.6,9.0,374.0,680.42,563.99
2016,1,24,15,15,788.5,60.0,2.4,8.5,333.5,621.79,519.13
2016,1,24,15,30,759.0,57.0,2.2,8.0,293.0,563.36,472.05
2016,1,24,15,45,706.5,54.0,2.05,7.5,248.5,492.15,413.27
2016,1,24,16,0,654.0,51.0,1.9,7.0,204.0,424.07,355.07
2016,1,24,16,15,583.5,45.0,1.7,6.5,159.5,351.23,290.86
2016,1,24,16,30,513.0,39.0,1.5,6.0,115.0,281.7,227.66
2016,1,24,16,45,388.0,29.5,1.3,5.5,75.0,195.4,149.22
2016,1,24,17,0,263.0,20.0,1.1,5.0,35.0,116.06,48.79
2016,1,24,17,15,131.5,10.0,1.05,5.0,17.5,42.27,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,144.5,7.5,1.6,4.0,13.0,40.19,0.0
2016,1,25,7,30,289.0,15.0,1.7,4.0,26.0,106.62,0.0
2016,1,25,7,45,422.0,23.5,1.85,4.5,65.5,187.84,136.55
2016,1,25,8,0,555.0,32.0,2.0,5.0,105.0,275.58,221.0
2016,1,25,8,15,626.5,37.0,2.1,5.5,150.0,345.87,286.35
2016,1,25,8,30,698.0,42.0,2.2,6.0,195.0,422.6,354.98
2016,1,25,8,45,744.0,45.5,2.3,6.5,240.0,489.13,413.02
2016,1,25,9,0,790.0,49.0,2.4,7.0,285.0,558.42,471.08
2016,1,25,9,15,818.5,52.0,2.55,7.5,326.0,612.51,515.41
2016,1,25,9,30,847.0,55.0,2.7,8.0,367.0,671.64,560.4
2016,1,25,9,45,851.0,61.0,2.85,9.0,401.5,716.4,591.92
2016,1,25,10,0,855.0,67.0,3.0,10.0,436.0,765.61,626.21
2016,1,25,10,15,870.0,69.0,3.05,10.0,466.5,802.21,652.23
2016,1,25,10,30,885.0,71.0,3.1,10.0,497.0,843.63,681.7
2016,1,25,10,45,894.0,72.5,3.15,10.5,520.5,876.84,703.62
2016,1,25,11,0,903.0,74.0,3.2,11.0,544.0,907.15,723.35
2016,1,25,11,15,909.5,75.0,3.2,11.0,561.0,931.45,739.71
2016,1,25,11,30,916.0,76.0,3.2,11.0,578.0,952.39,753.77
2016,1,25,11,45,918.5,76.5,3.25,11.5,586.5,965.46,761.36
2016,1,25,12,0,921.0,77.0,3.3,12.0,595.0,974.86,766.55
2016,1,25,12,15,921.0,77.0,3.3,12.0,596.0,977.54,768.22
2016,1,25,12,30,921.0,77.0,3.3,12.0,597.0,976.45,767.48
2016,1,25,12,45,918.5,76.5,3.3,12.0,590.0,968.61,762.19
2016,1,25,13,0,916.0,76.0,3.3,12.0,583.0,957.08,754.51
2016,1,25,13,15,910.5,75.5,3.25,12.0,568.0,939.18,742.11
2016,1,25,13,30,905.0,75.0,3.2,12.0,553.0,917.84,727.43
2016,1,25,13,45,896.0,73.5,3.15,12.0,530.5,888.85,707.34
2016,1,25,14,0,887.0,72.0,3.1,12.0,508.0,856.87,685.14
2016,1,25,14,15,873.5,70.5,3.0,12.0,479.0,818.41,657.81
2016,1,25,14,30,860.0,69.0,2.9,12.0,450.0,784.77,633.94
2016,1,25,14,45,683.5,94.0,2.85,12.0,381.5,654.25,536.75
2016,1,25,15,0,507.0,119.0,2.8,12.0,313.0,522.55,433.42
2016,1,25,15,15,486.0,109.5,2.4,11.5,279.5,475.02,395.82
2016,1,25,15,30,465.0,100.0,2.0,11.0,246.0,428.0,357.22
2016,1,25,15,45,570.5,75.0,1.7,10.5,228.0,441.75,367.51
2016,1,25,16,0,676.0,50.0,1.4,10.0,210.0,435.74,359.46
2016,1,25,16,15,607.5,44.5,1.3,9.0,165.0,359.73,294.3
2016,1,25,16,30,539.0,39.0,1.2,8.0,120.0,293.4,235.12
2016,1,25,16,45,418.0,30.0,1.15,7.5,79.5,207.42,157.98
2016,1,25,17,0,297.0,21.0,1.1,7.0,39.0,128.74,63.06
2016,1,25,17,15,148.5,10.5,1.1,6.5,19.5,47.17,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,128.5,8.5,1.55,4.0,13.5,37.31,0.0
2016,1,26,7,30,257.0,17.0,1.6,4.0,27.0,101.47,0.0
2016,1,26,7,45,392.0,26.5,1.65,4.5,67.0,184.14,135.22
2016,1,26,8,0,527.0,36.0,1.7,5.0,107.0,267.97,215.05
2016,1,26,8,15,602.0,42.0,1.75,5.5,152.5,339.98,281.21
2016,1,26,8,30,677.0,48.0,1.8,6.0,198.0,418.71,350.85
2016,1,26,8,45,726.0,52.0,1.85,6.5,243.5,486.86,409.56
2016,1,26,9,0,775.0,56.0,1.9,7.0,289.0,558.02,468.37
2016,1,26,9,15,805.5,59.0,1.9,7.5,331.0,618.36,516.21
2016,1,26,9,30,836.0,62.0,1.9,8.0,373.0,679.09,561.39
2016,1,26,9,45,856.0,64.5,1.95,8.5,410.0,731.39,598.49
2016,1,26,10,0,876.0,67.0,2.0,9.0,447.0,775.57,628.85
2016,1,26,10,15,890.5,69.0,1.95,9.5,478.0,819.47,657.66
2016,1,26,10,30,905.0,71.0,1.9,10.0,509.0,861.2,684.28
2016,1,26,10,45,916.0,71.5,1.9,11.0,533.5,895.5,704.48
2016,1,26,11,0,927.0,72.0,1.9,12.0,558.0,926.91,722.44
2016,1,26,11,15,933.0,73.0,1.85,12.0,575.0,951.29,737.46
2016,1,26,11,30,939.0,74.0,1.8,12.0,592.0,972.22,750.16
2016,1,26,11,45,941.5,74.5,1.8,12.5,600.5,985.62,757.13
2016,1,26,12,0,944.0,75.0,1.8,13.0,609.0,995.25,761.76
2016,1,26,12,15,944.0,75.0,1.8,13.0,610.0,998.05,763.39
2016,1,26,12,30,944.0,75.0,1.8,13.0,611.0,996.99,762.69
2016,1,26,12,45,938.0,76.0,1.85,13.0,603.0,987.7,757.35
2016,1,26,13,0,932.0,77.0,1.9,13.0,595.0,974.68,749.7
2016,1,26,13,15,926.0,76.0,1.9,13.0,579.5,955.49,737.35
2016,1,26,13,30,920.0,75.0,1.9,13.0,564.0,932.81,722.75
2016,1,26,13,45,723.5,119.0,1.9,13.5,494.0,807.73,634.87
2016,1,26,14,0,527.0,163.0,1.9,14.0,424.0,664.51,530.74
2016,1,26,14,15,448.0,168.5,1.8,13.5,381.5,589.51,475.41
2016,1,26,14,30,369.0,174.0,1.7,13.0,339.0,502.86,409.55
2016,1,26,14,45,451.5,144.5,1.65,13.0,330.5,531.8,434.23
2016,1,26,15,0,534.0,115.0,1.6,13.0,322.0,537.85,440.26
2016,1,26,15,15,656.0,87.0,1.4,12.5,314.0,570.47,466.13
2016,1,26,15,30,778.0,59.0,1.2,12.0,306.0,580.23,473.03
2016,1,26,15,45,734.5,55.0,1.0,11.5,261.5,511.93,417.54
2016,1,26,16,0,691.0,51.0,0.8,11.0,217.0,445.93,362.7
2016,1,26,16,15,624.0,45.5,0.85,10.5,171.5,369.68,299.12
2016,1,26,16,30,557.0,40.0,0.9,10.0,126.0,299.04,237.46
2016,1,26,16,45,436.5,31.0,0.95,9.5,84.0,215.82,163.77
2016,1,26,17,0,316.0,22.0,1.0,9.0,42.0,136.85,74.08
2016,1,26,17,15,158.0,11.0,0.95,8.5,21.0,50.19,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,6.5,14.0,12.73,0.0
2016,1,27,7,30,0.0,28.0,0.7,7.0,28.0,30.85,0.0
2016,1,27,7,45,249.5,33.0,0.75,7.5,67.0,141.04,103.3
2016,1,27,8,0,499.0,38.0,0.8,8.0,106.0,262.79,208.1
2016,1,27,8,15,575.5,45.0,0.85,8.0,152.0,334.57,272.45
2016,1,27,8,30,652.0,52.0,0.9,8.0,198.0,410.22,338.44
2016,1,27,8,45,695.5,57.5,1.0,8.5,242.5,475.98,394.01
2016,1,27,9,0,739.0,63.0,1.1,9.0,287.0,544.3,449.48
2016,1,27,9,15,771.5,66.5,1.1,9.5,329.5,605.22,496.48
2016,1,27,9,30,804.0,70.0,1.1,10.0,372.0,666.74,541.43
2016,1,27,9,45,743.5,84.0,1.15,10.5,384.0,675.8,545.79
2016,1,27,10,0,683.0,98.0,1.2,11.0,396.0,674.49,543.06
2016,1,27,10,15,736.0,92.5,1.15,11.0,434.0,734.87,585.54
2016,1,27,10,30,789.0,87.0,1.1,11.0,472.0,791.92,623.9
2016,1,27,10,45,857.5,80.5,1.1,11.5,517.5,865.19,672.2
2016,1,27,11,0,926.0,74.0,1.1,12.0,563.0,929.53,712.93
2016,1,27,11,15,787.5,112.0,1.05,12.0,536.5,881.94,677.99
2016,1,27,11,30,649.0,150.0,1.0,12.0,510.0,810.92,628.31
2016,1,27,11,45,607.0,166.5,0.95,12.5,507.5,797.47,617.61
2016,1,27,12,0,565.0,183.0,0.9,13.0,505.0,774.86,599.8
2016,1,27,12,15,511.5,201.5,0.85,13.0,493.0,747.57,578.8
2016,1,27,12,30,458.0,220.0,0.8,13.0,481.0,717.42,555.84
2016,1,27,12,45,444.0,220.5,0.75,13.0,471.5,702.13,544.64
2016,1,27,13,0,430.0,221.0,0.7,13.0,462.0,685.0,532.01
2016,1,27,13,15,372.5,226.5,0.6,13.0,431.5,615.75,480.98
2016,1,27,13,30,315.0,232.0,0.5,13.0,401.0,564.12,442.31
2016,1,27,13,45,284.5,226.5,0.4,13.0,374.5,523.9,412.3
2016,1,27,14,0,254.0,221.0,0.3,13.0,348.0,484.08,382.24
2016,1,27,14,15,519.5,149.5,0.25,13.0,389.5,627.13,493.45
2016,1,27,14,30,785.0,78.0,0.2,13.0,431.0,739.15,572.0
2016,1,27,14,45,753.5,76.5,0.15,13.0,394.5,684.61,532.49
2016,1,27,15,0,722.0,75.0,0.1,13.0,358.0,629.81,494.81
2016,1,27,15,15,682.5,75.5,0.15,12.5,320.5,575.71,457.55
2016,1,27,15,30,643.0,76.0,0.2,12.0,283.0,519.46,416.5
2016,1,27,15,45,609.5,68.5,0.3,12.0,242.5,458.99,370.48
2016,1,27,16,0,576.0,61.0,0.4,12.0,202.0,400.29,323.7
2016,1,27,16,15,513.0,53.5,0.45,11.5,160.0,329.54,265.35
2016,1,27,16,30,450.0,46.0,0.5,11.0,118.0,264.48,209.37
2016,1,27,16,45,361.0,34.5,0.6,10.5,79.5,192.03,145.76
2016,1,27,17,0,272.0,23.0,0.7,10.0,41.0,125.29,72.69
2016,1,27,17,15,136.0,11.5,0.7,9.5,20.5,45.19,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,132.5,8.5,0.75,5.5,14.5,38.06,0.0
2016,1,28,7,30,265.0,17.0,0.8,6.0,29.0,104.29,4.98
2016,1,28,7,45,396.5,26.5,0.85,7.0,69.0,185.1,136.19
2016,1,28,8,0,528.0,36.0,0.9,8.0,109.0,268.32,212.46
2016,1,28,8,15,600.0,42.0,0.95,8.0,154.5,339.02,276.43
2016,1,28,8,30,672.0,48.0,1.0,8.0,200.0,416.22,343.81
2016,1,28,8,45,717.0,52.0,1.05,8.5,244.5,482.0,399.21
2016,1,28,9,0,762.0,56.0,1.1,9.0,289.0,550.44,454.48
2016,1,28,9,15,622.0,88.5,1.05,9.5,296.0,536.44,441.66
2016,1,28,9,30,482.0,121.0,1.0,10.0,303.0,498.49,409.98
2016,1,28,9,45,453.5,140.5,0.95,10.5,325.0,520.63,425.51
2016,1,28,10,0,425.0,160.0,0.9,11.0,347.0,538.93,436.92
2016,1,28,10,15,267.0,191.0,0.95,11.0,311.5,447.12,363.32
2016,1,28,10,30,109.0,222.0,1.0,11.0,276.0,328.65,267.24
2016,1,28,10,45,232.0,222.0,1.05,11.5,343.5,452.92,367.62
2016,1,28,11,0,355.0,222.0,1.1,12.0,411.0,584.68,467.7
2016,1,28,11,15,428.5,211.0,1.3,12.0,445.5,662.53,526.29
2016,1,28,11,30,502.0,200.0,1.5,12.0,480.0,725.59,574.36
2016,1,28,11,45,503.5,202.5,1.75,12.5,487.0,736.05,582.07
2016,1,28,12,0,505.0,205.0,2.0,13.0,494.0,744.3,588.64
2016,1,28,12,15,435.0,224.5,2.2,13.0,474.5,701.68,556.96
2016,1,28,12,30,365.0,244.0,2.4,13.0,455.0,640.55,511.67
2016,1,28,12,45,400.5,232.5,2.6,13.0,461.0,658.18,527.45
2016,1,28,13,0,436.0,221.0,2.8,13.0,467.0,691.13,553.63
2016,1,28,13,15,218.0,185.0,2.65,13.0,308.0,423.06,344.85
2016,1,28,13,30,0.0,149.0,2.5,13.0,149.0,137.84,109.54
2016,1,28,13,45,0.0,135.5,2.35,13.0,135.5,124.45,99.1
2016,1,28,14,0,0.0,122.0,2.2,13.0,122.0,111.22,88.26
2016,1,28,14,15,213.0,144.5,2.15,13.0,241.5,349.8,290.45
2016,1,28,14,30,426.0,167.0,2.1,13.0,361.0,555.75,454.32
2016,1,28,14,45,213.0,144.0,2.05,13.0,241.0,335.14,276.72
2016,1,28,15,0,0.0,121.0,2.0,13.0,121.0,112.91,90.06
2016,1,28,15,15,0.0,108.5,1.75,12.5,108.5,100.93,80.69
2016,1,28,15,30,0.0,96.0,1.5,12.0,96.0,89.04,70.92
2016,1,28,15,45,0.0,82.5,1.25,11.5,82.5,76.18,60.15
2016,1,28,16,0,0.0,69.0,1.0,11.0,69.0,63.38,49.25
2016,1,28,16,15,0.0,54.5,1.0,10.5,54.5,49.55,37.25
2016,1,28,16,30,0.0,40.0,1.0,10.0,40.0,35.7,25.07
2016,1,28,16,45,0.0,27.0,1.05,10.0,27.0,23.8,14.38
2016,1,28,17,0,0.0,14.0,1.1,10.0,14.0,12.31,3.1
2016,1,28,17,15,0.0,7.0,1.05,10.0,7.0,6.37,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,13.19,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,31.63,1.51
2016,1,29,7,45,249.5,32.0,0.85,10.5,67.5,139.98,102.68
2016,1,29,8,0,499.0,35.0,0.9,11.0,106.0,255.74,200.95
2016,1,29,8,15,570.5,41.0,1.1,11.5,150.0,324.48,262.19
2016,1,29,8,30,642.0,47.0,1.3,12.0,194.0,399.84,327.37
2016,1,29,8,45,569.5,69.0,1.5,12.5,219.5,422.05,347.85
2016,1,29,9,0,497.0,91.0,1.7,13.0,245.0,427.2,353.28
2016,1,29,9,15,514.5,102.0,1.85,13.0,280.0,475.59,393.01
2016,1,29,9,30,532.0,113.0,2.0,13.0,315.0,524.18,431.66
2016,1,29,9,45,388.5,152.0,2.15,13.5,307.5,485.59,398.24
2016,1,29,10,0,245.0,191.0,2.3,14.0,300.0,421.07,344.2
2016,1,29,10,15,178.0,207.5,2.35,14.0,289.5,379.62,309.98
2016,1,29,10,30,111.0,224.0,2.4,14.0,279.0,332.39,270.47
2016,1,29,10,45,55.5,162.5,2.45,14.5,190.0,212.29,172.26
2016,1,29,11,0,0.0,101.0,2.5,15.0,101.0,90.3,69.96
2016,1,29,11,15,0.0,128.0,2.55,15.0,128.0,116.51,91.67
2016,1,29,11,30,0.0,155.0,2.6,15.0,155.0,143.45,113.65
2016,1,29,11,45,0.0,128.5,2.65,15.0,128.5,116.76,91.65
2016,1,29,12,0,0.0,102.0,2.7,15.0,102.0,91.05,70.45
2016,1,29,12,15,0.0,131.0,2.75,15.0,131.0,119.13,93.62
2016,1,29,12,30,0.0,160.0,2.8,15.0,160.0,148.22,117.42
2016,1,29,12,45,14.5,193.0,2.85,15.0,201.5,196.36,157.19
2016,1,29,13,0,29.0,226.0,2.9,15.0,243.0,262.99,211.27
2016,1,29,13,15,28.5,220.5,2.85,15.0,237.0,256.13,205.72
2016,1,29,13,30,28.0,215.0,2.8,15.0,231.0,233.19,187.53
2016,1,29,13,45,82.0,224.0,2.8,15.0,266.5,308.55,250.12
2016,1,29,14,0,136.0,233.0,2.8,15.0,302.0,381.29,309.24
2016,1,29,14,15,161.0,219.0,2.65,14.5,296.0,381.95,311.09
2016,1,29,14,30,186.0,205.0,2.5,14.0,290.0,380.72,311.67
2016,1,29,14,45,185.5,188.5,2.45,14.0,268.5,354.77,291.48
2016,1,29,15,0,185.0,172.0,2.4,14.0,247.0,328.47,270.85
2016,1,29,15,15,182.0,154.5,2.1,13.5,221.5,298.89,247.36
2016,1,29,15,30,179.0,137.0,1.8,13.0,196.0,269.26,223.36
2016,1,29,15,45,172.5,118.0,1.55,13.0,168.5,235.64,195.18
2016,1,29,16,0,166.0,99.0,1.3,13.0,141.0,202.39,166.7
2016,1,29,16,15,150.0,80.5,1.2,12.0,112.5,173.91,142.06
2016,1,29,16,30,134.0,62.0,1.1,11.0,84.0,137.67,110.19
2016,1,29,16,45,104.0,44.0,1.05,10.5,57.5,98.41,75.08
2016,1,29,17,0,74.0,26.0,1.0,10.0,31.0,60.13,37.1
2016,1,29,17,15,37.0,13.0,1.0,10.0,15.5,21.35,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,2.65,7.0,4.0,3.64,0.0
2016,1,30,7,30,0.0,8.0,2.6,7.0,8.0,7.02,0.0
2016,1,30,7,45,0.0,19.5,2.6,7.0,19.5,17.17,8.58
2016,1,30,8,0,0.0,31.0,2.6,7.0,31.0,27.33,17.95
2016,1,30,8,15,0.0,43.5,2.6,7.0,43.5,38.52,28.05
2016,1,30,8,30,0.0,56.0,2.6,7.0,56.0,50.23,38.51
2016,1,30,8,45,0.0,68.5,2.65,7.5,68.5,61.96,48.77
2016,1,30,9,0,0.0,81.0,2.7,8.0,81.0,73.73,58.88
2016,1,30,9,15,0.0,92.5,2.7,8.0,92.5,84.54,68.13
2016,1,30,9,30,0.0,104.0,2.7,8.0,104.0,95.43,77.34
2016,1,30,9,45,0.0,95.0,2.75,8.5,95.0,85.65,68.61
2016,1,30,10,0,0.0,86.0,2.8,9.0,86.0,76.51,60.5
2016,1,30,10,15,207.0,139.0,2.85,9.0,242.5,334.84,283.35
2016,1,30,10,30,414.0,192.0,2.9,9.0,399.0,596.27,493.77
2016,1,30,10,45,662.5,130.0,3.0,9.5,478.5,761.72,621.11
2016,1,30,11,0,911.0,68.0,3.1,10.0,558.0,911.43,728.46
2016,1,30,11,15,917.5,68.5,3.15,10.0,575.0,935.65,744.02
2016,1,30,11,30,924.0,69.0,3.2,10.0,592.0,956.47,758.38
2016,1,30,11,45,478.5,153.0,3.25,10.0,424.0,654.65,534.73
2016,1,30,12,0,33.0,237.0,3.3,10.0,256.0,279.43,227.37
2016,1,30,12,15,21.5,217.5,3.3,10.0,230.0,228.98,186.93
2016,1,30,12,30,10.0,198.0,3.3,10.0,204.0,197.12,160.41
2016,1,30,12,45,5.0,164.0,3.3,10.0,167.0,157.0,127.14
2016,1,30,13,0,0.0,130.0,3.3,10.0,130.0,118.21,94.67
2016,1,30,13,15,20.0,179.0,3.2,10.0,190.0,186.76,152.82
2016,1,30,13,30,40.0,228.0,3.1,10.0,250.0,275.5,226.3
2016,1,30,13,45,43.0,221.5,3.05,10.0,244.0,270.51,222.34
2016,1,30,14,0,46.0,215.0,3.0,10.0,238.0,265.46,218.64
2016,1,30,14,15,23.0,181.5,2.95,9.5,193.0,192.98,158.79
2016,1,30,14,30,0.0,148.0,2.9,9.0,148.0,138.88,113.27
2016,1,30,14,45,53.0,161.5,2.85,9.0,183.0,206.81,172.58
2016,1,30,15,0,106.0,175.0,2.8,9.0,218.0,274.61,230.42
2016,1,30,15,15,102.5,157.5,2.65,8.5,196.0,248.05,208.61
2016,1,30,15,30,99.0,140.0,2.5,8.0,174.0,221.7,186.91
2016,1,30,15,45,93.0,121.5,2.35,8.0,149.5,192.89,162.31
2016,1,30,16,0,87.0,103.0,2.2,8.0,125.0,164.62,137.73
2016,1,30,16,15,76.0,83.5,1.9,7.5,100.0,133.17,110.08
2016,1,30,16,30,65.0,64.0,1.6,7.0,75.0,102.77,82.86
2016,1,30,16,45,42.5,45.5,1.3,6.5,51.5,64.51,48.79
2016,1,30,17,0,20.0,27.0,1.0,6.0,28.0,34.47,20.49
2016,1,30,17,15,10.0,13.5,0.95,6.0,14.0,14.86,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,3.0,4.0,3.64,0.0
2016,1,31,7,30,0.0,8.0,2.1,3.0,8.0,7.02,0.0
2016,1,31,7,45,0.0,17.5,2.25,3.0,17.5,15.39,7.36
2016,1,31,8,0,0.0,27.0,2.4,3.0,27.0,23.78,15.21
2016,1,31,8,15,0.0,38.0,2.5,3.0,38.0,33.51,24.12
2016,1,31,8,30,0.0,49.0,2.6,3.0,49.0,43.26,32.96
2016,1,31,8,45,0.0,60.5,2.75,3.5,60.5,53.76,42.28
2016,1,31,9,0,0.0,72.0,2.9,4.0,72.0,64.5,51.66
2016,1,31,9,15,0.0,82.0,3.0,4.0,82.0,73.79,59.73
2016,1,31,9,30,0.0,92.0,3.1,4.0,92.0,83.15,67.78
2016,1,31,9,45,6.0,127.0,3.25,4.0,130.0,122.67,102.2
2016,1,31,10,0,12.0,162.0,3.4,4.0,168.0,163.77,137.5
2016,1,31,10,15,13.0,172.0,3.5,4.0,178.5,174.54,146.39
2016,1,31,10,30,14.0,182.0,3.6,4.0,189.0,185.47,155.45
2016,1,31,10,45,98.5,218.0,3.75,4.5,271.0,314.58,266.46
2016,1,31,11,0,183.0,254.0,3.9,5.0,353.0,452.31,380.45
2016,1,31,11,15,163.5,262.0,4.05,5.0,353.0,447.17,374.97
2016,1,31,11,30,144.0,270.0,4.2,5.0,353.0,440.88,369.16
2016,1,31,11,45,165.5,274.5,4.35,5.5,371.0,468.04,391.23
2016,1,31,12,0,187.0,279.0,4.5,6.0,389.0,495.07,412.97
2016,1,31,12,15,149.0,278.0,4.65,6.0,366.0,458.01,382.04
2016,1,31,12,30,111.0,277.0,4.8,6.0,343.0,402.35,336.12
2016,1,31,12,45,111.5,274.0,5.0,6.0,339.5,398.84,333.81
2016,1,31,13,0,112.0,271.0,5.2,6.0,336.0,395.12,331.21
2016,1,31,13,15,56.0,168.0,5.3,6.0,200.5,220.37,185.1
2016,1,31,13,30,0.0,65.0,5.4,6.0,65.0,57.5,44.23
2016,1,31,13,45,0.0,62.5,5.55,6.5,62.5,55.27,42.34
2016,1,31,14,0,0.0,60.0,5.7,7.0,60.0,53.04,40.4
2016,1,31,14,15,145.5,129.0,5.7,6.5,197.0,275.04,235.81
2016,1,31,14,30,291.0,198.0,5.7,6.0,334.0,470.66,402.34
2016,1,31,14,45,567.5,134.0,5.75,6.0,374.0,611.23,523.87
2016,1,31,15,0,844.0,70.0,5.8,6.0,414.0,717.14,612.13
2016,1,31,15,15,816.0,67.0,5.65,5.5,372.0,657.84,565.47
2016,1,31,15,30,788.0,64.0,5.5,5.0,330.0,598.49,516.49
2016,1,31,15,45,728.5,63.0,5.35,5.0,282.5,523.01,451.32
2016,1,31,16,0,669.0,62.0,5.2,5.0,235.0,454.82,390.62
2016,1,31,16,15,601.5,55.5,5.1,4.5,188.5,377.59,321.52
2016,1,31,16,30,534.0,49.0,5.0,4.0,142.0,306.32,255.69
2016,1,31,16,45,405.0,40.0,4.9,4.0,98.0,215.77,172.82
2016,1,31,17,0,276.0,31.0,4.8,4.0,54.0,138.74,97.61
2016,1,31,17,15,138.0,15.5,4.85,3.5,27.0,49.9,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,206.5,9.0,4.4,1.5,21.0,55.1,0.0
2016,2,1,7,30,413.0,18.0,4.6,2.0,42.0,146.87,61.48
2016,2,1,7,45,534.0,25.5,4.85,2.5,86.5,227.46,174.99
2016,2,1,8,0,655.0,33.0,5.1,3.0,131.0,316.32,259.6
2016,2,1,8,15,719.5,38.0,5.25,3.5,180.0,389.39,329.24
2016,2,1,8,30,784.0,43.0,5.4,4.0,229.0,464.79,398.88
2016,2,1,8,45,824.5,46.0,5.6,4.5,276.5,531.92,459.44
2016,2,1,9,0,865.0,49.0,5.8,5.0,324.0,601.27,519.75
2016,2,1,9,15,891.0,51.5,5.8,5.0,368.0,662.09,571.5
2016,2,1,9,30,917.0,54.0,5.8,5.0,412.0,722.77,619.39
2016,2,1,9,45,929.5,57.5,5.85,5.5,450.0,774.14,657.93
2016,2,1,10,0,942.0,61.0,5.9,6.0,488.0,823.5,694.27
2016,2,1,10,15,955.0,62.5,5.85,6.0,520.5,868.41,727.43
2016,2,1,10,30,968.0,64.0,5.8,6.0,553.0,910.8,758.32
2016,2,1,10,45,976.0,65.0,5.75,6.5,578.0,945.38,781.54
2016,2,1,11,0,984.0,66.0,5.7,7.0,603.0,976.68,802.11
2016,2,1,11,15,989.0,67.0,5.6,7.0,620.5,1001.73,819.06
2016,2,1,11,30,994.0,68.0,5.5,7.0,638.0,1023.05,833.25
2016,2,1,11,45,991.5,70.5,5.45,7.0,646.5,1035.3,841.22
2016,2,1,12,0,989.0,73.0,5.4,7.0,655.0,1043.45,846.37
2016,2,1,12,15,988.5,73.0,5.3,7.0,655.5,1046.22,847.35
2016,2,1,12,30,988.0,73.0,5.2,7.0,656.0,1044.91,845.55
2016,2,1,12,45,977.0,75.5,5.1,7.0,647.0,1032.7,835.97
2016,2,1,13,0,966.0,78.0,5.0,7.0,638.0,1016.62,823.82
2016,2,1,13,15,960.0,77.5,4.85,7.0,622.5,997.7,809.34
2016,2,1,13,30,954.0,77.0,4.7,7.0,607.0,975.11,792.33
2016,2,1,13,45,941.5,77.0,4.55,7.0,583.0,943.83,769.03
2016,2,1,14,0,929.0,77.0,4.4,7.0,559.0,909.49,743.59
2016,2,1,14,15,916.0,75.5,4.15,6.5,528.5,870.06,714.85
2016,2,1,14,30,903.0,74.0,3.9,6.0,498.0,828.1,684.5
2016,2,1,14,45,885.5,71.0,3.7,6.0,461.5,785.22,652.54
2016,2,1,15,0,868.0,68.0,3.5,6.0,425.0,733.45,613.4
2016,2,1,15,15,841.5,65.0,3.15,5.5,383.0,674.13,568.26
2016,2,1,15,30,815.0,62.0,2.8,5.0,341.0,614.58,520.31
2016,2,1,15,45,786.5,56.5,2.5,5.0,296.0,551.02,466.59
2016,2,1,16,0,758.0,51.0,2.2,5.0,251.0,488.24,411.85
