Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,698.5,46.0,1.95,4.5,202.5,412.01,345.06
2016,2,1,16,30,639.0,41.0,1.7,4.0,154.0,340.59,280.12
2016,2,1,16,45,546.0,33.0,1.5,3.5,109.0,258.79,205.32
2016,2,1,17,0,453.0,25.0,1.3,3.0,64.0,187.04,133.1
2016,2,1,17,15,226.5,12.5,1.25,2.5,32.0,70.33,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,2.5,3.5,3.18,0.0
2016,2,2,7,30,0.0,7.0,0.8,3.0,7.0,6.14,0.0
2016,2,2,7,45,0.0,15.5,0.9,3.5,15.5,13.62,5.97
2016,2,2,8,0,0.0,24.0,1.0,4.0,24.0,21.12,12.9
2016,2,2,8,15,0.0,34.0,1.0,4.0,34.0,29.96,20.96
2016,2,2,8,30,0.0,44.0,1.0,4.0,44.0,38.81,28.96
2016,2,2,8,45,0.0,53.5,1.05,4.5,53.5,47.24,36.4
2016,2,2,9,0,0.0,63.0,1.1,5.0,63.0,55.67,43.71
2016,2,2,9,15,0.0,72.0,1.15,5.0,72.0,63.83,50.77
2016,2,2,9,30,0.0,81.0,1.2,5.0,81.0,72.17,57.92
2016,2,2,9,45,0.0,107.5,1.3,5.5,107.5,97.91,79.92
2016,2,2,10,0,0.0,134.0,1.4,6.0,134.0,124.24,102.06
2016,2,2,10,15,0.0,139.0,1.5,6.0,139.0,128.66,105.54
2016,2,2,10,30,0.0,144.0,1.6,6.0,144.0,133.19,109.17
2016,2,2,10,45,441.0,114.5,1.7,6.0,356.5,550.86,462.74
2016,2,2,11,0,882.0,85.0,1.8,6.0,569.0,918.72,734.14
2016,2,2,11,15,448.5,146.5,1.9,6.0,392.5,606.82,498.85
2016,2,2,11,30,15.0,208.0,2.0,6.0,216.0,212.2,173.83
2016,2,2,11,45,19.0,218.0,2.15,6.5,229.0,226.53,186.76
2016,2,2,12,0,23.0,228.0,2.3,7.0,242.0,241.05,198.48
2016,2,2,12,15,15.0,209.5,2.35,7.0,218.5,213.46,175.39
2016,2,2,12,30,7.0,191.0,2.4,7.0,195.0,186.3,152.66
2016,2,2,12,45,7.0,189.5,2.5,7.0,193.5,184.81,151.57
2016,2,2,13,0,7.0,188.0,2.6,7.0,192.0,183.38,150.5
2016,2,2,13,15,6.0,184.0,2.6,7.0,187.5,178.48,146.49
2016,2,2,13,30,5.0,180.0,2.6,7.0,183.0,173.68,142.6
2016,2,2,13,45,115.5,209.5,2.65,7.5,270.5,335.81,280.43
2016,2,2,14,0,226.0,239.0,2.7,8.0,358.0,465.36,386.47
2016,2,2,14,15,228.5,224.5,2.6,8.0,338.5,444.15,369.38
2016,2,2,14,30,231.0,210.0,2.5,8.0,319.0,422.16,352.39
2016,2,2,14,45,536.5,138.5,2.45,8.0,367.5,594.02,495.68
2016,2,2,15,0,842.0,67.0,2.4,8.0,416.0,714.45,590.15
2016,2,2,15,15,816.5,64.0,2.1,7.5,375.0,656.88,545.43
2016,2,2,15,30,791.0,61.0,1.8,7.0,334.0,599.05,499.55
2016,2,2,15,45,755.5,57.0,1.5,7.0,289.5,534.19,445.44
2016,2,2,16,0,720.0,53.0,1.2,7.0,245.0,470.83,391.01
2016,2,2,16,15,661.5,47.5,1.1,6.5,198.5,396.35,327.57
2016,2,2,16,30,603.0,42.0,1.0,6.0,152.0,326.69,265.82
2016,2,2,16,45,504.0,34.5,0.95,5.5,107.5,244.95,192.91
2016,2,2,17,0,405.0,27.0,0.9,5.0,63.0,177.8,127.62
2016,2,2,17,15,202.5,13.5,0.9,4.5,31.5,75.92,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,162.0,10.0,1.05,2.5,20.5,45.8,0.0
2016,2,3,7,30,324.0,20.0,1.2,3.0,41.0,124.13,64.31
2016,2,3,7,45,439.5,29.0,1.4,3.5,82.5,198.31,152.39
2016,2,3,8,0,555.0,38.0,1.6,4.0,124.0,281.49,228.73
2016,2,3,8,15,622.0,43.5,1.6,4.5,170.5,351.22,292.49
2016,2,3,8,30,689.0,49.0,1.6,5.0,217.0,426.99,359.07
2016,2,3,8,45,730.0,53.5,1.65,5.5,262.5,492.47,415.03
2016,2,3,9,0,771.0,58.0,1.7,6.0,308.0,560.3,470.67
2016,2,3,9,15,799.5,61.0,1.65,6.5,350.5,619.92,517.19
2016,2,3,9,30,828.0,64.0,1.6,7.0,393.0,679.8,560.74
2016,2,3,9,45,842.5,68.0,1.55,7.5,429.5,730.33,595.27
2016,2,3,10,0,857.0,72.0,1.5,8.0,466.0,779.27,627.79
2016,2,3,10,15,871.5,73.5,1.45,8.5,498.0,815.74,650.54
2016,2,3,10,30,886.0,75.0,1.4,9.0,530.0,857.0,676.38
2016,2,3,10,45,896.0,76.5,1.35,9.5,554.5,891.88,697.21
2016,2,3,11,0,906.0,78.0,1.3,10.0,579.0,923.88,715.79
2016,2,3,11,15,912.5,79.0,1.3,10.0,596.5,948.92,731.58
2016,2,3,11,30,919.0,80.0,1.3,10.0,614.0,970.55,745.2
2016,2,3,11,45,924.0,80.0,1.35,10.5,624.0,985.96,754.25
2016,2,3,12,0,929.0,80.0,1.4,11.0,634.0,997.67,761.02
2016,2,3,12,15,780.5,126.5,1.4,11.0,593.0,930.52,715.37
2016,2,3,12,30,632.0,173.0,1.4,11.0,552.0,840.88,654.42
2016,2,3,12,45,544.0,200.5,1.4,11.0,524.0,778.21,610.53
2016,2,3,13,0,456.0,228.0,1.4,11.0,496.0,720.91,568.09
2016,2,3,13,15,374.0,240.0,1.3,11.0,456.5,634.98,504.05
2016,2,3,13,30,292.0,252.0,1.2,11.0,417.0,567.86,452.65
2016,2,3,13,45,587.5,167.5,1.2,11.0,482.5,743.3,589.7
2016,2,3,14,0,883.0,83.0,1.2,11.0,548.0,888.06,690.52
2016,2,3,14,15,583.0,144.0,1.15,10.5,444.5,685.51,546.21
2016,2,3,14,30,283.0,205.0,1.1,10.0,341.0,472.7,383.54
2016,2,3,14,45,168.0,189.5,1.05,10.0,268.5,341.28,280.52
2016,2,3,15,0,53.0,174.0,1.0,10.0,196.0,220.42,181.12
2016,2,3,15,15,49.0,157.5,0.85,9.5,176.5,197.91,163.51
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,175.84,145.52
2016,2,3,15,45,40.0,123.0,0.6,9.0,136.0,151.79,125.36
2016,2,3,16,0,35.0,105.0,0.5,9.0,115.0,128.32,105.37
2016,2,3,16,15,26.5,86.0,0.5,8.5,93.0,102.45,83.18
2016,2,3,16,30,18.0,67.0,0.5,8.0,71.0,77.48,61.37
2016,2,3,16,45,9.0,48.0,0.55,7.5,50.0,49.51,36.74
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,26.99,16.47
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,172.0,10.5,0.4,4.5,21.5,48.49,0.0
2016,2,4,7,30,344.0,21.0,0.4,5.0,43.0,131.22,72.7
2016,2,4,7,45,459.5,29.5,0.4,5.5,86.0,205.73,156.48
2016,2,4,8,0,575.0,38.0,0.4,6.0,129.0,289.69,231.27
2016,2,4,8,15,641.0,43.5,0.45,6.5,176.5,360.13,293.77
2016,2,4,8,30,707.0,49.0,0.5,7.0,224.0,436.5,358.78
2016,2,4,8,45,747.5,53.0,0.55,7.5,270.0,502.12,412.84
2016,2,4,9,0,788.0,57.0,0.6,8.0,316.0,569.99,466.44
2016,2,4,9,15,816.0,59.5,0.65,8.5,358.5,629.53,511.7
2016,2,4,9,30,844.0,62.0,0.7,9.0,401.0,683.42,549.77
2016,2,4,9,45,854.5,67.0,0.8,9.5,437.5,738.77,588.24
2016,2,4,10,0,865.0,72.0,0.9,10.0,474.0,786.35,620.45
2016,2,4,10,15,879.5,73.5,0.95,10.0,505.5,823.18,645.16
2016,2,4,10,30,894.0,75.0,1.0,10.0,537.0,864.77,673.14
2016,2,4,10,45,903.5,76.5,1.05,10.5,562.0,899.51,694.9
2016,2,4,11,0,913.0,78.0,1.1,11.0,587.0,931.3,714.6
2016,2,4,11,15,919.0,79.0,1.1,11.0,604.0,956.08,729.96
2016,2,4,11,30,925.0,80.0,1.1,11.0,621.0,977.4,743.16
2016,2,4,11,45,928.0,80.0,1.15,11.5,630.5,991.03,750.96
2016,2,4,12,0,931.0,80.0,1.2,12.0,640.0,1000.9,756.53
2016,2,4,12,15,931.5,80.5,1.15,12.0,641.0,1005.17,758.09
2016,2,4,12,30,932.0,81.0,1.1,12.0,642.0,1005.57,757.35
2016,2,4,12,45,933.0,79.0,1.1,12.0,636.0,999.45,753.53
2016,2,4,13,0,934.0,77.0,1.1,12.0,630.0,989.45,747.43
2016,2,4,13,15,928.5,76.5,1.1,12.0,615.0,971.42,736.2
2016,2,4,13,30,923.0,76.0,1.1,12.0,600.0,949.81,722.8
2016,2,4,13,45,727.0,126.5,1.1,12.0,529.5,829.58,642.06
2016,2,4,14,0,531.0,177.0,1.1,12.0,459.0,690.32,544.57
2016,2,4,14,15,522.0,169.0,1.1,12.0,434.0,657.18,522.74
2016,2,4,14,30,513.0,161.0,1.1,12.0,409.0,622.63,498.3
2016,2,4,14,45,508.5,148.5,1.15,12.0,379.0,585.18,471.9
2016,2,4,15,0,504.0,136.0,1.2,12.0,349.0,546.36,443.83
2016,2,4,15,15,485.0,126.0,1.1,11.5,315.0,499.2,408.16
2016,2,4,15,30,466.0,116.0,1.0,11.0,281.0,452.33,371.86
2016,2,4,15,45,443.0,103.0,0.9,10.5,243.5,400.16,330.34
2016,2,4,16,0,420.0,90.0,0.8,10.0,206.0,349.25,288.53
2016,2,4,16,15,382.5,76.5,0.8,9.5,167.5,292.15,240.54
2016,2,4,16,30,345.0,63.0,0.8,9.0,129.0,238.52,193.78
2016,2,4,16,45,287.5,48.0,0.85,8.5,92.0,179.32,141.35
2016,2,4,17,0,230.0,33.0,0.9,8.0,55.0,126.73,92.38
2016,2,4,17,15,115.0,16.5,0.9,7.5,27.5,55.75,5.92
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,153.5,12.0,1.05,2.5,22.5,45.65,0.0
2016,2,5,7,30,307.0,24.0,1.2,3.0,45.0,126.97,75.7
2016,2,5,7,45,419.5,34.0,1.35,4.0,87.5,199.92,154.78
2016,2,5,8,0,532.0,44.0,1.5,5.0,130.0,282.07,228.99
2016,2,5,8,15,601.5,50.5,1.5,5.5,177.5,352.83,292.88
2016,2,5,8,30,671.0,57.0,1.5,6.0,225.0,430.15,360.02
2016,2,5,8,45,714.0,61.5,1.55,7.0,271.5,493.24,412.8
2016,2,5,9,0,757.0,66.0,1.6,8.0,318.0,561.91,467.67
2016,2,5,9,15,787.5,69.5,1.65,8.5,361.0,623.19,515.48
2016,2,5,9,30,818.0,73.0,1.7,9.0,404.0,684.9,561.05
2016,2,5,9,45,849.0,73.0,1.8,10.0,444.5,742.81,601.0
2016,2,5,10,0,880.0,73.0,1.9,11.0,485.0,800.24,639.66
2016,2,5,10,15,894.5,74.5,1.9,11.5,517.0,837.68,663.42
2016,2,5,10,30,909.0,76.0,1.9,12.0,549.0,879.82,690.36
2016,2,5,10,45,919.5,77.0,1.9,12.5,575.0,915.3,712.23
2016,2,5,11,0,930.0,78.0,1.9,13.0,601.0,947.82,731.9
2016,2,5,11,15,936.5,79.0,1.85,13.0,618.5,973.46,747.51
2016,2,5,11,30,943.0,80.0,1.8,13.0,636.0,995.58,760.78
2016,2,5,11,45,945.5,80.5,1.75,13.5,645.5,1009.61,767.26
2016,2,5,12,0,948.0,81.0,1.7,14.0,655.0,1019.8,771.36
2016,2,5,12,15,948.5,81.5,1.65,14.0,656.5,1024.15,773.19
2016,2,5,12,30,949.0,82.0,1.6,14.0,658.0,1024.56,772.64
2016,2,5,12,45,945.0,82.0,1.55,14.0,650.5,1016.08,766.44
2016,2,5,13,0,941.0,82.0,1.5,14.0,643.0,1003.75,757.98
2016,2,5,13,15,800.0,117.5,1.4,14.0,586.5,911.42,695.29
2016,2,5,13,30,659.0,153.0,1.3,14.0,530.0,814.89,629.48
2016,2,5,13,45,782.5,117.0,1.2,14.0,548.0,869.0,667.49
2016,2,5,14,0,906.0,81.0,1.1,14.0,566.0,899.96,687.3
2016,2,5,14,15,731.5,115.5,0.95,14.0,493.5,780.24,603.49
2016,2,5,14,30,557.0,150.0,0.8,14.0,421.0,646.1,507.98
2016,2,5,14,45,699.5,111.5,0.7,14.0,426.5,698.19,547.93
2016,2,5,15,0,842.0,73.0,0.6,14.0,432.0,725.25,566.31
2016,2,5,15,15,815.5,69.5,0.6,13.5,390.0,666.08,526.01
2016,2,5,15,30,789.0,66.0,0.6,13.0,348.0,606.73,483.97
2016,2,5,15,45,756.5,61.0,0.6,12.5,303.0,542.24,435.83
2016,2,5,16,0,724.0,56.0,0.6,12.0,258.0,478.97,386.46
2016,2,5,16,15,667.5,51.0,0.65,11.0,210.5,405.4,327.6
2016,2,5,16,30,611.0,46.0,0.7,10.0,163.0,336.32,269.38
2016,2,5,16,45,522.0,37.5,0.75,9.5,118.0,259.51,202.35
2016,2,5,17,0,433.0,29.0,0.8,9.0,73.0,189.59,138.07
2016,2,5,17,15,216.5,14.5,0.9,8.5,36.5,82.53,21.61
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,186.5,11.0,0.9,4.5,24.5,52.19,0.0
2016,2,6,7,30,373.0,22.0,0.9,5.0,49.0,141.71,87.39
2016,2,6,7,45,484.5,30.0,0.95,6.0,93.0,215.06,164.92
2016,2,6,8,0,596.0,38.0,1.0,7.0,137.0,298.53,239.5
2016,2,6,8,15,659.0,43.5,1.1,7.5,185.0,368.87,302.62
2016,2,6,8,30,722.0,49.0,1.2,8.0,233.0,444.85,368.17
2016,2,6,8,45,761.5,52.5,1.35,9.0,279.0,510.26,422.5
2016,2,6,9,0,801.0,56.0,1.5,10.0,325.0,577.78,476.3
2016,2,6,9,15,827.5,59.0,1.6,10.5,368.0,637.72,522.84
2016,2,6,9,30,854.0,62.0,1.7,11.0,411.0,691.86,561.91
2016,2,6,9,45,866.5,66.0,1.8,11.5,448.0,741.66,596.64
2016,2,6,10,0,879.0,70.0,1.9,12.0,485.0,789.64,629.47
2016,2,6,10,15,892.0,71.5,1.9,12.0,516.5,832.81,658.64
2016,2,6,10,30,905.0,73.0,1.9,12.0,548.0,873.67,685.86
2016,2,6,10,45,914.5,74.0,1.9,12.5,573.0,908.23,707.16
2016,2,6,11,0,924.0,75.0,1.9,13.0,598.0,939.78,726.24
2016,2,6,11,15,929.5,76.0,1.85,13.0,615.0,964.43,741.23
2016,2,6,11,30,935.0,77.0,1.8,13.0,632.0,985.55,753.89
2016,2,6,11,45,938.0,77.0,1.75,13.5,641.0,999.38,760.31
2016,2,6,12,0,941.0,77.0,1.7,14.0,650.0,1009.4,764.34
2016,2,6,12,15,941.0,77.0,1.7,14.0,651.0,1012.65,766.22
2016,2,6,12,30,941.0,77.0,1.7,14.0,652.0,1011.97,765.76
2016,2,6,12,45,939.0,76.5,1.75,14.5,645.0,1004.83,760.55
2016,2,6,13,0,937.0,76.0,1.8,15.0,638.0,993.83,753.0
2016,2,6,13,15,931.5,75.5,1.9,15.0,623.0,975.74,742.91
2016,2,6,13,30,926.0,75.0,2.0,15.0,608.0,954.05,730.42
2016,2,6,13,45,734.0,126.0,2.1,15.0,538.5,837.28,651.7
2016,2,6,14,0,542.0,177.0,2.2,15.0,469.0,701.11,555.55
2016,2,6,14,15,412.0,194.5,2.15,14.5,409.5,594.21,476.03
2016,2,6,14,30,282.0,212.0,2.1,14.0,350.0,480.15,388.39
2016,2,6,14,45,437.0,165.0,2.1,14.0,362.0,549.46,446.43
2016,2,6,15,0,592.0,118.0,2.1,14.0,374.0,597.74,486.1
2016,2,6,15,15,573.5,110.0,1.85,13.5,338.5,548.9,447.97
2016,2,6,15,30,555.0,102.0,1.6,13.0,303.0,499.89,409.59
2016,2,6,15,45,536.5,90.5,1.35,12.5,264.0,447.34,367.46
2016,2,6,16,0,518.0,79.0,1.1,12.0,225.0,395.23,324.39
2016,2,6,16,15,477.0,68.5,1.1,11.0,184.5,333.75,273.64
2016,2,6,16,30,436.0,58.0,1.1,10.0,144.0,275.76,223.69
2016,2,6,16,45,376.5,45.0,1.1,9.5,104.5,212.13,167.22
2016,2,6,17,0,317.0,32.0,1.1,9.0,65.0,155.24,114.51
2016,2,6,17,15,158.5,16.0,1.05,8.5,32.5,69.58,24.67
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,11.0,1.25,6.5,26.0,55.35,0.0
2016,2,7,7,30,401.0,22.0,1.4,7.0,52.0,150.49,95.63
2016,2,7,7,45,512.5,29.5,1.6,8.0,97.0,224.37,171.71
2016,2,7,8,0,624.0,37.0,1.8,9.0,142.0,308.99,247.5
2016,2,7,8,15,685.5,41.5,1.85,9.5,190.5,379.06,310.6
2016,2,7,8,30,747.0,46.0,1.9,10.0,239.0,454.56,375.84
2016,2,7,8,45,787.0,49.5,2.0,10.5,286.0,521.54,432.05
2016,2,7,9,0,827.0,53.0,2.1,11.0,333.0,585.99,484.3
2016,2,7,9,15,853.0,55.5,2.1,11.5,376.5,645.65,530.3
2016,2,7,9,30,879.0,58.0,2.1,12.0,420.0,705.29,572.52
2016,2,7,9,45,896.0,60.0,2.1,13.0,458.5,757.07,606.72
2016,2,7,10,0,913.0,62.0,2.1,14.0,497.0,807.31,638.94
2016,2,7,10,15,926.0,63.5,2.15,14.5,529.0,851.74,667.96
2016,2,7,10,30,939.0,65.0,2.2,15.0,561.0,893.74,694.94
2016,2,7,10,45,946.0,67.0,2.25,15.5,586.0,928.37,716.53
2016,2,7,11,0,953.0,69.0,2.3,16.0,611.0,959.74,735.82
2016,2,7,11,15,958.5,69.5,2.3,16.0,628.5,984.38,751.38
2016,2,7,11,30,964.0,70.0,2.3,16.0,646.0,1005.38,764.59
2016,2,7,11,45,965.5,71.0,2.3,16.5,655.5,1019.41,771.81
2016,2,7,12,0,967.0,72.0,2.3,17.0,665.0,1029.49,776.58
2016,2,7,12,15,967.0,72.0,2.3,17.0,666.5,1032.85,778.55
2016,2,7,12,30,967.0,72.0,2.3,17.0,668.0,1032.18,778.09
2016,2,7,12,45,965.0,71.5,2.3,17.0,661.0,1024.91,773.47
2016,2,7,13,0,963.0,71.0,2.3,17.0,654.0,1013.67,766.45
2016,2,7,13,15,958.5,70.5,2.25,17.0,639.0,996.17,754.85
2016,2,7,13,30,954.0,70.0,2.2,17.0,624.0,974.92,740.92
2016,2,7,13,45,944.0,70.0,2.2,17.5,601.0,945.72,720.91
2016,2,7,14,0,934.0,70.0,2.2,18.0,578.0,913.31,698.83
2016,2,7,14,15,922.5,68.5,2.1,17.5,548.0,874.74,674.09
2016,2,7,14,30,911.0,67.0,2.0,17.0,518.0,833.51,647.32
2016,2,7,14,45,892.0,66.0,1.9,17.0,481.5,784.65,613.69
2016,2,7,15,0,873.0,65.0,1.8,17.0,445.0,734.23,578.62
2016,2,7,15,15,849.0,62.5,1.6,16.5,403.0,677.22,538.45
2016,2,7,15,30,825.0,60.0,1.4,16.0,361.0,624.77,499.78
2016,2,7,15,45,787.5,57.0,1.25,15.5,315.0,557.85,448.22
2016,2,7,16,0,750.0,54.0,1.1,15.0,269.0,492.52,396.16
2016,2,7,16,15,695.5,49.0,1.15,14.0,221.0,418.43,336.93
2016,2,7,16,30,641.0,44.0,1.2,13.0,173.0,348.71,278.23
2016,2,7,16,45,546.0,37.5,1.25,12.5,126.0,266.6,207.17
2016,2,7,17,0,451.0,31.0,1.3,12.0,79.0,197.95,144.9
2016,2,7,17,15,225.5,15.5,1.3,11.5,39.5,87.28,37.81
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,169.5,13.0,1.25,9.0,26.0,50.17,0.0
2016,2,8,7,30,339.0,26.0,1.2,10.0,52.0,140.29,91.22
2016,2,8,7,45,454.5,34.5,1.2,11.0,97.0,212.5,161.5
2016,2,8,8,0,570.0,43.0,1.2,12.0,142.0,296.56,234.77
2016,2,8,8,15,635.5,49.0,1.3,12.5,190.0,364.6,294.79
2016,2,8,8,30,701.0,55.0,1.4,13.0,238.0,441.55,359.89
2016,2,8,8,45,743.0,59.0,1.55,13.5,285.5,508.29,414.94
2016,2,8,9,0,785.0,63.0,1.7,14.0,333.0,577.39,469.89
2016,2,8,9,15,813.0,66.0,1.65,14.5,376.5,637.9,515.23
2016,2,8,9,30,841.0,69.0,1.6,15.0,420.0,698.57,557.54
2016,2,8,9,45,869.5,68.5,1.6,15.5,460.0,748.69,590.81
2016,2,8,10,0,898.0,68.0,1.6,16.0,500.0,803.98,627.07
2016,2,8,10,15,911.0,70.0,1.6,16.0,532.0,848.6,656.27
2016,2,8,10,30,924.0,72.0,1.6,16.0,564.0,890.82,683.58
2016,2,8,10,45,931.5,73.5,1.65,16.5,588.5,924.89,704.43
2016,2,8,11,0,939.0,75.0,1.7,17.0,613.0,955.78,723.12
2016,2,8,11,15,944.5,76.0,1.65,17.5,631.0,980.83,736.49
2016,2,8,11,30,950.0,77.0,1.6,18.0,649.0,1002.28,747.47
2016,2,8,11,45,951.0,78.0,1.55,18.5,658.0,1015.69,753.24
2016,2,8,12,0,952.0,79.0,1.5,19.0,667.0,1025.19,756.65
2016,2,8,12,15,952.5,79.0,1.4,19.0,668.0,1029.0,757.14
2016,2,8,12,30,953.0,79.0,1.3,19.0,669.0,1028.83,755.24
2016,2,8,12,45,956.0,76.5,1.25,19.0,663.5,1023.96,751.42
2016,2,8,13,0,959.0,74.0,1.2,19.0,658.0,1015.06,745.27
2016,2,8,13,15,954.0,73.5,1.15,19.0,643.0,997.12,733.53
2016,2,8,13,30,949.0,73.0,1.1,19.0,628.0,975.46,719.64
2016,2,8,13,45,940.5,72.0,1.05,19.5,605.0,946.42,699.78
2016,2,8,14,0,932.0,71.0,1.0,20.0,582.0,914.11,677.97
2016,2,8,14,15,921.0,69.5,0.9,20.0,552.5,875.98,652.79
2016,2,8,14,30,910.0,68.0,0.8,20.0,523.0,835.15,625.79
2016,2,8,14,45,893.0,66.5,0.75,20.0,486.5,787.19,594.64
2016,2,8,15,0,876.0,65.0,0.7,20.0,450.0,737.5,561.98
2016,2,8,15,15,853.0,62.5,0.65,19.5,408.0,680.98,524.99
2016,2,8,15,30,830.0,60.0,0.6,19.0,366.0,628.92,489.28
2016,2,8,15,45,796.0,56.5,0.55,18.5,320.0,563.17,441.06
2016,2,8,16,0,762.0,53.0,0.5,18.0,274.0,498.68,391.91
2016,2,8,16,15,709.0,48.5,0.55,17.5,226.0,425.21,334.52
2016,2,8,16,30,656.0,44.0,0.6,17.0,178.0,355.89,277.52
2016,2,8,16,45,567.0,37.0,0.65,16.5,131.0,274.63,209.12
2016,2,8,17,0,478.0,30.0,0.7,16.0,84.0,202.76,145.96
2016,2,8,17,15,239.0,15.0,0.75,15.5,42.0,89.72,43.07
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,199.0,12.5,1.2,10.0,29.0,56.41,0.0
2016,2,9,7,30,398.0,25.0,1.1,11.0,58.0,153.66,101.48
2016,2,9,7,45,506.0,33.0,1.05,12.0,104.0,225.89,170.92
2016,2,9,8,0,614.0,41.0,1.0,13.0,150.0,309.68,243.71
2016,2,9,8,15,676.5,46.5,1.2,13.5,199.0,381.22,306.47
2016,2,9,8,30,739.0,52.0,1.4,14.0,248.0,458.3,371.61
2016,2,9,8,45,778.0,56.0,1.6,14.5,296.0,525.28,426.75
2016,2,9,9,0,817.0,60.0,1.8,15.0,344.0,594.29,481.54
2016,2,9,9,15,844.0,63.0,1.85,15.5,388.0,655.67,527.88
2016,2,9,9,30,871.0,66.0,1.9,16.0,432.0,711.26,566.72
2016,2,9,9,45,891.5,67.5,1.95,16.5,471.5,764.91,602.96
2016,2,9,10,0,912.0,69.0,2.0,17.0,511.0,817.3,637.58
2016,2,9,10,15,925.5,71.0,2.15,17.5,544.0,862.89,667.78
2016,2,9,10,30,939.0,73.0,2.3,18.0,577.0,906.07,696.06
2016,2,9,10,45,949.0,73.5,2.45,18.5,602.5,941.59,718.88
2016,2,9,11,0,959.0,74.0,2.6,19.0,628.0,973.98,739.55
2016,2,9,11,15,964.5,75.0,2.6,19.0,646.0,999.47,755.54
2016,2,9,11,30,970.0,76.0,2.6,19.0,664.0,1021.27,769.17
2016,2,9,11,45,852.0,112.0,2.6,19.5,634.5,973.29,734.81
2016,2,9,12,0,734.0,148.0,2.6,20.0,605.0,914.64,693.82
2016,2,9,12,15,692.0,163.5,2.45,20.0,595.0,894.36,679.1
2016,2,9,12,30,650.0,179.0,2.3,20.0,585.0,870.17,661.45
2016,2,9,12,45,643.5,178.5,2.2,20.0,577.0,859.86,653.91
2016,2,9,13,0,637.0,178.0,2.1,20.0,569.0,846.68,644.4
2016,2,9,13,15,797.5,126.5,1.9,20.0,604.0,930.17,699.71
2016,2,9,13,30,958.0,75.0,1.7,20.0,639.0,987.64,735.05
2016,2,9,13,45,947.5,74.5,1.55,20.0,615.5,957.19,713.13
2016,2,9,14,0,937.0,74.0,1.4,20.0,592.0,923.53,690.19
2016,2,9,14,15,925.0,72.5,1.3,19.5,561.5,884.35,665.56
2016,2,9,14,30,913.0,71.0,1.2,19.0,531.0,842.52,638.98
2016,2,9,14,45,893.0,70.0,1.1,19.0,493.5,792.65,605.46
2016,2,9,15,0,873.0,69.0,1.0,19.0,456.0,741.28,570.61
2016,2,9,15,15,633.5,101.0,0.95,18.0,368.0,582.77,458.93
2016,2,9,15,30,394.0,133.0,0.9,17.0,280.0,426.25,341.25
2016,2,9,15,45,373.0,119.5,0.85,16.5,245.0,377.95,305.01
2016,2,9,16,0,352.0,106.0,0.8,16.0,210.0,330.89,267.64
2016,2,9,16,15,327.5,89.5,0.85,15.0,173.0,280.22,226.81
2016,2,9,16,30,303.0,73.0,0.9,14.0,136.0,231.67,185.98
2016,2,9,16,45,258.0,56.5,0.95,13.5,100.5,177.61,139.04
2016,2,9,17,0,213.0,40.0,1.0,13.0,65.0,128.65,95.3
2016,2,9,17,15,106.5,24.5,1.0,12.5,37.0,65.77,35.17
2016,2,9,17,30,0.0,9.0,1.0,12.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.0,12.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,209.5,13.0,0.5,10.5,30.5,59.28,0.0
2016,2,10,7,30,419.0,26.0,0.5,11.0,61.0,161.29,108.36
2016,2,10,7,45,522.0,33.5,0.5,11.5,107.5,232.18,175.56
2016,2,10,8,0,625.0,41.0,0.5,12.0,154.0,314.48,247.08
2016,2,10,8,15,685.0,46.5,0.55,12.0,203.5,385.55,308.98
2016,2,10,8,30,745.0,52.0,0.6,12.0,253.0,461.89,372.85
2016,2,10,8,45,781.5,56.0,0.7,12.5,300.0,527.84,426.08
2016,2,10,9,0,818.0,60.0,0.8,13.0,347.0,595.57,478.65
2016,2,10,9,15,844.0,63.0,0.9,13.5,391.0,656.41,524.25
2016,2,10,9,30,870.0,66.0,1.0,14.0,435.0,711.37,562.47
2016,2,10,9,45,886.5,68.5,1.1,14.5,473.5,763.29,597.52
2016,2,10,10,0,903.0,71.0,1.2,15.0,512.0,813.63,630.91
2016,2,10,10,15,915.5,72.5,1.25,15.5,544.5,857.53,658.69
2016,2,10,10,30,928.0,74.0,1.3,16.0,577.0,898.98,684.52
2016,2,10,10,45,936.0,76.0,1.4,16.5,602.0,934.34,706.76
2016,2,10,11,0,944.0,78.0,1.5,17.0,627.0,966.51,726.86
2016,2,10,11,15,949.5,78.5,1.5,17.0,644.5,991.12,741.82
2016,2,10,11,30,955.0,79.0,1.5,17.0,662.0,1012.1,754.55
2016,2,10,11,45,957.5,79.5,1.55,17.0,671.5,1026.44,763.91
2016,2,10,12,0,960.0,80.0,1.6,17.0,681.0,1036.86,770.96
2016,2,10,12,15,960.0,80.0,1.6,17.0,682.5,1040.24,772.86
2016,2,10,12,30,960.0,80.0,1.6,17.0,684.0,1039.6,772.42
2016,2,10,12,45,960.5,79.0,1.65,17.5,677.5,1034.17,768.46
2016,2,10,13,0,961.0,78.0,1.7,18.0,671.0,1024.72,762.1
2016,2,10,13,15,956.0,77.0,1.7,18.0,656.0,1006.1,750.62
2016,2,10,13,30,951.0,76.0,1.7,18.0,641.0,983.73,736.87
2016,2,10,13,45,945.5,74.5,1.7,18.0,618.5,956.67,720.11
2016,2,10,14,0,940.0,73.0,1.7,18.0,596.0,926.16,701.07
2016,2,10,14,15,928.5,71.5,1.6,18.0,566.0,887.27,675.08
2016,2,10,14,30,917.0,70.0,1.5,18.0,536.0,845.67,647.21
2016,2,10,14,45,899.5,68.5,1.45,18.0,499.0,796.92,614.78
2016,2,10,15,0,882.0,67.0,1.4,18.0,462.0,746.46,580.79
2016,2,10,15,15,858.5,64.5,1.25,17.0,419.5,689.16,542.39
2016,2,10,15,30,835.0,62.0,1.1,16.0,377.0,636.32,505.37
2016,2,10,15,45,798.0,59.0,0.95,15.5,330.5,568.89,453.98
2016,2,10,16,0,761.0,56.0,0.8,15.0,284.0,502.98,402.07
2016,2,10,16,15,709.5,51.5,0.8,14.5,235.0,430.02,343.75
2016,2,10,16,30,658.0,47.0,0.8,14.0,186.0,361.01,285.94
2016,2,10,16,45,570.0,40.0,0.85,13.5,138.0,279.64,216.57
2016,2,10,17,0,482.0,33.0,0.9,13.0,90.0,207.45,152.67
2016,2,10,17,15,241.0,24.0,0.85,12.5,52.5,102.96,59.47
2016,2,10,17,30,0.0,15.0,0.8,12.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,209.0,13.5,1.0,9.5,32.0,68.67,0.0
2016,2,11,7,30,418.0,27.0,0.9,10.0,64.0,162.06,111.18
2016,2,11,7,45,521.5,35.0,0.85,11.0,110.5,233.72,178.09
2016,2,11,8,0,625.0,43.0,0.8,12.0,157.0,316.9,250.23
2016,2,11,8,15,684.0,48.0,0.9,12.5,206.5,387.16,311.47
2016,2,11,8,30,743.0,53.0,1.0,13.0,256.0,462.51,374.51
2016,2,11,8,45,781.5,56.5,1.15,13.5,304.0,529.02,428.73
2016,2,11,9,0,820.0,60.0,1.3,14.0,352.0,597.5,482.5
2016,2,11,9,15,845.5,63.0,1.2,14.5,395.5,658.18,526.52
2016,2,11,9,30,871.0,66.0,1.1,15.0,439.0,712.93,562.47
2016,2,11,9,45,879.5,71.0,1.05,15.5,476.0,762.0,593.57
2016,2,11,10,0,888.0,76.0,1.0,16.0,513.0,808.85,622.33
2016,2,11,10,15,901.0,77.5,1.0,16.5,545.5,852.72,649.13
2016,2,11,10,30,914.0,79.0,1.0,17.0,578.0,894.2,673.9
2016,2,11,10,45,920.0,81.0,1.05,17.5,602.5,927.44,693.77
2016,2,11,11,0,926.0,83.0,1.1,18.0,627.0,957.43,711.53
2016,2,11,11,15,931.5,84.0,1.15,18.0,644.0,982.34,727.35
2016,2,11,11,30,937.0,85.0,1.2,18.0,661.0,1003.69,741.02
2016,2,11,11,45,936.5,86.5,1.25,18.0,670.0,1016.17,749.15
2016,2,11,12,0,936.0,88.0,1.3,18.0,679.0,1024.75,755.06
2016,2,11,12,15,935.5,88.0,1.3,18.0,680.0,1027.57,756.6
2016,2,11,12,30,935.0,88.0,1.3,18.0,681.0,1026.46,755.87
2016,2,11,12,45,680.5,171.5,1.3,18.0,600.5,889.77,666.66
2016,2,11,13,0,426.0,255.0,1.3,18.0,520.0,725.67,552.14
2016,2,11,13,15,502.0,222.5,1.2,18.0,528.0,755.16,575.92
2016,2,11,13,30,578.0,190.0,1.1,18.0,536.0,779.21,593.55
2016,2,11,13,45,589.5,178.0,1.05,18.0,520.0,762.6,582.23
2016,2,11,14,0,601.0,166.0,1.0,18.0,504.0,749.63,573.71
2016,2,11,14,15,519.0,179.5,0.9,17.5,460.5,670.16,517.3
2016,2,11,14,30,437.0,193.0,0.8,17.0,417.0,599.63,466.63
2016,2,11,14,45,452.0,175.0,0.75,17.0,392.5,574.0,449.52
2016,2,11,15,0,467.0,157.0,0.7,17.0,368.0,545.62,429.57
2016,2,11,15,15,443.5,144.5,0.7,16.5,330.5,493.66,392.26
2016,2,11,15,30,420.0,132.0,0.7,16.0,293.0,442.48,354.66
2016,2,11,15,45,387.0,122.0,0.7,15.5,256.0,389.45,314.22
2016,2,11,16,0,354.0,112.0,0.7,15.0,219.0,338.77,274.31
2016,2,11,16,15,324.0,95.5,0.75,14.5,180.5,285.17,230.93
2016,2,11,16,30,294.0,79.0,0.8,14.0,142.0,234.32,188.18
2016,2,11,16,45,246.0,61.5,0.85,13.5,105.0,178.42,140.1
2016,2,11,17,0,198.0,44.0,0.9,13.0,68.0,127.99,95.68
2016,2,11,17,15,99.0,27.5,0.9,12.5,39.5,63.02,37.43
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
