Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,137.5,16.0,0.9,8.5,29.0,55.51,0.0
2016,2,12,7,30,275.0,32.0,1.0,9.0,58.0,129.12,90.85
2016,2,12,7,45,362.5,45.0,1.1,10.0,100.0,191.54,148.14
2016,2,12,8,0,450.0,58.0,1.2,11.0,142.0,264.36,211.89
2016,2,12,8,15,508.5,66.5,1.2,11.0,187.0,328.8,268.59
2016,2,12,8,30,567.0,75.0,1.2,11.0,232.0,398.7,328.04
2016,2,12,8,45,629.5,73.5,1.25,11.5,276.0,464.73,382.29
2016,2,12,9,0,692.0,72.0,1.3,12.0,320.0,534.91,437.96
2016,2,12,9,15,533.5,118.5,1.3,12.5,323.5,510.28,416.32
2016,2,12,9,30,375.0,165.0,1.3,13.0,327.0,461.44,375.64
2016,2,12,9,45,597.5,130.0,1.35,13.5,414.5,627.09,504.36
2016,2,12,10,0,820.0,95.0,1.4,14.0,502.0,785.12,616.8
2016,2,12,10,15,835.0,97.0,1.4,14.5,534.0,829.71,643.75
2016,2,12,10,30,850.0,99.0,1.4,15.0,566.0,872.18,670.08
2016,2,12,10,45,753.0,130.5,1.4,15.5,557.5,852.1,653.42
2016,2,12,11,0,656.0,162.0,1.4,16.0,549.0,818.06,628.1
2016,2,12,11,15,769.5,133.5,1.4,16.0,600.5,905.94,687.75
2016,2,12,11,30,883.0,105.0,1.4,16.0,652.0,987.53,740.29
2016,2,12,11,45,885.5,105.5,1.45,16.0,661.0,1001.32,748.55
2016,2,12,12,0,888.0,106.0,1.5,16.0,670.0,1011.37,755.43
2016,2,12,12,15,888.0,106.5,1.55,16.0,671.5,1015.19,758.45
2016,2,12,12,30,888.0,107.0,1.6,16.0,673.0,1015.18,759.2
2016,2,12,12,45,885.0,106.5,1.7,16.5,666.0,1007.22,754.28
2016,2,12,13,0,882.0,106.0,1.8,17.0,659.0,995.5,747.04
2016,2,12,13,15,876.0,105.0,1.85,16.5,644.0,976.65,737.27
2016,2,12,13,30,870.0,104.0,1.9,16.0,629.0,954.3,725.23
2016,2,12,13,45,861.0,102.5,2.0,16.0,606.0,925.28,707.85
2016,2,12,14,0,852.0,101.0,2.1,16.0,583.0,893.19,688.24
2016,2,12,14,15,838.5,99.0,2.1,16.0,553.0,853.82,662.35
2016,2,12,14,30,825.0,97.0,2.1,16.0,523.0,812.07,634.62
2016,2,12,14,45,807.5,94.0,2.15,16.0,487.0,763.94,602.38
2016,2,12,15,0,790.0,91.0,2.2,16.0,451.0,714.28,568.48
2016,2,12,15,15,763.5,87.0,2.0,15.5,409.5,659.43,529.32
2016,2,12,15,30,737.0,83.0,1.8,15.0,368.0,601.03,485.1
2016,2,12,15,45,703.5,77.5,1.6,14.5,322.5,536.99,435.32
2016,2,12,16,0,670.0,72.0,1.4,14.0,277.0,474.43,385.13
2016,2,12,16,15,614.5,65.5,1.3,13.0,229.5,401.56,326.11
2016,2,12,16,30,559.0,59.0,1.2,12.0,182.0,333.4,268.61
2016,2,12,16,45,477.0,49.5,1.15,11.5,136.0,256.95,202.44
2016,2,12,17,0,395.0,40.0,1.1,11.0,90.0,189.43,142.39
2016,2,12,17,15,197.5,28.0,1.1,10.5,53.0,95.96,60.82
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,219.0,14.0,1.15,8.0,35.0,72.36,2.93
2016,2,13,7,30,438.0,28.0,1.3,8.0,70.0,169.3,119.91
2016,2,13,7,45,537.5,35.5,1.5,8.5,117.5,240.46,186.39
2016,2,13,8,0,637.0,43.0,1.7,9.0,165.0,322.64,259.94
2016,2,13,8,15,696.0,48.0,1.85,9.5,215.0,393.69,323.3
2016,2,13,8,30,755.0,53.0,2.0,10.0,265.0,469.88,388.66
2016,2,13,8,45,794.0,56.5,2.15,10.5,314.0,537.47,444.95
2016,2,13,9,0,833.0,60.0,2.3,11.0,363.0,607.07,500.8
2016,2,13,9,15,859.0,62.5,2.35,11.5,407.5,663.05,543.91
2016,2,13,9,30,885.0,65.0,2.4,12.0,452.0,723.52,586.88
2016,2,13,9,45,906.5,66.0,2.45,12.5,492.5,778.23,624.56
2016,2,13,10,0,928.0,67.0,2.5,13.0,533.0,831.69,660.63
2016,2,13,10,15,940.5,68.5,2.5,13.5,566.0,876.66,689.62
2016,2,13,10,30,953.0,70.0,2.5,14.0,599.0,919.08,716.44
2016,2,13,10,45,964.0,70.5,2.55,14.5,625.0,956.1,739.66
2016,2,13,11,0,975.0,71.0,2.6,15.0,651.0,989.96,760.61
2016,2,13,11,15,980.5,71.5,2.55,15.0,669.5,1015.3,776.09
2016,2,13,11,30,986.0,72.0,2.5,15.0,688.0,1036.86,789.12
2016,2,13,11,45,990.0,72.0,2.5,15.5,698.0,1052.45,797.32
2016,2,13,12,0,994.0,72.0,2.5,16.0,708.0,1064.0,802.99
2016,2,13,12,15,994.5,72.0,2.45,16.0,709.5,1068.0,804.77
2016,2,13,12,30,995.0,72.0,2.4,16.0,711.0,1067.81,804.02
2016,2,13,12,45,987.5,74.0,2.35,16.0,702.5,1058.16,797.23
2016,2,13,13,0,980.0,76.0,2.3,16.0,694.0,1044.47,788.05
2016,2,13,13,15,975.0,75.5,2.3,16.0,678.5,1026.13,776.56
2016,2,13,13,30,970.0,75.0,2.3,16.0,663.0,1003.96,762.66
2016,2,13,13,45,963.0,73.5,2.3,16.0,640.0,975.01,744.27
2016,2,13,14,0,956.0,72.0,2.3,16.0,617.0,942.61,723.57
2016,2,13,14,15,944.0,71.0,2.4,16.0,586.0,903.27,698.94
2016,2,13,14,30,932.0,70.0,2.5,16.0,555.0,861.19,672.06
2016,2,13,14,45,914.5,68.0,2.6,16.0,517.5,811.05,638.94
2016,2,13,15,0,897.0,66.0,2.7,16.0,480.0,759.13,603.89
2016,2,13,15,15,874.5,64.0,2.55,15.5,437.0,702.25,564.09
2016,2,13,15,30,852.0,62.0,2.4,15.0,394.0,649.71,525.97
2016,2,13,15,45,818.5,58.5,2.25,14.5,346.5,582.71,474.05
2016,2,13,16,0,785.0,55.0,2.1,14.0,299.0,516.87,421.3
2016,2,13,16,15,736.5,51.0,1.9,13.0,249.5,444.46,361.86
2016,2,13,16,30,688.0,47.0,1.7,12.0,200.0,375.66,302.92
2016,2,13,16,45,610.0,40.5,1.5,11.0,151.5,296.72,233.93
2016,2,13,17,0,532.0,34.0,1.3,10.0,103.0,225.79,169.89
2016,2,13,17,15,379.5,24.0,1.3,9.5,62.0,139.82,90.75
2016,2,13,17,30,227.0,14.0,1.3,9.0,21.0,59.96,0.0
2016,2,13,17,45,113.5,7.0,1.3,8.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,13.5,1.8,7.5,36.5,74.35,14.25
2016,2,14,7,30,463.0,27.0,2.1,8.0,73.0,176.04,125.87
2016,2,14,7,45,559.0,33.0,2.4,8.5,120.0,245.77,191.35
2016,2,14,8,0,655.0,39.0,2.7,9.0,167.0,326.07,264.1
2016,2,14,8,15,708.5,43.5,2.85,9.5,216.0,394.85,326.26
2016,2,14,8,30,762.0,48.0,3.0,10.0,265.0,468.23,390.03
2016,2,14,8,45,796.5,51.0,3.15,11.0,312.5,528.84,440.69
2016,2,14,9,0,831.0,54.0,3.3,12.0,360.0,594.54,493.26
2016,2,14,9,15,699.0,91.0,3.6,12.5,369.0,597.68,494.36
2016,2,14,9,30,567.0,128.0,3.9,13.0,378.0,576.8,475.99
2016,2,14,9,45,731.0,98.0,4.25,13.5,449.5,693.64,568.02
2016,2,14,10,0,895.0,68.0,4.6,14.0,521.0,807.62,652.89
2016,2,14,10,15,906.5,69.5,4.7,14.0,553.0,850.65,683.36
2016,2,14,10,30,918.0,71.0,4.8,14.0,585.0,891.18,712.28
2016,2,14,10,45,926.5,72.5,4.95,14.5,609.5,926.27,736.1
2016,2,14,11,0,935.0,74.0,5.1,15.0,634.0,958.22,757.62
2016,2,14,11,15,753.5,139.5,5.05,15.0,599.5,899.85,713.85
2016,2,14,11,30,572.0,205.0,5.0,15.0,565.0,806.11,643.63
2016,2,14,11,45,479.0,241.0,5.0,15.5,545.5,764.21,608.77
2016,2,14,12,0,386.0,277.0,5.0,16.0,526.0,701.33,558.24
2016,2,14,12,15,667.5,176.5,4.95,16.0,608.0,889.24,702.76
2016,2,14,12,30,949.0,76.0,4.9,16.0,690.0,1029.17,801.22
2016,2,14,12,45,717.5,158.0,4.85,16.5,619.5,913.1,716.1
2016,2,14,13,0,486.0,240.0,4.8,17.0,549.0,767.98,606.71
2016,2,14,13,15,515.5,223.0,4.7,16.5,544.5,769.83,610.91
2016,2,14,13,30,545.0,206.0,4.6,16.0,540.0,768.33,611.89
2016,2,14,13,45,734.5,138.5,4.6,16.0,570.5,859.45,681.04
2016,2,14,14,0,924.0,71.0,4.6,16.0,601.0,914.11,721.1
2016,2,14,14,15,914.0,69.5,4.45,16.0,572.0,876.74,693.83
2016,2,14,14,30,904.0,68.0,4.3,16.0,543.0,836.61,665.14
2016,2,14,14,45,887.0,67.0,4.15,16.0,506.5,789.05,631.16
2016,2,14,15,0,870.0,66.0,4.0,16.0,470.0,739.77,595.7
2016,2,14,15,15,849.0,63.5,3.7,15.5,429.0,684.4,555.74
2016,2,14,15,30,828.0,61.0,3.4,15.0,388.0,633.33,517.63
2016,2,14,15,45,793.0,58.5,3.15,14.5,341.5,567.72,465.77
2016,2,14,16,0,758.0,56.0,2.9,14.0,295.0,503.46,413.37
2016,2,14,16,15,710.0,52.0,2.65,13.5,246.5,432.64,353.96
2016,2,14,16,30,662.0,48.0,2.4,13.0,198.0,365.43,295.44
2016,2,14,16,45,574.5,42.0,2.2,12.5,149.5,284.67,224.66
2016,2,14,17,0,487.0,36.0,2.0,12.0,101.0,215.85,162.58
2016,2,14,17,15,341.5,25.5,1.95,11.5,61.5,134.51,88.98
2016,2,14,17,30,196.0,15.0,1.9,11.0,22.0,54.44,0.0
2016,2,14,17,45,98.0,7.5,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,13.5,1.55,9.5,40.0,79.99,24.42
2016,2,15,7,30,508.0,27.0,1.8,10.0,80.0,189.41,135.23
2016,2,15,7,45,601.0,33.0,2.1,11.0,128.5,260.83,201.23
2016,2,15,8,0,694.0,39.0,2.4,12.0,177.0,342.5,273.98
2016,2,15,8,15,746.0,43.0,2.5,12.5,227.5,412.31,336.05
2016,2,15,8,30,798.0,47.0,2.6,13.0,278.0,482.97,396.61
2016,2,15,8,45,833.0,49.5,2.75,14.0,326.5,548.69,450.32
2016,2,15,9,0,868.0,52.0,2.9,15.0,375.0,616.03,503.07
2016,2,15,9,15,891.5,54.5,2.95,15.5,420.0,676.73,548.68
2016,2,15,9,30,915.0,57.0,3.0,16.0,465.0,737.04,591.02
2016,2,15,9,45,931.5,58.5,3.1,16.5,504.0,789.96,627.28
2016,2,15,10,0,948.0,60.0,3.2,17.0,543.0,841.16,661.72
2016,2,15,10,15,959.5,61.0,3.1,17.0,576.0,885.48,690.79
2016,2,15,10,30,971.0,62.0,3.0,17.0,609.0,927.11,717.58
2016,2,15,10,45,979.0,63.0,2.95,17.5,635.0,962.65,738.84
2016,2,15,11,0,987.0,64.0,2.9,18.0,661.0,994.83,757.61
2016,2,15,11,15,992.0,64.5,2.85,18.0,679.0,1019.98,772.97
2016,2,15,11,30,997.0,65.0,2.8,18.0,697.0,1041.3,785.82
2016,2,15,11,45,999.5,65.5,2.75,18.5,706.5,1056.22,793.01
2016,2,15,12,0,1002.0,66.0,2.7,19.0,716.0,1067.02,797.61
2016,2,15,12,15,1002.5,66.0,2.65,19.0,717.5,1071.03,799.43
2016,2,15,12,30,1003.0,66.0,2.6,19.0,719.0,1070.82,798.72
2016,2,15,12,45,997.5,68.0,2.55,19.0,712.0,1063.04,793.26
2016,2,15,13,0,992.0,70.0,2.5,19.0,705.0,1051.14,785.35
2016,2,15,13,15,988.0,69.5,2.5,19.0,689.5,1033.53,774.42
2016,2,15,13,30,984.0,69.0,2.5,19.0,674.0,1011.98,761.05
2016,2,15,13,45,976.0,68.5,2.5,19.0,651.0,982.97,742.77
2016,2,15,14,0,968.0,68.0,2.5,19.0,628.0,950.49,722.2
2016,2,15,14,15,957.5,66.5,2.4,18.5,597.5,911.34,697.42
2016,2,15,14,30,947.0,65.0,2.3,18.0,567.0,869.29,670.48
2016,2,15,14,45,931.5,63.5,2.25,18.0,529.5,820.65,637.83
2016,2,15,15,0,916.0,62.0,2.2,18.0,492.0,770.02,603.42
2016,2,15,15,15,895.5,60.0,2.0,17.5,449.5,713.56,564.28
2016,2,15,15,30,875.0,58.0,1.8,17.0,407.0,656.21,523.47
2016,2,15,15,45,843.5,55.5,1.6,16.5,359.5,590.98,473.49
2016,2,15,16,0,812.0,53.0,1.4,16.0,312.0,530.5,425.38
2016,2,15,16,15,766.5,49.0,1.3,15.0,262.0,458.03,367.49
2016,2,15,16,30,721.0,45.0,1.2,14.0,212.0,388.85,309.65
2016,2,15,16,45,645.0,39.5,1.2,13.0,162.0,309.78,242.05
2016,2,15,17,0,569.0,34.0,1.2,12.0,112.0,238.45,178.61
2016,2,15,17,15,284.5,30.0,1.2,11.5,69.0,123.44,83.13
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,26.48,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,11.82,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,7,15,249.0,14.5,1.15,10.0,41.5,80.48,31.52
2016,2,16,7,30,498.0,29.0,1.3,11.0,83.0,188.67,135.03
2016,2,16,7,45,587.5,35.5,1.5,12.0,131.5,259.13,199.2
2016,2,16,8,0,677.0,42.0,1.7,13.0,180.0,339.37,269.87
2016,2,16,8,15,729.5,46.5,1.75,13.5,230.5,409.27,330.97
2016,2,16,8,30,782.0,51.0,1.8,14.0,281.0,483.56,393.18
2016,2,16,8,45,815.5,54.5,1.85,14.5,329.0,549.6,446.56
2016,2,16,9,0,849.0,58.0,1.9,15.0,377.0,612.46,495.56
2016,2,16,9,15,872.0,60.5,1.9,15.5,421.5,672.0,539.45
2016,2,16,9,30,895.0,63.0,1.9,16.0,466.0,731.14,579.79
2016,2,16,9,45,913.5,64.0,1.95,17.0,505.0,784.2,614.02
2016,2,16,10,0,932.0,65.0,2.0,18.0,544.0,835.75,646.42
2016,2,16,10,15,943.0,66.0,2.05,18.5,576.5,879.14,673.79
2016,2,16,10,30,954.0,67.0,2.1,19.0,609.0,919.86,699.08
2016,2,16,10,45,961.0,68.5,2.15,19.5,634.0,954.69,720.16
2016,2,16,11,0,968.0,70.0,2.2,20.0,659.0,986.16,738.94
2016,2,16,11,15,973.0,70.5,2.2,20.0,676.5,1010.95,754.14
2016,2,16,11,30,978.0,71.0,2.2,20.0,694.0,1031.98,766.98
2016,2,16,11,45,980.0,71.5,2.2,20.5,703.5,1046.19,774.03
2016,2,16,12,0,982.0,72.0,2.2,21.0,713.0,1056.34,778.64
2016,2,16,12,15,982.5,72.0,2.1,21.0,714.5,1060.28,779.62
2016,2,16,12,30,983.0,72.0,2.0,21.0,716.0,1060.06,778.12
2016,2,16,12,45,982.5,71.0,1.95,21.0,709.5,1053.47,773.4
2016,2,16,13,0,982.0,70.0,1.9,21.0,703.0,1042.74,766.26
2016,2,16,13,15,977.5,69.5,1.85,21.0,687.5,1024.74,754.65
2016,2,16,13,30,973.0,69.0,1.8,21.0,672.0,1002.87,740.73
2016,2,16,13,45,966.5,68.0,1.75,21.0,649.5,974.79,722.89
2016,2,16,14,0,960.0,67.0,1.7,21.0,627.0,943.2,702.84
2016,2,16,14,15,950.0,66.0,1.6,21.0,596.5,905.27,677.95
2016,2,16,14,30,940.0,65.0,1.5,21.0,566.0,864.44,651.09
2016,2,16,14,45,926.0,63.0,1.45,21.0,529.5,816.54,619.87
2016,2,16,15,0,912.0,61.0,1.4,21.0,493.0,766.55,586.9
2016,2,16,15,15,892.0,59.0,1.3,20.5,450.5,710.53,549.73
2016,2,16,15,30,872.0,57.0,1.2,20.0,408.0,653.58,510.92
2016,2,16,15,45,845.0,54.0,1.1,19.5,361.0,590.52,464.31
2016,2,16,16,0,818.0,51.0,1.0,19.0,314.0,527.98,416.34
2016,2,16,16,15,774.5,47.0,1.0,18.0,264.5,460.0,363.48
2016,2,16,16,30,731.0,43.0,1.0,17.0,215.0,391.27,307.41
2016,2,16,16,45,660.5,37.5,1.05,16.5,165.0,313.78,241.73
2016,2,16,17,0,590.0,32.0,1.1,16.0,115.0,243.5,179.71
2016,2,16,17,15,455.5,23.5,1.1,15.5,72.0,160.66,106.53
2016,2,16,17,30,321.0,15.0,1.1,15.0,29.0,88.3,0.0
2016,2,16,17,45,160.5,7.5,1.15,15.0,14.5,30.84,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.05,11.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,3.2,11.0,11.0,9.66,2.39
2016,2,17,7,45,0.0,17.5,3.35,11.0,17.5,15.38,7.53
2016,2,17,8,0,0.0,24.0,3.5,11.0,24.0,21.11,12.65
2016,2,17,8,15,0.0,31.0,3.65,11.0,31.0,27.3,18.1
2016,2,17,8,30,0.0,38.0,3.8,11.0,38.0,33.49,23.48
2016,2,17,8,45,0.0,44.5,4.0,11.5,44.5,39.25,28.37
2016,2,17,9,0,0.0,51.0,4.2,12.0,51.0,45.01,33.18
2016,2,17,9,15,0.0,29.5,4.35,12.0,29.5,26.0,16.75
2016,2,17,9,30,0.0,8.0,4.5,12.0,8.0,7.04,0.4
2016,2,17,9,45,0.0,62.0,4.7,12.5,62.0,54.8,41.13
2016,2,17,10,0,0.0,116.0,4.9,13.0,116.0,104.65,82.86
2016,2,17,10,15,6.5,158.0,5.05,13.0,162.0,151.21,121.65
2016,2,17,10,30,13.0,200.0,5.2,13.0,208.0,199.47,161.39
2016,2,17,10,45,40.0,239.0,5.4,13.0,263.5,280.53,228.19
2016,2,17,11,0,67.0,278.0,5.6,13.0,319.0,351.12,285.57
2016,2,17,11,15,244.0,273.0,5.75,13.0,429.0,548.25,447.22
2016,2,17,11,30,421.0,268.0,5.9,13.0,539.0,716.59,581.48
2016,2,17,11,45,227.5,270.5,6.1,13.5,417.0,536.62,435.91
2016,2,17,12,0,34.0,273.0,6.3,14.0,295.0,314.75,253.34
2016,2,17,12,15,197.0,284.0,6.4,14.0,414.0,506.34,411.86
2016,2,17,12,30,360.0,295.0,6.5,14.0,533.0,698.16,564.45
2016,2,17,12,45,300.5,303.5,6.6,14.0,501.0,648.04,523.85
2016,2,17,13,0,241.0,312.0,6.7,14.0,469.0,579.27,469.52
2016,2,17,13,15,209.0,307.0,6.75,14.0,441.0,539.69,438.22
2016,2,17,13,30,177.0,302.0,6.8,14.0,413.0,500.33,406.8
2016,2,17,13,45,305.5,268.0,6.85,14.0,451.0,591.37,483.05
2016,2,17,14,0,434.0,234.0,6.9,14.0,489.0,673.61,551.02
2016,2,17,14,15,454.5,216.0,6.85,13.5,471.5,657.28,540.34
2016,2,17,14,30,475.0,198.0,6.8,13.0,454.0,637.83,527.38
2016,2,17,14,45,466.0,188.0,6.8,13.0,425.0,600.61,498.53
2016,2,17,15,0,457.0,178.0,6.8,13.0,396.0,562.45,468.61
2016,2,17,15,15,505.0,148.0,6.6,12.5,369.5,541.91,454.25
2016,2,17,15,30,553.0,118.0,6.4,12.0,343.0,520.32,438.16
2016,2,17,15,45,512.0,113.0,6.2,11.5,302.5,455.99,385.03
2016,2,17,16,0,471.0,108.0,6.0,11.0,262.0,399.7,337.37
2016,2,17,16,15,435.0,94.5,5.8,10.5,219.0,339.7,285.6
2016,2,17,16,30,399.0,81.0,5.6,10.0,176.0,282.91,235.21
2016,2,17,16,45,340.0,66.5,5.45,10.0,134.0,219.57,178.06
2016,2,17,17,0,281.0,52.0,5.3,10.0,92.0,162.95,126.35
2016,2,17,17,15,140.5,37.5,5.35,10.0,57.5,86.29,60.3
2016,2,17,17,30,0.0,23.0,5.4,10.0,23.0,22.12,0.0
2016,2,17,17,45,0.0,11.5,5.45,10.0,11.5,10.46,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.5,23.0,1.7,7.0,38.0,62.99,32.92
2016,2,18,7,30,259.0,46.0,1.9,7.0,76.0,138.72,103.9
2016,2,18,7,45,361.5,58.0,2.1,7.5,122.0,204.29,162.33
2016,2,18,8,0,464.0,70.0,2.3,8.0,168.0,283.66,232.41
2016,2,18,8,15,529.5,78.0,2.4,8.0,217.0,352.61,293.69
2016,2,18,8,30,595.0,86.0,2.5,8.0,266.0,427.66,358.51
2016,2,18,8,45,643.5,90.5,2.6,8.5,314.0,494.8,414.53
2016,2,18,9,0,692.0,95.0,2.7,9.0,362.0,565.15,471.34
2016,2,18,9,15,722.5,99.5,2.7,9.0,406.0,626.03,519.49
2016,2,18,9,30,753.0,104.0,2.7,9.0,450.0,687.56,566.86
2016,2,18,9,45,783.5,104.5,2.7,9.5,490.5,744.63,607.16
2016,2,18,10,0,814.0,105.0,2.7,10.0,531.0,797.31,643.26
2016,2,18,10,15,433.0,177.0,2.65,10.0,405.5,585.64,478.52
2016,2,18,10,30,52.0,249.0,2.6,10.0,280.0,301.98,245.63
2016,2,18,10,45,197.0,261.0,2.55,10.0,382.5,463.43,378.97
2016,2,18,11,0,342.0,273.0,2.5,10.0,485.0,633.51,511.19
2016,2,18,11,15,172.5,222.5,2.4,10.0,330.0,404.1,329.75
2016,2,18,11,30,3.0,172.0,2.3,10.0,175.0,161.06,129.05
2016,2,18,11,45,3.5,175.0,2.25,10.5,178.0,164.45,132.05
2016,2,18,12,0,4.0,178.0,2.2,11.0,181.0,167.87,134.55
2016,2,18,12,15,151.5,244.0,2.25,11.0,345.0,414.8,337.55
2016,2,18,12,30,299.0,310.0,2.3,11.0,509.0,655.62,522.16
2016,2,18,12,45,284.5,309.5,2.35,11.5,497.5,639.22,507.12
2016,2,18,13,0,270.0,309.0,2.4,12.0,486.0,621.72,493.39
2016,2,18,13,15,236.5,306.0,2.4,12.0,458.0,564.4,450.34
2016,2,18,13,30,203.0,303.0,2.4,12.0,430.0,525.46,420.65
2016,2,18,13,45,202.0,292.0,2.45,12.0,415.0,507.42,407.83
2016,2,18,14,0,201.0,281.0,2.5,12.0,400.0,488.76,394.32
2016,2,18,14,15,229.5,262.5,2.5,11.5,392.0,486.08,394.64
2016,2,18,14,30,258.0,244.0,2.5,11.0,384.0,495.82,404.2
2016,2,18,14,45,251.0,229.5,2.5,11.0,358.0,463.69,379.63
2016,2,18,15,0,244.0,215.0,2.5,11.0,332.0,431.35,354.84
2016,2,18,15,15,518.5,146.0,2.3,10.5,367.5,549.34,453.71
2016,2,18,15,30,793.0,77.0,2.1,10.0,403.0,631.15,519.81
2016,2,18,15,45,760.0,73.0,1.95,10.0,356.0,566.07,466.77
2016,2,18,16,0,727.0,69.0,1.8,10.0,309.0,502.19,414.4
2016,2,18,16,15,676.5,63.5,1.6,9.0,259.5,431.85,356.32
2016,2,18,16,30,626.0,58.0,1.4,8.0,210.0,363.25,297.55
2016,2,18,16,45,548.5,50.5,1.2,7.5,161.5,286.4,229.88
2016,2,18,17,0,471.0,43.0,1.0,7.0,113.0,217.81,167.91
2016,2,18,17,15,331.0,31.5,1.0,6.5,71.5,137.2,96.97
2016,2,18,17,30,191.0,20.0,1.0,6.0,30.0,67.78,10.73
2016,2,18,17,45,95.5,10.0,1.0,6.0,15.0,23.33,0.0
2016,2,18,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,52.5,5.5,1.4,4.5,6.5,0.0,0.0
2016,2,19,7,0,105.0,11.0,1.5,5.0,13.0,27.93,0.0
2016,2,19,7,15,268.5,23.5,1.5,5.5,50.5,97.82,56.1
2016,2,19,7,30,432.0,36.0,1.5,6.0,88.0,179.8,133.99
2016,2,19,7,45,527.0,43.5,1.5,6.5,136.5,249.59,197.56
2016,2,19,8,0,622.0,51.0,1.5,7.0,185.0,330.11,269.2
2016,2,19,8,15,675.5,56.0,1.55,7.5,235.0,396.26,327.85
2016,2,19,8,30,729.0,61.0,1.6,8.0,285.0,469.23,389.81
2016,2,19,8,45,766.5,64.5,1.65,8.5,333.0,535.29,443.97
2016,2,19,9,0,804.0,68.0,1.7,9.0,381.0,603.22,497.56
2016,2,19,9,15,828.0,71.0,1.75,9.5,425.0,662.83,542.89
2016,2,19,9,30,852.0,74.0,1.8,10.0,469.0,722.19,584.77
2016,2,19,9,45,870.0,75.5,1.85,10.5,507.5,768.1,615.74
2016,2,19,10,0,888.0,77.0,1.9,11.0,546.0,818.37,649.47
2016,2,19,10,15,900.0,79.0,1.95,11.0,578.5,862.42,679.42
2016,2,19,10,30,912.0,81.0,2.0,11.0,611.0,903.99,707.45
2016,2,19,10,45,918.5,83.0,2.1,11.5,635.5,937.87,729.2
2016,2,19,11,0,925.0,85.0,2.2,12.0,660.0,968.5,748.71
2016,2,19,11,15,930.0,85.5,2.25,12.0,677.5,992.48,764.51
2016,2,19,11,30,935.0,86.0,2.3,12.0,695.0,1012.84,778.01
2016,2,19,11,45,932.0,89.0,2.35,12.5,703.5,1024.66,784.44
2016,2,19,12,0,929.0,92.0,2.4,13.0,712.0,1032.5,788.4
2016,2,19,12,15,929.0,92.0,2.45,13.0,713.0,1035.71,790.91
2016,2,19,12,30,929.0,92.0,2.5,13.0,714.0,1034.98,790.98
2016,2,19,12,45,917.0,96.0,2.6,13.0,705.0,1023.3,784.38
2016,2,19,13,0,905.0,100.0,2.7,13.0,696.0,1007.86,775.4
2016,2,19,13,15,900.0,99.0,2.75,12.5,680.5,989.69,765.55
2016,2,19,13,30,895.0,98.0,2.8,12.0,665.0,967.94,753.26
2016,2,19,13,45,656.0,170.0,2.85,12.0,577.5,826.06,654.0
2016,2,19,14,0,417.0,242.0,2.9,12.0,490.0,652.1,523.38
2016,2,19,14,15,640.5,165.0,2.8,11.5,525.0,767.81,617.03
2016,2,19,14,30,864.0,88.0,2.7,11.0,560.0,839.22,670.18
2016,2,19,14,45,850.5,84.5,2.65,11.0,524.0,791.86,636.04
2016,2,19,15,0,837.0,81.0,2.6,11.0,488.0,742.59,601.17
2016,2,19,15,15,814.0,78.0,2.4,11.0,445.5,685.51,559.07
2016,2,19,15,30,791.0,75.0,2.2,11.0,403.0,627.93,514.81
2016,2,19,15,45,758.5,71.5,2.05,11.0,356.5,563.79,463.78
2016,2,19,16,0,726.0,68.0,1.9,11.0,310.0,500.8,412.23
2016,2,19,16,15,677.5,62.5,1.65,10.0,261.0,431.27,354.81
2016,2,19,16,30,629.0,57.0,1.4,9.0,212.0,363.48,296.77
2016,2,19,16,45,547.0,50.5,1.15,8.5,163.0,285.76,228.63
2016,2,19,17,0,465.0,44.0,0.9,8.0,114.0,216.76,166.7
2016,2,19,17,15,332.0,32.5,0.9,8.0,73.0,138.3,97.86
2016,2,19,17,30,199.0,21.0,0.9,8.0,32.0,70.8,19.16
2016,2,19,17,45,99.5,10.5,0.9,8.0,16.0,24.33,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.5,1.25,3.5,6.5,0.0,0.0
2016,2,20,7,0,0.0,13.0,1.4,4.0,13.0,11.82,0.0
2016,2,20,7,15,151.0,27.5,1.45,4.5,46.5,74.42,45.5
2016,2,20,7,30,302.0,42.0,1.5,5.0,80.0,146.4,110.71
2016,2,20,7,45,368.0,55.5,1.6,5.5,122.5,203.73,163.23
2016,2,20,8,0,434.0,69.0,1.7,6.0,165.0,268.82,221.85
2016,2,20,8,15,470.5,81.5,1.65,6.5,208.0,326.04,272.63
2016,2,20,8,30,507.0,94.0,1.6,7.0,251.0,386.64,324.36
2016,2,20,8,45,545.5,99.5,1.55,7.5,293.5,448.41,375.15
2016,2,20,9,0,584.0,105.0,1.5,8.0,336.0,508.91,423.16
2016,2,20,9,15,721.0,91.0,1.4,8.5,407.5,616.65,506.65
2016,2,20,9,30,858.0,77.0,1.3,9.0,479.0,731.12,589.21
2016,2,20,9,45,705.5,122.5,1.2,10.0,471.0,706.93,565.46
2016,2,20,10,0,553.0,168.0,1.1,11.0,463.0,656.48,522.84
2016,2,20,10,15,580.5,170.5,1.0,11.0,496.5,703.41,556.2
2016,2,20,10,30,608.0,173.0,0.9,11.0,530.0,756.52,591.7
2016,2,20,10,45,594.0,187.0,0.85,11.5,547.5,771.45,598.63
2016,2,20,11,0,580.0,201.0,0.8,12.0,565.0,789.76,608.09
2016,2,20,11,15,500.5,237.5,0.75,12.0,557.5,767.92,589.11
2016,2,20,11,30,421.0,274.0,0.7,12.0,550.0,723.89,555.67
2016,2,20,11,45,688.0,180.5,0.65,12.5,639.5,910.05,685.29
2016,2,20,12,0,955.0,87.0,0.6,13.0,729.0,1053.21,771.8
2016,2,20,12,15,955.0,87.0,0.55,13.0,730.0,1056.5,769.92
2016,2,20,12,30,955.0,87.0,0.5,13.0,731.0,1055.71,768.12
2016,2,20,12,45,722.5,168.5,0.45,13.5,653.0,934.51,688.84
2016,2,20,13,0,490.0,250.0,0.4,14.0,575.0,784.86,587.19
2016,2,20,13,15,712.0,169.0,0.45,14.0,629.5,907.27,675.28
2016,2,20,13,30,934.0,88.0,0.5,14.0,684.0,993.64,730.7
2016,2,20,13,45,923.0,88.0,0.55,14.0,660.0,963.23,711.8
2016,2,20,14,0,912.0,88.0,0.6,14.0,636.0,929.67,692.68
2016,2,20,14,15,901.0,86.5,0.7,13.5,605.5,891.4,672.48
2016,2,20,14,30,890.0,85.0,0.8,13.0,575.0,850.44,649.91
2016,2,20,14,45,873.5,83.0,0.95,13.0,538.0,808.9,625.89
2016,2,20,15,0,857.0,81.0,1.1,13.0,501.0,758.16,594.45
2016,2,20,15,15,717.5,98.5,1.1,12.5,429.5,644.01,514.4
2016,2,20,15,30,578.0,116.0,1.1,12.0,358.0,535.48,433.39
2016,2,20,15,45,554.0,107.5,1.1,12.0,318.5,480.73,391.7
2016,2,20,16,0,530.0,99.0,1.1,12.0,279.0,426.88,348.79
2016,2,20,16,15,603.0,76.5,1.05,11.0,251.0,409.16,334.08
2016,2,20,16,30,676.0,54.0,1.0,10.0,223.0,379.3,307.0
2016,2,20,16,45,609.5,47.0,0.95,9.0,173.5,304.28,242.05
2016,2,20,17,0,543.0,40.0,0.9,8.0,124.0,238.35,182.84
2016,2,20,17,15,414.0,30.0,0.9,7.5,80.0,157.8,111.84
2016,2,20,17,30,285.0,20.0,0.9,7.0,36.0,88.3,31.98
2016,2,20,17,45,142.5,10.0,0.95,6.5,18.0,30.21,0.0
2016,2,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,100.0,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,200.0,13.0,1.0,4.0,18.0,46.19,0.0
2016,2,21,7,15,357.5,23.5,1.15,4.5,59.5,120.41,75.63
2016,2,21,7,30,515.0,34.0,1.3,5.0,101.0,200.5,150.24
2016,2,21,7,45,598.5,41.0,1.5,6.0,151.5,271.16,215.1
2016,2,21,8,0,682.0,48.0,1.7,7.0,202.0,350.9,286.4
2016,2,21,8,15,732.5,53.0,1.8,7.5,253.5,421.36,348.76
2016,2,21,8,30,783.0,58.0,1.9,8.0,305.0,495.99,412.16
2016,2,21,8,45,817.5,61.0,2.05,8.5,354.5,562.63,467.18
2016,2,21,9,0,852.0,64.0,2.2,9.0,404.0,630.74,521.45
2016,2,21,9,15,875.0,66.5,2.2,9.5,449.0,686.26,563.11
2016,2,21,9,30,898.0,69.0,2.2,10.0,494.0,745.89,604.74
2016,2,21,9,45,914.5,71.0,2.25,10.5,534.0,799.08,641.01
2016,2,21,10,0,931.0,73.0,2.3,11.0,574.0,850.56,675.42
2016,2,21,10,15,942.5,74.5,2.3,11.0,607.0,895.17,705.25
2016,2,21,10,30,954.0,76.0,2.3,11.0,640.0,937.11,732.94
2016,2,21,10,45,962.0,77.0,2.35,11.5,665.5,972.34,754.93
2016,2,21,11,0,970.0,78.0,2.4,12.0,691.0,1004.22,774.56
2016,2,21,11,15,975.0,79.0,2.4,12.0,709.0,1029.72,790.7
2016,2,21,11,30,980.0,80.0,2.4,12.0,727.0,1051.4,804.38
2016,2,21,11,45,982.0,80.5,2.45,12.5,737.0,1065.6,812.27
2016,2,21,12,0,984.0,81.0,2.5,13.0,747.0,1075.7,817.64
2016,2,21,12,15,984.5,81.0,2.5,13.0,748.0,1079.54,819.94
2016,2,21,12,30,985.0,81.0,2.5,13.0,749.0,1079.2,819.7
2016,2,21,12,45,983.0,80.5,2.55,13.5,742.0,1071.59,813.92
2016,2,21,13,0,981.0,80.0,2.6,14.0,735.0,1059.84,805.62
2016,2,21,13,15,976.5,79.5,2.65,14.0,719.5,1041.62,794.62
2016,2,21,13,30,972.0,79.0,2.7,14.0,704.0,1019.5,781.11
2016,2,21,13,45,964.0,78.5,2.75,14.0,680.0,990.37,762.86
2016,2,21,14,0,956.0,78.0,2.8,14.0,656.0,957.8,742.22
2016,2,21,14,15,945.5,76.5,2.85,13.5,625.5,918.59,718.14
2016,2,21,14,30,935.0,75.0,2.9,13.0,595.0,876.51,691.7
2016,2,21,14,45,918.5,74.0,2.95,13.0,556.5,827.63,658.67
2016,2,21,15,0,902.0,73.0,3.0,13.0,518.0,776.85,623.78
2016,2,21,15,15,881.5,70.5,2.8,12.5,475.0,719.85,583.38
2016,2,21,15,30,861.0,68.0,2.6,12.0,432.0,666.89,544.68
2016,2,21,15,45,830.0,65.0,2.45,11.5,383.5,600.78,493.27
2016,2,21,16,0,799.0,62.0,2.3,11.0,335.0,535.53,440.88
2016,2,21,16,15,755.0,57.5,2.05,10.0,284.0,463.24,381.34
2016,2,21,16,30,711.0,53.0,1.8,9.0,233.0,394.09,322.04
2016,2,21,16,45,641.5,46.5,1.55,8.5,182.0,316.35,253.34
2016,2,21,17,0,572.0,40.0,1.3,8.0,131.0,245.68,189.01
2016,2,21,17,15,445.5,30.5,1.3,7.5,85.5,166.62,118.79
2016,2,21,17,30,319.0,21.0,1.3,7.0,40.0,96.76,41.51
2016,2,21,17,45,159.5,10.5,1.35,6.5,20.0,33.1,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,4.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,5.0,22.0,20.01,0.0
2016,2,22,7,15,275.0,28.0,1.8,5.5,64.5,106.54,69.37
2016,2,22,7,30,550.0,34.0,2.0,6.0,107.0,211.41,158.67
2016,2,22,7,45,628.0,40.5,2.25,7.0,158.0,281.77,223.62
2016,2,22,8,0,706.0,47.0,2.5,8.0,209.0,360.52,294.47
2016,2,22,8,15,754.5,51.5,2.6,8.5,261.0,430.88,357.04
2016,2,22,8,30,803.0,56.0,2.7,9.0,313.0,505.13,420.45
2016,2,22,8,45,834.0,59.5,2.8,9.5,362.0,571.4,475.21
2016,2,22,9,0,865.0,63.0,2.9,10.0,411.0,634.22,525.45
2016,2,22,9,15,887.0,65.5,3.05,10.5,456.5,694.29,571.35
2016,2,22,9,30,909.0,68.0,3.2,11.0,502.0,753.79,614.04
2016,2,22,9,45,924.5,69.5,3.35,12.0,541.5,806.11,649.42
2016,2,22,10,0,940.0,71.0,3.5,13.0,581.0,856.6,682.85
2016,2,22,10,15,951.0,72.5,3.5,13.0,614.0,901.13,713.16
2016,2,22,10,30,962.0,74.0,3.5,13.0,647.0,942.92,741.28
