Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,969.5,75.0,3.55,13.5,673.0,977.93,763.38
2016,2,22,11,0,977.0,76.0,3.6,14.0,699.0,1009.54,783.03
2016,2,22,11,15,981.5,77.0,3.6,14.0,716.5,1034.7,799.3
2016,2,22,11,30,986.0,78.0,3.6,14.0,734.0,1056.0,813.02
2016,2,22,11,45,987.5,78.5,3.6,14.5,743.5,1069.76,820.19
2016,2,22,12,0,989.0,79.0,3.6,15.0,753.0,1079.38,824.74
2016,2,22,12,15,989.0,79.0,3.6,15.0,754.0,1082.72,826.77
2016,2,22,12,30,989.0,79.0,3.6,15.0,755.0,1081.84,826.18
2016,2,22,12,45,981.5,81.5,3.65,15.5,746.5,1072.4,818.87
2016,2,22,13,0,974.0,84.0,3.7,16.0,738.0,1058.88,809.04
2016,2,22,13,15,969.5,83.0,3.65,15.5,722.5,1040.1,798.03
2016,2,22,13,30,965.0,82.0,3.6,15.0,707.0,1017.43,784.47
2016,2,22,13,45,958.5,80.5,3.6,15.0,683.5,988.57,765.59
2016,2,22,14,0,952.0,79.0,3.6,15.0,660.0,956.2,744.31
2016,2,22,14,15,942.0,78.0,3.55,15.0,629.0,918.07,718.59
2016,2,22,14,30,932.0,77.0,3.5,15.0,598.0,877.05,690.71
2016,2,22,14,45,918.0,74.5,3.45,15.0,560.5,828.37,657.11
2016,2,22,15,0,904.0,72.0,3.4,15.0,523.0,777.62,621.65
2016,2,22,15,15,713.5,102.0,3.1,14.5,439.0,645.62,523.71
2016,2,22,15,30,523.0,132.0,2.8,14.0,355.0,511.14,418.27
2016,2,22,15,45,507.0,119.5,2.5,13.5,316.0,460.05,378.33
2016,2,22,16,0,491.0,107.0,2.2,13.0,277.0,409.34,337.09
2016,2,22,16,15,470.0,93.0,1.95,12.0,235.5,355.05,292.36
2016,2,22,16,30,449.0,79.0,1.7,11.0,194.0,302.21,247.18
2016,2,22,16,45,398.5,66.5,1.5,10.5,152.5,241.21,193.62
2016,2,22,17,0,348.0,54.0,1.3,10.0,111.0,185.83,143.79
2016,2,22,17,15,275.0,38.0,1.3,9.5,73.0,126.4,90.89
2016,2,22,17,30,202.0,22.0,1.3,9.0,35.0,73.64,34.82
2016,2,22,17,45,101.0,11.0,1.3,8.5,17.5,24.86,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.55,8.5,11.0,10.01,0.0
2016,2,23,7,0,0.0,22.0,0.5,9.0,22.0,20.01,0.0
2016,2,23,7,15,202.5,32.5,0.45,9.5,60.5,93.49,61.85
2016,2,23,7,30,405.0,43.0,0.4,10.0,99.0,179.82,133.82
2016,2,23,7,45,486.5,50.5,0.35,10.5,145.0,244.01,190.21
2016,2,23,8,0,568.0,58.0,0.3,11.0,191.0,317.22,252.83
2016,2,23,8,15,610.0,65.0,0.4,11.5,237.5,379.6,305.94
2016,2,23,8,30,652.0,72.0,0.5,12.0,284.0,445.55,359.97
2016,2,23,8,45,689.5,74.5,0.65,12.5,328.5,506.74,408.99
2016,2,23,9,0,727.0,77.0,0.8,13.0,373.0,567.93,456.57
2016,2,23,9,15,735.5,85.5,0.85,13.5,413.0,619.76,494.47
2016,2,23,9,30,744.0,94.0,0.9,14.0,453.0,673.18,531.79
2016,2,23,9,45,849.5,84.5,1.0,14.5,525.0,773.54,601.22
2016,2,23,10,0,955.0,75.0,1.1,15.0,597.0,874.83,668.49
2016,2,23,10,15,965.5,76.5,1.1,15.5,630.5,919.5,694.42
2016,2,23,10,30,976.0,78.0,1.1,16.0,664.0,961.33,718.81
2016,2,23,10,45,983.5,79.0,1.15,16.5,690.0,996.75,739.68
2016,2,23,11,0,991.0,80.0,1.2,17.0,716.0,1028.7,758.28
2016,2,23,11,15,995.5,80.5,1.15,17.0,734.0,1053.53,771.81
2016,2,23,11,30,1000.0,81.0,1.1,17.0,752.0,1074.43,782.92
2016,2,23,11,45,1002.0,81.5,1.1,17.0,761.0,1088.82,791.13
2016,2,23,12,0,1004.0,82.0,1.1,17.0,770.0,1099.02,796.95
2016,2,23,12,15,1003.5,82.0,1.0,17.0,771.0,1101.88,796.17
2016,2,23,12,30,1003.0,82.0,0.9,17.0,772.0,1100.45,792.92
2016,2,23,12,45,1002.5,81.0,0.85,17.5,764.5,1093.53,786.2
2016,2,23,13,0,1002.0,80.0,0.8,18.0,757.0,1082.36,777.14
2016,2,23,13,15,997.0,79.0,0.75,18.0,741.0,1062.65,764.51
2016,2,23,13,30,992.0,78.0,0.7,18.0,725.0,1038.97,749.66
2016,2,23,13,45,983.5,77.5,0.65,18.0,700.5,1008.81,730.93
2016,2,23,14,0,975.0,77.0,0.6,18.0,676.0,975.14,710.1
2016,2,23,14,15,964.5,75.5,0.5,18.0,644.0,935.22,684.21
2016,2,23,14,30,954.0,74.0,0.4,18.0,612.0,892.35,656.48
2016,2,23,14,45,937.5,73.0,0.35,18.0,573.0,842.6,625.18
2016,2,23,15,0,921.0,72.0,0.3,18.0,534.0,790.89,592.29
2016,2,23,15,15,900.0,69.5,0.3,17.5,490.0,732.54,556.23
2016,2,23,15,30,879.0,67.0,0.3,17.0,446.0,673.3,518.22
2016,2,23,15,45,848.5,64.0,0.3,16.5,396.5,611.35,474.7
2016,2,23,16,0,818.0,61.0,0.3,16.0,347.0,545.3,426.4
2016,2,23,16,15,775.0,56.5,0.4,15.0,295.5,472.36,372.29
2016,2,23,16,30,732.0,52.0,0.5,14.0,244.0,402.45,317.25
2016,2,23,16,45,660.0,46.5,0.6,13.5,191.5,323.5,251.7
2016,2,23,17,0,588.0,41.0,0.7,13.0,139.0,251.83,189.51
2016,2,23,17,15,466.5,31.5,0.75,12.5,92.5,170.76,119.7
2016,2,23,17,30,345.0,22.0,0.8,12.0,46.0,103.84,52.51
2016,2,23,17,45,172.5,11.0,0.85,11.5,23.0,35.28,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,10.91,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,23.04,0.0
2016,2,24,7,15,240.0,32.0,1.2,7.5,66.0,101.48,68.46
2016,2,24,7,30,480.0,40.0,1.4,8.0,108.0,199.62,150.25
2016,2,24,7,45,561.5,47.5,1.6,9.0,158.0,268.22,212.04
2016,2,24,8,0,643.0,55.0,1.8,10.0,208.0,345.9,280.4
2016,2,24,8,15,693.5,60.0,1.8,10.5,259.0,412.61,338.43
2016,2,24,8,30,744.0,65.0,1.8,11.0,310.0,485.5,399.1
2016,2,24,8,45,779.5,68.5,1.8,12.0,359.5,551.61,451.3
2016,2,24,9,0,815.0,72.0,1.8,13.0,409.0,619.36,502.49
2016,2,24,9,15,838.5,75.0,1.9,13.5,453.5,679.49,547.48
2016,2,24,9,30,862.0,78.0,2.0,14.0,498.0,739.27,589.06
2016,2,24,9,45,880.0,80.0,2.15,15.0,537.5,786.44,619.98
2016,2,24,10,0,898.0,82.0,2.3,16.0,577.0,837.92,653.53
2016,2,24,10,15,909.5,83.5,2.25,16.0,610.0,881.45,681.7
2016,2,24,10,30,921.0,85.0,2.2,16.0,643.0,922.4,707.79
2016,2,24,10,45,929.0,86.5,2.2,16.5,668.0,957.34,728.69
2016,2,24,11,0,937.0,88.0,2.2,17.0,693.0,989.04,747.28
2016,2,24,11,15,942.0,88.5,2.15,17.0,711.0,1013.26,761.65
2016,2,24,11,30,947.0,89.0,2.1,17.0,729.0,1033.78,773.65
2016,2,24,11,45,948.0,90.0,2.05,17.5,738.0,1047.14,779.56
2016,2,24,12,0,949.0,91.0,2.0,18.0,747.0,1056.5,783.03
2016,2,24,12,15,949.0,91.0,1.9,18.0,748.0,1059.64,783.39
2016,2,24,12,30,949.0,91.0,1.8,18.0,749.0,1058.71,781.31
2016,2,24,12,45,952.0,88.5,1.75,18.0,743.0,1053.71,777.55
2016,2,24,13,0,955.0,86.0,1.7,18.0,737.0,1044.6,771.36
2016,2,24,13,15,950.5,85.5,1.65,18.0,721.0,1026.57,759.6
2016,2,24,13,30,946.0,85.0,1.6,18.0,705.0,1004.72,745.6
2016,2,24,13,45,939.5,83.5,1.55,18.0,682.0,976.14,727.33
2016,2,24,14,0,933.0,82.0,1.5,18.0,659.0,944.13,706.9
2016,2,24,14,15,922.5,80.5,1.45,17.5,628.0,905.39,683.26
2016,2,24,14,30,912.0,79.0,1.4,17.0,597.0,863.84,657.57
2016,2,24,14,45,898.5,76.5,1.4,17.0,559.5,816.15,626.79
2016,2,24,15,0,885.0,74.0,1.4,17.0,522.0,766.4,594.17
2016,2,24,15,15,864.5,71.5,1.3,16.5,479.0,709.89,556.2
2016,2,24,15,30,844.0,69.0,1.2,16.0,436.0,657.43,519.78
2016,2,24,15,45,816.0,65.5,1.2,15.5,388.5,593.18,472.78
2016,2,24,16,0,788.0,62.0,1.2,15.0,341.0,529.56,424.39
2016,2,24,16,15,745.5,57.5,1.15,14.0,290.0,458.44,368.48
2016,2,24,16,30,703.0,53.0,1.1,13.0,239.0,390.35,312.45
2016,2,24,16,45,635.0,47.0,1.05,12.0,188.0,314.07,247.66
2016,2,24,17,0,567.0,41.0,1.0,11.0,137.0,244.73,186.49
2016,2,24,17,15,450.5,31.5,1.0,10.5,91.5,168.13,119.56
2016,2,24,17,30,334.0,22.0,1.0,10.0,46.0,101.85,54.95
2016,2,24,17,45,167.0,11.0,1.05,9.5,23.0,34.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,103.5,8.5,0.65,8.5,13.5,19.62,0.0
2016,2,25,7,0,207.0,17.0,0.6,9.0,27.0,59.14,0.0
2016,2,25,7,15,344.5,28.5,0.65,9.5,69.0,124.03,83.15
2016,2,25,7,30,482.0,40.0,0.7,10.0,111.0,200.58,149.66
2016,2,25,7,45,556.0,48.0,0.8,11.0,160.0,267.23,208.89
2016,2,25,8,0,630.0,56.0,0.9,12.0,209.0,342.1,273.55
2016,2,25,8,15,679.5,61.5,0.85,12.5,259.5,410.05,330.74
2016,2,25,8,30,729.0,67.0,0.8,13.0,310.0,480.48,387.38
2016,2,25,8,45,759.5,71.5,0.8,13.5,358.0,544.06,436.67
2016,2,25,9,0,790.0,76.0,0.8,14.0,406.0,608.84,484.82
2016,2,25,9,15,814.0,79.0,0.75,14.5,450.0,668.22,526.58
2016,2,25,9,30,838.0,82.0,0.7,15.0,494.0,727.35,564.77
2016,2,25,9,45,853.5,85.0,0.7,16.0,533.0,779.26,596.33
2016,2,25,10,0,869.0,88.0,0.7,17.0,572.0,829.52,625.98
2016,2,25,10,15,881.0,90.0,0.65,17.0,604.0,865.93,647.25
2016,2,25,10,30,893.0,92.0,0.6,17.0,636.0,907.03,671.44
2016,2,25,10,45,902.0,93.0,0.6,17.5,661.5,941.51,690.69
2016,2,25,11,0,911.0,94.0,0.6,18.0,687.0,972.91,707.88
2016,2,25,11,15,916.0,94.5,0.55,18.0,704.5,996.6,720.35
2016,2,25,11,30,921.0,95.0,0.5,18.0,722.0,1016.69,730.65
2016,2,25,11,45,925.0,95.0,0.45,18.5,731.5,1031.48,736.39
2016,2,25,12,0,929.0,95.0,0.4,19.0,741.0,1042.43,739.91
2016,2,25,12,15,734.0,172.0,0.35,19.0,683.0,957.82,686.26
2016,2,25,12,30,539.0,249.0,0.3,19.0,625.0,841.62,610.8
2016,2,25,12,45,737.0,169.5,0.3,19.0,678.0,953.0,685.78
2016,2,25,13,0,935.0,90.0,0.3,19.0,731.0,1030.66,732.19
2016,2,25,13,15,930.5,89.0,0.25,19.0,715.5,1012.24,718.96
2016,2,25,13,30,926.0,88.0,0.2,19.0,700.0,990.09,705.31
2016,2,25,13,45,918.5,87.0,0.2,19.0,676.5,961.56,688.88
2016,2,25,14,0,911.0,86.0,0.2,19.0,653.0,929.72,670.44
2016,2,25,14,15,900.0,84.5,0.2,19.0,622.5,891.12,647.64
2016,2,25,14,30,889.0,83.0,0.2,19.0,592.0,849.83,622.99
2016,2,25,14,45,871.5,82.0,0.2,19.0,554.0,801.49,593.43
2016,2,25,15,0,854.0,81.0,0.2,19.0,516.0,757.65,566.48
2016,2,25,15,15,832.5,78.0,0.25,18.5,473.5,700.45,531.58
2016,2,25,15,30,811.0,75.0,0.3,18.0,431.0,642.58,494.29
2016,2,25,15,45,777.0,72.5,0.35,17.5,383.0,577.23,448.87
2016,2,25,16,0,743.0,70.0,0.4,17.0,335.0,513.15,402.31
2016,2,25,16,15,698.5,65.0,0.5,16.0,285.5,442.66,349.71
2016,2,25,16,30,654.0,60.0,0.6,15.0,236.0,377.43,298.13
2016,2,25,16,45,588.0,52.5,0.7,14.5,186.0,303.02,236.3
2016,2,25,17,0,522.0,45.0,0.8,14.0,136.0,235.59,177.9
2016,2,25,17,15,407.0,35.0,0.8,13.5,91.0,159.74,112.94
2016,2,25,17,30,292.0,25.0,0.8,13.0,46.0,96.36,54.0
2016,2,25,17,45,146.0,12.5,0.85,12.5,23.0,32.6,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,100.5,9.5,0.5,9.5,14.5,20.23,0.0
2016,2,26,7,0,201.0,19.0,0.6,10.0,29.0,60.65,9.95
2016,2,26,7,15,333.5,31.0,0.75,10.5,71.0,124.09,84.08
2016,2,26,7,30,466.0,43.0,0.9,11.0,113.0,199.23,148.97
2016,2,26,7,45,539.5,51.0,1.1,11.5,162.5,264.96,207.74
2016,2,26,8,0,613.0,59.0,1.3,12.0,212.0,338.82,272.32
2016,2,26,8,15,592.5,73.0,1.3,12.5,246.5,381.69,310.34
2016,2,26,8,30,572.0,87.0,1.3,13.0,281.0,421.02,343.49
2016,2,26,8,45,672.0,84.5,1.3,13.5,344.5,510.0,414.05
2016,2,26,9,0,772.0,82.0,1.3,14.0,408.0,604.9,486.23
2016,2,26,9,15,716.5,101.5,1.4,14.5,428.5,630.16,503.63
2016,2,26,9,30,661.0,121.0,1.5,15.0,449.0,645.43,513.56
2016,2,26,9,45,646.0,138.0,1.6,15.5,479.0,682.21,539.19
2016,2,26,10,0,631.0,155.0,1.7,16.0,509.0,715.38,561.43
2016,2,26,10,15,752.0,127.5,1.8,16.0,573.0,812.22,629.91
2016,2,26,10,30,873.0,100.0,1.9,16.0,637.0,908.13,695.1
2016,2,26,10,45,878.5,103.0,2.0,16.5,661.5,941.75,715.57
2016,2,26,11,0,884.0,106.0,2.1,17.0,686.0,972.13,734.47
2016,2,26,11,15,890.0,107.0,2.1,17.0,703.5,997.22,750.08
2016,2,26,11,30,896.0,108.0,2.1,17.0,721.0,1008.48,756.62
2016,2,26,11,45,896.5,109.5,2.15,17.0,730.0,1021.25,765.09
2016,2,26,12,0,897.0,111.0,2.2,17.0,739.0,1030.21,771.17
2016,2,26,12,15,716.5,181.5,2.2,17.0,684.0,951.6,718.53
2016,2,26,12,30,536.0,252.0,2.2,17.0,629.0,842.19,642.28
2016,2,26,12,45,472.0,274.0,2.2,17.0,603.5,799.67,612.13
2016,2,26,13,0,408.0,296.0,2.2,17.0,578.0,739.64,569.07
2016,2,26,13,15,380.0,296.5,2.25,16.5,554.5,707.12,547.49
2016,2,26,13,30,352.0,297.0,2.3,16.0,531.0,673.81,524.81
2016,2,26,13,45,441.0,257.0,2.35,16.0,540.0,718.25,560.43
2016,2,26,14,0,530.0,217.0,2.4,16.0,549.0,741.86,580.57
2016,2,26,14,15,563.0,194.5,2.45,15.5,532.5,728.34,573.73
2016,2,26,14,30,596.0,172.0,2.5,15.0,516.0,716.41,568.06
2016,2,26,14,45,570.0,167.5,2.55,15.0,479.5,660.97,527.99
2016,2,26,15,0,544.0,163.0,2.6,15.0,443.0,611.55,491.77
2016,2,26,15,15,596.0,134.5,2.55,14.5,418.0,597.6,483.61
2016,2,26,15,30,648.0,106.0,2.5,14.0,393.0,571.55,465.45
2016,2,26,15,45,470.5,123.0,2.5,14.0,319.5,440.69,361.36
2016,2,26,16,0,293.0,140.0,2.5,14.0,246.0,322.95,265.48
2016,2,26,16,15,267.0,123.0,2.2,13.0,209.0,274.58,226.04
2016,2,26,16,30,241.0,106.0,1.9,12.0,172.0,228.76,187.37
2016,2,26,16,45,365.5,77.5,1.65,11.5,154.0,239.01,192.19
2016,2,26,17,0,490.0,49.0,1.4,11.0,136.0,228.84,176.31
2016,2,26,17,15,375.0,38.0,1.35,10.5,91.5,153.81,110.97
2016,2,26,17,30,260.0,27.0,1.3,10.0,47.0,91.94,54.29
2016,2,26,17,45,130.0,13.5,1.3,9.5,23.5,31.11,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,119.5,10.0,1.0,7.5,16.5,22.94,0.0
2016,2,27,7,0,239.0,20.0,1.1,8.0,33.0,69.05,20.68
2016,2,27,7,15,369.0,31.0,1.05,8.5,76.5,132.82,91.33
2016,2,27,7,30,499.0,42.0,1.0,9.0,120.0,208.58,157.33
2016,2,27,7,45,583.5,47.5,0.95,9.5,171.0,277.62,218.85
2016,2,27,8,0,668.0,53.0,0.9,10.0,222.0,354.57,285.53
2016,2,27,8,15,714.0,57.5,0.85,10.5,272.5,422.09,342.66
2016,2,27,8,30,760.0,62.0,0.8,11.0,323.0,493.27,400.08
2016,2,27,8,45,796.5,64.0,0.8,11.5,372.5,559.18,451.34
2016,2,27,9,0,833.0,66.0,0.8,12.0,422.0,626.75,501.73
2016,2,27,9,15,854.0,68.5,0.85,12.5,466.0,680.34,539.96
2016,2,27,9,30,875.0,71.0,0.9,13.0,510.0,737.85,578.55
2016,2,27,9,45,889.5,73.5,1.0,13.5,549.0,789.33,612.74
2016,2,27,10,0,904.0,76.0,1.1,14.0,588.0,838.99,645.24
2016,2,27,10,15,915.0,77.5,1.15,14.0,620.0,882.33,673.52
2016,2,27,10,30,926.0,79.0,1.2,14.0,652.0,923.03,699.9
2016,2,27,10,45,932.0,80.5,1.3,14.5,677.0,956.27,720.69
2016,2,27,11,0,938.0,82.0,1.4,15.0,702.0,986.15,739.29
2016,2,27,11,15,942.5,83.0,1.45,15.0,719.5,1010.45,754.84
2016,2,27,11,30,947.0,84.0,1.5,15.0,737.0,1031.02,768.11
2016,2,27,11,45,949.0,84.5,1.6,15.5,746.0,1044.67,776.45
2016,2,27,12,0,951.0,85.0,1.7,16.0,755.0,1054.33,782.38
2016,2,27,12,15,951.0,85.0,1.8,16.0,756.0,1057.35,785.63
2016,2,27,12,30,951.0,85.0,1.9,16.0,757.0,1056.29,786.43
2016,2,27,12,45,946.5,86.0,2.0,16.0,749.5,1047.88,782.59
2016,2,27,13,0,942.0,87.0,2.1,16.0,742.0,1035.51,776.28
2016,2,27,13,15,938.0,86.5,2.15,16.0,726.5,1017.95,766.0
2016,2,27,13,30,934.0,86.0,2.2,16.0,711.0,996.61,753.3
2016,2,27,13,45,928.5,84.5,2.3,16.0,688.0,969.02,736.98
2016,2,27,14,0,923.0,83.0,2.4,16.0,665.0,937.99,718.21
2016,2,27,14,15,913.0,81.5,2.4,16.0,634.5,899.75,693.38
2016,2,27,14,30,903.0,80.0,2.4,16.0,604.0,858.72,666.46
2016,2,27,14,45,749.5,114.0,2.4,16.0,530.5,751.75,591.99
2016,2,27,15,0,596.0,148.0,2.4,16.0,457.0,640.32,510.61
2016,2,27,15,15,717.5,109.0,2.2,15.5,451.0,656.73,525.98
2016,2,27,15,30,839.0,70.0,2.0,15.0,445.0,655.5,526.4
2016,2,27,15,45,677.5,88.5,1.85,14.5,370.5,535.99,433.8
2016,2,27,16,0,516.0,107.0,1.7,14.0,296.0,422.29,344.07
2016,2,27,16,15,611.5,80.5,1.55,13.0,273.0,417.0,339.51
2016,2,27,16,30,707.0,54.0,1.4,12.0,250.0,392.76,316.88
2016,2,27,16,45,646.0,48.0,1.25,11.5,199.0,318.86,252.57
2016,2,27,17,0,585.0,42.0,1.1,11.0,148.0,251.1,191.9
2016,2,27,17,15,474.5,33.5,1.1,10.5,101.0,175.68,125.84
2016,2,27,17,30,364.0,25.0,1.1,10.0,54.0,111.93,66.97
2016,2,27,17,45,182.0,12.5,1.1,10.0,27.0,37.62,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.5,11.5,1.3,6.5,15.5,18.55,0.0
2016,2,28,7,0,139.0,23.0,1.4,7.0,31.0,54.03,21.23
2016,2,28,7,15,229.5,39.5,1.55,7.5,69.0,106.83,75.76
2016,2,28,7,30,320.0,56.0,1.7,8.0,107.0,167.24,128.88
2016,2,28,7,45,376.5,70.0,1.9,8.5,151.0,223.68,179.83
2016,2,28,8,0,433.0,84.0,2.1,9.0,195.0,286.66,235.64
2016,2,28,8,15,486.0,90.0,2.25,9.0,239.5,345.25,287.24
2016,2,28,8,30,539.0,96.0,2.4,9.0,284.0,413.81,345.75
2016,2,28,8,45,623.5,91.5,2.55,9.5,338.5,490.4,408.98
2016,2,28,9,0,708.0,87.0,2.7,10.0,393.0,573.32,475.54
2016,2,28,9,15,635.0,120.0,2.75,10.5,415.5,595.63,490.74
2016,2,28,9,30,562.0,153.0,2.8,11.0,438.0,602.13,493.44
2016,2,28,9,45,572.5,163.0,2.85,11.5,472.0,646.76,526.38
2016,2,28,10,0,583.0,173.0,2.9,12.0,506.0,690.31,557.56
2016,2,28,10,15,462.5,223.5,2.95,12.0,497.0,664.84,534.5
2016,2,28,10,30,342.0,274.0,3.0,12.0,488.0,614.93,493.44
2016,2,28,10,45,384.0,275.5,3.05,12.5,524.0,665.35,531.24
2016,2,28,11,0,426.0,277.0,3.1,13.0,560.0,716.39,568.27
2016,2,28,11,15,415.0,288.0,3.1,13.0,569.5,727.44,575.07
2016,2,28,11,30,404.0,299.0,3.1,13.0,579.0,736.31,580.6
2016,2,28,11,45,315.5,323.5,3.15,13.5,544.5,681.97,536.96
2016,2,28,12,0,227.0,348.0,3.2,14.0,510.0,606.12,477.67
2016,2,28,12,15,177.0,349.0,3.2,14.0,475.5,558.05,440.58
2016,2,28,12,30,127.0,350.0,3.2,14.0,441.0,509.12,402.27
2016,2,28,12,45,212.0,340.0,3.2,14.0,489.0,581.12,459.81
2016,2,28,13,0,297.0,330.0,3.2,14.0,537.0,669.18,527.26
2016,2,28,13,15,272.0,326.5,3.15,14.0,513.5,636.36,501.93
2016,2,28,13,30,247.0,323.0,3.1,14.0,490.0,585.8,464.32
2016,2,28,13,45,252.0,310.5,3.1,14.0,475.5,570.56,453.94
2016,2,28,14,0,257.0,298.0,3.1,14.0,461.0,570.32,454.38
2016,2,28,14,15,462.0,225.5,3.0,13.5,502.0,674.25,539.29
2016,2,28,14,30,667.0,153.0,2.9,13.0,543.0,756.04,604.8
2016,2,28,14,45,394.5,195.5,2.85,13.0,423.0,551.14,446.02
2016,2,28,15,0,122.0,238.0,2.8,13.0,303.0,347.63,282.27
2016,2,28,15,15,196.0,213.5,2.5,12.5,307.0,367.9,301.76
2016,2,28,15,30,270.0,189.0,2.2,12.0,311.0,392.21,322.75
2016,2,28,15,45,262.0,168.5,1.9,12.0,276.5,350.47,288.73
2016,2,28,16,0,254.0,148.0,1.6,12.0,242.0,309.03,254.69
2016,2,28,16,15,231.0,130.5,1.5,11.5,206.5,263.76,217.41
2016,2,28,16,30,208.0,113.0,1.4,11.0,171.0,220.79,181.11
2016,2,28,16,45,187.0,91.5,1.3,10.5,136.0,176.56,142.89
2016,2,28,17,0,166.0,70.0,1.2,10.0,101.0,134.71,105.85
2016,2,28,17,15,124.5,50.0,1.2,9.5,69.0,91.54,67.92
2016,2,28,17,30,83.0,30.0,1.2,9.0,37.0,53.42,33.38
2016,2,28,17,45,41.5,15.0,1.2,9.0,18.5,19.6,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,153.0,11.0,1.0,6.5,20.5,28.03,0.0
2016,2,29,7,0,306.0,22.0,1.0,7.0,41.0,85.44,43.46
2016,2,29,7,15,430.5,31.5,1.15,7.5,87.0,149.0,104.51
2016,2,29,7,30,555.0,41.0,1.3,8.0,133.0,224.53,170.93
2016,2,29,7,45,628.0,47.0,1.5,9.0,184.5,293.85,233.44
2016,2,29,8,0,701.0,53.0,1.7,10.0,236.0,370.96,300.97
2016,2,29,8,15,744.5,57.0,1.7,10.5,288.0,438.8,359.24
2016,2,29,8,30,788.0,61.0,1.7,11.0,340.0,509.96,417.8
2016,2,29,8,45,820.5,64.0,1.7,12.0,389.5,576.28,469.41
2016,2,29,9,0,853.0,67.0,1.7,13.0,439.0,639.37,516.5
2016,2,29,9,15,873.5,69.5,1.75,13.5,484.0,698.21,558.83
2016,2,29,9,30,894.0,72.0,1.8,14.0,529.0,756.33,598.32
2016,2,29,9,45,910.5,73.0,1.9,14.5,568.5,808.46,633.18
2016,2,29,10,0,927.0,74.0,2.0,15.0,608.0,858.84,666.33
2016,2,29,10,15,937.0,75.5,2.0,15.5,640.5,902.14,693.15
2016,2,29,10,30,947.0,77.0,2.0,16.0,673.0,942.64,717.73
2016,2,29,10,45,952.5,79.0,2.05,16.5,698.0,976.56,738.22
2016,2,29,11,0,958.0,81.0,2.1,17.0,723.0,1006.99,756.35
2016,2,29,11,15,962.0,81.5,2.05,17.5,740.5,1030.53,768.66
2016,2,29,11,30,966.0,82.0,2.0,18.0,758.0,1050.23,778.48
2016,2,29,11,45,968.0,82.5,1.95,18.5,767.0,1063.98,784.5
2016,2,29,12,0,970.0,83.0,1.9,19.0,776.0,1073.65,788.03
2016,2,29,12,15,970.0,83.0,1.9,19.0,776.5,1076.58,789.66
2016,2,29,12,30,970.0,83.0,1.9,19.0,777.0,1075.33,788.88
2016,2,29,12,45,971.0,81.0,1.9,19.0,770.0,1068.52,784.75
2016,2,29,13,0,972.0,79.0,1.9,19.0,763.0,1057.54,778.17
2016,2,29,13,15,967.5,78.5,1.95,19.0,747.0,1038.88,767.52
2016,2,29,13,30,963.0,78.0,2.0,19.0,731.0,1016.33,754.45
2016,2,29,13,45,957.0,76.5,2.05,19.0,707.5,987.42,737.22
2016,2,29,14,0,951.0,75.0,2.1,19.0,684.0,954.97,717.6
2016,2,29,14,15,941.0,73.5,2.05,19.0,652.5,915.66,692.18
2016,2,29,14,30,931.0,72.0,2.0,19.0,621.0,873.45,664.71
2016,2,29,14,45,750.0,115.5,2.0,19.0,540.0,753.89,583.3
2016,2,29,15,0,569.0,159.0,2.0,19.0,459.0,625.36,490.9
2016,2,29,15,15,633.5,127.5,1.8,18.5,436.5,616.62,486.8
2016,2,29,15,30,698.0,96.0,1.6,18.0,414.0,593.06,470.31
2016,2,29,15,45,740.5,81.0,1.45,17.5,386.0,563.68,448.32
2016,2,29,16,0,783.0,66.0,1.3,17.0,358.0,530.54,422.2
2016,2,29,16,15,742.0,61.5,1.2,16.0,307.0,460.03,366.86
2016,2,29,16,30,701.0,57.0,1.1,15.0,256.0,392.45,311.75
2016,2,29,16,45,627.0,52.0,1.05,14.5,203.5,314.68,246.32
2016,2,29,17,0,553.0,47.0,1.0,14.0,151.0,246.13,186.64
2016,2,29,17,15,445.0,37.5,1.0,13.5,104.5,170.69,121.83
2016,2,29,17,30,337.0,28.0,1.0,13.0,58.0,108.67,67.62
2016,2,29,17,45,168.5,14.0,1.0,13.0,29.0,41.86,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,180.0,11.0,0.8,11.0,23.5,31.35,0.0
2016,3,1,7,0,360.0,22.0,0.8,11.0,47.0,94.99,50.41
2016,3,1,7,15,480.0,30.5,0.85,11.5,94.5,159.19,109.9
2016,3,1,7,30,600.0,39.0,0.9,12.0,142.0,237.01,177.34
2016,3,1,7,45,668.5,44.5,1.0,13.0,194.5,306.86,239.14
2016,3,1,8,0,737.0,50.0,1.1,14.0,247.0,383.93,305.01
2016,3,1,8,15,779.0,54.0,1.15,14.5,299.5,453.09,362.93
2016,3,1,8,30,821.0,58.0,1.2,15.0,352.0,525.37,420.89
2016,3,1,8,45,850.0,61.0,1.3,15.5,402.0,587.51,469.41
2016,3,1,9,0,879.0,64.0,1.4,16.0,452.0,653.74,519.19
2016,3,1,9,15,898.5,66.5,1.55,16.0,497.5,713.17,562.57
2016,3,1,9,30,918.0,69.0,1.7,16.0,543.0,771.71,603.6
2016,3,1,9,45,934.0,70.0,1.9,16.5,583.0,824.47,639.34
2016,3,1,10,0,950.0,71.0,2.1,17.0,623.0,875.35,673.37
2016,3,1,10,15,960.0,72.5,2.2,17.0,656.0,919.46,702.75
2016,3,1,10,30,970.0,74.0,2.3,17.0,689.0,960.68,730.07
2016,3,1,10,45,977.0,74.5,2.45,17.5,714.5,994.81,751.66
2016,3,1,11,0,984.0,75.0,2.6,18.0,740.0,1025.41,770.9
2016,3,1,11,15,988.5,76.0,2.65,18.0,757.5,1050.52,786.96
2016,3,1,11,30,993.0,77.0,2.7,18.0,775.0,1071.68,800.55
2016,3,1,11,45,995.0,77.0,2.75,18.0,784.5,1085.1,809.22
2016,3,1,12,0,997.0,77.0,2.8,18.0,794.0,1094.32,815.37
2016,3,1,12,15,997.5,77.0,2.8,18.0,795.0,1097.77,817.41
2016,3,1,12,30,998.0,77.0,2.8,18.0,796.0,1096.93,816.88
2016,3,1,12,45,995.0,77.0,2.8,18.0,788.0,1088.31,811.46
2016,3,1,13,0,992.0,77.0,2.8,18.0,780.0,1075.49,803.52
2016,3,1,13,15,988.5,76.5,2.75,17.5,764.0,1057.44,793.29
2016,3,1,13,30,985.0,76.0,2.7,17.0,748.0,1035.39,780.52
2016,3,1,13,45,977.5,75.5,2.7,17.0,724.0,1005.71,761.76
2016,3,1,14,0,970.0,75.0,2.7,17.0,700.0,972.49,740.64
2016,3,1,14,15,961.0,74.0,2.65,17.0,669.0,934.0,715.42
2016,3,1,14,30,952.0,73.0,2.6,17.0,638.0,892.47,688.02
2016,3,1,14,45,937.0,72.0,2.55,17.0,599.5,843.32,655.07
2016,3,1,15,0,922.0,71.0,2.5,17.0,561.0,792.1,620.34
2016,3,1,15,15,904.0,69.0,2.4,16.5,517.0,735.79,582.23
2016,3,1,15,30,886.0,67.0,2.3,16.0,473.0,678.32,542.28
2016,3,1,15,45,860.0,64.0,2.2,15.5,424.0,613.91,493.76
2016,3,1,16,0,834.0,61.0,2.1,15.0,375.0,553.34,446.4
2016,3,1,16,15,796.0,57.0,1.85,14.0,323.0,482.15,389.24
2016,3,1,16,30,758.0,53.0,1.6,13.0,271.0,413.46,331.85
2016,3,1,16,45,697.5,48.0,1.4,12.0,218.0,337.73,266.96
2016,3,1,17,0,637.0,43.0,1.2,11.0,165.0,268.03,205.04
2016,3,1,17,15,532.0,35.0,1.2,10.5,115.5,189.77,136.4
2016,3,1,17,30,427.0,27.0,1.2,10.0,66.0,124.21,78.01
2016,3,1,17,45,213.5,13.5,1.2,9.5,33.0,47.75,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,197.0,11.5,0.85,7.5,26.0,34.0,0.0
2016,3,2,7,0,394.0,23.0,0.9,8.0,52.0,103.15,58.14
2016,3,2,7,15,510.0,31.5,1.1,8.5,100.5,168.12,118.0
2016,3,2,7,30,626.0,40.0,1.3,9.0,149.0,246.78,187.46
2016,3,2,7,45,691.0,45.0,1.5,9.5,202.5,316.52,250.9
2016,3,2,8,0,756.0,50.0,1.7,10.0,256.0,392.99,318.42
2016,3,2,8,15,795.5,54.0,1.8,10.5,308.5,462.08,377.86
2016,3,2,8,30,835.0,58.0,1.9,11.0,361.0,533.99,437.22
2016,3,2,8,45,621.5,111.0,2.0,12.0,353.5,512.7,419.41
2016,3,2,9,0,408.0,164.0,2.1,13.0,346.0,459.11,374.78
2016,3,2,9,15,665.5,116.5,2.15,13.5,448.0,615.78,498.88
2016,3,2,9,30,923.0,69.0,2.2,14.0,550.0,776.56,616.45
2016,3,2,9,45,935.5,71.0,2.3,14.5,589.0,827.98,649.81
2016,3,2,10,0,948.0,73.0,2.4,15.0,628.0,877.22,682.17
2016,3,2,10,15,957.5,74.5,2.45,15.0,661.0,920.82,711.1
2016,3,2,10,30,967.0,76.0,2.5,15.0,694.0,961.5,737.87
2016,3,2,10,45,972.5,77.0,2.55,15.5,719.0,994.73,758.05
2016,3,2,11,0,978.0,78.0,2.6,16.0,744.0,1024.39,775.79
2016,3,2,11,15,765.0,164.0,2.6,16.0,693.0,952.99,726.36
2016,3,2,11,30,552.0,250.0,2.6,16.0,642.0,844.46,649.28
2016,3,2,11,45,769.5,166.0,2.6,16.5,719.0,981.81,745.35
2016,3,2,12,0,987.0,82.0,2.6,17.0,796.0,1091.17,815.02
2016,3,2,12,15,987.0,82.5,2.6,17.0,797.0,1094.63,815.97
2016,3,2,12,30,987.0,83.0,2.6,17.0,798.0,1093.83,815.46
2016,3,2,12,45,697.5,196.0,2.6,17.0,699.0,945.8,716.94
2016,3,2,13,0,408.0,309.0,2.6,17.0,600.0,753.17,578.74
2016,3,2,13,15,397.0,309.0,2.6,17.0,587.0,736.19,568.28
2016,3,2,13,30,386.0,309.0,2.6,17.0,574.0,717.78,555.39
2016,3,2,13,45,511.5,250.0,2.65,17.0,589.0,775.58,601.19
2016,3,2,14,0,637.0,191.0,2.7,17.0,604.0,815.82,633.69
2016,3,2,14,15,627.5,182.0,2.65,16.5,573.5,776.81,607.17
2016,3,2,14,30,618.0,173.0,2.6,16.0,543.0,735.9,579.55
2016,3,2,14,45,529.5,187.0,2.6,16.0,490.0,649.0,515.24
2016,3,2,15,0,441.0,201.0,2.6,16.0,437.0,572.94,457.75
2016,3,2,15,15,274.5,202.5,2.45,15.5,345.5,421.8,340.57
2016,3,2,15,30,108.0,204.0,2.3,15.0,254.0,276.96,224.39
2016,3,2,15,45,94.0,181.5,2.15,14.5,221.5,239.38,194.95
2016,3,2,16,0,80.0,159.0,2.0,14.0,189.0,203.23,165.78
2016,3,2,16,15,70.5,138.5,1.8,13.0,162.0,173.14,141.4
2016,3,2,16,30,61.0,118.0,1.6,12.0,135.0,144.17,117.38
2016,3,2,16,45,51.5,96.0,1.45,11.5,108.5,114.68,92.21
2016,3,2,17,0,42.0,74.0,1.3,11.0,82.0,86.37,67.62
2016,3,2,17,15,24.5,53.0,1.25,10.5,57.0,58.22,43.17
2016,3,2,17,30,7.0,32.0,1.2,10.0,32.0,30.64,19.2
2016,3,2,17,45,3.5,16.0,1.2,10.0,16.0,14.65,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,1.05,8.5,12.0,10.91,0.0
2016,3,3,7,0,0.0,24.0,1.1,9.0,24.0,21.37,11.19
2016,3,3,7,15,8.0,44.0,1.1,9.5,45.5,42.26,30.08
2016,3,3,7,30,16.0,64.0,1.1,10.0,67.0,66.93,51.7
2016,3,3,7,45,25.0,85.0,1.15,10.5,91.0,92.11,73.59
2016,3,3,8,0,34.0,106.0,1.2,11.0,115.0,118.46,96.15
2016,3,3,8,15,39.5,126.0,1.2,11.5,139.0,143.14,116.88
2016,3,3,8,30,45.0,146.0,1.2,12.0,163.0,168.54,137.76
2016,3,3,8,45,143.0,169.5,1.25,12.5,232.5,263.39,216.32
2016,3,3,9,0,241.0,193.0,1.3,13.0,302.0,370.89,302.33
2016,3,3,9,15,297.0,204.5,1.25,13.5,352.0,435.17,351.49
2016,3,3,9,30,353.0,216.0,1.2,14.0,402.0,503.95,402.92
2016,3,3,9,45,396.5,223.5,1.15,14.5,446.0,562.28,444.93
2016,3,3,10,0,440.0,231.0,1.1,15.0,490.0,637.01,497.33
2016,3,3,10,15,484.5,227.5,1.0,15.0,527.5,689.37,533.13
2016,3,3,10,30,529.0,224.0,0.9,15.0,565.0,742.54,568.75
2016,3,3,10,45,495.0,247.0,0.85,15.5,576.0,752.38,571.38
2016,3,3,11,0,461.0,270.0,0.8,16.0,587.0,758.19,571.74
2016,3,3,11,15,349.0,309.5,0.95,16.0,552.5,687.69,521.83
2016,3,3,11,30,237.0,349.0,1.1,16.0,518.0,610.42,466.25
2016,3,3,11,45,242.0,349.0,1.25,16.0,523.5,618.18,473.7
2016,3,3,12,0,247.0,349.0,1.4,16.0,529.0,624.97,479.61
2016,3,3,12,15,337.0,328.5,1.6,16.0,574.5,711.4,544.62
2016,3,3,12,30,427.0,308.0,1.8,16.0,620.0,794.14,605.39
2016,3,3,12,45,447.0,296.5,2.0,16.0,619.5,798.96,610.49
2016,3,3,13,0,467.0,285.0,2.2,16.0,619.0,801.17,614.54
2016,3,3,13,15,474.0,272.5,2.25,15.5,606.0,786.87,606.81
2016,3,3,13,30,481.0,260.0,2.3,15.0,593.0,770.08,597.43
2016,3,3,13,45,441.0,267.5,2.35,15.0,565.0,728.42,567.66
2016,3,3,14,0,401.0,275.0,2.4,15.0,537.0,672.18,527.45
2016,3,3,14,15,348.5,272.5,2.35,14.5,493.0,610.45,482.67
2016,3,3,14,30,296.0,270.0,2.3,14.0,449.0,550.77,438.6
2016,3,3,14,45,311.0,249.5,2.3,14.0,426.5,527.87,422.91
2016,3,3,15,0,326.0,229.0,2.3,14.0,404.0,502.84,405.07
2016,3,3,15,15,370.0,200.5,2.15,13.5,384.5,487.48,395.26
2016,3,3,15,30,414.0,172.0,2.0,13.0,365.0,478.78,389.79
