Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,45,293.0,167.0,1.85,13.0,297.0,365.43,299.02
2016,3,3,16,0,172.0,162.0,1.7,13.0,229.0,266.63,218.45
2016,3,3,16,15,161.0,141.0,1.45,12.5,196.5,229.13,187.9
2016,3,3,16,30,150.0,120.0,1.2,12.0,164.0,192.72,157.3
2016,3,3,16,45,136.5,98.0,1.0,12.0,132.5,155.41,125.05
2016,3,3,17,0,123.0,76.0,0.8,12.0,101.0,119.67,93.59
2016,3,3,17,15,94.0,55.0,0.75,11.5,71.0,82.51,61.27
2016,3,3,17,30,65.0,34.0,0.7,11.0,41.0,48.89,31.94
2016,3,3,17,45,32.5,17.0,0.65,11.0,20.5,21.39,0.06
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,4.0,14.0,0.6,9.5,14.5,13.22,0.0
2016,3,4,7,0,8.0,28.0,0.6,10.0,29.0,28.07,16.54
2016,3,4,7,15,29.0,48.5,0.75,10.0,53.5,54.12,39.46
2016,3,4,7,30,50.0,69.0,0.9,10.0,78.0,82.7,64.4
2016,3,4,7,45,60.0,91.0,1.05,10.5,105.0,111.43,89.57
2016,3,4,8,0,70.0,113.0,1.2,11.0,132.0,141.41,115.36
2016,3,4,8,15,77.0,134.0,1.2,11.5,159.5,170.02,139.43
2016,3,4,8,30,84.0,155.0,1.2,12.0,187.0,199.46,163.61
2016,3,4,8,45,211.0,168.0,1.3,12.5,261.5,302.45,248.61
2016,3,4,9,0,338.0,181.0,1.4,13.0,336.0,420.92,343.03
2016,3,4,9,15,302.0,207.5,1.55,13.5,356.0,441.9,357.35
2016,3,4,9,30,266.0,234.0,1.7,14.0,376.0,458.77,368.67
2016,3,4,9,45,159.5,246.0,1.85,14.5,333.0,386.38,309.84
2016,3,4,10,0,53.0,258.0,2.0,15.0,290.0,303.51,241.78
2016,3,4,10,15,49.0,268.5,2.1,15.0,299.5,312.84,248.96
2016,3,4,10,30,45.0,279.0,2.2,15.0,309.0,321.88,255.51
2016,3,4,10,45,48.0,292.0,2.35,15.5,324.5,339.9,268.86
2016,3,4,11,0,51.0,305.0,2.5,16.0,340.0,358.04,282.2
2016,3,4,11,15,43.0,302.5,2.5,16.0,332.5,348.18,273.98
2016,3,4,11,30,35.0,300.0,2.5,16.0,325.0,337.97,265.64
2016,3,4,11,45,25.5,277.0,2.5,16.0,295.5,286.33,225.29
2016,3,4,12,0,16.0,254.0,2.5,16.0,266.0,253.52,199.39
2016,3,4,12,15,8.0,174.0,2.45,15.5,180.0,166.64,130.68
2016,3,4,12,30,0.0,94.0,2.4,15.0,94.0,83.49,63.34
2016,3,4,12,45,8.0,173.5,2.4,15.0,179.5,166.12,130.91
2016,3,4,13,0,16.0,253.0,2.4,15.0,265.0,252.43,199.74
2016,3,4,13,15,16.0,247.5,2.35,15.0,259.5,246.81,195.15
2016,3,4,13,30,16.0,242.0,2.3,15.0,254.0,241.19,190.89
2016,3,4,13,45,16.5,238.5,2.3,15.0,250.0,238.05,188.66
2016,3,4,14,0,17.0,235.0,2.3,15.0,246.0,234.89,186.46
2016,3,4,14,15,8.5,196.5,2.3,14.5,202.5,188.74,149.89
2016,3,4,14,30,0.0,158.0,2.3,14.0,159.0,143.86,113.81
2016,3,4,14,45,0.0,115.0,2.35,14.0,115.5,102.98,80.54
2016,3,4,15,0,0.0,72.0,2.4,14.0,72.0,63.71,48.1
2016,3,4,15,15,0.0,84.0,2.4,14.0,84.0,74.37,57.22
2016,3,4,15,30,0.0,96.0,2.4,14.0,96.0,85.59,66.81
2016,3,4,15,45,0.0,62.0,2.4,14.0,62.0,54.78,41.03
2016,3,4,16,0,0.0,28.0,2.4,14.0,28.0,24.66,15.51
2016,3,4,16,15,0.0,24.0,2.15,13.5,24.0,21.12,12.57
2016,3,4,16,30,0.0,20.0,1.9,13.0,20.0,17.59,9.58
2016,3,4,16,45,0.0,16.0,1.7,12.5,16.0,14.06,6.55
2016,3,4,17,0,0.0,12.0,1.5,12.0,12.0,10.54,3.46
2016,3,4,17,15,0.0,8.5,1.6,12.0,8.5,7.46,0.72
2016,3,4,17,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,1.8,12.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,27.0,15.5,2.1,10.5,17.5,18.38,0.0
2016,3,5,7,0,54.0,31.0,2.4,11.0,35.0,42.34,26.39
2016,3,5,7,15,82.5,51.5,2.4,11.0,64.0,74.0,54.33
2016,3,5,7,30,111.0,72.0,2.4,11.0,93.0,109.18,85.32
2016,3,5,7,45,126.0,94.0,2.45,11.5,124.5,144.48,116.5
2016,3,5,8,0,141.0,116.0,2.5,12.0,156.0,181.56,148.62
2016,3,5,8,15,149.5,138.0,2.55,12.0,188.0,217.14,179.09
2016,3,5,8,30,158.0,160.0,2.6,12.0,220.0,253.59,209.63
2016,3,5,8,45,79.0,89.0,2.65,12.0,119.0,137.88,113.02
2016,3,5,9,0,0.0,18.0,2.7,12.0,18.0,15.86,7.96
2016,3,5,9,15,14.0,114.0,2.85,12.0,121.5,112.26,90.09
2016,3,5,9,30,28.0,210.0,3.0,12.0,225.0,228.86,186.31
2016,3,5,9,45,29.0,224.5,3.15,12.5,241.5,245.84,199.07
2016,3,5,10,0,30.0,239.0,3.3,13.0,258.0,262.96,212.08
2016,3,5,10,15,51.5,269.5,3.6,13.0,303.0,315.63,254.55
2016,3,5,10,30,73.0,300.0,3.9,13.0,348.0,370.03,297.84
2016,3,5,10,45,38.5,237.0,4.25,13.5,262.5,270.38,217.21
2016,3,5,11,0,4.0,174.0,4.6,14.0,177.0,162.5,128.65
2016,3,5,11,15,4.5,176.5,4.95,14.0,180.0,165.41,131.1
2016,3,5,11,30,5.0,179.0,5.3,14.0,183.0,168.33,133.44
2016,3,5,11,45,5.0,177.0,5.7,14.5,181.5,166.43,131.62
2016,3,5,12,0,5.0,175.0,6.1,15.0,180.0,164.52,129.84
2016,3,5,12,15,73.0,272.5,6.3,14.5,327.0,346.09,278.74
2016,3,5,12,30,141.0,370.0,6.5,14.0,474.0,541.81,434.13
2016,3,5,12,45,117.0,360.5,6.7,14.0,446.5,487.87,391.49
2016,3,5,13,0,93.0,351.0,6.9,14.0,419.0,452.27,363.3
2016,3,5,13,15,96.5,341.0,6.9,14.0,410.5,443.21,356.71
2016,3,5,13,30,100.0,331.0,6.9,14.0,402.0,433.75,349.77
2016,3,5,13,45,57.5,280.5,6.95,14.0,321.5,335.65,270.95
2016,3,5,14,0,15.0,230.0,7.0,14.0,241.0,227.82,182.93
2016,3,5,14,15,9.5,202.5,6.9,13.5,209.0,195.41,157.01
2016,3,5,14,30,4.0,175.0,6.8,13.0,177.0,163.67,131.28
2016,3,5,14,45,2.0,96.0,6.7,13.0,97.0,86.85,67.62
2016,3,5,15,0,0.0,17.0,6.6,13.0,17.0,14.99,7.08
2016,3,5,15,15,0.0,17.0,6.45,12.5,17.0,14.98,7.14
2016,3,5,15,30,0.0,17.0,6.3,12.0,17.0,14.98,7.19
2016,3,5,15,45,0.0,11.5,6.2,12.0,11.5,10.12,3.06
2016,3,5,16,0,0.0,6.0,6.1,12.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,6.0,11.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,5.9,11.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,5.85,11.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,5.8,11.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,124.0,18.0,1.9,6.5,29.5,35.73,0.0
2016,3,6,7,0,248.0,36.0,2.0,7.0,59.0,90.86,59.21
2016,3,6,7,15,364.5,48.0,2.15,7.5,106.0,151.18,111.03
2016,3,6,7,30,481.0,60.0,2.3,8.0,153.0,225.52,175.96
2016,3,6,7,45,562.5,66.0,2.45,8.5,206.5,294.67,237.81
2016,3,6,8,0,644.0,72.0,2.6,9.0,260.0,372.66,306.01
2016,3,6,8,15,689.5,77.5,2.7,9.0,312.0,440.62,365.16
2016,3,6,8,30,735.0,83.0,2.8,9.0,364.0,512.28,425.56
2016,3,6,8,45,770.5,86.0,2.9,9.5,414.0,576.41,477.51
2016,3,6,9,0,806.0,89.0,3.0,10.0,464.0,644.02,530.48
2016,3,6,9,15,403.0,94.0,3.0,10.0,281.5,407.55,340.68
2016,3,6,9,30,0.0,99.0,3.0,10.0,99.0,88.1,69.23
2016,3,6,9,45,0.0,64.5,3.05,10.5,64.5,57.07,43.03
2016,3,6,10,0,0.0,30.0,3.1,11.0,30.0,26.5,16.94
2016,3,6,10,15,92.0,174.5,3.1,11.0,235.0,261.26,215.09
2016,3,6,10,30,184.0,319.0,3.1,11.0,440.0,506.34,409.07
2016,3,6,10,45,270.0,317.0,3.15,11.0,502.0,605.54,485.31
2016,3,6,11,0,356.0,315.0,3.2,11.0,564.0,692.32,551.61
2016,3,6,11,15,184.5,276.5,3.15,11.0,406.0,472.91,380.95
2016,3,6,11,30,13.0,238.0,3.1,11.0,248.0,234.02,187.32
2016,3,6,11,45,8.5,202.0,3.1,11.5,208.5,194.08,155.12
2016,3,6,12,0,4.0,166.0,3.1,12.0,169.0,154.84,122.83
2016,3,6,12,15,24.0,245.5,3.1,12.0,263.5,267.37,214.42
2016,3,6,12,30,44.0,325.0,3.1,12.0,358.0,374.35,298.88
2016,3,6,12,45,261.0,306.0,3.1,12.0,497.0,606.19,483.5
2016,3,6,13,0,478.0,287.0,3.1,12.0,636.0,813.67,639.97
2016,3,6,13,15,480.0,278.5,3.15,12.0,622.5,798.53,628.26
2016,3,6,13,30,482.0,270.0,3.2,12.0,609.0,781.05,616.67
2016,3,6,13,45,350.0,295.5,3.25,12.0,537.5,657.77,523.61
2016,3,6,14,0,218.0,321.0,3.3,12.0,466.0,540.53,432.9
2016,3,6,14,15,561.5,205.5,3.35,11.5,556.0,737.49,593.21
2016,3,6,14,30,905.0,90.0,3.4,11.0,646.0,872.97,695.9
2016,3,6,14,45,563.5,170.5,3.45,11.0,510.0,656.75,533.71
2016,3,6,15,0,222.0,251.0,3.5,11.0,374.0,433.59,354.79
2016,3,6,15,15,260.5,225.0,3.45,10.5,358.0,434.42,358.35
2016,3,6,15,30,299.0,199.0,3.4,10.0,342.0,418.37,347.28
2016,3,6,15,45,410.0,158.5,3.4,10.0,333.0,437.49,364.33
2016,3,6,16,0,521.0,118.0,3.4,10.0,324.0,433.32,361.29
2016,3,6,16,15,478.5,110.0,3.1,9.5,279.5,372.47,309.99
2016,3,6,16,30,436.0,102.0,2.8,9.0,235.0,315.43,260.88
2016,3,6,16,45,382.0,88.0,2.5,8.5,189.0,251.84,205.38
2016,3,6,17,0,328.0,74.0,2.2,8.0,143.0,194.35,154.21
2016,3,6,17,15,259.0,57.0,2.0,7.5,102.0,136.23,102.84
2016,3,6,17,30,190.0,40.0,1.8,7.0,61.0,86.85,59.66
2016,3,6,17,45,95.0,20.0,1.65,7.0,30.5,36.67,12.59
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,2.9,4.5,1.5,1.31,0.0
2016,3,7,7,0,0.0,3.0,2.8,5.0,3.0,2.63,0.0
2016,3,7,7,15,0.0,6.0,2.75,5.0,6.0,5.26,0.0
2016,3,7,7,30,0.0,9.0,2.7,5.0,9.0,7.9,1.34
2016,3,7,7,45,0.0,12.5,2.7,5.0,12.5,10.98,4.12
2016,3,7,8,0,0.0,16.0,2.7,5.0,16.0,14.07,6.87
2016,3,7,8,15,0.0,19.5,2.7,5.0,19.5,17.16,9.6
2016,3,7,8,30,0.0,23.0,2.7,5.0,23.0,20.25,12.3
2016,3,7,8,45,241.0,91.5,2.75,5.5,205.0,256.9,220.23
2016,3,7,9,0,482.0,160.0,2.8,6.0,387.0,504.74,424.81
2016,3,7,9,15,422.0,192.5,2.8,6.0,405.0,522.05,435.79
2016,3,7,9,30,362.0,225.0,2.8,6.0,423.0,520.55,432.89
2016,3,7,9,45,184.5,206.5,2.8,6.0,308.0,361.94,302.4
2016,3,7,10,0,7.0,188.0,2.8,6.0,193.0,178.73,146.41
2016,3,7,10,15,5.5,183.0,2.75,6.0,187.0,172.47,141.23
2016,3,7,10,30,4.0,178.0,2.7,6.0,181.0,166.23,135.72
2016,3,7,10,45,156.0,254.0,2.7,6.5,364.0,412.87,341.42
2016,3,7,11,0,308.0,330.0,2.7,7.0,547.0,663.15,535.32
2016,3,7,11,15,268.0,346.0,2.65,7.0,538.5,648.98,520.76
2016,3,7,11,30,228.0,362.0,2.6,7.0,530.0,614.44,493.2
2016,3,7,11,45,114.0,194.5,2.6,7.0,278.5,317.86,261.38
2016,3,7,12,0,0.0,27.0,2.6,7.0,27.0,23.91,14.75
2016,3,7,12,15,122.5,198.5,2.7,7.0,290.5,331.96,275.43
2016,3,7,12,30,245.0,370.0,2.8,7.0,554.0,645.16,519.44
2016,3,7,12,45,206.5,369.0,2.95,7.0,523.0,603.94,485.6
2016,3,7,13,0,168.0,368.0,3.1,7.0,492.0,562.42,453.62
2016,3,7,13,15,371.5,306.0,3.25,7.0,571.5,706.04,570.52
2016,3,7,13,30,575.0,244.0,3.4,7.0,651.0,841.66,676.85
2016,3,7,13,45,287.5,131.5,3.55,7.0,335.0,431.53,359.75
2016,3,7,14,0,0.0,19.0,3.7,7.0,19.0,16.79,8.74
2016,3,7,14,15,0.0,65.5,3.8,7.0,65.5,58.01,44.23
2016,3,7,14,30,0.0,112.0,3.9,7.0,112.0,100.03,80.12
2016,3,7,14,45,25.5,174.0,4.0,7.0,188.5,188.77,156.07
2016,3,7,15,0,51.0,236.0,4.1,7.0,265.0,273.88,227.71
2016,3,7,15,15,111.5,225.5,4.05,7.0,281.5,315.82,264.21
2016,3,7,15,30,172.0,215.0,4.0,7.0,298.0,339.62,285.37
2016,3,7,15,45,132.5,192.0,3.95,7.0,252.0,281.6,236.78
2016,3,7,16,0,93.0,169.0,3.9,7.0,206.0,219.15,184.11
2016,3,7,16,15,81.0,148.5,3.65,6.5,177.5,187.15,157.16
2016,3,7,16,30,69.0,128.0,3.4,6.0,149.0,156.52,130.89
2016,3,7,16,45,59.0,105.0,3.15,6.0,121.0,125.41,103.57
2016,3,7,17,0,49.0,82.0,2.9,6.0,93.0,95.59,77.01
2016,3,7,17,15,30.5,60.0,2.7,5.5,66.0,65.89,50.76
2016,3,7,17,30,12.0,38.0,2.5,5.0,39.0,38.54,26.7
2016,3,7,17,45,6.0,19.0,2.4,5.0,19.5,18.19,5.71
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,17.0,1.9,4.5,36.5,44.94,12.17
2016,3,8,7,0,381.0,34.0,2.0,5.0,73.0,115.58,75.89
2016,3,8,7,15,485.5,43.0,2.05,5.0,123.0,177.93,131.2
2016,3,8,7,30,590.0,52.0,2.1,5.0,173.0,253.18,198.97
2016,3,8,7,45,650.5,58.5,2.15,5.5,226.5,321.39,261.38
2016,3,8,8,0,711.0,65.0,2.2,6.0,280.0,394.84,326.56
2016,3,8,8,15,750.5,69.5,2.25,6.5,332.0,462.55,385.12
2016,3,8,8,30,790.0,74.0,2.3,7.0,384.0,533.07,443.76
2016,3,8,8,45,820.0,76.5,2.35,8.0,434.0,597.98,495.03
2016,3,8,9,0,850.0,79.0,2.4,9.0,484.0,663.78,545.0
2016,3,8,9,15,868.0,82.0,2.4,9.5,528.5,722.14,587.41
2016,3,8,9,30,886.0,85.0,2.4,10.0,573.0,773.7,622.44
2016,3,8,9,45,895.0,88.5,2.45,10.5,610.5,822.46,655.18
2016,3,8,10,0,904.0,92.0,2.5,11.0,648.0,868.86,685.75
2016,3,8,10,15,913.0,93.5,2.45,11.0,679.5,910.37,712.9
2016,3,8,10,30,922.0,95.0,2.4,11.0,711.0,949.05,737.8
2016,3,8,10,45,719.5,177.5,2.35,11.5,669.0,893.41,695.68
2016,3,8,11,0,517.0,260.0,2.3,12.0,627.0,801.31,625.36
2016,3,8,11,15,539.5,261.0,2.35,12.0,652.0,835.65,650.92
2016,3,8,11,30,562.0,262.0,2.4,12.0,677.0,868.25,673.96
2016,3,8,11,45,746.5,184.0,2.45,12.0,741.0,981.41,754.6
2016,3,8,12,0,931.0,106.0,2.5,12.0,805.0,1066.78,811.46
2016,3,8,12,15,929.5,106.0,2.55,12.0,804.5,1067.6,811.53
2016,3,8,12,30,928.0,106.0,2.6,12.0,804.0,1064.38,810.01
2016,3,8,12,45,927.5,104.0,2.65,12.0,795.5,1055.9,805.14
2016,3,8,13,0,927.0,102.0,2.7,12.0,787.0,1043.43,797.76
2016,3,8,13,15,655.5,208.0,2.65,11.5,687.5,899.21,699.84
2016,3,8,13,30,384.0,314.0,2.6,11.0,588.0,718.76,566.23
2016,3,8,13,45,219.5,306.5,2.55,11.0,462.5,530.55,424.05
2016,3,8,14,0,55.0,299.0,2.5,11.0,337.0,351.2,281.71
2016,3,8,14,15,155.5,293.5,2.6,11.0,392.0,446.87,361.19
2016,3,8,14,30,256.0,288.0,2.7,11.0,447.0,534.09,431.22
2016,3,8,14,45,255.5,269.5,2.8,11.0,420.0,502.46,407.43
2016,3,8,15,0,255.0,251.0,2.9,11.0,393.0,470.09,383.41
2016,3,8,15,15,346.5,213.5,2.9,10.5,390.5,482.16,396.44
2016,3,8,15,30,438.0,176.0,2.9,10.0,388.0,496.48,410.18
2016,3,8,15,45,474.5,149.0,2.9,10.0,358.0,466.21,386.54
2016,3,8,16,0,511.0,122.0,2.9,10.0,328.0,430.82,357.94
2016,3,8,16,15,482.5,110.0,2.6,9.5,284.0,373.3,309.79
2016,3,8,16,30,454.0,98.0,2.3,9.0,240.0,318.09,262.33
2016,3,8,16,45,421.5,83.0,2.05,8.5,196.0,260.79,211.95
2016,3,8,17,0,389.0,68.0,1.8,8.0,152.0,206.91,163.26
2016,3,8,17,15,330.0,52.5,1.65,7.5,110.0,149.2,111.59
2016,3,8,17,30,271.0,37.0,1.5,7.0,68.0,98.88,66.79
2016,3,8,17,45,135.5,18.5,1.4,7.0,34.0,40.47,16.83
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,198.5,16.0,0.8,8.5,37.5,45.4,15.49
2016,3,9,7,0,397.0,32.0,0.9,9.0,75.0,117.05,75.72
2016,3,9,7,15,494.0,40.0,0.95,9.5,123.5,177.47,128.27
2016,3,9,7,30,591.0,48.0,1.0,10.0,172.0,249.85,191.86
2016,3,9,7,45,412.5,84.5,1.1,10.5,182.5,255.11,204.44
2016,3,9,8,0,234.0,121.0,1.2,11.0,193.0,233.76,191.04
2016,3,9,8,15,247.0,141.5,1.2,11.0,229.0,276.36,227.3
2016,3,9,8,30,260.0,162.0,1.2,11.0,265.0,320.12,263.23
2016,3,9,8,45,309.0,176.0,1.3,11.5,314.0,379.81,311.08
2016,3,9,9,0,358.0,190.0,1.4,12.0,363.0,444.0,361.28
2016,3,9,9,15,342.5,213.5,1.4,12.0,391.0,476.74,385.39
2016,3,9,9,30,327.0,237.0,1.4,12.0,419.0,507.17,407.36
2016,3,9,9,45,605.5,164.0,1.45,12.5,528.5,685.57,544.42
2016,3,9,10,0,884.0,91.0,1.5,13.0,638.0,851.89,660.28
2016,3,9,10,15,568.5,205.5,1.5,13.0,564.5,740.02,576.8
2016,3,9,10,30,253.0,320.0,1.5,13.0,491.0,568.37,445.04
2016,3,9,10,45,265.5,330.5,1.5,13.5,515.0,615.31,479.36
2016,3,9,11,0,278.0,341.0,1.5,14.0,539.0,646.09,499.91
2016,3,9,11,15,266.0,352.0,1.45,14.0,545.0,652.88,503.2
2016,3,9,11,30,254.0,363.0,1.4,14.0,551.0,640.27,493.23
2016,3,9,11,45,266.0,365.0,1.4,14.5,564.5,675.57,517.26
2016,3,9,12,0,278.0,367.0,1.4,15.0,578.0,691.99,527.65
2016,3,9,12,15,243.5,373.0,1.45,15.0,557.5,646.4,494.93
2016,3,9,12,30,209.0,379.0,1.5,15.0,537.0,617.92,474.34
2016,3,9,12,45,284.0,359.0,1.55,15.5,572.0,687.18,525.53
2016,3,9,13,0,359.0,339.0,1.6,16.0,607.0,735.68,560.75
2016,3,9,13,15,339.5,336.5,1.6,16.0,585.0,707.92,540.73
2016,3,9,13,30,320.0,334.0,1.6,16.0,563.0,679.25,520.74
2016,3,9,13,45,337.0,317.5,1.6,16.0,552.0,668.51,514.57
2016,3,9,14,0,354.0,301.0,1.6,16.0,541.0,655.54,506.64
2016,3,9,14,15,348.0,287.5,1.6,16.0,514.5,623.38,484.32
2016,3,9,14,30,342.0,274.0,1.6,16.0,488.0,590.33,461.27
2016,3,9,14,45,374.0,248.5,1.6,16.0,469.5,573.86,451.11
2016,3,9,15,0,406.0,223.0,1.6,16.0,451.0,553.69,437.82
2016,3,9,15,15,360.0,212.5,1.5,15.5,403.5,490.11,390.39
2016,3,9,15,30,314.0,202.0,1.4,15.0,356.0,429.8,344.78
2016,3,9,15,45,351.5,174.0,1.35,15.0,330.5,405.78,327.17
2016,3,9,16,0,389.0,146.0,1.3,15.0,305.0,386.74,312.19
2016,3,9,16,15,357.0,133.0,1.15,14.5,263.5,333.05,268.92
2016,3,9,16,30,325.0,120.0,1.0,14.0,222.0,275.11,221.43
2016,3,9,16,45,297.0,100.5,0.85,13.5,181.0,223.52,177.89
2016,3,9,17,0,269.0,81.0,0.7,13.0,140.0,175.06,135.87
2016,3,9,17,15,215.0,62.5,0.7,12.5,101.5,124.15,92.14
2016,3,9,17,30,161.0,44.0,0.7,12.0,63.0,80.07,54.5
2016,3,9,17,45,80.5,22.0,0.7,11.5,31.5,34.36,15.35
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,207.0,17.0,1.65,9.0,40.5,48.09,19.39
2016,3,10,7,0,414.0,34.0,1.9,10.0,81.0,122.72,79.91
2016,3,10,7,15,510.5,42.0,2.0,10.5,130.5,184.33,133.66
2016,3,10,7,30,607.0,50.0,2.1,11.0,180.0,257.77,198.58
2016,3,10,7,45,667.0,55.0,2.25,11.5,233.5,324.65,258.65
2016,3,10,8,0,727.0,60.0,2.4,12.0,287.0,398.38,322.85
2016,3,10,8,15,408.5,115.5,2.55,12.5,247.0,338.28,277.77
2016,3,10,8,30,90.0,171.0,2.7,13.0,207.0,217.99,178.34
2016,3,10,8,45,147.5,193.0,2.85,13.5,261.0,289.72,237.51
2016,3,10,9,0,205.0,215.0,3.0,14.0,315.0,359.09,293.26
2016,3,10,9,15,391.0,192.0,3.05,14.5,404.0,500.06,406.17
2016,3,10,9,30,577.0,169.0,3.1,15.0,493.0,636.11,511.48
2016,3,10,9,45,743.5,127.5,3.2,15.5,573.5,756.87,600.97
2016,3,10,10,0,910.0,86.0,3.3,16.0,654.0,868.83,678.82
2016,3,10,10,15,919.5,87.5,3.3,16.0,686.0,910.91,706.27
2016,3,10,10,30,929.0,89.0,3.3,16.0,718.0,950.15,732.09
2016,3,10,10,45,933.0,91.0,3.35,16.0,742.0,981.77,752.9
2016,3,10,11,0,937.0,93.0,3.4,16.0,766.0,1009.85,771.35
2016,3,10,11,15,941.0,94.0,3.35,16.0,783.0,1033.1,785.77
2016,3,10,11,30,945.0,95.0,3.3,16.0,800.0,1052.55,797.68
2016,3,10,11,45,946.0,95.5,3.25,16.0,808.0,1064.5,804.66
2016,3,10,12,0,947.0,96.0,3.2,16.0,816.0,1072.4,809.12
2016,3,10,12,15,563.0,239.5,3.15,16.0,668.0,857.14,659.65
2016,3,10,12,30,179.0,383.0,3.1,16.0,520.0,591.57,458.45
2016,3,10,12,45,180.5,379.0,3.05,16.0,515.5,587.31,456.95
2016,3,10,13,0,182.0,375.0,3.0,16.0,511.0,582.18,453.33
2016,3,10,13,15,179.0,366.5,2.9,16.0,498.0,566.74,441.95
2016,3,10,13,30,176.0,358.0,2.8,16.0,485.0,550.64,430.16
2016,3,10,13,45,253.0,334.0,2.7,16.0,509.5,607.7,474.84
2016,3,10,14,0,330.0,310.0,2.6,16.0,534.0,643.1,502.84
2016,3,10,14,15,205.5,299.5,2.45,16.0,437.0,496.08,390.95
2016,3,10,14,30,81.0,289.0,2.3,16.0,340.0,358.38,283.53
2016,3,10,14,45,289.5,243.5,2.2,16.0,410.0,499.93,398.51
2016,3,10,15,0,498.0,198.0,2.1,16.0,480.0,609.32,483.72
2016,3,10,15,15,339.0,209.0,1.95,15.5,394.5,470.63,376.67
2016,3,10,15,30,180.0,220.0,1.8,15.0,309.0,348.57,280.7
2016,3,10,15,45,117.0,193.5,1.65,15.0,249.5,271.95,219.76
2016,3,10,16,0,54.0,167.0,1.5,15.0,190.0,193.59,156.14
2016,3,10,16,15,48.0,146.5,1.35,14.0,164.5,166.88,135.08
2016,3,10,16,30,42.0,126.0,1.2,13.0,139.0,140.93,114.0
2016,3,10,16,45,34.5,104.5,1.05,12.5,114.0,114.15,91.56
2016,3,10,17,0,27.0,83.0,0.9,12.0,89.0,88.4,69.58
2016,3,10,17,15,14.0,61.5,0.95,11.5,65.0,59.9,45.16
2016,3,10,17,30,1.0,40.0,1.0,11.0,41.0,36.36,24.91
2016,3,10,17,45,0.5,22.5,1.05,10.5,23.0,20.07,8.92
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,3.85,8.5,5.5,4.82,0.0
2016,3,11,7,0,0.0,11.0,4.1,9.0,11.0,9.66,2.53
2016,3,11,7,15,0.0,17.5,4.3,9.0,17.5,15.38,7.68
2016,3,11,7,30,0.0,24.0,4.5,9.0,24.0,21.11,12.81
2016,3,11,7,45,0.0,31.5,4.7,9.0,31.5,27.74,18.65
2016,3,11,8,0,0.0,39.0,4.9,9.0,39.0,34.37,24.43
2016,3,11,8,15,0.0,46.0,5.1,9.0,46.0,40.58,29.76
2016,3,11,8,30,0.0,53.0,5.3,9.0,53.0,46.79,35.04
2016,3,11,8,45,0.0,78.5,5.55,9.5,78.5,69.46,54.33
2016,3,11,9,0,0.0,104.0,5.8,10.0,104.0,92.89,74.0
2016,3,11,9,15,0.0,116.0,5.8,10.0,116.0,103.97,83.13
2016,3,11,9,30,0.0,128.0,5.8,10.0,128.0,115.11,92.28
2016,3,11,9,45,0.0,122.0,5.85,10.5,122.0,109.35,87.02
2016,3,11,10,0,0.0,116.0,5.9,11.0,116.0,103.69,81.91
2016,3,11,10,15,4.5,161.0,6.05,11.0,164.0,149.98,120.48
2016,3,11,10,30,9.0,206.0,6.2,11.0,212.0,197.57,159.68
2016,3,11,10,45,4.5,124.5,6.35,11.0,127.5,115.76,91.69
2016,3,11,11,0,0.0,43.0,6.5,11.0,43.0,38.09,26.48
2016,3,11,11,15,18.0,179.0,6.55,10.5,192.5,190.29,154.09
2016,3,11,11,30,36.0,315.0,6.6,10.0,342.0,352.23,286.32
2016,3,11,11,45,18.0,209.0,6.7,10.0,222.5,209.92,169.97
2016,3,11,12,0,0.0,103.0,6.8,10.0,103.0,91.79,71.5
2016,3,11,12,15,0.0,103.5,6.55,10.0,103.5,92.25,71.92
2016,3,11,12,30,0.0,104.0,6.3,10.0,104.0,92.7,72.31
2016,3,11,12,45,57.0,238.0,6.1,10.0,281.0,290.99,238.02
2016,3,11,13,0,114.0,372.0,5.9,10.0,458.0,492.99,400.26
2016,3,11,13,15,57.0,217.5,5.9,10.0,260.5,268.01,218.97
2016,3,11,13,30,0.0,63.0,5.9,10.0,63.0,55.85,41.52
2016,3,11,13,45,22.0,179.0,5.9,10.0,194.0,193.12,157.07
2016,3,11,14,0,44.0,295.0,5.9,10.0,325.0,335.2,273.67
2016,3,11,14,15,159.0,294.0,5.75,9.5,395.5,448.65,369.49
2016,3,11,14,30,274.0,293.0,5.6,9.0,466.0,552.65,455.94
2016,3,11,14,45,137.0,159.0,5.45,9.0,245.5,273.01,228.13
2016,3,11,15,0,0.0,25.0,5.3,9.0,25.0,22.07,13.3
2016,3,11,15,15,0.5,89.0,5.05,8.5,89.5,79.21,62.52
2016,3,11,15,30,1.0,153.0,4.8,8.0,154.0,140.37,114.99
2016,3,11,15,45,0.5,136.0,4.6,8.0,136.5,124.0,101.34
2016,3,11,16,0,0.0,119.0,4.4,8.0,119.0,107.79,87.78
2016,3,11,16,15,0.0,103.0,4.1,7.5,103.0,92.93,75.41
2016,3,11,16,30,0.0,87.0,3.8,7.0,87.0,78.16,62.92
2016,3,11,16,45,0.0,70.5,3.55,7.0,70.5,63.0,49.75
2016,3,11,17,0,0.0,54.0,3.3,7.0,54.0,47.91,36.45
2016,3,11,17,15,0.0,39.5,3.3,6.5,39.5,34.85,24.82
2016,3,11,17,30,0.0,25.0,3.3,6.0,25.0,22.02,13.26
2016,3,11,17,45,0.0,14.0,3.3,6.0,14.0,12.31,3.69
2016,3,11,18,0,0.0,3.0,3.3,6.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.35,6.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,4.5,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.1,0.0
2016,3,12,6,45,114.5,29.5,0.75,5.5,44.0,46.41,25.3
2016,3,12,7,0,229.0,49.0,0.8,6.0,78.0,100.63,70.78
2016,3,12,7,15,321.5,64.0,0.9,6.0,125.0,156.28,118.59
2016,3,12,7,30,414.0,79.0,1.0,6.0,172.0,223.61,177.54
2016,3,12,7,45,490.0,86.5,1.15,6.5,224.5,288.02,234.19
2016,3,12,8,0,566.0,94.0,1.3,7.0,277.0,364.74,299.99
2016,3,12,8,15,546.0,108.5,1.4,7.5,308.5,404.97,334.85
2016,3,12,8,30,526.0,123.0,1.5,8.0,340.0,437.35,362.09
2016,3,12,8,45,420.5,164.0,1.6,8.5,351.0,445.8,367.93
2016,3,12,9,0,315.0,205.0,1.7,9.0,362.0,431.61,354.91
2016,3,12,9,15,554.0,160.5,1.8,9.0,465.5,583.38,477.19
2016,3,12,9,30,793.0,116.0,1.9,9.0,569.0,746.83,601.6
2016,3,12,9,45,805.0,120.5,2.05,9.5,606.5,795.95,634.41
2016,3,12,10,0,817.0,125.0,2.2,10.0,644.0,843.18,666.62
2016,3,12,10,15,829.0,127.5,2.3,10.0,676.0,886.09,696.26
2016,3,12,10,30,841.0,130.0,2.4,10.0,708.0,926.57,724.09
2016,3,12,10,45,634.5,217.0,2.55,10.5,662.0,856.95,673.02
2016,3,12,11,0,428.0,304.0,2.7,11.0,616.0,762.65,599.37
2016,3,12,11,15,641.0,223.0,2.8,11.0,702.0,899.65,704.49
2016,3,12,11,30,854.0,142.0,2.9,11.0,788.0,1026.8,792.19
2016,3,12,11,45,689.5,216.5,3.0,11.0,741.5,960.04,745.22
2016,3,12,12,0,525.0,291.0,3.1,11.0,695.0,873.1,681.36
2016,3,12,12,15,448.0,321.0,3.15,11.0,665.5,828.2,647.96
2016,3,12,12,30,371.0,351.0,3.2,11.0,636.0,766.5,601.95
2016,3,12,12,45,447.0,317.5,3.3,11.0,657.5,818.93,643.26
2016,3,12,13,0,523.0,284.0,3.4,11.0,679.0,853.32,670.86
2016,3,12,13,15,388.0,319.0,3.4,11.0,609.0,734.16,580.98
2016,3,12,13,30,253.0,354.0,3.4,11.0,539.0,618.51,492.3
2016,3,12,13,45,202.0,345.5,3.45,11.0,490.5,555.15,444.26
2016,3,12,14,0,151.0,337.0,3.5,11.0,442.0,493.58,396.49
2016,3,12,14,15,91.0,296.5,3.45,11.0,359.0,376.49,304.43
2016,3,12,14,30,31.0,256.0,3.4,11.0,276.0,279.25,225.88
2016,3,12,14,45,109.5,261.0,3.35,11.0,325.0,359.96,293.69
2016,3,12,15,0,188.0,266.0,3.3,11.0,374.0,420.34,343.68
2016,3,12,15,15,152.0,244.5,3.15,10.5,328.0,362.56,297.63
2016,3,12,15,30,116.0,223.0,3.0,10.0,282.0,307.88,253.84
2016,3,12,15,45,158.0,200.0,2.9,10.0,271.0,303.06,251.16
2016,3,12,16,0,200.0,177.0,2.8,10.0,260.0,293.63,243.93
2016,3,12,16,15,183.5,157.0,2.5,9.5,225.5,252.97,210.06
2016,3,12,16,30,167.0,137.0,2.2,9.0,191.0,214.0,177.06
2016,3,12,16,45,149.5,114.0,1.9,9.0,156.5,173.29,141.69
2016,3,12,17,0,132.0,91.0,1.6,9.0,122.0,134.69,107.62
2016,3,12,17,15,103.5,69.0,1.45,8.5,89.5,96.47,74.13
2016,3,12,17,30,75.0,47.0,1.3,8.0,57.0,61.93,44.0
2016,3,12,17,45,37.5,28.0,1.2,8.0,33.0,32.83,18.16
2016,3,12,18,0,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2016,3,12,18,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.05,8.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.3,9.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,2.4,9.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,2.5,9.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,2.7,9.5,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,2.9,10.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,3.05,10.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,3.2,10.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,11.5,3.35,10.5,11.5,10.13,3.1
2016,3,13,9,0,0.0,16.0,3.5,11.0,16.0,14.1,6.48
2016,3,13,9,15,0.5,89.5,3.6,11.0,90.0,79.66,62.27
2016,3,13,9,30,1.0,163.0,3.7,11.0,164.0,149.13,120.14
2016,3,13,9,45,0.5,110.0,3.85,11.0,110.5,98.52,77.62
2016,3,13,10,0,0.0,57.0,4.0,11.0,57.0,50.45,37.13
2016,3,13,10,15,0.0,85.0,4.0,11.0,85.0,75.37,58.01
2016,3,13,10,30,0.0,113.0,4.0,11.0,113.0,100.87,79.15
2016,3,13,10,45,0.0,69.5,4.0,11.5,69.5,61.62,46.18
2016,3,13,11,0,0.0,26.0,4.0,12.0,26.0,23.01,13.73
2016,3,13,11,15,14.5,166.0,4.0,12.0,177.5,164.67,131.71
2016,3,13,11,30,29.0,306.0,4.0,12.0,329.0,334.57,267.91
2016,3,13,11,45,27.0,303.5,4.0,12.0,324.5,330.15,263.71
2016,3,13,12,0,25.0,301.0,4.0,12.0,320.0,308.03,246.14
2016,3,13,12,15,26.5,305.5,4.0,12.0,326.0,332.02,265.13
2016,3,13,12,30,28.0,310.0,4.0,12.0,332.0,338.35,270.11
2016,3,13,12,45,17.5,250.5,4.05,12.0,264.0,249.84,199.76
2016,3,13,13,0,7.0,191.0,4.1,12.0,196.0,181.29,144.4
2016,3,13,13,15,7.5,196.0,4.0,11.5,202.0,186.5,149.13
2016,3,13,13,30,8.0,201.0,3.9,11.0,208.0,191.72,153.77
2016,3,13,13,45,6.0,189.0,3.8,11.0,194.5,178.15,142.77
2016,3,13,14,0,4.0,177.0,3.7,11.0,181.0,164.73,131.91
2016,3,13,14,15,2.0,107.5,3.55,11.0,109.5,97.53,76.5
2016,3,13,14,30,0.0,38.0,3.4,11.0,38.0,33.6,22.89
2016,3,13,14,45,0.0,75.0,3.3,11.0,75.0,66.43,50.75
2016,3,13,15,0,0.0,112.0,3.2,11.0,112.0,100.03,79.14
2016,3,13,15,15,25.5,161.0,3.0,11.0,174.0,172.31,140.38
2016,3,13,15,30,51.0,210.0,2.8,11.0,236.0,239.83,196.62
2016,3,13,15,45,38.5,185.0,2.6,11.0,203.5,203.78,166.89
2016,3,13,16,0,26.0,160.0,2.4,11.0,171.0,162.33,132.66
2016,3,13,16,15,20.5,140.5,2.15,10.5,148.5,139.69,114.12
2016,3,13,16,30,15.0,121.0,1.9,10.0,126.0,117.74,95.87
2016,3,13,16,45,8.5,101.0,1.7,10.0,103.5,95.64,77.06
2016,3,13,17,0,2.0,81.0,1.5,10.0,81.0,74.4,58.8
2016,3,13,17,15,1.0,60.0,1.4,9.5,60.0,54.52,41.46
2016,3,13,17,30,0.0,39.0,1.3,9.0,39.0,34.86,24.08
2016,3,13,17,45,0.0,22.5,1.2,9.0,22.5,19.85,9.9
2016,3,13,18,0,0.0,6.0,1.1,9.0,6.0,5.46,0.0
2016,3,13,18,15,0.0,3.0,1.15,9.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
