Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,3,14,6,45,205.5,30.0,2.2,7.5,57.5,62.08,35.45
2016,3,14,7,0,411.0,42.0,2.5,8.0,97.0,131.7,89.57
2016,3,14,7,15,501.0,50.5,2.6,8.0,147.5,192.74,143.58
2016,3,14,7,30,591.0,59.0,2.7,8.0,198.0,264.72,208.21
2016,3,14,7,45,638.5,67.0,2.8,8.0,250.5,330.13,267.96
2016,3,14,8,0,686.0,75.0,2.9,8.0,303.0,400.31,330.28
2016,3,14,8,15,683.5,82.0,2.95,8.5,340.0,448.38,372.38
2016,3,14,8,30,681.0,89.0,3.0,9.0,377.0,494.69,411.33
2016,3,14,8,45,545.5,140.0,3.15,9.5,388.0,498.3,413.39
2016,3,14,9,0,410.0,191.0,3.3,10.0,399.0,490.91,405.22
2016,3,14,9,15,500.5,181.5,3.35,10.0,457.0,568.07,467.4
2016,3,14,9,30,591.0,172.0,3.4,10.0,515.0,657.03,536.89
2016,3,14,9,45,540.0,204.5,3.45,10.5,533.5,671.88,545.02
2016,3,14,10,0,489.0,237.0,3.5,11.0,552.0,686.06,552.67
2016,3,14,10,15,351.5,288.0,3.5,11.0,520.0,624.56,502.09
2016,3,14,10,30,214.0,339.0,3.5,11.0,488.0,551.99,442.59
2016,3,14,10,45,255.5,344.5,3.5,11.0,528.5,619.31,494.41
2016,3,14,11,0,297.0,350.0,3.5,11.0,569.0,672.13,534.15
2016,3,14,11,15,274.5,363.0,3.5,11.0,569.0,671.0,531.75
2016,3,14,11,30,252.0,376.0,3.5,11.0,569.0,650.29,515.48
2016,3,14,11,45,225.5,384.0,3.5,11.5,558.0,635.52,502.54
2016,3,14,12,0,199.0,392.0,3.5,12.0,547.0,619.26,488.51
2016,3,14,12,15,195.5,392.5,3.55,12.0,544.5,616.72,486.71
2016,3,14,12,30,192.0,393.0,3.6,12.0,542.0,613.23,484.17
2016,3,14,12,45,277.5,371.0,3.65,12.0,584.5,690.94,544.88
2016,3,14,13,0,363.0,349.0,3.7,12.0,627.0,747.91,589.38
2016,3,14,13,15,370.0,339.0,3.7,12.0,617.0,737.49,582.07
2016,3,14,13,30,377.0,329.0,3.7,12.0,607.0,725.15,573.83
2016,3,14,13,45,365.0,320.5,3.7,12.0,582.5,694.76,551.79
2016,3,14,14,0,353.0,312.0,3.7,12.0,558.0,663.44,529.03
2016,3,14,14,15,371.5,291.5,3.7,11.5,540.5,645.02,517.71
2016,3,14,14,30,390.0,271.0,3.7,11.0,523.0,624.03,504.2
2016,3,14,14,45,378.5,256.0,3.75,11.0,488.5,582.28,473.06
2016,3,14,15,0,367.0,241.0,3.8,11.0,454.0,540.23,441.31
2016,3,14,15,15,360.0,222.5,3.75,10.5,418.0,497.53,409.23
2016,3,14,15,30,353.0,204.0,3.7,10.0,382.0,454.53,376.2
2016,3,14,15,45,486.5,154.0,3.65,10.0,374.0,474.82,394.28
2016,3,14,16,0,620.0,104.0,3.6,10.0,366.0,474.14,393.82
2016,3,14,16,15,594.5,101.5,3.25,9.5,327.0,421.41,348.98
2016,3,14,16,30,569.0,99.0,2.9,9.0,288.0,369.96,304.12
2016,3,14,16,45,516.0,88.0,2.55,8.5,237.0,301.38,244.24
2016,3,14,17,0,463.0,77.0,2.2,8.0,186.0,236.24,186.21
2016,3,14,17,15,368.5,64.0,2.0,7.5,137.0,167.4,126.0
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,110.4,77.1
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,52.77,30.76
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.64,0.0
2016,3,14,18,15,0.0,7.5,1.35,5.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,52.0,7.5,1.5,3.5,9.5,6.82,0.0
2016,3,15,6,30,104.0,15.0,1.7,4.0,19.0,22.31,0.0
2016,3,15,6,45,253.5,29.0,1.9,4.5,59.0,68.94,40.12
2016,3,15,7,0,403.0,43.0,2.1,5.0,99.0,131.53,91.01
2016,3,15,7,15,491.0,52.0,2.25,5.5,150.0,192.16,144.89
2016,3,15,7,30,579.0,61.0,2.4,6.0,201.0,263.51,208.99
2016,3,15,7,45,637.0,67.0,2.55,7.0,254.5,330.25,268.92
2016,3,15,8,0,695.0,73.0,2.7,8.0,308.0,402.95,332.15
2016,3,15,8,15,732.0,78.0,2.8,8.5,360.0,468.41,388.18
2016,3,15,8,30,769.0,83.0,2.9,9.0,412.0,537.32,445.07
2016,3,15,8,45,798.0,85.5,3.0,9.5,461.5,600.71,495.81
2016,3,15,9,0,827.0,88.0,3.1,10.0,511.0,664.9,545.61
2016,3,15,9,15,846.0,91.0,3.15,10.5,555.5,722.86,588.2
2016,3,15,9,30,865.0,94.0,3.2,11.0,600.0,779.92,627.93
2016,3,15,9,45,882.0,94.5,3.3,11.5,639.5,824.78,658.31
2016,3,15,10,0,899.0,95.0,3.4,12.0,679.0,873.79,691.42
2016,3,15,10,15,908.5,97.0,3.45,12.0,710.5,915.83,720.13
2016,3,15,10,30,918.0,99.0,3.5,12.0,742.0,955.05,746.72
2016,3,15,10,45,927.0,98.5,3.55,12.5,767.0,987.94,767.37
2016,3,15,11,0,936.0,98.0,3.6,13.0,792.0,1017.54,785.69
2016,3,15,11,15,939.5,99.0,3.65,13.0,808.5,1039.95,800.53
2016,3,15,11,30,943.0,100.0,3.7,13.0,825.0,1058.52,812.9
2016,3,15,11,45,946.5,99.5,3.75,13.5,833.5,1071.47,820.05
2016,3,15,12,0,950.0,99.0,3.8,14.0,842.0,1080.4,824.63
2016,3,15,12,15,950.0,99.0,3.85,14.0,842.0,1082.25,826.13
2016,3,15,12,30,950.0,99.0,3.9,14.0,842.0,1079.98,825.05
2016,3,15,12,45,949.5,97.5,4.0,14.0,833.5,1071.4,820.23
2016,3,15,13,0,949.0,96.0,4.1,14.0,825.0,1058.74,812.77
2016,3,15,13,15,944.5,95.5,4.1,14.0,808.5,1039.27,800.05
2016,3,15,13,30,940.0,95.0,4.1,14.0,792.0,1015.99,784.83
2016,3,15,13,45,936.0,92.5,4.15,14.0,767.5,987.23,766.18
2016,3,15,14,0,932.0,90.0,4.2,14.0,743.0,954.91,745.0
2016,3,15,14,15,922.5,88.5,4.15,14.0,711.0,915.5,718.15
2016,3,15,14,30,913.0,87.0,4.1,14.0,679.0,873.23,689.15
2016,3,15,14,45,902.5,84.5,4.1,14.0,641.0,826.42,656.88
2016,3,15,15,0,892.0,82.0,4.1,14.0,603.0,777.32,622.58
2016,3,15,15,15,874.5,79.5,3.95,13.5,558.5,721.2,583.12
2016,3,15,15,30,857.0,77.0,3.8,13.0,514.0,668.26,544.32
2016,3,15,15,45,835.0,73.5,3.65,13.0,465.5,605.8,494.9
2016,3,15,16,0,813.0,70.0,3.5,13.0,417.0,543.41,444.2
2016,3,15,16,15,779.0,66.0,3.1,12.0,364.5,474.84,388.0
2016,3,15,16,30,745.0,62.0,2.7,11.0,312.0,408.43,331.56
2016,3,15,16,45,696.5,56.5,2.35,10.5,259.0,337.39,269.16
2016,3,15,17,0,648.0,51.0,2.0,10.0,206.0,271.08,209.19
2016,3,15,17,15,565.0,43.5,1.85,9.5,154.5,199.19,145.12
2016,3,15,17,30,482.0,36.0,1.7,9.0,103.0,137.09,90.35
2016,3,15,17,45,333.5,25.0,1.55,8.5,61.5,73.45,39.19
2016,3,15,18,0,185.0,14.0,1.4,8.0,20.0,24.77,0.0
2016,3,15,18,15,92.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,8.0,1.3,5.0,12.0,8.36,0.0
2016,3,16,6,30,185.0,16.0,1.4,6.0,24.0,30.13,0.0
2016,3,16,6,45,338.0,27.5,1.5,7.0,67.0,79.32,45.13
2016,3,16,7,0,491.0,39.0,1.6,8.0,110.0,145.87,98.69
2016,3,16,7,15,574.0,46.5,1.75,8.5,163.0,209.22,154.99
2016,3,16,7,30,657.0,54.0,1.9,9.0,216.0,282.21,220.26
2016,3,16,7,45,709.0,59.0,2.1,9.5,270.5,350.22,281.39
2016,3,16,8,0,761.0,64.0,2.3,10.0,325.0,423.29,345.03
2016,3,16,8,15,795.0,68.0,2.4,10.5,378.0,490.71,402.02
2016,3,16,8,30,829.0,72.0,2.5,11.0,431.0,560.21,458.6
2016,3,16,8,45,853.0,75.0,2.6,12.0,481.0,624.05,507.95
2016,3,16,9,0,877.0,78.0,2.7,13.0,531.0,683.76,552.51
2016,3,16,9,15,894.0,80.5,2.65,13.5,576.0,741.36,592.56
2016,3,16,9,30,911.0,83.0,2.6,14.0,621.0,797.74,630.1
2016,3,16,9,45,923.0,85.0,2.6,14.5,659.5,847.97,662.79
2016,3,16,10,0,935.0,87.0,2.6,15.0,698.0,895.94,693.37
2016,3,16,10,15,943.5,88.5,2.55,15.0,730.0,937.73,720.11
2016,3,16,10,30,952.0,90.0,2.5,15.0,762.0,976.49,744.54
2016,3,16,10,45,958.0,91.0,2.5,15.5,786.5,1009.1,763.72
2016,3,16,11,0,964.0,92.0,2.5,16.0,811.0,1038.14,780.44
2016,3,16,11,15,967.5,92.5,2.45,16.0,827.5,1060.44,793.59
2016,3,16,11,30,971.0,93.0,2.4,16.0,844.0,1078.79,804.23
2016,3,16,11,45,972.0,94.0,2.4,16.5,852.0,1091.14,810.16
2016,3,16,12,0,973.0,95.0,2.4,17.0,860.0,1099.31,813.56
2016,3,16,12,15,972.5,94.5,2.4,17.0,859.5,1100.06,813.88
2016,3,16,12,30,972.0,94.0,2.4,17.0,859.0,1096.58,811.71
2016,3,16,12,45,974.5,91.5,2.4,17.5,851.0,1089.64,805.97
2016,3,16,13,0,977.0,89.0,2.4,18.0,843.0,1078.45,797.69
2016,3,16,13,15,972.5,88.0,2.4,18.0,826.0,1057.9,785.01
2016,3,16,13,30,968.0,87.0,2.4,18.0,809.0,1033.43,769.92
2016,3,16,13,45,961.5,86.0,2.4,18.0,784.0,1003.3,751.16
2016,3,16,14,0,955.0,85.0,2.4,18.0,759.0,969.65,730.05
2016,3,16,14,15,946.0,84.0,2.35,17.5,726.0,930.45,705.97
2016,3,16,14,30,937.0,83.0,2.3,17.0,693.0,888.29,679.67
2016,3,16,14,45,924.0,81.0,2.25,17.0,654.0,839.05,646.93
2016,3,16,15,0,911.0,79.0,2.2,17.0,615.0,787.67,612.36
2016,3,16,15,15,894.0,77.0,2.05,16.5,570.0,731.56,574.32
2016,3,16,15,30,877.0,75.0,1.9,16.0,525.0,674.28,533.92
2016,3,16,15,45,853.0,72.0,1.8,16.0,475.0,614.28,488.14
2016,3,16,16,0,829.0,69.0,1.7,16.0,425.0,550.36,438.16
2016,3,16,16,15,795.5,65.0,1.55,15.0,372.5,481.14,383.75
2016,3,16,16,30,762.0,61.0,1.4,14.0,320.0,414.01,328.77
2016,3,16,16,45,711.0,56.0,1.25,13.5,265.5,341.56,267.08
2016,3,16,17,0,660.0,51.0,1.1,13.0,211.0,274.11,207.74
2016,3,16,17,15,578.5,44.0,1.1,12.5,159.0,202.16,144.95
2016,3,16,17,30,497.0,37.0,1.1,12.0,107.0,140.25,91.21
2016,3,16,17,45,347.5,25.5,1.15,11.5,64.5,75.12,39.86
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,26.92,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,123.0,8.5,1.1,7.5,14.0,9.26,0.0
2016,3,17,6,30,246.0,17.0,1.1,8.0,28.0,36.04,1.89
2016,3,17,6,45,390.5,27.5,1.1,9.0,73.0,86.93,49.2
2016,3,17,7,0,535.0,38.0,1.1,10.0,118.0,154.18,103.25
2016,3,17,7,15,613.5,44.5,1.25,10.5,171.5,218.24,160.0
2016,3,17,7,30,692.0,51.0,1.4,11.0,225.0,291.57,225.1
2016,3,17,7,45,740.0,56.0,1.55,11.5,280.0,360.11,285.98
2016,3,17,8,0,788.0,61.0,1.7,12.0,335.0,433.2,348.7
2016,3,17,8,15,820.0,64.5,1.65,12.5,388.5,500.56,404.13
2016,3,17,8,30,852.0,68.0,1.6,13.0,442.0,569.71,458.54
2016,3,17,8,45,874.0,71.0,1.55,14.0,491.5,629.88,503.07
2016,3,17,9,0,896.0,74.0,1.5,15.0,541.0,692.96,547.63
2016,3,17,9,15,912.0,76.5,1.45,15.5,586.0,750.7,585.63
2016,3,17,9,30,928.0,79.0,1.4,16.0,631.0,807.08,621.26
2016,3,17,9,45,939.0,81.0,1.35,16.5,670.0,857.16,651.65
2016,3,17,10,0,950.0,83.0,1.3,17.0,709.0,904.84,679.76
2016,3,17,10,15,958.0,84.0,1.3,17.5,740.5,946.07,703.82
2016,3,17,10,30,966.0,85.0,1.3,18.0,772.0,984.19,725.6
2016,3,17,10,45,971.0,86.5,1.3,18.5,796.5,1016.73,743.59
2016,3,17,11,0,976.0,88.0,1.3,19.0,821.0,1045.61,759.19
2016,3,17,11,15,979.5,88.5,1.4,19.0,837.0,1068.06,774.04
2016,3,17,11,30,983.0,89.0,1.5,19.0,853.0,1086.5,786.56
2016,3,17,11,45,984.0,89.5,1.6,19.0,861.0,1098.32,795.09
2016,3,17,12,0,985.0,90.0,1.7,19.0,869.0,1105.92,801.18
2016,3,17,12,15,984.5,90.0,1.75,19.0,868.5,1107.17,802.63
2016,3,17,12,30,984.0,90.0,1.8,19.0,868.0,1104.15,801.62
2016,3,17,12,45,980.5,90.0,1.9,19.5,858.5,1093.86,795.45
2016,3,17,13,0,977.0,90.0,2.0,20.0,849.0,1079.42,786.78
2016,3,17,13,15,973.0,89.5,2.0,19.5,831.5,1059.85,776.51
2016,3,17,13,30,969.0,89.0,2.0,19.0,814.0,1036.34,763.78
2016,3,17,13,45,962.5,88.0,2.0,19.0,789.0,1006.11,745.26
2016,3,17,14,0,956.0,87.0,2.0,19.0,764.0,972.35,724.45
2016,3,17,14,15,947.0,85.5,1.95,19.0,731.0,932.49,698.93
2016,3,17,14,30,938.0,84.0,1.9,19.0,698.0,889.65,671.33
2016,3,17,14,45,925.5,82.0,1.9,19.0,659.0,840.71,639.85
2016,3,17,15,0,913.0,80.0,1.9,19.0,620.0,789.58,606.46
2016,3,17,15,15,896.0,77.5,1.8,18.5,574.5,732.78,568.8
2016,3,17,15,30,879.0,75.0,1.7,18.0,529.0,674.79,528.71
2016,3,17,15,45,855.5,72.0,1.6,18.0,479.5,611.42,481.07
2016,3,17,16,0,832.0,69.0,1.5,18.0,430.0,551.11,434.22
2016,3,17,16,15,798.5,65.5,1.35,17.0,377.0,482.27,380.65
2016,3,17,16,30,765.0,62.0,1.2,16.0,324.0,415.49,326.53
2016,3,17,16,45,715.0,57.0,1.05,15.5,269.5,343.25,265.66
2016,3,17,17,0,665.0,52.0,0.9,15.0,215.0,275.88,206.99
2016,3,17,17,15,584.0,44.5,0.9,14.0,162.5,203.3,144.65
2016,3,17,17,30,503.0,37.0,0.9,13.0,110.0,140.61,90.9
2016,3,17,17,45,355.5,26.0,0.95,12.5,67.0,75.99,40.41
2016,3,17,18,0,208.0,15.0,1.0,12.0,24.0,28.24,0.0
2016,3,17,18,15,104.0,7.5,1.0,11.5,12.0,7.0,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,114.0,9.5,0.55,7.5,15.0,10.15,0.0
2016,3,18,6,30,228.0,19.0,0.6,8.0,30.0,37.09,7.0
2016,3,18,6,45,365.0,30.0,0.65,8.5,74.5,86.22,50.22
2016,3,18,7,0,502.0,41.0,0.7,9.0,119.0,151.24,102.65
2016,3,18,7,15,580.5,48.5,0.7,9.5,172.0,214.35,158.12
2016,3,18,7,30,659.0,56.0,0.7,10.0,225.0,286.58,221.43
2016,3,18,7,45,708.0,61.0,0.7,10.5,279.0,353.65,279.88
2016,3,18,8,0,757.0,66.0,0.7,11.0,333.0,425.4,339.96
2016,3,18,8,15,789.5,70.0,0.65,11.5,386.0,491.87,393.23
2016,3,18,8,30,822.0,74.0,0.6,12.0,439.0,560.24,445.44
2016,3,18,8,45,844.5,77.5,0.55,12.5,488.5,623.33,491.34
2016,3,18,9,0,867.0,81.0,0.5,13.0,538.0,686.46,535.23
2016,3,18,9,15,884.0,83.5,0.55,13.5,582.5,739.2,570.28
2016,3,18,9,30,901.0,86.0,0.6,14.0,627.0,795.06,606.14
2016,3,18,9,45,584.5,198.0,0.65,14.5,557.5,701.69,537.13
2016,3,18,10,0,268.0,310.0,0.7,15.0,488.0,563.19,432.11
2016,3,18,10,15,603.0,202.5,0.8,15.0,627.0,774.95,590.94
2016,3,18,10,30,938.0,95.0,0.9,15.0,766.0,970.52,719.92
2016,3,18,10,45,799.0,164.0,1.0,15.5,748.5,956.3,707.39
2016,3,18,11,0,660.0,233.0,1.1,16.0,731.0,915.04,680.04
2016,3,18,11,15,807.0,166.5,1.15,16.0,788.5,995.03,733.18
2016,3,18,11,30,954.0,100.0,1.2,16.0,846.0,1070.31,780.41
2016,3,18,11,45,794.5,183.0,1.25,16.5,808.5,1029.37,752.54
2016,3,18,12,0,635.0,266.0,1.3,17.0,771.0,959.46,706.28
2016,3,18,12,15,796.0,183.5,1.4,17.0,816.0,1037.99,760.58
2016,3,18,12,30,957.0,101.0,1.5,17.0,861.0,1089.2,793.86
2016,3,18,12,45,940.5,108.0,1.6,17.5,848.5,1073.73,783.88
2016,3,18,13,0,924.0,115.0,1.7,18.0,836.0,1054.42,772.34
2016,3,18,13,15,919.5,114.0,1.75,18.0,819.0,1034.54,761.14
2016,3,18,13,30,915.0,113.0,1.8,18.0,802.0,1010.95,747.55
2016,3,18,13,45,723.0,184.5,1.85,18.0,718.0,902.95,677.91
2016,3,18,14,0,531.0,256.0,1.9,18.0,634.0,776.78,590.95
2016,3,18,14,15,704.5,181.5,1.9,17.5,660.0,837.25,639.49
2016,3,18,14,30,878.0,107.0,1.9,17.0,686.0,871.43,664.82
2016,3,18,14,45,702.5,153.0,1.95,17.0,599.5,749.25,581.05
2016,3,18,15,0,527.0,199.0,2.0,17.0,513.0,626.73,491.44
2016,3,18,15,15,527.5,183.0,1.95,16.5,477.5,584.12,462.17
2016,3,18,15,30,528.0,167.0,1.9,16.0,442.0,539.91,430.23
2016,3,18,15,45,576.5,136.5,1.9,16.0,411.0,513.46,410.8
2016,3,18,16,0,625.0,106.0,1.9,16.0,380.0,475.67,381.49
2016,3,18,16,15,654.5,92.0,1.75,15.0,347.5,438.33,351.48
2016,3,18,16,30,684.0,78.0,1.6,14.0,315.0,396.24,315.81
2016,3,18,16,45,629.5,71.5,1.45,13.5,261.5,325.22,255.45
2016,3,18,17,0,575.0,65.0,1.3,13.0,208.0,259.82,198.34
2016,3,18,17,15,489.0,55.5,1.25,12.0,156.5,189.38,137.78
2016,3,18,17,30,403.0,46.0,1.2,11.0,105.0,129.46,86.68
2016,3,18,17,45,201.5,34.5,1.15,10.5,64.0,62.86,36.98
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,20.11,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,19,6,15,13.5,10.0,0.25,6.5,10.5,9.29,0.0
2016,3,19,6,30,27.0,20.0,0.2,7.0,21.0,20.64,5.8
2016,3,19,6,45,73.5,39.5,0.15,8.0,49.5,48.67,32.22
2016,3,19,7,0,120.0,59.0,0.1,9.0,78.0,85.14,62.64
2016,3,19,7,15,142.0,81.0,0.2,9.0,112.0,118.07,91.62
2016,3,19,7,30,164.0,103.0,0.3,9.0,146.0,156.64,125.38
2016,3,19,7,45,179.5,124.5,0.4,9.5,181.0,194.86,158.23
2016,3,19,8,0,195.0,146.0,0.5,10.0,216.0,234.88,191.8
2016,3,19,8,15,344.0,145.5,0.55,10.5,291.0,329.86,268.9
2016,3,19,8,30,493.0,145.0,0.6,11.0,366.0,444.25,358.75
2016,3,19,8,45,552.5,145.0,0.7,12.0,418.0,509.8,408.07
2016,3,19,9,0,612.0,145.0,0.8,13.0,470.0,585.72,463.95
2016,3,19,9,15,744.5,117.5,0.9,13.5,545.0,683.78,536.36
2016,3,19,9,30,877.0,90.0,1.0,14.0,620.0,781.83,603.67
2016,3,19,9,45,888.5,92.0,1.1,14.5,658.0,830.11,634.45
2016,3,19,10,0,900.0,94.0,1.2,15.0,696.0,876.18,664.0
2016,3,19,10,15,909.0,95.5,1.25,15.0,727.0,917.03,690.28
2016,3,19,10,30,918.0,97.0,1.3,15.0,758.0,954.99,714.57
2016,3,19,10,45,926.0,97.0,1.4,15.5,782.5,987.24,734.52
2016,3,19,11,0,934.0,97.0,1.5,16.0,807.0,1016.14,752.29
2016,3,19,11,15,937.0,97.5,1.55,16.0,822.5,1037.16,765.63
2016,3,19,11,30,940.0,98.0,1.6,16.0,838.0,1054.32,776.69
2016,3,19,11,45,943.0,97.5,1.7,16.5,846.0,1066.43,784.01
2016,3,19,12,0,946.0,97.0,1.8,17.0,854.0,1074.51,788.91
2016,3,19,12,15,758.5,196.0,1.85,17.0,802.5,1013.42,750.03
2016,3,19,12,30,571.0,295.0,1.9,17.0,751.0,921.18,687.64
2016,3,19,12,45,757.5,194.5,2.0,17.0,793.0,1002.79,747.18
2016,3,19,13,0,944.0,94.0,2.1,17.0,835.0,1050.67,779.25
2016,3,19,13,15,751.5,183.5,2.1,17.0,765.5,963.01,721.5
2016,3,19,13,30,559.0,273.0,2.1,17.0,696.0,851.72,644.94
2016,3,19,13,45,739.0,182.5,2.1,17.0,723.0,915.08,692.95
2016,3,19,14,0,919.0,92.0,2.1,17.0,750.0,943.36,712.35
2016,3,19,14,15,909.5,90.5,2.1,16.5,718.0,904.09,687.9
2016,3,19,14,30,900.0,89.0,2.1,16.0,686.0,862.04,661.94
2016,3,19,14,45,673.5,159.5,2.1,16.0,592.0,732.12,571.63
2016,3,19,15,0,447.0,230.0,2.1,16.0,498.0,597.27,470.29
2016,3,19,15,15,456.5,208.5,2.05,15.5,464.5,559.06,444.29
2016,3,19,15,30,466.0,187.0,2.0,15.0,431.0,518.6,415.11
2016,3,19,15,45,349.0,186.5,2.0,15.0,359.5,410.52,330.92
2016,3,19,16,0,232.0,186.0,2.0,15.0,288.0,324.82,262.58
2016,3,19,16,15,222.5,164.5,1.95,14.5,252.5,283.43,229.78
2016,3,19,16,30,213.0,143.0,1.9,14.0,217.0,242.89,196.53
2016,3,19,16,45,200.0,120.5,1.85,13.5,181.0,200.94,161.23
2016,3,19,17,0,187.0,98.0,1.8,13.0,145.0,160.5,126.31
2016,3,19,17,15,161.5,76.5,1.7,12.5,110.0,119.52,90.68
2016,3,19,17,30,136.0,55.0,1.6,12.0,75.0,81.89,57.97
2016,3,19,17,45,68.0,36.5,1.5,11.5,46.5,43.72,27.23
2016,3,19,18,0,0.0,18.0,1.4,11.0,18.0,15.83,0.0
2016,3,19,18,15,0.0,9.0,1.5,10.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,27.0,10.5,0.85,8.5,12.0,9.96,0.0
2016,3,20,6,30,54.0,21.0,1.0,9.0,24.0,24.4,8.85
2016,3,20,6,45,100.0,40.5,1.15,9.5,54.0,55.23,36.41
2016,3,20,7,0,146.0,60.0,1.3,10.0,84.0,91.47,66.86
2016,3,20,7,15,167.5,82.0,1.4,10.5,119.0,129.61,100.5
2016,3,20,7,30,189.0,104.0,1.5,11.0,154.0,170.56,136.36
2016,3,20,7,45,202.0,125.5,1.6,11.5,189.5,210.28,170.71
2016,3,20,8,0,215.0,147.0,1.7,12.0,225.0,251.46,205.43
2016,3,20,8,15,249.5,166.5,1.75,12.5,270.0,303.01,247.66
2016,3,20,8,30,284.0,186.0,1.8,13.0,315.0,358.12,291.77
2016,3,20,8,45,569.5,132.5,1.85,13.5,426.0,513.2,415.68
2016,3,20,9,0,855.0,79.0,1.9,14.0,537.0,673.47,538.65
2016,3,20,9,15,871.0,81.5,1.95,14.5,581.0,729.15,576.16
2016,3,20,9,30,887.0,84.0,2.0,15.0,625.0,783.57,612.43
2016,3,20,9,45,894.5,87.5,2.1,15.5,662.0,830.62,643.35
2016,3,20,10,0,902.0,91.0,2.2,16.0,699.0,875.14,672.18
2016,3,20,10,15,911.0,92.5,2.25,16.0,730.0,915.98,699.05
2016,3,20,10,30,920.0,94.0,2.3,16.0,761.0,953.93,723.83
2016,3,20,10,45,924.0,96.5,2.4,16.0,784.5,985.19,744.57
2016,3,20,11,0,928.0,99.0,2.5,16.0,808.0,1012.9,763.03
2016,3,20,11,15,932.0,99.5,2.55,16.0,824.0,1034.71,777.12
2016,3,20,11,30,936.0,100.0,2.6,16.0,840.0,1052.72,788.85
2016,3,20,11,45,936.0,101.0,2.7,16.0,847.5,1063.36,796.4
2016,3,20,12,0,936.0,102.0,2.8,16.0,855.0,1069.95,801.51
2016,3,20,12,15,936.0,102.0,2.85,16.0,854.5,1071.38,802.85
2016,3,20,12,30,936.0,102.0,2.9,16.0,854.0,1068.75,801.7
2016,3,20,12,45,935.5,101.0,3.0,16.0,845.5,1060.44,797.45
2016,3,20,13,0,935.0,100.0,3.1,16.0,837.0,1048.12,790.66
2016,3,20,13,15,931.0,99.0,3.15,16.0,820.0,1028.4,778.55
2016,3,20,13,30,927.0,98.0,3.2,16.0,803.0,1004.93,763.99
2016,3,20,13,45,503.5,218.0,3.3,16.0,599.5,725.46,566.95
2016,3,20,14,0,80.0,338.0,3.4,16.0,396.0,409.62,321.58
2016,3,20,14,15,67.0,315.5,3.4,15.5,362.5,371.56,294.24
2016,3,20,14,30,54.0,293.0,3.4,15.0,329.0,334.36,266.07
2016,3,20,14,45,28.5,232.5,3.4,15.0,252.0,248.29,198.03
2016,3,20,15,0,3.0,172.0,3.4,15.0,175.0,158.55,125.55
2016,3,20,15,15,1.5,156.5,3.35,14.5,158.0,142.78,113.33
2016,3,20,15,30,0.0,141.0,3.3,14.0,141.0,127.24,101.04
2016,3,20,15,45,0.0,94.5,3.3,14.0,94.5,83.98,65.34
2016,3,20,16,0,0.0,48.0,3.3,14.0,48.0,42.37,30.47
2016,3,20,16,15,0.0,42.0,3.1,13.5,42.0,37.04,26.12
2016,3,20,16,30,0.0,36.0,2.9,13.0,36.0,31.73,21.71
2016,3,20,16,45,0.0,30.0,2.7,12.5,30.0,26.42,17.23
2016,3,20,17,0,0.0,24.0,2.5,12.0,24.0,21.11,12.67
2016,3,20,17,15,0.0,18.0,2.25,11.5,18.0,15.82,8.05
2016,3,20,17,30,0.0,12.0,2.0,11.0,12.0,10.53,3.38
2016,3,20,17,45,0.0,7.5,1.8,11.0,7.5,6.58,0.0
2016,3,20,18,0,0.0,3.0,1.6,11.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,1.55,10.5,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.25,8.0,9.5,8.64,0.0
2016,3,21,6,30,0.0,19.0,1.5,8.0,19.0,16.75,6.35
2016,3,21,6,45,6.5,39.5,1.75,8.5,40.5,36.15,24.74
2016,3,21,7,0,13.0,60.0,2.0,9.0,62.0,56.64,42.77
2016,3,21,7,15,23.5,81.5,2.05,9.0,87.0,82.51,65.36
2016,3,21,7,30,34.0,103.0,2.1,9.0,112.0,108.3,87.75
2016,3,21,7,45,40.5,124.5,2.2,9.5,137.5,133.96,109.64
2016,3,21,8,0,47.0,146.0,2.3,10.0,163.0,160.53,131.91
2016,3,21,8,15,209.5,160.0,2.3,10.0,253.5,275.47,228.24
2016,3,21,8,30,372.0,174.0,2.3,10.0,344.0,396.0,327.22
2016,3,21,8,45,307.0,207.0,2.35,10.0,358.0,410.78,337.9
2016,3,21,9,0,242.0,240.0,2.4,10.0,372.0,407.93,334.42
2016,3,21,9,15,268.5,257.5,2.45,10.0,414.0,468.92,382.36
2016,3,21,9,30,295.0,275.0,2.5,10.0,456.0,521.33,422.64
2016,3,21,9,45,223.5,301.5,2.6,10.5,443.5,492.2,397.17
2016,3,21,10,0,152.0,328.0,2.7,11.0,431.0,468.98,376.23
2016,3,21,10,15,230.5,334.5,2.75,11.0,498.5,551.25,441.02
2016,3,21,10,30,309.0,341.0,2.8,11.0,566.0,653.03,518.18
2016,3,21,10,45,406.0,318.0,2.9,11.0,624.0,729.01,576.2
2016,3,21,11,0,503.0,295.0,3.0,11.0,682.0,823.9,646.69
2016,3,21,11,15,706.0,207.5,3.1,11.0,762.5,947.54,738.32
2016,3,21,11,30,909.0,120.0,3.2,11.0,843.0,1047.8,806.97
2016,3,21,11,45,912.0,119.5,3.3,11.5,851.0,1059.47,813.0
2016,3,21,12,0,915.0,119.0,3.4,12.0,859.0,1067.24,817.35
2016,3,21,12,15,915.5,119.0,3.5,12.0,858.5,1069.07,819.33
2016,3,21,12,30,916.0,119.0,3.6,12.0,858.0,1066.91,818.79
2016,3,21,12,45,538.5,259.0,3.75,12.0,692.5,844.38,661.48
2016,3,21,13,0,161.0,399.0,3.9,12.0,527.0,579.97,457.29
2016,3,21,13,15,160.5,391.0,3.95,12.0,516.0,567.71,449.87
2016,3,21,13,30,160.0,383.0,4.0,12.0,505.0,554.74,440.63
2016,3,21,13,45,80.0,208.5,4.1,12.5,269.5,288.73,232.93
2016,3,21,14,0,0.0,34.0,4.2,13.0,34.0,30.1,19.54
2016,3,21,14,15,2.5,110.0,4.2,12.5,112.0,100.22,78.3
2016,3,21,14,30,5.0,186.0,4.2,12.0,190.0,173.42,138.98
2016,3,21,14,45,2.5,160.0,4.2,12.0,162.0,146.63,117.06
2016,3,21,15,0,0.0,134.0,4.2,12.0,134.0,120.3,95.49
2016,3,21,15,15,151.0,179.5,4.05,11.5,260.0,288.14,238.22
2016,3,21,15,30,302.0,225.0,3.9,11.0,386.0,437.49,360.54
2016,3,21,15,45,151.0,129.5,3.75,11.0,210.0,228.64,189.25
2016,3,21,16,0,0.0,34.0,3.6,11.0,34.0,29.98,20.16
2016,3,21,16,15,0.0,29.5,3.3,10.5,29.5,25.99,16.9
2016,3,21,16,30,0.0,25.0,3.0,10.0,25.0,22.01,13.55
2016,3,21,16,45,0.0,21.0,2.75,10.0,21.0,18.47,10.5
2016,3,21,17,0,0.0,17.0,2.5,10.0,17.0,14.94,7.42
2016,3,21,17,15,0.0,12.5,2.25,9.5,12.5,10.98,3.93
2016,3,21,17,30,0.0,8.0,2.0,9.0,8.0,7.02,0.41
2016,3,21,17,45,0.0,5.0,1.75,8.5,5.0,4.38,0.0
2016,3,21,18,0,0.0,2.0,1.5,8.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,1.5,7.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,14.42,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,48.18,22.29
2016,3,22,6,45,384.5,37.0,2.3,6.5,91.5,97.45,60.28
2016,3,22,7,0,524.0,47.0,2.6,7.0,139.0,164.18,114.93
2016,3,22,7,15,598.0,54.0,2.75,7.0,193.0,227.46,172.29
2016,3,22,7,30,672.0,61.0,2.9,7.0,247.0,299.46,237.75
2016,3,22,7,45,729.0,64.0,3.05,7.5,303.5,368.55,299.98
2016,3,22,8,0,786.0,67.0,3.2,8.0,360.0,443.27,365.24
2016,3,22,8,15,463.5,135.0,3.3,8.0,314.5,389.9,324.8
2016,3,22,8,30,141.0,203.0,3.4,8.0,269.0,285.0,237.21
2016,3,22,8,45,128.5,225.5,3.55,8.5,290.0,308.5,256.06
2016,3,22,9,0,116.0,248.0,3.7,9.0,311.0,330.57,272.89
2016,3,22,9,15,228.5,257.5,3.75,9.0,395.0,428.37,353.61
2016,3,22,9,30,341.0,267.0,3.8,9.0,479.0,548.07,449.36
2016,3,22,9,45,250.0,299.0,3.9,9.5,459.5,523.63,426.17
2016,3,22,10,0,159.0,331.0,4.0,10.0,440.0,477.64,386.68
2016,3,22,10,15,223.5,339.5,4.05,10.0,500.0,549.98,444.36
2016,3,22,10,30,288.0,348.0,4.1,10.0,560.0,640.87,514.44
2016,3,22,10,45,236.5,368.0,4.15,10.5,545.5,607.11,485.7
2016,3,22,11,0,185.0,388.0,4.2,11.0,531.0,585.1,466.23
2016,3,22,11,15,146.0,392.5,4.2,11.0,507.0,555.6,442.28
2016,3,22,11,30,107.0,397.0,4.2,11.0,483.0,506.9,403.74
2016,3,22,11,45,55.0,274.0,4.25,11.0,318.0,323.93,260.39
2016,3,22,12,0,3.0,151.0,4.3,11.0,153.0,139.19,109.94
2016,3,22,12,15,4.5,166.0,4.3,11.0,169.5,154.75,122.96
2016,3,22,12,30,6.0,181.0,4.3,11.0,186.0,170.36,135.77
2016,3,22,12,45,144.5,284.5,4.35,11.5,400.0,440.99,356.49
2016,3,22,13,0,283.0,388.0,4.4,12.0,614.0,705.29,558.35
2016,3,22,13,15,289.0,375.0,4.45,12.0,601.5,691.67,547.71
2016,3,22,13,30,295.0,362.0,4.5,12.0,589.0,676.48,537.45
2016,3,22,13,45,147.5,234.0,4.55,12.0,347.5,378.19,306.7
2016,3,22,14,0,0.0,106.0,4.6,12.0,106.0,94.41,73.11
2016,3,22,14,15,250.0,175.0,4.6,11.5,343.5,407.64,336.91
2016,3,22,14,30,500.0,244.0,4.6,11.0,581.0,695.02,564.13
2016,3,22,14,45,318.5,265.0,4.7,11.0,475.0,537.69,438.57
2016,3,22,15,0,137.0,286.0,4.8,11.0,369.0,396.11,323.5
2016,3,22,15,15,92.0,253.5,4.7,10.5,308.0,312.47,256.6
2016,3,22,15,30,47.0,221.0,4.6,10.0,247.0,244.67,201.16
2016,3,22,15,45,48.5,202.0,4.6,10.0,226.5,223.91,184.6
2016,3,22,16,0,50.0,183.0,4.6,10.0,206.0,203.03,167.63
2016,3,22,16,15,114.5,165.0,4.35,9.5,208.5,221.09,183.62
2016,3,22,16,30,179.0,147.0,4.1,9.0,211.0,223.97,185.65
2016,3,22,16,45,428.5,101.0,3.9,9.0,221.5,271.66,220.92
2016,3,22,17,0,678.0,55.0,3.7,9.0,232.0,278.49,216.15
2016,3,22,17,15,601.5,48.0,3.3,8.5,178.5,206.97,151.35
2016,3,22,17,30,525.0,41.0,2.9,8.0,125.0,144.69,95.9
2016,3,22,17,45,386.0,31.0,2.55,7.5,79.5,81.37,45.69
2016,3,22,18,0,247.0,21.0,2.2,7.0,34.0,34.76,7.97
2016,3,22,18,15,123.5,10.5,2.1,6.5,17.0,9.55,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,154.0,13.0,1.85,4.5,24.5,14.7,0.0
2016,3,23,6,30,308.0,26.0,1.9,5.0,49.0,53.11,24.87
2016,3,23,6,45,428.0,36.0,1.95,5.5,97.0,103.36,63.79
2016,3,23,7,0,548.0,46.0,2.0,6.0,145.0,168.91,118.54
2016,3,23,7,15,618.0,53.0,2.15,6.5,199.0,232.66,176.3
2016,3,23,7,30,688.0,60.0,2.3,7.0,253.0,304.59,241.31
2016,3,23,7,45,735.5,64.0,2.5,7.5,308.5,372.0,302.08
2016,3,23,8,0,783.0,68.0,2.7,8.0,364.0,443.81,364.76
2016,3,23,8,15,814.0,72.0,2.75,8.5,417.5,511.0,421.5
2016,3,23,8,30,845.0,76.0,2.8,9.0,471.0,579.84,477.47
2016,3,23,8,45,723.0,115.0,2.9,10.0,478.0,592.76,485.95
2016,3,23,9,0,601.0,154.0,3.0,11.0,485.0,588.94,480.4
2016,3,23,9,15,534.5,193.5,3.0,11.5,505.0,606.99,491.95
2016,3,23,9,30,468.0,233.0,3.0,12.0,525.0,622.43,500.59
2016,3,23,9,45,582.5,207.0,3.0,12.5,592.0,710.31,567.22
2016,3,23,10,0,697.0,181.0,3.0,13.0,659.0,810.78,640.32
2016,3,23,10,15,828.0,137.0,3.0,13.0,730.0,900.46,702.34
2016,3,23,10,30,959.0,93.0,3.0,13.0,801.0,989.71,762.65
2016,3,23,10,45,965.0,94.0,3.05,13.5,825.5,1021.98,781.9
2016,3,23,11,0,971.0,95.0,3.1,14.0,850.0,1050.63,799.17
2016,3,23,11,15,809.0,178.0,3.1,14.0,815.5,1008.92,769.9
2016,3,23,11,30,647.0,261.0,3.1,14.0,781.0,953.82,731.02
2016,3,23,11,45,816.0,178.0,3.1,14.5,839.5,1036.49,787.25
2016,3,23,12,0,985.0,95.0,3.1,15.0,898.0,1111.49,834.86
2016,3,23,12,15,984.5,95.0,3.1,15.0,897.0,1112.22,834.53
2016,3,23,12,30,984.0,95.0,3.1,15.0,896.0,1108.68,832.3
2016,3,23,12,45,979.0,96.0,3.15,15.0,886.0,1097.49,825.69
2016,3,23,13,0,974.0,97.0,3.2,15.0,876.0,1082.19,816.52
2016,3,23,13,15,813.0,169.0,3.25,15.0,810.0,997.52,760.48
2016,3,23,13,30,652.0,241.0,3.3,15.0,744.0,908.56,700.12
2016,3,23,13,45,637.5,236.5,3.35,15.0,715.5,872.89,676.57
2016,3,23,14,0,623.0,232.0,3.4,15.0,687.0,835.18,650.85
2016,3,23,14,15,690.0,192.0,3.4,14.5,675.5,831.35,652.1
2016,3,23,14,30,757.0,152.0,3.4,14.0,664.0,818.65,645.4
2016,3,23,14,45,828.0,121.0,3.4,14.0,652.0,807.01,638.44
2016,3,23,15,0,899.0,90.0,3.4,14.0,640.0,784.87,623.9
2016,3,23,15,15,780.5,110.0,3.3,13.5,563.0,685.64,551.91
2016,3,23,15,30,662.0,130.0,3.2,13.0,486.0,591.02,479.38
2016,3,23,15,45,632.0,123.5,3.1,13.0,438.0,529.53,431.2
2016,3,23,16,0,602.0,117.0,3.0,13.0,390.0,469.53,382.8
2016,3,23,16,15,672.0,94.5,2.65,12.5,365.0,444.71,361.27
2016,3,23,16,30,742.0,72.0,2.3,12.0,340.0,409.91,329.49
2016,3,23,16,45,690.5,66.5,1.95,11.5,285.0,338.16,267.11
2016,3,23,17,0,639.0,61.0,1.6,11.0,230.0,271.35,207.63
2016,3,23,17,15,560.5,53.5,1.45,10.0,177.0,201.31,146.29
2016,3,23,17,30,482.0,46.0,1.3,9.0,124.0,140.72,93.73
2016,3,23,17,45,345.5,34.0,1.2,8.5,79.0,78.64,45.13
2016,3,23,18,0,209.0,22.0,1.1,8.0,34.0,33.2,9.41
2016,3,23,18,15,104.5,11.0,1.1,7.5,17.0,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,14.0,1.1,5.5,24.5,15.34,0.0
2016,3,24,6,30,262.0,28.0,1.3,6.0,49.0,51.64,25.98
2016,3,24,6,45,380.0,39.5,1.5,7.0,96.0,100.03,62.92
