Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,498.0,51.0,1.7,8.0,143.0,163.73,115.42
2016,3,24,7,15,567.5,58.5,1.8,8.5,195.5,224.85,170.02
2016,3,24,7,30,637.0,66.0,1.9,9.0,248.0,294.14,231.71
2016,3,24,7,45,680.0,72.0,2.05,9.5,301.5,358.9,289.27
2016,3,24,8,0,723.0,78.0,2.2,10.0,355.0,427.69,348.46
2016,3,24,8,15,755.0,82.5,2.25,10.5,407.0,492.2,402.18
2016,3,24,8,30,787.0,87.0,2.3,11.0,459.0,559.0,455.77
2016,3,24,8,45,805.0,92.0,2.4,12.0,506.5,618.99,501.56
2016,3,24,9,0,823.0,97.0,2.5,13.0,554.0,678.62,545.48
2016,3,24,9,15,840.0,100.0,2.65,13.5,598.0,734.68,585.97
2016,3,24,9,30,857.0,103.0,2.8,14.0,642.0,789.6,623.81
2016,3,24,9,45,862.0,108.5,2.95,14.5,678.0,836.07,655.05
2016,3,24,10,0,867.0,114.0,3.1,15.0,714.0,879.87,684.15
2016,3,24,10,15,876.5,116.0,3.2,15.0,745.5,920.94,712.07
2016,3,24,10,30,886.0,118.0,3.3,15.0,777.0,950.29,731.77
2016,3,24,10,45,886.0,123.0,3.4,15.5,799.0,979.17,749.87
2016,3,24,11,0,886.0,128.0,3.5,16.0,821.0,1004.43,765.45
2016,3,24,11,15,890.5,129.0,3.55,16.0,836.5,1026.2,779.78
2016,3,24,11,30,895.0,130.0,3.6,16.0,852.0,1044.34,791.77
2016,3,24,11,45,898.5,129.5,3.65,16.0,860.0,1056.15,799.64
2016,3,24,12,0,902.0,129.0,3.7,16.0,868.0,1064.13,805.11
2016,3,24,12,15,902.5,128.5,3.75,16.0,867.5,1065.16,806.08
2016,3,24,12,30,903.0,128.0,3.8,16.0,867.0,1062.27,804.62
2016,3,24,12,45,920.0,117.5,3.9,16.0,863.5,1061.33,805.03
2016,3,24,13,0,937.0,107.0,4.0,16.0,860.0,1055.95,802.54
2016,3,24,13,15,933.5,106.0,4.0,16.0,843.0,1036.41,789.84
2016,3,24,13,30,930.0,105.0,4.0,16.0,826.0,1013.08,774.75
2016,3,24,13,45,924.5,103.5,4.0,16.0,801.5,983.67,755.52
2016,3,24,14,0,919.0,102.0,4.0,16.0,777.0,950.84,733.93
2016,3,24,14,15,910.0,100.5,3.95,15.5,744.5,911.71,708.88
2016,3,24,14,30,901.0,99.0,3.9,15.0,712.0,869.76,681.63
2016,3,24,14,45,892.0,95.5,3.9,15.0,673.5,823.05,649.66
2016,3,24,15,0,883.0,92.0,3.9,15.0,635.0,774.0,615.63
2016,3,24,15,15,866.0,89.5,3.85,14.5,590.0,722.94,580.59
2016,3,24,15,30,849.0,87.0,3.8,14.0,545.0,665.47,538.15
2016,3,24,15,45,822.0,84.5,3.75,14.0,495.0,601.18,487.8
2016,3,24,16,0,795.0,82.0,3.7,14.0,445.0,537.53,436.51
2016,3,24,16,15,761.5,78.0,3.45,13.5,392.0,470.08,381.05
2016,3,24,16,30,728.0,74.0,3.2,13.0,339.0,404.8,325.56
2016,3,24,16,45,668.5,70.0,3.0,12.5,283.5,332.48,263.1
2016,3,24,17,0,609.0,66.0,2.8,12.0,228.0,266.01,204.22
2016,3,24,17,15,532.5,57.0,2.5,11.0,176.0,196.87,143.53
2016,3,24,17,30,456.0,48.0,2.2,10.0,124.0,137.02,91.62
2016,3,24,17,45,335.0,35.0,1.9,9.5,79.5,77.69,44.8
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,33.16,10.45
2016,3,24,18,15,107.0,11.0,1.65,8.5,17.5,10.01,0.0
2016,3,24,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,142.0,15.5,1.95,6.5,27.5,16.66,0.0
2016,3,25,6,30,284.0,31.0,2.0,7.0,55.0,56.61,29.52
2016,3,25,6,45,403.0,41.5,2.1,7.5,103.5,105.85,66.9
2016,3,25,7,0,522.0,52.0,2.2,8.0,152.0,170.47,120.49
2016,3,25,7,15,591.0,59.5,2.2,8.5,205.5,233.07,176.57
2016,3,25,7,30,660.0,67.0,2.2,9.0,259.0,303.73,239.55
2016,3,25,7,45,701.0,73.5,2.2,9.5,313.0,369.65,297.97
2016,3,25,8,0,742.0,80.0,2.2,10.0,367.0,439.34,357.53
2016,3,25,8,15,772.5,84.0,2.25,10.0,419.5,503.64,411.71
2016,3,25,8,30,803.0,88.0,2.3,10.0,472.0,570.02,465.77
2016,3,25,8,45,825.0,91.5,2.35,10.5,520.5,631.74,513.67
2016,3,25,9,0,847.0,95.0,2.4,11.0,569.0,693.44,560.0
2016,3,25,9,15,863.0,97.5,2.45,11.5,613.0,749.28,599.55
2016,3,25,9,30,879.0,100.0,2.5,12.0,657.0,803.82,636.45
2016,3,25,9,45,894.5,100.0,2.65,12.5,695.5,847.1,665.44
2016,3,25,10,0,910.0,100.0,2.8,13.0,734.0,894.27,696.99
2016,3,25,10,15,918.5,101.5,2.9,13.5,765.0,934.6,723.03
2016,3,25,10,30,927.0,103.0,3.0,14.0,796.0,971.95,746.87
2016,3,25,10,45,933.0,104.0,3.1,14.5,819.5,1003.22,766.42
2016,3,25,11,0,939.0,105.0,3.2,15.0,843.0,1030.98,783.6
2016,3,25,11,15,942.0,105.5,3.25,15.0,858.0,1051.6,797.04
2016,3,25,11,30,945.0,106.0,3.3,15.0,873.0,1068.33,808.03
2016,3,25,11,45,946.0,106.5,3.4,15.5,880.0,1079.08,814.09
2016,3,25,12,0,947.0,107.0,3.5,16.0,887.0,1085.77,817.6
2016,3,25,12,15,946.5,107.0,3.55,16.0,886.0,1086.28,818.28
2016,3,25,12,30,946.0,107.0,3.6,16.0,885.0,1082.7,816.41
2016,3,25,12,45,951.0,102.5,3.65,16.0,877.5,1075.62,812.38
2016,3,25,13,0,956.0,98.0,3.7,16.0,870.0,1064.33,805.67
2016,3,25,13,15,952.0,97.0,3.7,16.0,852.0,1043.92,792.54
2016,3,25,13,30,948.0,96.0,3.7,16.0,834.0,1019.67,776.95
2016,3,25,13,45,945.0,93.0,3.75,16.0,809.0,990.43,758.34
2016,3,25,14,0,942.0,90.0,3.8,16.0,784.0,957.57,737.18
2016,3,25,14,15,933.0,88.5,3.8,15.5,751.5,917.66,712.02
2016,3,25,14,30,924.0,87.0,3.8,15.0,719.0,874.86,684.56
2016,3,25,14,45,914.0,84.5,3.8,15.0,680.0,827.51,652.23
2016,3,25,15,0,904.0,82.0,3.8,15.0,641.0,777.83,617.85
2016,3,25,15,15,888.0,79.5,3.75,14.5,596.0,721.85,579.23
2016,3,25,15,30,872.0,77.0,3.7,14.0,551.0,664.66,537.56
2016,3,25,15,45,851.0,74.0,3.65,14.0,501.5,603.0,489.2
2016,3,25,16,0,830.0,71.0,3.6,14.0,452.0,543.82,441.27
2016,3,25,16,15,799.5,67.5,3.4,13.5,399.0,476.6,385.96
2016,3,25,16,30,769.0,64.0,3.2,13.0,346.0,411.16,330.23
2016,3,25,16,45,720.0,60.0,3.0,12.5,291.5,340.38,268.61
2016,3,25,17,0,671.0,56.0,2.8,12.0,237.0,274.37,209.48
2016,3,25,17,15,599.0,49.0,2.6,11.0,184.0,204.49,147.58
2016,3,25,17,30,527.0,42.0,2.4,10.0,131.0,143.46,94.09
2016,3,25,17,45,388.5,32.0,2.2,9.5,85.0,80.54,45.02
2016,3,25,18,0,250.0,22.0,2.0,9.0,39.0,34.78,11.66
2016,3,25,18,15,125.0,11.0,2.0,8.5,19.5,10.01,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,194.0,13.5,1.9,6.5,31.0,16.18,0.0
2016,3,26,6,30,388.0,27.0,1.9,7.0,62.0,62.24,30.46
2016,3,26,6,45,497.0,34.5,1.95,7.5,111.5,114.33,70.08
2016,3,26,7,0,606.0,42.0,2.0,8.0,161.0,179.81,125.26
2016,3,26,7,15,666.5,47.5,2.1,8.5,215.0,243.08,182.84
2016,3,26,7,30,727.0,53.0,2.2,9.0,269.0,313.21,246.19
2016,3,26,7,45,767.0,56.5,2.35,10.0,323.0,379.28,304.89
2016,3,26,8,0,807.0,60.0,2.5,11.0,377.0,448.8,364.34
2016,3,26,8,15,833.5,63.5,2.6,11.5,429.5,512.16,417.45
2016,3,26,8,30,860.0,67.0,2.7,12.0,482.0,578.19,470.71
2016,3,26,8,45,878.5,69.5,2.8,12.5,530.0,638.74,517.97
2016,3,26,9,0,897.0,72.0,2.9,13.0,578.0,698.78,563.2
2016,3,26,9,15,911.0,73.5,2.95,13.5,621.5,753.56,600.92
2016,3,26,9,30,925.0,75.0,3.0,14.0,665.0,806.73,636.83
2016,3,26,9,45,934.5,77.0,3.15,14.5,702.5,854.89,669.2
2016,3,26,10,0,944.0,79.0,3.3,15.0,740.0,900.51,699.46
2016,3,26,10,15,951.5,80.5,3.3,15.0,771.0,940.99,726.19
2016,3,26,10,30,959.0,82.0,3.3,15.0,802.0,978.33,750.59
2016,3,26,10,45,962.0,84.0,3.35,15.5,825.0,1008.62,769.04
2016,3,26,11,0,965.0,86.0,3.4,16.0,848.0,1035.16,784.93
2016,3,26,11,15,968.5,86.5,3.4,16.0,864.0,1056.64,798.51
2016,3,26,11,30,972.0,87.0,3.4,16.0,880.0,1074.15,809.55
2016,3,26,11,45,970.5,89.0,3.4,16.5,886.5,1084.23,814.24
2016,3,26,12,0,969.0,91.0,3.4,17.0,893.0,1090.11,816.32
2016,3,26,12,15,969.0,90.5,3.4,17.0,892.0,1090.52,816.49
2016,3,26,12,30,969.0,90.0,3.4,17.0,891.0,1086.73,814.09
2016,3,26,12,45,964.5,91.0,3.4,17.0,880.5,1075.91,807.2
2016,3,26,13,0,960.0,92.0,3.4,17.0,870.0,1061.04,797.81
2016,3,26,13,15,955.5,91.5,3.4,17.0,852.5,1040.56,784.79
2016,3,26,13,30,951.0,91.0,3.4,17.0,835.0,1016.25,769.3
2016,3,26,13,45,945.0,89.5,3.4,17.0,809.0,985.74,749.65
2016,3,26,14,0,939.0,88.0,3.4,17.0,783.0,951.77,727.62
2016,3,26,14,15,930.0,86.5,3.35,16.5,750.5,911.91,702.41
2016,3,26,14,30,921.0,85.0,3.3,16.0,718.0,869.17,674.97
2016,3,26,14,45,905.5,84.5,3.3,16.0,677.5,819.74,641.5
2016,3,26,15,0,890.0,84.0,3.3,16.0,637.0,768.46,606.31
2016,3,26,15,15,873.0,82.0,3.15,15.5,592.0,712.94,567.89
2016,3,26,15,30,856.0,80.0,3.0,15.0,547.0,656.34,526.44
2016,3,26,15,45,668.0,116.5,2.95,15.0,461.0,540.94,435.87
2016,3,26,16,0,480.0,153.0,2.9,15.0,375.0,431.12,348.3
2016,3,26,16,15,608.0,111.0,2.6,14.5,358.5,426.7,343.94
2016,3,26,16,30,736.0,69.0,2.3,14.0,342.0,400.98,319.67
2016,3,26,16,45,679.5,65.5,2.05,13.5,287.0,329.76,258.34
2016,3,26,17,0,623.0,62.0,1.8,13.0,232.0,264.33,200.71
2016,3,26,17,15,549.0,54.5,1.6,12.0,180.0,196.69,141.76
2016,3,26,17,30,475.0,47.0,1.4,11.0,128.0,137.97,91.15
2016,3,26,17,45,344.0,35.5,1.25,10.5,83.5,77.95,44.71
2016,3,26,18,0,213.0,24.0,1.1,10.0,39.0,34.33,13.09
2016,3,26,18,15,106.5,12.0,1.1,9.5,19.5,10.91,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,17.91,0.0
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,58.89,32.01
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,107.26,68.56
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,170.09,120.67
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,231.1,174.97
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,299.87,235.71
2016,3,27,7,45,692.5,72.0,1.75,10.5,316.5,365.98,293.35
2016,3,27,8,0,746.0,75.0,1.7,11.0,372.0,437.11,353.19
2016,3,27,8,15,776.0,79.0,1.65,11.5,424.0,501.67,405.76
2016,3,27,8,30,806.0,83.0,1.6,12.0,476.0,567.81,457.4
2016,3,27,8,45,834.0,84.0,1.55,12.5,526.0,630.61,504.54
2016,3,27,9,0,862.0,85.0,1.5,13.0,576.0,689.76,547.32
2016,3,27,9,15,878.0,87.5,1.55,13.5,620.0,745.44,585.12
2016,3,27,9,30,894.0,90.0,1.6,14.0,664.0,799.78,620.9
2016,3,27,9,45,905.5,92.0,1.7,14.5,702.0,848.26,652.54
2016,3,27,10,0,917.0,94.0,1.8,15.0,740.0,894.43,682.27
2016,3,27,10,15,925.5,95.0,2.0,15.0,771.0,934.28,709.9
2016,3,27,10,30,934.0,96.0,2.2,15.0,802.0,971.12,735.51
2016,3,27,10,45,621.0,238.0,2.45,15.5,714.0,865.89,662.34
2016,3,27,11,0,308.0,380.0,2.7,16.0,626.0,708.33,543.39
2016,3,27,11,15,629.5,240.5,2.9,16.0,753.0,904.78,693.12
2016,3,27,11,30,951.0,101.0,3.1,16.0,880.0,1068.54,804.41
2016,3,27,11,45,627.0,253.0,3.3,16.0,769.0,931.34,710.22
2016,3,27,12,0,303.0,405.0,3.5,16.0,658.0,747.32,573.08
2016,3,27,12,15,627.0,254.5,3.6,15.5,775.5,937.19,720.09
2016,3,27,12,30,951.0,104.0,3.7,15.0,893.0,1083.48,821.85
2016,3,27,12,45,953.5,101.0,3.8,15.0,885.0,1075.34,816.11
2016,3,27,13,0,956.0,98.0,3.9,15.0,877.0,1063.06,809.05
2016,3,27,13,15,952.5,97.5,3.95,15.0,860.0,1043.54,796.8
2016,3,27,13,30,949.0,97.0,4.0,15.0,843.0,1020.17,782.01
2016,3,27,13,45,944.0,96.0,4.05,15.0,818.0,991.13,763.33
2016,3,27,14,0,939.0,95.0,4.1,15.0,793.0,958.58,742.18
2016,3,27,14,15,931.0,93.5,4.1,14.5,761.0,919.53,717.41
2016,3,27,14,30,923.0,92.0,4.1,14.0,729.0,877.54,690.29
2016,3,27,14,45,610.5,185.5,4.2,14.0,597.0,701.11,560.61
2016,3,27,15,0,298.0,279.0,4.3,14.0,465.0,517.44,416.01
2016,3,27,15,15,204.5,264.0,4.25,13.5,387.5,410.09,332.46
2016,3,27,15,30,111.0,249.0,4.2,13.0,310.0,313.28,254.84
2016,3,27,15,45,464.5,164.5,4.2,12.5,385.5,460.96,379.1
2016,3,27,16,0,818.0,80.0,4.2,12.0,461.0,544.64,446.64
2016,3,27,16,15,787.0,76.0,4.05,11.5,408.0,477.22,389.9
2016,3,27,16,30,756.0,72.0,3.9,11.0,355.0,411.66,333.62
2016,3,27,16,45,706.5,67.5,3.8,10.5,300.0,340.92,271.58
2016,3,27,17,0,657.0,63.0,3.7,10.0,245.0,274.88,212.04
2016,3,27,17,15,583.5,55.5,3.4,9.5,191.0,205.28,149.73
2016,3,27,17,30,510.0,48.0,3.1,9.0,137.0,144.5,96.18
2016,3,27,17,45,367.5,37.5,2.8,8.5,90.0,81.96,47.59
2016,3,27,18,0,225.0,27.0,2.5,8.0,43.0,37.45,15.91
2016,3,27,18,15,112.5,13.5,2.45,7.5,21.5,12.28,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,17.0,3.85,4.5,34.5,19.38,1.37
2016,3,28,6,30,344.0,34.0,4.1,5.0,69.0,65.76,35.85
2016,3,28,6,45,464.0,43.0,4.35,5.5,120.5,118.14,75.79
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,185.91,133.17
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,249.96,192.34
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,321.65,258.51
2016,3,28,7,45,762.5,67.0,4.95,6.5,340.0,390.15,321.06
2016,3,28,8,0,811.0,70.0,5.1,7.0,397.0,463.05,385.7
2016,3,28,8,15,839.5,73.5,5.1,7.0,450.5,529.91,444.12
2016,3,28,8,30,868.0,77.0,5.1,7.0,504.0,598.05,501.79
2016,3,28,8,45,890.5,79.0,5.15,7.5,554.5,658.19,550.74
2016,3,28,9,0,913.0,81.0,5.2,8.0,605.0,720.96,600.22
2016,3,28,9,15,582.0,191.0,5.25,8.0,534.5,639.68,530.65
2016,3,28,9,30,251.0,301.0,5.3,8.0,464.0,512.17,422.22
2016,3,28,9,45,280.0,314.5,5.35,8.5,505.5,562.0,461.4
2016,3,28,10,0,309.0,328.0,5.4,9.0,547.0,613.14,500.45
2016,3,28,10,15,170.0,317.5,5.45,9.0,439.0,476.33,389.24
2016,3,28,10,30,31.0,307.0,5.5,9.0,331.0,328.75,266.73
2016,3,28,10,45,117.5,355.0,5.55,9.0,448.0,477.51,388.22
2016,3,28,11,0,204.0,403.0,5.6,9.0,565.0,615.83,497.7
2016,3,28,11,15,232.5,407.0,5.6,9.0,595.5,652.5,525.92
2016,3,28,11,30,261.0,411.0,5.6,9.0,626.0,705.6,566.58
2016,3,28,11,45,247.5,417.0,5.7,9.0,622.5,684.68,550.36
2016,3,28,12,0,234.0,423.0,5.8,9.0,619.0,678.96,545.76
2016,3,28,12,15,302.0,404.5,5.8,9.0,656.5,745.27,598.3
2016,3,28,12,30,370.0,386.0,5.8,9.0,694.0,792.85,636.23
2016,3,28,12,45,318.0,396.0,5.8,9.0,659.0,748.01,600.72
2016,3,28,13,0,266.0,406.0,5.8,9.0,624.0,702.53,564.91
2016,3,28,13,15,349.5,368.5,5.7,9.0,648.0,738.47,595.48
2016,3,28,13,30,433.0,331.0,5.6,9.0,672.0,783.61,632.07
2016,3,28,13,45,319.5,350.0,5.6,9.0,598.0,672.63,544.89
2016,3,28,14,0,206.0,369.0,5.6,9.0,524.0,565.56,459.57
2016,3,28,14,15,271.0,340.0,5.5,8.5,534.5,597.37,487.96
2016,3,28,14,30,336.0,311.0,5.4,8.0,545.0,609.56,500.59
2016,3,28,14,45,300.0,299.5,5.35,8.0,499.5,553.98,456.53
2016,3,28,15,0,264.0,288.0,5.3,8.0,454.0,500.37,413.8
2016,3,28,15,15,340.0,250.0,5.2,8.0,448.0,500.59,416.27
2016,3,28,15,30,416.0,212.0,5.1,8.0,442.0,502.51,419.13
2016,3,28,15,45,443.0,185.0,5.0,8.0,410.0,467.58,390.93
2016,3,28,16,0,470.0,158.0,4.9,8.0,378.0,428.71,358.68
2016,3,28,16,15,601.0,118.5,4.65,7.5,366.0,428.57,357.36
2016,3,28,16,30,732.0,79.0,4.4,7.0,354.0,407.5,336.03
2016,3,28,16,45,685.5,72.5,4.15,7.0,299.0,337.08,272.4
2016,3,28,17,0,639.0,66.0,3.9,7.0,244.0,271.29,211.79
2016,3,28,17,15,563.0,58.5,3.45,6.5,190.5,202.26,149.49
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,142.37,96.44
2016,3,28,17,45,364.5,39.0,2.65,5.5,91.0,82.37,48.76
2016,3,28,18,0,242.0,27.0,2.3,5.0,45.0,37.97,16.76
2016,3,28,18,15,121.0,13.5,2.2,4.5,22.5,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,20.14,3.62
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,67.45,37.29
2016,3,29,6,45,452.5,45.0,2.4,5.5,122.0,118.77,76.91
2016,3,29,7,0,557.0,55.0,2.4,6.0,172.0,183.5,131.93
2016,3,29,7,15,278.5,64.0,2.35,6.5,122.5,147.58,114.93
2016,3,29,7,30,0.0,73.0,2.3,7.0,73.0,64.73,51.17
2016,3,29,7,45,0.0,87.5,2.3,7.5,87.5,77.82,62.38
2016,3,29,8,0,0.0,102.0,2.3,8.0,102.0,90.99,73.36
2016,3,29,8,15,28.5,155.0,2.25,8.5,169.0,160.38,132.03
2016,3,29,8,30,57.0,208.0,2.2,9.0,236.0,231.37,190.55
2016,3,29,8,45,41.5,215.0,2.15,9.5,236.5,231.47,189.35
2016,3,29,9,0,26.0,222.0,2.1,10.0,237.0,221.38,179.95
2016,3,29,9,15,472.5,155.5,2.05,10.0,462.5,522.24,428.24
2016,3,29,9,30,919.0,89.0,2.0,10.0,688.0,819.03,649.68
2016,3,29,9,45,930.5,90.5,1.95,10.5,726.5,867.83,678.0
2016,3,29,10,0,942.0,92.0,1.9,11.0,765.0,914.23,706.63
2016,3,29,10,15,950.0,93.5,1.9,11.0,796.0,954.85,732.73
2016,3,29,10,30,958.0,95.0,1.9,11.0,827.0,992.34,756.57
2016,3,29,10,45,963.5,96.0,1.95,11.5,851.0,1023.58,775.38
2016,3,29,11,0,969.0,97.0,2.0,12.0,875.0,1051.18,791.77
2016,3,29,11,15,972.5,97.5,2.05,12.0,890.5,1072.46,805.52
2016,3,29,11,30,976.0,98.0,2.1,12.0,906.0,1089.75,816.82
2016,3,29,11,45,977.0,99.0,2.15,12.0,913.0,1100.99,824.34
2016,3,29,12,0,978.0,100.0,2.2,12.0,920.0,1108.03,829.33
2016,3,29,12,15,977.5,100.0,2.25,12.0,918.5,1108.24,830.05
2016,3,29,12,30,977.0,100.0,2.3,12.0,917.0,1104.22,828.23
2016,3,29,12,45,974.0,99.5,2.35,12.0,907.0,1092.94,821.81
2016,3,29,13,0,971.0,99.0,2.4,12.0,897.0,1077.56,812.85
2016,3,29,13,15,966.5,98.5,2.45,12.0,878.5,1056.68,800.34
2016,3,29,13,30,962.0,98.0,2.5,12.0,860.0,1031.94,785.3
2016,3,29,13,45,953.0,98.0,2.55,12.0,833.5,999.84,765.25
2016,3,29,14,0,944.0,98.0,2.6,12.0,807.0,964.4,742.86
2016,3,29,14,15,935.0,96.5,2.6,12.0,773.0,924.23,716.55
2016,3,29,14,30,926.0,95.0,2.6,12.0,739.0,881.16,688.03
2016,3,29,14,45,910.0,94.0,2.65,12.0,698.5,830.45,654.14
2016,3,29,15,0,894.0,93.0,2.7,12.0,658.0,777.92,618.43
2016,3,29,15,15,877.0,90.5,2.65,11.5,612.0,721.58,579.78
2016,3,29,15,30,860.0,88.0,2.6,11.0,566.0,667.93,540.22
2016,3,29,15,45,834.5,85.5,2.6,11.0,515.5,603.98,490.54
2016,3,29,16,0,809.0,83.0,2.6,11.0,465.0,540.5,439.7
2016,3,29,16,15,777.0,79.0,2.4,10.5,411.0,473.13,384.27
2016,3,29,16,30,745.0,75.0,2.2,10.0,357.0,407.74,328.62
2016,3,29,16,45,699.0,69.0,2.0,10.0,302.5,337.35,266.88
2016,3,29,17,0,653.0,63.0,1.8,10.0,248.0,271.52,207.69
2016,3,29,17,15,581.0,56.0,1.6,9.0,194.0,203.25,147.48
2016,3,29,17,30,509.0,49.0,1.4,8.0,140.0,143.58,95.51
2016,3,29,17,45,392.0,37.5,1.25,7.0,93.5,83.44,48.24
2016,3,29,18,0,275.0,26.0,1.1,6.0,47.0,38.29,16.63
2016,3,29,18,15,137.5,13.0,1.1,5.5,23.5,11.82,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,195.0,16.5,0.85,4.5,38.5,20.09,4.59
2016,3,30,6,30,390.0,33.0,1.0,5.0,77.0,69.87,37.76
2016,3,30,6,45,488.5,42.0,1.2,5.5,127.5,122.09,78.19
2016,3,30,7,0,587.0,51.0,1.4,6.0,178.0,186.86,133.48
2016,3,30,7,15,647.5,57.5,1.4,6.5,232.5,250.37,190.9
2016,3,30,7,30,708.0,64.0,1.4,7.0,287.0,321.09,254.02
2016,3,30,7,45,748.0,68.5,1.4,8.0,342.0,387.27,311.72
2016,3,30,8,0,788.0,73.0,1.4,9.0,397.0,456.88,369.89
2016,3,30,8,15,815.5,76.5,1.4,9.5,450.0,521.87,422.82
2016,3,30,8,30,843.0,80.0,1.4,10.0,503.0,588.05,474.53
2016,3,30,8,45,863.0,83.0,1.4,10.5,552.0,649.71,520.86
2016,3,30,9,0,883.0,86.0,1.4,11.0,601.0,706.94,562.4
2016,3,30,9,15,897.5,88.0,1.5,11.0,644.5,761.79,601.0
2016,3,30,9,30,912.0,90.0,1.6,11.0,688.0,815.07,637.83
2016,3,30,9,45,922.5,92.0,1.7,11.5,726.0,863.23,669.48
2016,3,30,10,0,933.0,94.0,1.8,12.0,764.0,908.94,699.11
2016,3,30,10,15,940.5,95.5,1.95,12.0,794.5,948.73,726.37
2016,3,30,10,30,948.0,97.0,2.1,12.0,825.0,985.39,751.52
2016,3,30,10,45,952.5,98.0,2.25,12.5,848.0,1015.34,770.73
2016,3,30,11,0,957.0,99.0,2.4,13.0,871.0,1041.63,787.54
2016,3,30,11,15,960.0,100.0,2.45,13.0,886.5,1062.66,801.2
2016,3,30,11,30,963.0,101.0,2.5,13.0,902.0,1079.74,812.4
2016,3,30,11,45,963.5,101.5,2.65,13.5,908.5,1089.71,818.73
2016,3,30,12,0,964.0,102.0,2.8,14.0,915.0,1095.55,822.46
2016,3,30,12,15,963.0,102.0,2.9,14.0,913.0,1095.15,823.2
2016,3,30,12,30,962.0,102.0,3.0,14.0,911.0,1090.6,821.36
2016,3,30,12,45,960.5,101.0,3.1,14.0,901.0,1080.33,815.84
2016,3,30,13,0,959.0,100.0,3.2,14.0,891.0,1065.97,807.7
2016,3,30,13,15,954.5,99.5,3.25,14.0,873.0,1045.22,794.88
2016,3,30,13,30,950.0,99.0,3.3,14.0,855.0,1020.67,779.55
2016,3,30,13,45,943.0,98.0,3.35,14.0,828.5,989.57,759.74
2016,3,30,14,0,936.0,97.0,3.4,14.0,802.0,955.08,737.52
2016,3,30,14,15,926.5,95.5,3.4,13.5,768.5,914.69,712.01
2016,3,30,14,30,917.0,94.0,3.4,13.0,735.0,871.49,684.23
2016,3,30,14,45,904.0,92.0,3.4,13.0,695.0,822.4,650.6
2016,3,30,15,0,891.0,90.0,3.4,13.0,655.0,771.28,615.12
2016,3,30,15,15,874.0,87.5,3.4,12.5,609.5,715.08,576.41
2016,3,30,15,30,857.0,85.0,3.4,12.0,564.0,661.46,536.71
2016,3,30,15,45,833.0,82.5,3.4,12.0,513.5,598.62,487.38
2016,3,30,16,0,809.0,80.0,3.4,12.0,463.0,536.12,436.84
2016,3,30,16,15,777.0,76.0,3.25,11.5,410.0,468.82,381.31
2016,3,30,16,30,745.0,72.0,3.1,11.0,357.0,403.53,325.56
2016,3,30,16,45,698.5,67.0,3.0,11.0,302.5,334.25,264.57
2016,3,30,17,0,652.0,62.0,2.9,11.0,248.0,269.13,205.81
2016,3,30,17,15,582.0,55.0,2.65,10.0,194.5,201.54,145.93
2016,3,30,17,30,512.0,48.0,2.4,9.0,141.0,142.3,94.18
2016,3,30,17,45,393.0,37.5,2.15,8.5,94.5,82.85,47.59
2016,3,30,18,0,274.0,27.0,1.9,8.0,48.0,38.76,17.36
2016,3,30,18,15,137.0,13.5,1.85,7.5,24.0,12.28,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,187.5,18.0,1.2,6.0,40.0,21.54,6.46
2016,3,31,6,30,375.0,36.0,1.2,6.0,80.0,71.7,39.87
2016,3,31,6,45,471.5,45.5,1.2,6.5,130.0,123.27,79.81
2016,3,31,7,0,568.0,55.0,1.2,7.0,180.0,187.16,134.03
2016,3,31,7,15,628.0,61.5,1.15,7.0,234.5,249.44,190.18
2016,3,31,7,30,688.0,68.0,1.1,7.0,289.0,318.51,251.75
2016,3,31,7,45,730.5,72.0,1.1,7.5,344.0,384.35,309.2
2016,3,31,8,0,773.0,76.0,1.1,8.0,399.0,453.63,367.37
2016,3,31,8,15,801.0,80.0,1.15,8.5,451.0,518.55,420.26
2016,3,31,8,30,829.0,84.0,1.2,9.0,503.0,584.75,472.15
2016,3,31,8,45,853.5,85.0,1.25,10.0,553.0,646.37,517.89
2016,3,31,9,0,878.0,86.0,1.3,11.0,603.0,704.02,559.18
2016,3,31,9,15,893.0,88.5,1.4,11.5,646.5,759.46,597.06
2016,3,31,9,30,908.0,91.0,1.5,12.0,690.0,813.4,633.07
2016,3,31,9,45,921.0,91.5,1.6,12.5,728.5,861.75,664.67
2016,3,31,10,0,934.0,92.0,1.7,13.0,767.0,907.82,694.41
2016,3,31,10,15,942.0,93.5,1.85,13.0,797.5,948.0,721.83
2016,3,31,10,30,950.0,95.0,2.0,13.0,828.0,985.07,747.15
2016,3,31,10,45,956.5,95.0,2.2,13.5,852.0,1015.78,767.41
2016,3,31,11,0,963.0,95.0,2.4,14.0,876.0,1042.91,785.3
2016,3,31,11,15,966.5,95.5,2.55,14.0,891.0,1063.9,800.03
2016,3,31,11,30,970.0,96.0,2.7,14.0,906.0,1080.93,812.3
2016,3,31,11,45,972.5,96.0,2.85,14.5,913.5,1092.35,819.47
2016,3,31,12,0,975.0,96.0,3.0,15.0,921.0,1099.62,824.03
2016,3,31,12,15,974.5,96.0,3.1,15.0,919.5,1099.66,824.97
2016,3,31,12,30,974.0,96.0,3.2,15.0,918.0,1095.49,823.32
2016,3,31,12,45,974.0,94.0,3.35,15.0,908.5,1085.44,818.36
2016,3,31,13,0,974.0,92.0,3.5,15.0,899.0,1071.23,810.68
2016,3,31,13,15,970.0,91.5,3.6,15.0,881.0,1050.66,798.32
2016,3,31,13,30,966.0,91.0,3.7,15.0,863.0,1026.2,783.36
2016,3,31,13,45,960.0,90.0,3.85,15.0,837.0,995.58,764.47
2016,3,31,14,0,954.0,89.0,4.0,15.0,811.0,961.47,742.99
2016,3,31,14,15,946.0,87.5,4.05,14.5,778.0,921.76,718.11
2016,3,31,14,30,938.0,86.0,4.1,14.0,745.0,879.07,690.81
2016,3,31,14,45,926.0,84.5,4.15,14.0,705.0,830.47,657.58
2016,3,31,15,0,914.0,83.0,4.2,14.0,665.0,779.7,622.34
2016,3,31,15,15,898.5,80.5,4.15,13.5,619.5,723.5,583.28
2016,3,31,15,30,883.0,78.0,4.1,13.0,574.0,666.04,540.72
2016,3,31,15,45,861.0,75.5,4.1,13.0,524.0,603.74,491.56
2016,3,31,16,0,839.0,73.0,4.1,13.0,474.0,543.72,442.63
2016,3,31,16,15,810.0,69.5,3.95,12.5,420.5,476.85,387.25
2016,3,31,16,30,781.0,66.0,3.8,12.0,367.0,411.58,331.28
2016,3,31,16,45,737.0,62.0,3.65,11.5,312.0,342.24,270.38
2016,3,31,17,0,693.0,58.0,3.5,11.0,257.0,277.06,211.51
2016,3,31,17,15,626.5,51.5,3.2,10.0,203.0,208.49,150.27
2016,3,31,17,30,560.0,45.0,2.9,9.0,149.0,147.04,96.2
2016,3,31,17,45,446.5,35.5,2.6,8.5,101.5,86.26,48.28
2016,3,31,18,0,333.0,26.0,2.3,8.0,54.0,40.15,17.34
2016,3,31,18,15,166.5,13.0,2.15,7.5,27.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,193.0,18.5,1.75,6.0,42.0,22.47,7.61
2016,4,1,6,30,386.0,37.0,1.8,6.0,84.0,74.11,41.52
2016,4,1,6,45,481.0,46.5,1.85,6.5,134.5,126.27,82.15
2016,4,1,7,0,576.0,56.0,1.9,7.0,185.0,190.54,137.04
2016,4,1,7,15,633.5,62.5,1.85,7.5,239.5,252.65,193.15
2016,4,1,7,30,691.0,69.0,1.8,8.0,294.0,321.22,254.32
2016,4,1,7,45,734.0,72.5,1.8,8.5,349.0,386.98,312.1
2016,4,1,8,0,777.0,76.0,1.8,9.0,404.0,456.17,370.72
2016,4,1,8,15,804.0,79.5,1.75,9.5,456.0,520.22,423.02
2016,4,1,8,30,831.0,83.0,1.7,10.0,508.0,585.41,474.06
2016,4,1,8,45,852.5,85.0,1.7,11.0,556.5,646.23,519.2
2016,4,1,9,0,874.0,87.0,1.7,12.0,605.0,702.8,559.57
2016,4,1,9,15,888.5,89.5,1.7,12.0,648.5,757.62,597.4
2016,4,1,9,30,903.0,92.0,1.7,12.0,692.0,810.9,633.28
2016,4,1,9,45,914.0,93.5,1.7,12.5,729.5,858.41,663.35
2016,4,1,10,0,925.0,95.0,1.7,13.0,767.0,903.52,691.33
2016,4,1,10,15,932.5,96.0,1.7,13.5,797.0,942.32,714.63
2016,4,1,10,30,940.0,97.0,1.7,14.0,827.0,978.02,735.65
2016,4,1,10,45,945.5,98.0,1.7,14.5,850.0,1008.52,753.07
2016,4,1,11,0,951.0,99.0,1.7,15.0,873.0,1035.45,768.1
2016,4,1,11,15,954.5,99.5,1.7,15.0,888.0,1056.13,780.54
2016,4,1,11,30,958.0,100.0,1.7,15.0,903.0,1072.91,790.61
2016,4,1,11,45,959.0,100.0,1.75,15.5,910.0,1082.62,795.63
2016,4,1,12,0,960.0,100.0,1.8,16.0,917.0,1088.22,798.22
2016,4,1,12,15,959.5,100.0,1.85,16.0,915.5,1088.17,798.88
2016,4,1,12,30,959.0,100.0,1.9,16.0,914.0,1083.98,797.09
2016,4,1,12,45,960.0,98.0,1.95,16.5,904.5,1074.99,790.91
2016,4,1,13,0,961.0,96.0,2.0,17.0,895.0,1061.89,782.23
2016,4,1,13,15,957.0,95.0,2.0,17.0,877.0,1040.92,769.39
2016,4,1,13,30,953.0,94.0,2.0,17.0,859.0,1016.13,754.19
2016,4,1,13,45,947.0,93.0,2.05,17.0,833.0,985.78,735.99
2016,4,1,14,0,941.0,92.0,2.1,17.0,807.0,951.99,715.42
2016,4,1,14,15,932.5,90.5,2.15,16.5,774.0,912.23,691.94
2016,4,1,14,30,924.0,89.0,2.2,16.0,741.0,869.57,666.13
2016,4,1,14,45,912.5,87.0,2.25,16.0,701.5,821.35,634.76
2016,4,1,15,0,901.0,85.0,2.3,16.0,662.0,770.97,601.38
2016,4,1,15,15,885.5,82.5,2.3,15.5,616.5,715.35,564.36
2016,4,1,15,30,870.0,80.0,2.3,15.0,571.0,658.52,523.7
2016,4,1,15,45,849.0,77.5,2.3,15.0,521.5,597.49,477.04
2016,4,1,16,0,828.0,75.0,2.3,15.0,472.0,538.65,430.46
2016,4,1,16,15,799.0,71.0,2.15,14.5,419.0,471.87,376.45
2016,4,1,16,30,770.0,67.0,2.0,14.0,366.0,406.74,321.89
2016,4,1,16,45,727.5,62.5,1.85,13.5,311.5,338.15,262.92
2016,4,1,17,0,685.0,58.0,1.7,13.0,257.0,273.58,205.74
2016,4,1,17,15,620.5,51.5,1.55,12.0,203.5,206.1,146.56
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,145.43,94.0
2016,4,1,17,45,447.0,35.5,1.3,10.5,102.5,85.57,47.35
2016,4,1,18,0,338.0,26.0,1.2,10.0,55.0,39.77,17.17
2016,4,1,18,15,169.0,13.0,1.15,9.5,27.5,11.82,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.0,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,84.0,11.0,1.1,6.0,13.0,10.01,0.0
2016,4,2,6,15,233.0,25.0,1.2,6.5,50.5,30.13,13.12
2016,4,2,6,30,382.0,39.0,1.3,7.0,88.0,76.01,43.2
2016,4,2,6,45,468.5,49.0,1.4,7.5,137.5,127.13,83.21
2016,4,2,7,0,555.0,59.0,1.5,8.0,187.0,189.26,136.25
2016,4,2,7,15,613.5,66.0,1.5,8.5,241.0,250.91,191.38
2016,4,2,7,30,672.0,73.0,1.5,9.0,295.0,319.18,251.67
2016,4,2,7,45,706.0,80.0,1.5,10.0,348.5,383.5,307.14
2016,4,2,8,0,740.0,87.0,1.5,11.0,402.0,450.67,362.7
2016,4,2,8,15,768.5,91.0,1.6,12.0,454.0,513.87,413.4
2016,4,2,8,30,797.0,95.0,1.7,13.0,506.0,578.62,463.36
2016,4,2,8,45,809.5,102.0,1.8,14.0,553.0,637.26,506.8
2016,4,2,9,0,822.0,109.0,1.9,15.0,600.0,694.95,548.02
2016,4,2,9,15,838.0,112.0,1.95,15.5,643.5,749.76,586.09
2016,4,2,9,30,854.0,115.0,2.0,16.0,687.0,803.3,621.33
2016,4,2,9,45,860.0,120.5,2.1,16.5,722.5,849.72,651.5
2016,4,2,10,0,866.0,126.0,2.2,17.0,758.0,893.54,679.59
2016,4,2,10,15,874.5,128.0,2.2,17.0,788.5,933.02,704.82
2016,4,2,10,30,883.0,130.0,2.2,17.0,819.0,969.62,727.95
2016,4,2,10,45,887.0,132.5,2.2,17.5,841.5,989.41,738.46
2016,4,2,11,0,891.0,135.0,2.2,18.0,864.0,1015.09,753.02
2016,4,2,11,15,894.5,136.0,2.15,18.0,878.5,1035.18,764.66
2016,4,2,11,30,898.0,137.0,2.1,18.0,893.0,1051.6,773.99
2016,4,2,11,45,899.5,137.0,2.05,18.5,899.5,1061.21,777.56
2016,4,2,12,0,901.0,137.0,2.0,19.0,906.0,1066.97,778.81
2016,4,2,12,15,900.0,137.0,1.95,19.0,904.0,1066.31,777.6
2016,4,2,12,30,899.0,137.0,1.9,19.0,902.0,1061.76,774.12
2016,4,2,12,45,912.0,127.0,1.85,19.0,895.5,1057.0,770.69
2016,4,2,13,0,925.0,117.0,1.8,19.0,889.0,1047.93,764.65
2016,4,2,13,15,920.0,116.0,1.8,19.0,870.5,1026.54,751.61
2016,4,2,13,30,915.0,115.0,1.8,19.0,852.0,1001.51,736.42
2016,4,2,13,45,904.0,115.5,1.85,19.0,825.0,968.99,717.01
2016,4,2,14,0,893.0,116.0,1.9,19.0,798.0,933.45,695.51
2016,4,2,14,15,752.0,169.5,1.9,18.5,727.0,850.9,642.73
2016,4,2,14,30,611.0,223.0,1.9,18.0,656.0,758.68,579.75
2016,4,2,14,45,721.5,168.5,1.95,18.0,652.5,764.79,588.38
2016,4,2,15,0,832.0,114.0,2.0,18.0,649.0,754.43,583.36
2016,4,2,15,15,813.5,110.5,2.0,17.5,604.0,697.96,544.7
2016,4,2,15,30,795.0,107.0,2.0,17.0,559.0,640.76,503.86
2016,4,2,15,45,765.0,105.0,2.0,17.0,508.5,578.78,457.1
2016,4,2,16,0,735.0,103.0,2.0,17.0,458.0,516.77,408.91
2016,4,2,16,15,701.0,97.5,1.9,16.0,405.5,450.73,357.18
2016,4,2,16,30,667.0,92.0,1.8,15.0,353.0,387.13,305.43
2016,4,2,16,45,616.5,85.5,1.7,14.5,299.5,319.3,248.27
2016,4,2,17,0,566.0,79.0,1.6,14.0,246.0,256.68,194.09
2016,4,2,17,15,496.0,69.5,1.45,13.0,194.0,192.11,138.76
2016,4,2,17,30,426.0,60.0,1.3,12.0,142.0,136.06,91.38
2016,4,2,17,45,316.0,46.5,1.2,11.5,96.5,79.16,47.52
2016,4,2,18,0,206.0,33.0,1.1,11.0,51.0,38.51,19.87
2016,4,2,18,15,103.0,16.5,1.0,10.5,25.5,15.01,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,11.82,0.0
2016,4,3,6,15,211.5,28.5,1.0,7.5,52.5,32.0,15.33
2016,4,3,6,30,351.0,44.0,1.0,8.0,90.0,77.99,46.07
2016,4,3,6,45,441.0,55.0,1.05,8.5,140.5,128.77,85.56
2016,4,3,7,0,531.0,66.0,1.1,9.0,191.0,191.04,138.05
2016,4,3,7,15,590.0,74.0,1.05,9.5,245.0,252.45,192.16
2016,4,3,7,30,649.0,82.0,1.0,10.0,299.0,320.59,251.26
2016,4,3,7,45,688.0,88.0,1.0,11.0,353.0,384.7,305.51
2016,4,3,8,0,727.0,94.0,1.0,12.0,407.0,452.23,360.32
2016,4,3,8,15,756.0,98.5,1.05,12.5,459.0,515.92,411.0
2016,4,3,8,30,785.0,103.0,1.1,13.0,511.0,580.24,460.36
2016,4,3,8,45,803.0,108.0,1.15,13.5,559.0,639.69,504.37
2016,4,3,9,0,821.0,113.0,1.2,14.0,607.0,698.72,546.66
2016,4,3,9,15,837.0,116.0,1.25,14.5,650.0,753.45,584.19
2016,4,3,9,30,853.0,119.0,1.3,15.0,693.0,806.9,618.82
2016,4,3,9,45,860.5,123.5,1.4,15.5,729.5,853.38,648.75
2016,4,3,10,0,868.0,128.0,1.5,16.0,766.0,897.35,676.73
