Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,876.5,130.0,1.55,16.0,796.0,936.82,702.1
2016,4,3,10,30,885.0,132.0,1.6,16.0,826.0,973.4,725.49
2016,4,3,10,45,890.0,134.0,1.65,16.5,848.5,993.5,736.69
2016,4,3,11,0,895.0,136.0,1.7,17.0,871.0,1019.61,752.02
2016,4,3,11,15,898.5,137.0,1.7,17.0,886.0,1039.68,764.06
2016,4,3,11,30,902.0,138.0,1.7,17.0,901.0,1056.07,773.87
2016,4,3,11,45,901.5,139.5,1.7,17.5,907.0,1065.15,777.7
2016,4,3,12,0,901.0,141.0,1.7,18.0,913.0,1070.35,779.26
2016,4,3,12,15,900.0,141.0,1.7,18.0,911.0,1069.61,778.71
2016,4,3,12,30,899.0,141.0,1.7,18.0,909.0,1064.99,775.92
2016,4,3,12,45,899.0,138.5,1.7,18.0,899.5,1054.95,769.86
2016,4,3,13,0,899.0,136.0,1.7,18.0,890.0,1041.05,761.53
2016,4,3,13,15,723.0,221.0,1.75,18.0,819.0,962.02,711.77
2016,4,3,13,30,547.0,306.0,1.8,18.0,748.0,860.77,642.61
2016,4,3,13,45,535.0,295.5,1.85,18.0,717.0,823.39,619.4
2016,4,3,14,0,523.0,285.0,1.9,18.0,686.0,784.36,594.02
2016,4,3,14,15,691.5,204.0,2.0,17.5,710.5,833.01,634.91
2016,4,3,14,30,860.0,123.0,2.1,17.0,735.0,857.26,654.78
2016,4,3,14,45,853.5,117.0,2.25,17.0,696.5,810.39,624.58
2016,4,3,15,0,847.0,111.0,2.4,17.0,658.0,761.14,592.67
2016,4,3,15,15,829.0,107.5,2.5,16.5,612.5,704.36,554.42
2016,4,3,15,30,811.0,104.0,2.6,16.0,567.0,646.76,513.21
2016,4,3,15,45,795.5,97.5,2.75,15.5,518.5,587.06,469.08
2016,4,3,16,0,780.0,91.0,2.9,15.0,470.0,526.96,422.73
2016,4,3,16,15,748.5,86.5,2.85,14.5,417.5,461.05,369.42
2016,4,3,16,30,717.0,82.0,2.8,14.0,365.0,397.07,315.8
2016,4,3,16,45,676.0,75.5,2.8,13.5,311.0,329.93,258.08
2016,4,3,17,0,635.0,69.0,2.8,13.0,257.0,266.77,202.16
2016,4,3,17,15,568.0,61.5,2.55,12.0,204.0,200.75,144.34
2016,4,3,17,30,501.0,54.0,2.3,11.0,151.0,142.74,94.32
2016,4,3,17,45,385.0,43.0,2.1,10.5,103.5,84.42,49.32
2016,4,3,18,0,269.0,32.0,1.9,10.0,56.0,41.17,20.78
2016,4,3,18,15,134.5,16.0,1.85,9.5,28.0,12.64,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,118.0,14.0,1.7,8.0,18.0,12.73,0.0
2016,4,4,6,15,268.5,27.0,1.85,8.5,57.5,33.84,15.71
2016,4,4,6,30,419.0,40.0,2.0,9.0,97.0,81.47,46.01
2016,4,4,6,45,507.5,48.5,2.2,9.5,148.5,134.07,87.07
2016,4,4,7,0,596.0,57.0,2.4,10.0,200.0,197.83,141.49
2016,4,4,7,15,652.0,63.0,2.45,10.5,255.0,260.34,197.63
2016,4,4,7,30,708.0,69.0,2.5,11.0,310.0,329.56,259.05
2016,4,4,7,45,747.0,73.5,2.6,11.5,365.0,395.3,316.68
2016,4,4,8,0,786.0,78.0,2.7,12.0,420.0,464.33,375.18
2016,4,4,8,15,813.5,81.5,2.7,12.5,473.0,529.04,428.16
2016,4,4,8,30,841.0,85.0,2.7,13.0,526.0,594.91,480.09
2016,4,4,8,45,862.5,87.0,2.75,13.5,575.5,656.09,526.9
2016,4,4,9,0,884.0,89.0,2.8,14.0,625.0,713.03,569.23
2016,4,4,9,15,899.0,91.5,2.85,14.0,669.0,768.46,608.32
2016,4,4,9,30,914.0,94.0,2.9,14.0,713.0,822.35,645.62
2016,4,4,9,45,925.5,96.0,2.95,14.5,751.0,871.0,677.48
2016,4,4,10,0,937.0,98.0,3.0,15.0,789.0,917.24,707.25
2016,4,4,10,15,945.0,99.5,3.05,15.0,820.5,957.15,733.69
2016,4,4,10,30,953.0,101.0,3.1,15.0,852.0,993.94,757.92
2016,4,4,10,45,957.0,103.0,3.2,15.5,875.0,1024.15,776.6
2016,4,4,11,0,961.0,105.0,3.3,16.0,898.0,1050.66,792.81
2016,4,4,11,15,964.5,105.5,3.35,16.0,913.5,1071.25,806.18
2016,4,4,11,30,968.0,106.0,3.4,16.0,929.0,1087.89,817.07
2016,4,4,11,45,968.5,107.5,3.45,16.5,936.0,1098.53,822.57
2016,4,4,12,0,969.0,109.0,3.5,17.0,943.0,1105.02,825.5
2016,4,4,12,15,969.0,109.0,3.55,17.0,941.5,1105.23,826.01
2016,4,4,12,30,969.0,109.0,3.6,17.0,940.0,1101.28,823.96
2016,4,4,12,45,968.5,108.0,3.7,17.0,930.5,1091.59,818.69
2016,4,4,13,0,968.0,107.0,3.8,17.0,921.0,1077.8,810.79
2016,4,4,13,15,964.5,106.0,3.85,17.0,903.0,1057.02,797.92
2016,4,4,13,30,961.0,105.0,3.9,17.0,885.0,1032.38,782.52
2016,4,4,13,45,956.0,103.5,4.0,17.0,859.0,1002.08,763.59
2016,4,4,14,0,951.0,102.0,4.1,17.0,833.0,968.24,742.13
2016,4,4,14,15,942.5,100.5,4.1,16.5,799.5,928.04,716.86
2016,4,4,14,30,934.0,99.0,4.1,16.0,766.0,884.92,689.26
2016,4,4,14,45,924.0,96.5,4.1,16.0,726.0,836.87,656.53
2016,4,4,15,0,914.0,94.0,4.1,16.0,686.0,786.49,621.76
2016,4,4,15,15,898.0,91.5,4.05,15.5,640.0,729.89,582.84
2016,4,4,15,30,882.0,89.0,4.0,15.0,594.0,675.54,542.34
2016,4,4,15,45,859.5,86.0,4.0,15.0,543.0,611.79,492.63
2016,4,4,16,0,837.0,83.0,4.0,15.0,492.0,548.19,441.54
2016,4,4,16,15,806.5,79.0,3.8,14.5,437.5,480.19,385.77
2016,4,4,16,30,776.0,75.0,3.6,14.0,383.0,414.0,329.61
2016,4,4,16,45,728.5,70.5,3.45,13.5,326.5,343.28,268.39
2016,4,4,17,0,681.0,66.0,3.3,13.0,270.0,276.58,209.12
2016,4,4,17,15,612.5,59.0,2.9,12.0,215.0,207.95,148.75
2016,4,4,17,30,544.0,52.0,2.5,11.0,160.0,147.45,96.45
2016,4,4,17,45,423.5,42.0,2.1,10.0,110.5,86.98,50.02
2016,4,4,18,0,303.0,32.0,1.7,9.0,61.0,42.11,21.08
2016,4,4,18,15,151.5,16.0,1.6,8.5,30.5,12.98,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,6.82,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,12.17,0.0
2016,4,5,6,15,348.5,26.0,1.35,7.5,65.0,36.15,15.99
2016,4,5,6,30,503.0,37.0,1.5,8.0,108.0,87.67,47.92
2016,4,5,6,45,586.5,44.0,1.65,9.0,161.5,144.47,92.61
2016,4,5,7,0,670.0,51.0,1.8,10.0,215.0,210.53,149.27
2016,4,5,7,15,721.0,56.0,1.8,10.5,271.0,275.01,207.41
2016,4,5,7,30,772.0,61.0,1.8,11.0,327.0,344.96,269.44
2016,4,5,7,45,806.0,65.0,1.85,11.5,382.5,411.81,327.74
2016,4,5,8,0,840.0,69.0,1.9,12.0,438.0,481.24,386.01
2016,4,5,8,15,864.0,72.0,2.0,12.5,491.0,544.56,437.72
2016,4,5,8,30,888.0,75.0,2.1,13.0,544.0,609.83,489.06
2016,4,5,8,45,906.0,77.0,2.25,14.0,593.5,670.45,534.48
2016,4,5,9,0,924.0,79.0,2.4,15.0,643.0,730.35,577.5
2016,4,5,9,15,937.0,81.0,2.45,15.5,686.5,785.52,614.43
2016,4,5,9,30,950.0,83.0,2.5,16.0,730.0,838.85,649.44
2016,4,5,9,45,958.5,84.5,2.55,17.0,767.0,885.82,678.19
2016,4,5,10,0,967.0,86.0,2.6,18.0,804.0,930.05,704.61
2016,4,5,10,15,973.5,87.0,2.55,18.0,834.5,968.97,728.87
2016,4,5,10,30,980.0,88.0,2.5,18.0,865.0,1004.57,750.73
2016,4,5,10,45,984.0,89.5,2.45,18.5,887.5,1034.84,767.46
2016,4,5,11,0,988.0,91.0,2.4,19.0,910.0,1061.31,781.61
2016,4,5,11,15,990.5,91.5,2.4,19.0,924.5,1081.28,793.63
2016,4,5,11,30,993.0,92.0,2.4,19.0,939.0,1097.16,803.17
2016,4,5,11,45,994.0,92.0,2.45,19.5,945.0,1106.83,807.96
2016,4,5,12,0,995.0,92.0,2.5,20.0,951.0,1112.26,810.23
2016,4,5,12,15,994.0,92.0,2.6,20.0,949.0,1111.39,810.81
2016,4,5,12,30,993.0,92.0,2.7,20.0,947.0,1106.25,808.82
2016,4,5,12,45,989.0,92.5,2.8,20.5,935.5,1094.41,801.11
2016,4,5,13,0,985.0,93.0,2.9,21.0,924.0,1078.46,790.87
2016,4,5,13,15,981.0,92.0,2.9,21.0,905.5,1056.85,777.58
2016,4,5,13,30,977.0,91.0,2.9,21.0,887.0,1031.34,761.83
2016,4,5,13,45,970.5,90.0,2.95,21.0,860.5,999.74,742.54
2016,4,5,14,0,964.0,89.0,3.0,21.0,834.0,964.66,720.85
2016,4,5,14,15,956.0,88.0,2.95,21.0,800.5,924.99,695.16
2016,4,5,14,30,948.0,87.0,2.9,21.0,767.0,882.32,667.32
2016,4,5,14,45,936.5,85.0,2.85,21.0,726.5,833.07,634.71
2016,4,5,15,0,925.0,83.0,2.8,21.0,686.0,781.6,600.24
2016,4,5,15,15,910.0,81.0,2.65,20.5,640.0,725.76,562.75
2016,4,5,15,30,895.0,79.0,2.5,20.0,594.0,668.6,521.59
2016,4,5,15,45,874.0,76.5,2.35,20.0,543.5,606.34,474.12
2016,4,5,16,0,853.0,74.0,2.2,20.0,493.0,545.97,426.69
2016,4,5,16,15,825.0,70.5,2.0,19.0,439.5,478.96,374.11
2016,4,5,16,30,797.0,67.0,1.8,18.0,386.0,413.44,320.67
2016,4,5,16,45,756.0,63.0,1.6,17.5,330.5,344.54,262.29
2016,4,5,17,0,715.0,59.0,1.4,17.0,275.0,279.43,205.53
2016,4,5,17,15,652.0,53.0,1.3,16.0,220.0,211.3,146.9
2016,4,5,17,30,589.0,47.0,1.2,15.0,165.0,149.51,94.43
2016,4,5,17,45,482.0,38.0,1.2,14.0,115.5,88.76,48.27
2016,4,5,18,0,375.0,29.0,1.2,13.0,66.0,41.76,18.93
2016,4,5,18,15,187.5,14.5,1.2,12.5,33.0,11.58,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.5,8.5,1.15,10.5,12.0,7.73,0.0
2016,4,6,6,0,159.0,17.0,1.1,11.0,24.0,13.85,0.0
2016,4,6,6,15,307.5,29.5,1.1,12.0,66.5,38.17,18.26
2016,4,6,6,30,456.0,42.0,1.1,13.0,109.0,88.03,49.26
2016,4,6,6,45,539.5,50.5,1.15,14.0,161.5,142.37,91.16
2016,4,6,7,0,623.0,59.0,1.2,15.0,214.0,207.18,145.24
2016,4,6,7,15,676.5,64.5,1.3,15.5,269.5,270.22,200.44
2016,4,6,7,30,730.0,70.0,1.4,16.0,325.0,339.67,260.33
2016,4,6,7,45,764.0,75.0,1.55,17.0,380.0,405.11,315.49
2016,4,6,8,0,798.0,80.0,1.7,18.0,435.0,473.2,370.72
2016,4,6,8,15,823.5,84.0,1.75,18.5,488.0,537.97,421.78
2016,4,6,8,30,849.0,88.0,1.8,19.0,541.0,603.64,471.62
2016,4,6,8,45,668.0,153.0,1.85,19.5,529.0,601.16,467.74
2016,4,6,9,0,487.0,218.0,1.9,20.0,517.0,571.39,443.07
2016,4,6,9,15,697.0,159.5,1.95,20.5,620.0,698.02,537.25
2016,4,6,9,30,907.0,101.0,2.0,21.0,723.0,824.55,624.12
2016,4,6,9,45,912.5,105.5,2.05,22.0,759.0,870.44,650.68
2016,4,6,10,0,918.0,110.0,2.1,23.0,795.0,913.5,675.65
2016,4,6,10,15,742.5,199.5,2.05,23.5,767.5,894.22,659.6
2016,4,6,10,30,567.0,289.0,2.0,24.0,740.0,842.42,619.42
2016,4,6,10,45,524.5,313.0,1.95,24.5,739.5,842.77,616.79
2016,4,6,11,0,482.0,337.0,1.9,25.0,739.0,838.73,610.77
2016,4,6,11,15,712.5,228.0,1.85,25.0,833.0,968.46,699.68
2016,4,6,11,30,943.0,119.0,1.8,25.0,927.0,1075.45,764.43
2016,4,6,11,45,737.0,235.0,1.8,25.5,869.5,1017.11,725.11
2016,4,6,12,0,531.0,351.0,1.8,26.0,812.0,927.13,662.41
2016,4,6,12,15,430.5,383.5,1.7,26.0,756.5,858.03,615.27
2016,4,6,12,30,330.0,416.0,1.6,26.0,701.0,776.05,559.03
2016,4,6,12,45,396.5,383.5,1.55,26.0,722.5,804.77,580.5
2016,4,6,13,0,463.0,351.0,1.5,26.0,744.0,844.08,607.23
2016,4,6,13,15,687.0,238.0,1.4,26.0,807.0,940.92,674.12
2016,4,6,13,30,911.0,125.0,1.3,26.0,870.0,1003.64,711.31
2016,4,6,13,45,700.5,212.0,1.25,26.0,774.5,892.25,640.53
2016,4,6,14,0,490.0,299.0,1.2,26.0,679.0,765.5,554.86
2016,4,6,14,15,524.0,273.0,1.05,26.0,664.0,750.18,545.99
2016,4,6,14,30,558.0,247.0,0.9,26.0,649.0,730.45,532.82
2016,4,6,14,45,704.0,180.0,0.8,26.0,658.5,757.63,553.2
2016,4,6,15,0,850.0,113.0,0.7,26.0,668.0,761.5,556.41
2016,4,6,15,15,774.0,123.0,0.6,25.5,602.5,678.24,500.3
2016,4,6,15,30,698.0,133.0,0.5,25.0,537.0,601.37,447.31
2016,4,6,15,45,731.5,116.0,0.4,25.0,507.0,565.25,421.44
2016,4,6,16,0,765.0,99.0,0.3,25.0,477.0,523.72,390.19
2016,4,6,16,15,621.0,112.0,0.3,24.0,397.0,422.05,316.84
2016,4,6,16,30,477.0,125.0,0.3,23.0,317.0,331.0,249.61
2016,4,6,16,45,430.0,116.0,0.3,22.5,270.0,273.87,205.01
2016,4,6,17,0,383.0,107.0,0.3,22.0,223.0,221.82,163.09
2016,4,6,17,15,339.5,89.5,0.4,21.0,178.0,168.13,119.73
2016,4,6,17,30,296.0,72.0,0.5,20.0,133.0,119.87,80.66
2016,4,6,17,45,224.5,54.0,0.6,19.0,92.5,73.83,45.86
2016,4,6,18,0,153.0,36.0,0.7,18.0,52.0,37.23,20.51
2016,4,6,18,15,76.5,18.0,0.7,17.5,26.0,14.8,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,10.5,9.5,8.64,0.0
2016,4,7,6,0,0.0,19.0,1.6,11.0,19.0,16.48,0.4
2016,4,7,6,15,95.5,37.0,1.8,11.0,51.5,35.58,21.36
2016,4,7,6,30,191.0,55.0,2.0,11.0,84.0,69.89,45.7
2016,4,7,6,45,235.0,74.5,2.25,11.5,124.5,109.42,77.81
2016,4,7,7,0,279.0,94.0,2.5,12.0,165.0,154.76,116.37
2016,4,7,7,15,319.5,109.0,2.65,12.0,208.0,204.22,159.41
2016,4,7,7,30,360.0,124.0,2.8,12.0,251.0,255.64,204.08
2016,4,7,7,45,310.0,154.5,2.95,12.5,276.5,282.78,228.82
2016,4,7,8,0,260.0,185.0,3.1,13.0,302.0,308.6,250.85
2016,4,7,8,15,271.5,207.5,3.1,13.0,342.0,353.57,287.59
2016,4,7,8,30,283.0,230.0,3.1,13.0,382.0,399.41,324.19
2016,4,7,8,45,358.0,235.5,3.15,13.5,445.5,469.81,379.64
2016,4,7,9,0,433.0,241.0,3.2,14.0,509.0,556.32,446.01
2016,4,7,9,15,340.0,283.0,3.15,14.5,502.5,542.48,431.99
2016,4,7,9,30,247.0,325.0,3.1,15.0,496.0,517.92,409.93
2016,4,7,9,45,240.5,345.0,3.1,15.5,518.5,544.14,428.16
2016,4,7,10,0,234.0,365.0,3.1,16.0,541.0,569.13,444.92
2016,4,7,10,15,266.0,374.5,3.0,16.0,581.5,629.7,489.05
2016,4,7,10,30,298.0,384.0,2.9,16.0,622.0,678.51,523.87
2016,4,7,10,45,253.5,404.0,2.8,16.0,610.5,666.3,512.42
2016,4,7,11,0,209.0,424.0,2.7,16.0,599.0,635.98,488.56
2016,4,7,11,15,207.0,432.0,2.6,16.0,608.0,646.78,495.68
2016,4,7,11,30,205.0,440.0,2.5,16.0,617.0,656.51,501.73
2016,4,7,11,45,213.5,436.0,2.45,16.5,621.0,663.03,505.32
2016,4,7,12,0,222.0,432.0,2.4,17.0,625.0,668.52,508.24
2016,4,7,12,15,217.0,438.0,2.35,17.0,626.5,669.79,508.59
2016,4,7,12,30,212.0,444.0,2.3,17.0,628.0,669.93,508.23
2016,4,7,12,45,164.0,436.5,2.3,17.0,578.0,611.88,465.72
2016,4,7,13,0,116.0,429.0,2.3,17.0,528.0,553.99,423.14
2016,4,7,13,15,72.5,379.0,2.3,17.0,440.5,441.48,340.28
2016,4,7,13,30,29.0,329.0,2.3,17.0,353.0,346.75,268.59
2016,4,7,13,45,36.0,332.5,2.35,17.0,361.5,355.72,276.42
2016,4,7,14,0,43.0,336.0,2.4,17.0,370.0,364.16,283.43
2016,4,7,14,15,73.0,341.0,2.45,16.5,395.5,393.3,307.56
2016,4,7,14,30,103.0,346.0,2.5,16.0,421.0,420.12,329.77
2016,4,7,14,45,128.0,329.5,2.55,16.0,417.5,429.23,337.84
2016,4,7,15,0,153.0,313.0,2.6,16.0,414.0,424.1,335.19
2016,4,7,15,15,119.5,286.5,2.6,16.0,362.0,365.77,290.26
2016,4,7,15,30,86.0,260.0,2.6,16.0,310.0,302.18,240.79
2016,4,7,15,45,89.0,238.0,2.65,16.0,286.0,277.3,221.86
2016,4,7,16,0,92.0,216.0,2.7,16.0,262.0,252.05,202.17
2016,4,7,16,15,150.0,192.0,2.65,15.5,257.0,256.53,206.43
2016,4,7,16,30,208.0,168.0,2.6,15.0,252.0,247.68,198.76
2016,4,7,16,45,186.5,147.0,2.55,14.5,214.5,206.04,164.15
2016,4,7,17,0,165.0,126.0,2.5,14.0,177.0,166.95,131.22
2016,4,7,17,15,142.5,103.5,2.3,13.5,141.0,128.97,98.93
2016,4,7,17,30,120.0,81.0,2.1,13.0,105.0,94.03,69.3
2016,4,7,17,45,85.0,59.0,1.95,12.5,73.5,61.42,42.77
2016,4,7,18,0,50.0,37.0,1.8,12.0,42.0,33.89,21.03
2016,4,7,18,15,25.0,18.5,1.8,11.5,21.0,15.73,1.07
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,9.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.4,10.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,18.0,1.5,10.0,18.0,15.83,7.57
2016,4,8,6,30,0.0,29.0,1.6,10.0,29.0,25.55,16.34
2016,4,8,6,45,0.0,43.0,1.7,10.5,43.0,37.94,27.29
2016,4,8,7,0,0.0,57.0,1.8,11.0,57.0,50.35,38.09
2016,4,8,7,15,0.0,72.0,1.75,11.0,72.0,63.71,49.59
2016,4,8,7,30,0.0,87.0,1.7,11.0,87.0,77.15,60.97
2016,4,8,7,45,0.0,77.0,1.7,11.5,77.0,68.12,52.93
2016,4,8,8,0,0.0,67.0,1.7,12.0,67.0,59.23,45.09
2016,4,8,8,15,0.0,42.0,1.65,12.0,42.0,37.08,26.09
2016,4,8,8,30,0.0,17.0,1.6,12.0,17.0,14.99,7.17
2016,4,8,8,45,0.5,88.0,1.55,12.0,89.0,78.3,60.67
2016,4,8,9,0,1.0,159.0,1.5,12.0,161.0,143.47,114.3
2016,4,8,9,15,4.0,176.5,1.5,12.0,180.0,161.96,128.99
2016,4,8,9,30,7.0,194.0,1.5,12.0,199.0,180.82,143.98
2016,4,8,9,45,8.0,201.0,1.55,12.5,207.0,188.49,149.59
2016,4,8,10,0,9.0,208.0,1.6,13.0,215.0,196.24,155.27
2016,4,8,10,15,148.5,298.5,1.65,13.0,417.5,432.75,343.4
2016,4,8,10,30,288.0,389.0,1.7,13.0,620.0,673.76,521.17
2016,4,8,10,45,295.5,398.5,1.75,13.0,641.5,699.56,537.22
2016,4,8,11,0,303.0,408.0,1.8,13.0,663.0,724.35,554.53
2016,4,8,11,15,245.5,426.0,1.8,13.0,635.0,677.6,519.36
2016,4,8,11,30,188.0,444.0,1.8,13.0,607.0,642.98,492.92
2016,4,8,11,45,188.0,447.5,1.85,13.5,611.5,648.71,496.52
2016,4,8,12,0,188.0,451.0,1.9,14.0,616.0,653.42,499.09
2016,4,8,12,15,198.0,441.5,1.95,14.0,614.5,653.46,499.84
2016,4,8,12,30,208.0,432.0,2.0,14.0,613.0,652.39,499.91
2016,4,8,12,45,198.5,428.0,2.05,14.0,599.0,636.47,488.7
2016,4,8,13,0,189.0,424.0,2.1,14.0,585.0,619.71,477.0
2016,4,8,13,15,181.0,421.0,2.1,14.0,573.0,604.78,466.39
2016,4,8,13,30,173.0,418.0,2.1,14.0,561.0,589.27,455.34
2016,4,8,13,45,91.5,319.0,2.1,14.0,395.0,392.52,308.17
2016,4,8,14,0,10.0,220.0,2.1,14.0,229.0,208.74,164.07
2016,4,8,14,15,9.5,211.5,2.1,13.5,219.5,199.93,158.14
2016,4,8,14,30,9.0,203.0,2.1,13.0,210.0,191.16,151.69
2016,4,8,14,45,7.5,195.5,2.1,13.0,201.5,182.58,145.06
2016,4,8,15,0,6.0,188.0,2.1,13.0,193.0,174.13,138.53
2016,4,8,15,15,3.0,108.0,2.05,13.0,110.5,98.11,76.55
2016,4,8,15,30,0.0,28.0,2.0,13.0,28.0,24.72,15.31
2016,4,8,15,45,0.0,19.0,1.95,13.0,19.0,16.76,8.63
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,8.81,1.88
2016,4,8,16,15,0.0,13.5,1.75,12.5,13.5,11.89,4.58
2016,4,8,16,30,0.0,17.0,1.6,12.0,17.0,14.96,7.29
2016,4,8,16,45,0.0,14.5,1.5,12.0,14.5,12.75,5.42
2016,4,8,17,0,0.0,12.0,1.4,12.0,12.0,10.55,3.52
2016,4,8,17,15,0.0,9.5,1.25,11.5,9.5,8.34,1.62
2016,4,8,17,30,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,4,8,17,45,0.0,5.0,1.0,11.0,5.0,4.38,0.0
2016,4,8,18,0,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,8,18,15,0.0,1.5,0.9,10.5,1.5,1.31,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.0,0.75,8.5,9.0,8.19,0.0
2016,4,9,6,0,0.0,18.0,0.8,9.0,18.0,15.87,4.23
2016,4,9,6,15,25.5,38.5,0.95,9.0,42.5,34.38,22.61
2016,4,9,6,30,51.0,59.0,1.1,9.0,67.0,57.3,41.52
2016,4,9,6,45,69.5,82.0,1.25,9.5,97.5,86.38,66.09
2016,4,9,7,0,88.0,105.0,1.4,10.0,128.0,117.55,92.64
2016,4,9,7,15,102.0,127.0,1.45,10.0,160.0,149.06,119.73
2016,4,9,7,30,116.0,149.0,1.5,10.0,192.0,182.43,148.15
2016,4,9,7,45,62.0,152.0,1.55,10.5,175.5,166.07,135.16
2016,4,9,8,0,8.0,155.0,1.6,11.0,159.0,142.96,115.64
2016,4,9,8,15,6.5,162.0,1.6,11.0,165.5,149.06,120.37
2016,4,9,8,30,5.0,169.0,1.6,11.0,172.0,154.98,124.83
2016,4,9,8,45,25.0,215.5,1.6,11.5,231.0,211.61,170.77
2016,4,9,9,0,45.0,262.0,1.6,12.0,290.0,279.75,224.66
2016,4,9,9,15,86.0,298.5,1.55,12.0,357.0,349.1,279.1
2016,4,9,9,30,127.0,335.0,1.5,12.0,424.0,433.18,343.43
2016,4,9,9,45,108.5,348.5,1.5,12.5,427.5,426.38,336.07
2016,4,9,10,0,90.0,362.0,1.5,13.0,431.0,428.69,336.14
2016,4,9,10,15,92.5,378.0,1.4,13.0,451.0,450.8,351.87
2016,4,9,10,30,95.0,394.0,1.3,13.0,471.0,472.8,367.18
2016,4,9,10,45,59.5,358.5,1.25,13.0,407.5,405.18,315.24
2016,4,9,11,0,24.0,323.0,1.2,13.0,344.0,321.6,250.94
2016,4,9,11,15,23.5,325.5,1.1,13.0,346.5,323.99,252.82
2016,4,9,11,30,23.0,328.0,1.0,13.0,349.0,326.26,254.11
2016,4,9,11,45,21.5,320.0,0.95,13.0,339.5,317.22,246.97
2016,4,9,12,0,20.0,312.0,0.9,13.0,330.0,308.07,239.85
2016,4,9,12,15,18.5,302.0,0.8,13.0,319.0,296.9,231.09
2016,4,9,12,30,17.0,292.0,0.7,13.0,308.0,285.66,222.31
2016,4,9,12,45,24.5,323.0,0.6,13.5,345.0,337.71,261.29
2016,4,9,13,0,32.0,354.0,0.5,14.0,382.0,376.3,288.91
2016,4,9,13,15,91.0,386.5,0.55,14.0,462.5,466.01,356.66
2016,4,9,13,30,150.0,419.0,0.6,14.0,543.0,567.71,430.46
2016,4,9,13,45,221.5,397.0,0.65,14.0,573.5,605.64,459.17
2016,4,9,14,0,293.0,375.0,0.7,14.0,604.0,652.0,493.97
2016,4,9,14,15,184.0,356.5,0.85,13.5,498.5,515.62,397.1
2016,4,9,14,30,75.0,338.0,1.0,13.0,393.0,387.7,302.9
2016,4,9,14,45,50.0,295.5,1.15,13.0,331.5,321.67,253.91
2016,4,9,15,0,25.0,253.0,1.3,13.0,270.0,249.35,198.02
2016,4,9,15,15,17.0,221.0,1.4,13.0,232.0,212.34,169.3
2016,4,9,15,30,9.0,189.0,1.5,13.0,194.0,176.35,140.77
2016,4,9,15,45,4.5,165.0,1.6,13.0,167.5,150.93,120.52
2016,4,9,16,0,0.0,141.0,1.7,13.0,141.0,126.17,100.53
2016,4,9,16,15,25.5,152.5,1.7,12.5,163.0,152.76,123.31
2016,4,9,16,30,51.0,164.0,1.7,12.0,185.0,172.46,139.87
2016,4,9,16,45,44.5,142.0,1.7,12.0,158.5,145.79,117.68
2016,4,9,17,0,38.0,120.0,1.7,12.0,132.0,120.08,96.12
2016,4,9,17,15,29.0,98.0,1.55,11.5,106.0,94.8,74.88
2016,4,9,17,30,20.0,76.0,1.4,11.0,80.0,70.94,54.62
2016,4,9,17,45,10.0,54.5,1.25,10.5,56.5,48.59,35.56
2016,4,9,18,0,0.0,33.0,1.1,10.0,33.0,28.8,18.42
2016,4,9,18,15,0.0,16.5,1.1,10.0,16.5,14.54,2.81
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.05,8.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.2,8.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.3,8.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.4,8.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,1.5,8.5,7.5,6.58,0.13
2016,4,10,7,0,0.0,10.0,1.6,9.0,10.0,8.78,2.07
2016,4,10,7,15,0.0,12.5,1.6,9.0,12.5,10.99,4.0
2016,4,10,7,30,0.0,15.0,1.6,9.0,15.0,13.19,5.92
2016,4,10,7,45,0.0,27.0,1.65,9.5,27.0,23.79,15.08
2016,4,10,8,0,0.0,39.0,1.7,10.0,39.0,34.41,24.13
2016,4,10,8,15,0.0,52.5,1.75,10.0,52.5,46.38,34.29
2016,4,10,8,30,0.0,66.0,1.8,10.0,66.0,58.39,44.37
2016,4,10,8,45,0.0,67.0,1.85,10.5,67.0,59.3,44.89
2016,4,10,9,0,0.0,68.0,1.9,11.0,68.0,60.22,45.42
2016,4,10,9,15,0.0,78.0,1.95,11.0,78.0,69.14,52.78
2016,4,10,9,30,0.0,88.0,2.0,11.0,88.0,78.08,60.1
2016,4,10,9,45,0.0,86.0,2.15,11.5,86.0,76.33,58.39
2016,4,10,10,0,0.0,84.0,2.3,12.0,84.0,74.59,56.71
2016,4,10,10,15,0.0,109.5,2.4,12.0,110.0,97.61,75.62
2016,4,10,10,30,0.0,135.0,2.5,12.0,136.0,120.91,94.58
2016,4,10,10,45,0.5,135.5,2.65,12.0,137.0,121.91,95.28
2016,4,10,11,0,1.0,136.0,2.8,12.0,138.0,122.92,96.05
2016,4,10,11,15,3.5,150.0,2.85,12.0,154.0,138.31,108.62
2016,4,10,11,30,6.0,164.0,2.9,12.0,170.0,153.8,121.22
2016,4,10,11,45,3.5,150.0,3.0,12.0,154.0,138.47,108.62
2016,4,10,12,0,1.0,136.0,3.1,12.0,138.0,123.12,96.03
2016,4,10,12,15,0.5,125.5,3.15,12.0,126.5,113.0,87.79
2016,4,10,12,30,0.0,115.0,3.2,12.0,115.0,102.9,79.54
2016,4,10,12,45,1.0,128.0,3.25,12.0,129.5,115.73,90.12
2016,4,10,13,0,2.0,141.0,3.3,12.0,144.0,128.55,100.67
2016,4,10,13,15,7.0,187.0,3.35,12.0,193.5,175.78,139.27
2016,4,10,13,30,12.0,233.0,3.4,12.0,243.0,223.36,177.76
2016,4,10,13,45,6.0,162.5,3.45,12.0,167.5,151.68,119.84
2016,4,10,14,0,0.0,92.0,3.5,12.0,92.0,81.77,62.51
2016,4,10,14,15,3.0,137.5,3.5,11.5,140.0,125.63,99.16
2016,4,10,14,30,6.0,183.0,3.5,11.0,188.0,169.88,135.9
2016,4,10,14,45,3.0,156.5,3.55,11.0,159.0,142.74,113.73
2016,4,10,15,0,0.0,130.0,3.6,11.0,130.0,116.06,91.86
2016,4,10,15,15,0.0,125.5,3.5,11.0,125.5,111.93,88.7
2016,4,10,15,30,0.0,121.0,3.4,11.0,121.0,107.82,85.54
2016,4,10,15,45,0.0,104.5,3.35,11.0,104.5,92.83,73.24
2016,4,10,16,0,0.0,88.0,3.3,11.0,88.0,77.95,60.94
2016,4,10,16,15,0.0,73.0,3.15,10.5,73.0,64.57,49.89
2016,4,10,16,30,0.0,58.0,3.0,10.0,58.0,51.23,38.72
2016,4,10,16,45,0.0,49.5,2.9,10.0,49.5,43.68,32.34
2016,4,10,17,0,0.0,41.0,2.8,10.0,41.0,36.15,25.89
2016,4,10,17,15,0.0,33.0,2.55,9.5,33.0,29.06,19.79
2016,4,10,17,30,0.0,25.0,2.3,9.0,25.0,22.0,13.58
2016,4,10,17,45,0.0,17.5,2.05,9.0,17.5,15.38,7.66
2016,4,10,18,0,0.0,10.0,1.8,9.0,10.0,8.78,1.74
2016,4,10,18,15,0.0,5.0,1.65,8.5,5.0,4.38,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,7.5,5.5,5.0,0.0
2016,4,11,6,0,0.0,11.0,0.9,8.0,11.0,9.66,1.57
2016,4,11,6,15,0.0,25.0,0.85,8.0,25.0,22.02,13.13
2016,4,11,6,30,0.0,39.0,0.8,8.0,39.0,34.41,24.32
2016,4,11,6,45,0.0,56.0,0.8,8.5,56.0,49.39,37.58
2016,4,11,7,0,0.0,73.0,0.8,9.0,73.0,64.49,50.7
2016,4,11,7,15,0.0,91.0,0.85,9.0,91.0,80.63,64.53
2016,4,11,7,30,0.0,109.0,0.9,9.0,109.0,96.88,78.23
2016,4,11,7,45,7.0,137.0,1.0,9.5,140.5,125.34,101.8
2016,4,11,8,0,14.0,165.0,1.1,10.0,172.0,154.89,125.89
2016,4,11,8,15,41.0,202.0,1.2,10.0,224.5,210.12,171.14
2016,4,11,8,30,68.0,239.0,1.3,10.0,277.0,264.77,215.17
2016,4,11,8,45,57.0,253.0,1.45,10.5,286.5,275.36,222.56
2016,4,11,9,0,46.0,267.0,1.6,11.0,296.0,284.76,229.05
2016,4,11,9,15,42.0,279.5,1.65,11.5,307.5,296.75,237.51
2016,4,11,9,30,38.0,292.0,1.7,12.0,319.0,308.31,245.54
2016,4,11,9,45,27.5,278.0,1.75,12.5,298.5,287.57,228.2
2016,4,11,10,0,17.0,264.0,1.8,13.0,278.0,255.75,202.29
2016,4,11,10,15,70.0,335.0,1.8,13.0,392.0,385.64,304.4
2016,4,11,10,30,123.0,406.0,1.8,13.0,506.0,523.59,407.84
2016,4,11,10,45,70.5,348.5,1.85,13.5,406.5,404.45,316.04
2016,4,11,11,0,18.0,291.0,1.9,14.0,307.0,284.58,222.65
2016,4,11,11,15,16.5,283.5,1.95,14.0,298.5,276.3,216.58
2016,4,11,11,30,15.0,276.0,2.0,14.0,290.0,267.91,209.99
2016,4,11,11,45,97.0,366.0,2.05,14.0,452.0,470.0,366.73
2016,4,11,12,0,179.0,456.0,2.1,14.0,614.0,647.07,496.54
2016,4,11,12,15,105.0,408.5,2.1,14.0,501.5,522.8,403.29
2016,4,11,12,30,31.0,361.0,2.1,14.0,389.0,382.8,297.4
2016,4,11,12,45,32.5,355.5,2.15,14.5,384.5,378.16,294.33
2016,4,11,13,0,34.0,350.0,2.2,15.0,380.0,373.3,290.44
2016,4,11,13,15,90.0,385.5,2.25,14.5,461.5,462.84,360.71
2016,4,11,13,30,146.0,421.0,2.3,14.0,543.0,564.3,437.83
2016,4,11,13,45,152.0,403.5,2.35,14.0,527.0,546.84,425.25
2016,4,11,14,0,158.0,386.0,2.4,14.0,511.0,528.46,412.72
2016,4,11,14,15,103.5,351.0,2.4,14.0,432.0,427.36,336.17
2016,4,11,14,30,49.0,316.0,2.4,14.0,353.0,343.02,270.93
2016,4,11,14,45,48.0,300.0,2.45,14.0,334.5,323.74,256.84
2016,4,11,15,0,47.0,284.0,2.5,14.0,316.0,304.48,242.4
2016,4,11,15,15,29.5,241.5,2.45,14.0,261.0,247.78,197.72
2016,4,11,15,30,12.0,199.0,2.4,14.0,206.0,187.37,149.44
2016,4,11,15,45,9.5,183.0,2.4,14.0,188.5,170.37,136.15
2016,4,11,16,0,7.0,167.0,2.4,14.0,171.0,153.69,122.91
2016,4,11,16,15,33.0,167.5,2.3,13.5,182.0,170.1,137.17
2016,4,11,16,30,59.0,168.0,2.2,13.0,193.0,178.95,144.69
2016,4,11,16,45,53.0,146.0,2.15,13.0,166.0,152.0,122.31
2016,4,11,17,0,47.0,124.0,2.1,13.0,139.0,125.93,100.44
2016,4,11,17,15,283.0,90.0,1.9,12.5,154.0,152.21,113.57
2016,4,11,17,30,519.0,56.0,1.7,12.0,169.0,141.22,91.87
2016,4,11,17,45,425.5,45.5,1.5,11.5,121.0,85.72,49.27
2016,4,11,18,0,332.0,35.0,1.3,11.0,73.0,42.26,22.13
2016,4,11,18,15,166.0,17.5,1.25,10.5,36.5,13.82,3.72
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.5,1.85,7.5,19.0,12.28,0.0
2016,4,12,6,0,159.0,27.0,2.0,8.0,38.0,21.16,10.89
2016,4,12,6,15,269.0,42.0,2.1,8.0,80.5,48.17,27.82
2016,4,12,6,30,379.0,57.0,2.2,8.0,123.0,94.14,59.02
2016,4,12,6,45,189.5,54.0,2.3,8.5,87.0,85.16,60.14
2016,4,12,7,0,0.0,51.0,2.4,9.0,51.0,45.02,33.73
2016,4,12,7,15,0.0,63.0,2.35,9.0,63.0,55.67,42.98
2016,4,12,7,30,0.0,75.0,2.3,9.0,75.0,66.34,52.07
2016,4,12,7,45,0.0,92.0,2.25,9.5,92.0,81.56,64.81
2016,4,12,8,0,0.0,109.0,2.2,10.0,109.0,96.89,77.43
2016,4,12,8,15,1.5,137.5,2.1,10.0,138.0,123.62,99.62
2016,4,12,8,30,3.0,166.0,2.0,10.0,167.0,150.78,121.84
2016,4,12,8,45,8.0,190.0,1.9,10.5,194.5,176.41,142.33
2016,4,12,9,0,13.0,214.0,1.8,11.0,222.0,202.7,163.06
2016,4,12,9,15,13.5,225.5,1.8,11.0,234.5,214.48,172.1
2016,4,12,9,30,14.0,237.0,1.8,11.0,247.0,226.31,181.19
2016,4,12,9,45,12.0,228.5,1.85,11.5,238.0,217.26,173.22
2016,4,12,10,0,10.0,220.0,1.9,12.0,229.0,208.05,165.26
2016,4,12,10,15,31.0,294.0,1.95,12.0,320.0,309.1,245.5
2016,4,12,10,30,52.0,368.0,2.0,12.0,411.0,404.8,319.0
2016,4,12,10,45,88.0,399.5,2.15,12.5,474.0,473.01,370.53
2016,4,12,11,0,124.0,431.0,2.3,13.0,537.0,557.49,433.11
2016,4,12,11,15,72.0,373.0,2.4,13.0,435.5,433.96,339.47
2016,4,12,11,30,20.0,315.0,2.5,13.0,334.0,310.14,243.6
2016,4,12,11,45,24.5,335.5,2.7,13.0,358.0,349.86,275.02
2016,4,12,12,0,29.0,356.0,2.9,13.0,382.0,375.52,294.88
2016,4,12,12,15,14.5,243.0,2.95,13.0,256.5,236.21,186.18
2016,4,12,12,30,0.0,130.0,3.0,13.0,131.0,116.59,90.17
2016,4,12,12,45,3.0,147.5,3.15,13.0,150.5,135.57,105.92
2016,4,12,13,0,6.0,165.0,3.3,13.0,170.0,154.53,121.44
2016,4,12,13,15,10.0,213.5,3.35,13.0,222.0,203.29,160.83
2016,4,12,13,30,14.0,262.0,3.4,13.0,274.0,252.47,200.13
2016,4,12,13,45,11.5,233.5,3.45,13.0,243.0,222.8,176.6
2016,4,12,14,0,9.0,205.0,3.5,13.0,212.0,193.44,153.32
2016,4,12,14,15,7.5,195.0,3.55,12.5,201.0,182.47,144.99
2016,4,12,14,30,6.0,185.0,3.6,12.0,190.0,171.61,136.67
2016,4,12,14,45,6.0,187.0,3.65,12.0,191.5,173.18,138.24
2016,4,12,15,0,6.0,189.0,3.7,12.0,193.0,174.73,139.83
2016,4,12,15,15,4.0,177.5,3.75,11.5,180.0,162.38,130.25
2016,4,12,15,30,2.0,166.0,3.8,11.0,167.0,150.26,120.82
2016,4,12,15,45,2.5,162.0,3.85,11.0,163.5,146.75,118.31
2016,4,12,16,0,3.0,158.0,3.9,11.0,160.0,143.17,115.75
2016,4,12,16,15,4.0,149.0,3.85,10.5,151.5,135.18,109.65
2016,4,12,16,30,5.0,140.0,3.8,10.0,143.0,127.05,103.36
2016,4,12,16,45,2.5,121.0,3.8,10.0,122.5,108.5,87.92
2016,4,12,17,0,0.0,102.0,3.8,10.0,102.0,90.36,72.67
2016,4,12,17,15,0.0,82.0,3.65,9.5,82.0,72.36,57.35
2016,4,12,17,30,0.0,62.0,3.5,9.0,62.0,54.55,41.88
2016,4,12,17,45,0.0,44.5,3.35,9.0,44.5,39.12,28.16
2016,4,12,18,0,0.0,27.0,3.2,9.0,27.0,23.8,14.46
2016,4,12,18,15,0.0,13.5,3.05,8.5,13.5,11.87,2.86
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,15.5,2.15,6.5,20.0,14.1,0.0
2016,4,13,6,0,122.0,31.0,2.3,7.0,40.0,24.92,14.55
2016,4,13,6,15,232.0,48.0,2.3,7.0,83.0,51.7,31.96
2016,4,13,6,30,342.0,65.0,2.3,7.0,126.0,97.29,63.62
2016,4,13,6,45,425.5,75.5,2.35,7.5,177.5,146.62,102.91
2016,4,13,7,0,509.0,86.0,2.4,8.0,229.0,208.86,155.91
2016,4,13,7,15,562.5,94.0,2.35,8.5,283.0,267.55,207.92
2016,4,13,7,30,616.0,102.0,2.3,9.0,337.0,332.18,264.46
2016,4,13,7,45,668.5,104.0,2.3,9.5,392.5,396.13,319.41
2016,4,13,8,0,721.0,106.0,2.3,10.0,448.0,464.88,376.71
2016,4,13,8,15,748.0,110.5,2.3,10.5,499.0,526.76,426.87
2016,4,13,8,30,775.0,115.0,2.3,11.0,550.0,589.84,476.22
2016,4,13,8,45,802.5,115.0,2.3,11.5,599.0,648.42,520.68
2016,4,13,9,0,830.0,115.0,2.3,12.0,648.0,708.15,564.6
2016,4,13,9,15,844.5,118.0,2.35,12.0,690.5,761.34,603.1
2016,4,13,9,30,859.0,121.0,2.4,12.0,733.0,813.07,638.87
2016,4,13,9,45,884.5,115.5,2.5,12.5,773.0,856.63,667.63
2016,4,13,10,0,910.0,110.0,2.6,13.0,813.0,904.91,699.44
2016,4,13,10,15,917.0,111.5,2.65,13.5,842.0,942.21,722.84
2016,4,13,10,30,924.0,113.0,2.7,14.0,871.0,976.41,744.03
2016,4,13,10,45,927.0,115.0,2.75,14.5,892.5,1004.07,760.7
2016,4,13,11,0,930.0,117.0,2.8,15.0,914.0,1028.11,774.95
2016,4,13,11,15,932.5,118.0,2.85,15.0,927.5,1046.91,787.21
2016,4,13,11,30,935.0,119.0,2.9,15.0,941.0,1061.88,797.07
2016,4,13,11,45,934.5,120.0,3.0,15.0,946.0,1069.94,803.0
2016,4,13,12,0,934.0,121.0,3.1,15.0,951.0,1074.02,806.48
2016,4,13,12,15,933.5,121.0,3.15,15.0,948.5,1073.09,806.3
2016,4,13,12,30,933.0,121.0,3.2,15.0,946.0,1068.18,803.66
2016,4,13,12,45,936.5,116.5,3.3,15.0,937.0,1058.65,798.52
2016,4,13,13,0,940.0,112.0,3.4,15.0,928.0,1045.06,790.77
2016,4,13,13,15,936.0,111.5,3.5,15.0,909.5,1024.39,778.27
2016,4,13,13,30,932.0,111.0,3.6,15.0,891.0,1000.03,763.29
2016,4,13,13,45,921.5,112.0,3.7,15.0,863.5,967.72,742.77
2016,4,13,14,0,911.0,113.0,3.8,15.0,836.0,932.35,720.0
2016,4,13,14,15,902.0,111.0,3.9,15.0,802.5,892.34,693.75
2016,4,13,14,30,893.0,109.0,4.0,15.0,769.0,849.64,665.28
2016,4,13,14,45,876.0,109.0,4.1,15.0,728.0,800.31,631.63
2016,4,13,15,0,859.0,109.0,4.2,15.0,687.0,754.23,599.88
2016,4,13,15,15,843.0,106.5,4.15,14.5,642.0,699.52,560.45
2016,4,13,15,30,827.0,104.0,4.1,14.0,597.0,643.8,518.49
