Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,801.5,101.5,4.1,14.0,547.0,581.83,469.63
2016,4,13,16,0,776.0,99.0,4.1,14.0,497.0,520.48,419.86
2016,4,13,16,15,746.5,94.5,3.95,13.5,444.5,456.02,366.71
2016,4,13,16,30,717.0,90.0,3.8,13.0,392.0,393.37,313.34
2016,4,13,16,45,676.0,84.0,3.65,12.5,337.5,327.38,255.93
2016,4,13,17,0,635.0,78.0,3.5,12.0,283.0,265.37,200.7
2016,4,13,17,15,574.0,70.0,3.1,11.0,229.5,201.22,144.38
2016,4,13,17,30,513.0,62.0,2.7,10.0,176.0,144.31,95.53
2016,4,13,17,45,415.5,51.0,2.3,9.5,127.5,88.56,52.73
2016,4,13,18,0,318.0,40.0,1.9,9.0,79.0,45.4,25.72
2016,4,13,18,15,159.0,20.0,1.75,8.5,39.5,15.65,6.03
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,110.0,14.5,1.9,6.5,23.0,13.19,0.0
2016,4,14,6,0,220.0,29.0,2.0,7.0,46.0,22.73,13.23
2016,4,14,6,15,341.0,41.0,2.2,7.0,92.0,52.64,29.58
2016,4,14,6,30,462.0,53.0,2.4,7.0,138.0,102.32,62.66
2016,4,14,6,45,238.0,77.5,2.6,7.5,122.5,113.59,82.86
2016,4,14,7,0,14.0,102.0,2.8,8.0,107.0,93.35,75.33
2016,4,14,7,15,21.0,123.0,2.9,8.5,131.0,115.46,94.06
2016,4,14,7,30,28.0,144.0,3.0,9.0,155.0,141.24,115.64
2016,4,14,7,45,86.0,176.5,3.2,9.5,216.5,198.61,163.11
2016,4,14,8,0,144.0,209.0,3.4,10.0,278.0,268.57,220.68
2016,4,14,8,15,495.0,153.0,3.5,10.0,427.0,427.51,351.9
2016,4,14,8,30,846.0,97.0,3.6,10.0,576.0,613.23,501.52
2016,4,14,8,45,859.0,102.5,3.7,10.5,623.5,672.19,546.61
2016,4,14,9,0,872.0,108.0,3.8,11.0,671.0,730.05,590.25
2016,4,14,9,15,885.5,110.5,3.85,11.0,714.0,783.75,629.53
2016,4,14,9,30,899.0,113.0,3.9,11.0,757.0,830.05,662.11
2016,4,14,9,45,916.0,111.5,4.0,11.5,795.5,878.18,694.74
2016,4,14,10,0,933.0,110.0,4.1,12.0,834.0,924.27,725.51
2016,4,14,10,15,939.5,111.5,4.15,12.0,863.0,961.77,750.99
2016,4,14,10,30,946.0,113.0,4.2,12.0,892.0,996.05,774.17
2016,4,14,10,45,947.5,115.5,4.3,12.5,913.0,1023.26,791.47
2016,4,14,11,0,949.0,118.0,4.4,13.0,934.0,1046.7,806.29
2016,4,14,11,15,951.0,119.0,4.5,13.0,947.0,1065.23,819.38
2016,4,14,11,30,953.0,120.0,4.6,13.0,960.0,1079.84,829.92
2016,4,14,11,45,942.0,127.0,4.75,13.0,962.0,1083.58,833.65
2016,4,14,12,0,931.0,134.0,4.9,13.0,964.0,1083.13,834.66
2016,4,14,12,15,929.5,133.5,5.0,13.0,960.5,1080.63,833.9
2016,4,14,12,30,928.0,133.0,5.1,13.0,957.0,1074.17,830.51
2016,4,14,12,45,933.5,127.0,5.2,13.5,947.5,1065.17,823.88
2016,4,14,13,0,939.0,121.0,5.3,14.0,938.0,1052.07,814.5
2016,4,14,13,15,625.0,262.0,5.4,13.5,801.5,894.85,703.52
2016,4,14,13,30,311.0,403.0,5.5,13.0,665.0,711.84,562.13
2016,4,14,13,45,287.0,395.0,5.6,13.0,631.0,672.06,533.34
2016,4,14,14,0,263.0,387.0,5.7,13.0,597.0,632.34,503.66
2016,4,14,14,15,339.5,347.0,5.7,13.0,606.5,646.15,517.3
2016,4,14,14,30,416.0,307.0,5.7,13.0,616.0,663.79,533.22
2016,4,14,14,45,631.5,214.0,5.7,13.0,654.5,723.98,584.66
2016,4,14,15,0,847.0,121.0,5.7,13.0,693.0,756.48,613.73
2016,4,14,15,15,621.0,180.0,5.65,12.5,584.5,621.89,507.08
2016,4,14,15,30,395.0,239.0,5.6,12.0,476.0,489.92,400.88
2016,4,14,15,45,352.5,225.0,5.6,11.5,423.5,428.84,352.42
2016,4,14,16,0,310.0,211.0,5.6,11.0,371.0,371.49,305.87
2016,4,14,16,15,488.0,149.5,5.45,10.5,370.5,382.8,314.63
2016,4,14,16,30,666.0,88.0,5.3,10.0,370.0,369.21,299.6
2016,4,14,16,45,601.5,91.0,5.2,10.0,320.0,306.94,243.99
2016,4,14,17,0,537.0,94.0,5.1,10.0,270.0,251.15,193.78
2016,4,14,17,15,485.0,82.5,4.75,9.5,219.5,191.88,141.04
2016,4,14,17,30,433.0,71.0,4.4,9.0,169.0,136.69,93.16
2016,4,14,17,45,378.0,56.5,4.1,8.5,125.0,87.5,53.76
2016,4,14,18,0,323.0,42.0,3.8,8.0,81.0,46.94,27.23
2016,4,14,18,15,181.0,26.0,3.6,7.5,46.0,20.41,10.09
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,9.1,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,13.64,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,24.61,15.27
2016,4,15,6,15,383.5,41.5,3.6,5.5,100.0,55.51,30.86
2016,4,15,6,30,502.0,53.0,3.8,6.0,147.0,107.28,65.45
2016,4,15,6,45,582.0,59.5,4.0,6.5,202.5,162.65,110.53
2016,4,15,7,0,662.0,66.0,4.2,7.0,258.0,227.81,167.72
2016,4,15,7,15,708.5,71.5,4.35,7.5,314.5,291.18,225.89
2016,4,15,7,30,755.0,77.0,4.5,8.0,371.0,360.25,288.41
2016,4,15,7,45,787.0,81.5,4.65,8.5,426.0,425.46,346.72
2016,4,15,8,0,819.0,86.0,4.8,9.0,481.0,492.96,405.24
2016,4,15,8,15,842.5,89.5,4.85,9.5,534.0,556.75,458.85
2016,4,15,8,30,866.0,93.0,4.9,10.0,587.0,621.11,511.18
2016,4,15,8,45,880.0,97.0,4.95,10.5,634.5,680.06,557.65
2016,4,15,9,0,894.0,101.0,5.0,11.0,682.0,733.98,599.05
2016,4,15,9,15,907.0,103.5,5.0,11.5,725.0,787.45,637.07
2016,4,15,9,30,920.0,106.0,5.0,12.0,768.0,839.14,672.73
2016,4,15,9,45,932.0,107.0,5.0,12.5,805.5,886.39,704.6
2016,4,15,10,0,944.0,108.0,5.0,13.0,843.0,931.22,734.29
2016,4,15,10,15,950.5,109.0,5.0,13.0,872.5,968.46,759.65
2016,4,15,10,30,957.0,110.0,5.0,13.0,902.0,1002.44,782.62
2016,4,15,10,45,960.0,112.0,5.0,13.5,923.5,1030.72,799.99
2016,4,15,11,0,963.0,114.0,5.0,14.0,945.0,1055.26,814.7
2016,4,15,11,15,966.0,114.5,5.05,14.0,958.5,1074.41,827.73
2016,4,15,11,30,969.0,115.0,5.1,14.0,972.0,1089.6,838.17
2016,4,15,11,45,972.0,113.5,5.15,14.5,978.5,1098.71,842.92
2016,4,15,12,0,975.0,112.0,5.2,15.0,985.0,1103.73,845.02
2016,4,15,12,15,974.0,112.0,5.25,15.0,981.5,1102.14,844.37
2016,4,15,12,30,973.0,112.0,5.3,15.0,978.0,1096.43,841.05
2016,4,15,12,45,973.5,109.5,5.4,15.0,967.5,1085.5,834.71
2016,4,15,13,0,974.0,107.0,5.5,15.0,957.0,1070.47,825.61
2016,4,15,13,15,969.5,106.0,5.55,15.0,937.5,1048.13,811.06
2016,4,15,13,30,965.0,105.0,5.6,15.0,918.0,1022.01,793.89
2016,4,15,13,45,961.5,102.0,5.65,15.0,891.5,991.05,773.28
2016,4,15,14,0,958.0,99.0,5.7,15.0,865.0,956.53,750.05
2016,4,15,14,15,949.5,97.5,5.7,15.0,830.5,915.92,721.99
2016,4,15,14,30,941.0,96.0,5.7,15.0,796.0,872.42,691.67
2016,4,15,14,45,931.5,93.0,5.7,15.0,755.5,823.95,657.42
2016,4,15,15,0,922.0,90.0,5.7,15.0,715.0,773.15,621.11
2016,4,15,15,15,906.5,87.5,5.6,14.5,668.5,716.72,580.31
2016,4,15,15,30,891.0,85.0,5.5,14.0,622.0,659.08,535.79
2016,4,15,15,45,871.0,82.0,5.4,14.0,571.0,597.4,485.92
2016,4,15,16,0,851.0,79.0,5.3,14.0,520.0,537.1,435.77
2016,4,15,16,15,824.0,75.5,5.0,13.5,466.0,471.17,380.16
2016,4,15,16,30,797.0,72.0,4.7,13.0,412.0,406.66,324.1
2016,4,15,16,45,758.5,68.0,4.45,13.0,356.0,339.36,264.04
2016,4,15,17,0,720.0,64.0,4.2,13.0,300.0,275.57,206.02
2016,4,15,17,15,664.0,58.0,3.7,12.0,245.5,209.74,147.54
2016,4,15,17,30,608.0,52.0,3.2,11.0,191.0,148.83,94.84
2016,4,15,17,45,519.0,43.5,2.75,10.5,140.0,90.49,50.02
2016,4,15,18,0,430.0,35.0,2.3,10.0,89.0,43.46,22.04
2016,4,15,18,15,273.0,22.5,2.15,9.5,51.0,18.13,8.59
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,9.1,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,6.5,28.5,11.69,0.0
2016,4,16,6,0,319.0,29.0,0.7,7.0,57.0,23.58,14.58
2016,4,16,6,15,429.5,39.5,0.75,7.5,105.5,56.33,29.89
2016,4,16,6,30,540.0,50.0,0.8,8.0,154.0,109.3,64.88
2016,4,16,6,45,609.0,57.0,0.9,9.0,208.5,165.57,110.25
2016,4,16,7,0,678.0,64.0,1.0,10.0,263.0,230.21,165.8
2016,4,16,7,15,722.0,69.5,1.05,10.5,319.0,294.88,223.16
2016,4,16,7,30,766.0,75.0,1.1,11.0,375.0,362.69,282.18
2016,4,16,7,45,797.0,79.0,1.2,12.0,430.0,427.54,336.98
2016,4,16,8,0,828.0,83.0,1.3,13.0,485.0,494.52,391.36
2016,4,16,8,15,850.0,86.0,1.4,13.5,537.0,557.37,441.36
2016,4,16,8,30,872.0,89.0,1.5,14.0,589.0,620.59,489.92
2016,4,16,8,45,888.5,91.5,1.6,15.0,637.0,676.75,530.85
2016,4,16,9,0,905.0,94.0,1.7,16.0,685.0,734.39,571.41
2016,4,16,9,15,917.0,96.0,1.7,16.5,727.5,786.99,605.43
2016,4,16,9,30,929.0,98.0,1.7,17.0,770.0,837.69,637.4
2016,4,16,9,45,941.5,98.0,1.75,17.5,807.5,884.54,666.76
2016,4,16,10,0,954.0,98.0,1.8,18.0,845.0,928.97,694.13
2016,4,16,10,15,960.5,99.5,1.85,18.0,874.0,966.94,718.3
2016,4,16,10,30,967.0,101.0,1.9,18.0,903.0,1001.62,740.29
2016,4,16,10,45,970.0,102.5,2.0,18.5,924.5,1029.54,757.11
2016,4,16,11,0,973.0,104.0,2.1,19.0,946.0,1053.69,771.54
2016,4,16,11,15,975.5,104.5,2.15,19.0,960.0,1072.42,783.4
2016,4,16,11,30,978.0,105.0,2.2,19.0,974.0,1087.15,792.86
2016,4,16,11,45,978.0,105.5,2.3,19.5,979.0,1095.32,797.43
2016,4,16,12,0,978.0,106.0,2.4,20.0,984.0,1099.35,799.53
2016,4,16,12,15,977.5,105.5,2.45,20.0,981.0,1097.69,799.06
2016,4,16,12,30,977.0,105.0,2.5,20.0,978.0,1091.88,796.12
2016,4,16,12,45,978.0,102.5,2.55,20.0,967.5,1081.34,790.3
2016,4,16,13,0,979.0,100.0,2.6,20.0,957.0,1066.67,781.96
2016,4,16,13,15,975.0,99.0,2.6,20.0,938.0,1044.7,768.43
2016,4,16,13,30,971.0,98.0,2.6,20.0,919.0,1018.9,752.51
2016,4,16,13,45,965.5,97.0,2.65,20.0,892.0,988.03,733.77
2016,4,16,14,0,960.0,96.0,2.7,20.0,865.0,953.71,712.63
2016,4,16,14,15,952.0,94.5,2.7,20.0,831.0,913.46,686.92
2016,4,16,14,30,944.0,93.0,2.7,20.0,797.0,870.29,659.04
2016,4,16,14,45,931.5,91.5,2.7,20.0,756.0,820.96,626.62
2016,4,16,15,0,919.0,90.0,2.7,20.0,715.0,769.56,592.35
2016,4,16,15,15,904.5,88.0,2.6,19.5,669.0,714.5,554.89
2016,4,16,15,30,890.0,86.0,2.5,19.0,623.0,658.14,513.83
2016,4,16,15,45,870.0,83.0,2.45,19.0,572.5,596.56,466.94
2016,4,16,16,0,850.0,80.0,2.4,19.0,522.0,536.32,419.58
2016,4,16,16,15,824.0,76.5,2.2,18.5,468.5,470.98,367.1
2016,4,16,16,30,798.0,73.0,2.0,18.0,415.0,406.93,313.89
2016,4,16,16,45,761.5,68.5,1.8,17.5,359.5,339.84,256.83
2016,4,16,17,0,725.0,64.0,1.6,17.0,304.0,276.03,201.12
2016,4,16,17,15,670.5,58.0,1.45,16.0,249.0,210.34,144.51
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,149.31,93.05
2016,4,16,17,45,529.5,43.5,1.2,14.0,143.0,90.83,49.19
2016,4,16,18,0,443.0,35.0,1.1,13.0,92.0,43.33,21.62
2016,4,16,18,15,221.5,25.0,1.1,12.5,53.5,20.25,10.42
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,13.64,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,165.5,14.5,0.9,10.5,30.0,11.59,0.0
2016,4,17,6,0,331.0,29.0,0.9,11.0,60.0,23.44,14.36
2016,4,17,6,15,437.5,39.0,1.1,11.5,108.0,56.65,29.27
2016,4,17,6,30,544.0,49.0,1.3,12.0,156.0,109.25,63.71
2016,4,17,6,45,607.0,56.5,1.5,13.0,210.0,165.15,108.62
2016,4,17,7,0,670.0,64.0,1.7,14.0,264.0,228.65,163.0
2016,4,17,7,15,713.0,69.0,1.8,14.5,319.0,292.02,218.96
2016,4,17,7,30,756.0,74.0,1.9,15.0,374.0,358.36,276.61
2016,4,17,7,45,785.0,79.0,2.0,16.0,428.5,422.67,330.78
2016,4,17,8,0,814.0,84.0,2.1,17.0,483.0,488.93,384.44
2016,4,17,8,15,836.0,87.5,2.25,17.5,534.5,551.43,434.24
2016,4,17,8,30,858.0,91.0,2.4,18.0,586.0,614.36,482.74
2016,4,17,8,45,872.5,94.5,2.55,19.0,633.0,669.42,523.08
2016,4,17,9,0,887.0,98.0,2.7,20.0,680.0,725.85,563.04
2016,4,17,9,15,899.5,100.0,2.75,20.5,722.0,777.92,597.64
2016,4,17,9,30,912.0,102.0,2.8,21.0,764.0,828.18,630.16
2016,4,17,9,45,923.0,103.0,2.9,21.5,800.5,874.09,659.54
2016,4,17,10,0,934.0,104.0,3.0,22.0,837.0,917.53,686.95
2016,4,17,10,15,940.5,105.0,3.0,22.0,866.5,954.25,710.23
2016,4,17,10,30,947.0,106.0,3.0,22.0,896.0,987.76,731.28
2016,4,17,10,45,951.5,107.5,3.0,22.5,917.5,1016.51,747.71
2016,4,17,11,0,956.0,109.0,3.0,23.0,939.0,1041.63,761.71
2016,4,17,11,15,958.5,109.5,2.95,23.0,953.0,1060.0,772.38
2016,4,17,11,30,961.0,110.0,2.9,23.0,967.0,1074.45,780.63
2016,4,17,11,45,963.0,110.0,2.9,23.5,972.5,1083.9,784.76
2016,4,17,12,0,965.0,110.0,2.9,24.0,978.0,1089.29,786.46
2016,4,17,12,15,964.5,109.5,2.85,24.0,975.5,1087.58,784.83
2016,4,17,12,30,964.0,109.0,2.8,24.0,973.0,1081.79,780.81
2016,4,17,12,45,964.5,107.0,2.8,24.0,963.0,1071.36,774.52
2016,4,17,13,0,965.0,105.0,2.8,24.0,953.0,1056.88,765.79
2016,4,17,13,15,961.5,104.0,2.8,24.0,934.0,1035.6,752.81
2016,4,17,13,30,958.0,103.0,2.8,24.0,915.0,1010.54,737.48
2016,4,17,13,45,954.5,101.0,2.8,24.0,889.0,980.77,719.12
2016,4,17,14,0,951.0,99.0,2.8,24.0,863.0,947.48,698.41
2016,4,17,14,15,943.5,97.5,2.75,23.5,829.5,907.94,674.39
2016,4,17,14,30,936.0,96.0,2.7,23.0,796.0,865.49,648.19
2016,4,17,14,45,927.5,93.0,2.7,23.0,756.5,818.02,617.36
2016,4,17,15,0,919.0,90.0,2.7,23.0,717.0,768.16,584.53
2016,4,17,15,15,905.0,87.5,2.6,22.5,671.5,712.96,547.34
2016,4,17,15,30,891.0,85.0,2.5,22.0,626.0,656.41,506.62
2016,4,17,15,45,874.5,81.5,2.4,22.0,576.0,596.35,461.15
2016,4,17,16,0,858.0,78.0,2.3,22.0,526.0,535.82,413.95
2016,4,17,16,15,832.5,74.5,2.1,21.0,473.0,471.69,363.66
2016,4,17,16,30,807.0,71.0,1.9,20.0,420.0,407.44,311.39
2016,4,17,16,45,773.0,66.5,1.7,19.5,364.5,340.8,255.06
2016,4,17,17,0,739.0,62.0,1.5,19.0,309.0,277.12,199.78
2016,4,17,17,15,686.0,56.5,1.4,18.0,254.0,211.5,143.63
2016,4,17,17,30,633.0,51.0,1.3,17.0,199.0,151.92,93.72
2016,4,17,17,45,547.5,43.0,1.25,16.0,147.5,91.44,48.66
2016,4,17,18,0,462.0,35.0,1.2,15.0,96.0,43.38,21.32
2016,4,17,18,15,311.5,23.5,1.15,14.5,56.0,18.92,9.5
2016,4,17,18,30,161.0,12.0,1.1,14.0,16.0,10.91,0.0
2016,4,17,18,45,80.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,172.5,15.0,0.4,12.5,32.0,11.95,0.0
2016,4,18,6,0,345.0,30.0,0.4,13.0,64.0,24.22,15.08
2016,4,18,6,15,449.0,40.0,0.45,13.5,112.5,58.52,30.16
2016,4,18,6,30,553.0,50.0,0.5,14.0,161.0,111.63,64.73
2016,4,18,6,45,620.0,56.5,0.55,14.5,216.0,167.91,109.34
2016,4,18,7,0,687.0,63.0,0.6,15.0,271.0,233.66,164.78
2016,4,18,7,15,729.0,68.0,0.75,15.5,326.5,296.34,219.43
2016,4,18,7,30,771.0,73.0,0.9,16.0,382.0,363.22,276.69
2016,4,18,7,45,800.5,77.0,1.05,16.5,436.5,427.56,330.7
2016,4,18,8,0,830.0,81.0,1.2,17.0,491.0,493.84,384.45
2016,4,18,8,15,851.0,84.0,1.3,17.5,542.5,556.06,433.14
2016,4,18,8,30,872.0,87.0,1.4,18.0,594.0,616.3,478.77
2016,4,18,8,45,887.5,90.0,1.5,19.0,641.5,674.5,520.42
2016,4,18,9,0,903.0,93.0,1.6,20.0,689.0,731.72,559.94
2016,4,18,9,15,915.0,95.0,1.65,20.5,731.0,784.03,593.61
2016,4,18,9,30,927.0,97.0,1.7,21.0,773.0,834.44,625.4
2016,4,18,9,45,938.5,97.0,1.8,21.5,809.5,880.2,654.13
2016,4,18,10,0,950.0,97.0,1.9,22.0,846.0,923.47,680.95
2016,4,18,10,15,956.0,98.0,1.9,22.5,875.0,960.15,702.09
2016,4,18,10,30,962.0,99.0,1.9,23.0,904.0,993.54,720.93
2016,4,18,10,45,966.5,100.0,1.95,23.5,925.5,1022.05,737.19
2016,4,18,11,0,971.0,101.0,2.0,24.0,947.0,1046.87,751.11
2016,4,18,11,15,973.0,101.5,1.95,24.0,960.5,1064.91,760.96
2016,4,18,11,30,975.0,102.0,1.9,24.0,974.0,1078.96,768.43
2016,4,18,11,45,976.0,102.0,1.9,24.5,979.0,1087.44,771.77
2016,4,18,12,0,977.0,102.0,1.9,25.0,984.0,1091.81,772.75
2016,4,18,12,15,976.0,102.0,1.85,25.0,981.0,1090.05,770.9
2016,4,18,12,30,975.0,102.0,1.8,25.0,978.0,1084.17,766.71
2016,4,18,12,45,970.0,103.5,1.75,25.0,966.0,1071.81,758.7
2016,4,18,13,0,965.0,105.0,1.7,25.0,954.0,1055.5,748.43
2016,4,18,13,15,960.5,104.0,1.65,25.0,935.0,1033.24,734.62
2016,4,18,13,30,956.0,103.0,1.6,25.0,916.0,1007.24,718.6
2016,4,18,13,45,947.0,103.5,1.55,25.0,888.0,975.11,698.78
2016,4,18,14,0,938.0,104.0,1.5,25.0,860.0,939.79,676.96
2016,4,18,14,15,929.0,102.5,1.5,24.5,826.0,899.41,653.75
2016,4,18,14,30,920.0,101.0,1.5,24.0,792.0,856.28,628.45
2016,4,18,14,45,903.5,101.5,1.5,24.0,750.5,806.91,597.41
2016,4,18,15,0,887.0,102.0,1.5,24.0,709.0,755.87,564.84
2016,4,18,15,15,871.5,99.5,1.45,23.5,663.5,701.12,528.61
2016,4,18,15,30,856.0,97.0,1.4,23.0,618.0,648.14,491.57
2016,4,18,15,45,828.5,96.0,1.4,23.0,566.5,585.41,445.79
2016,4,18,16,0,801.0,95.0,1.4,23.0,515.0,523.44,399.1
2016,4,18,16,15,772.5,90.5,1.3,22.5,462.0,458.66,349.02
2016,4,18,16,30,744.0,86.0,1.2,22.0,409.0,395.57,298.47
2016,4,18,16,45,699.0,82.0,1.2,21.5,354.0,328.24,243.58
2016,4,18,17,0,654.0,78.0,1.2,21.0,299.0,266.07,191.38
2016,4,18,17,15,596.5,70.5,1.15,19.5,245.0,202.54,138.64
2016,4,18,17,30,539.0,63.0,1.1,18.0,191.0,145.75,92.28
2016,4,18,17,45,447.5,53.0,1.1,17.0,141.0,90.48,51.82
2016,4,18,18,0,356.0,43.0,1.1,16.0,91.0,46.94,26.46
2016,4,18,18,15,178.0,29.5,1.1,15.0,53.5,23.06,13.01
2016,4,18,18,30,0.0,16.0,1.1,14.0,16.0,14.55,0.0
2016,4,18,18,45,0.0,8.0,1.1,13.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,146.0,17.0,0.65,13.5,32.0,13.61,0.64
2016,4,19,6,0,292.0,34.0,0.7,14.0,64.0,27.64,18.03
2016,4,19,6,15,393.5,45.0,0.8,14.5,111.0,60.39,33.16
2016,4,19,6,30,495.0,56.0,0.9,15.0,158.0,110.65,66.24
2016,4,19,6,45,572.0,62.0,1.05,15.5,212.5,164.67,108.61
2016,4,19,7,0,649.0,68.0,1.2,16.0,267.0,228.03,161.71
2016,4,19,7,15,692.5,73.5,1.35,16.5,321.5,289.53,215.31
2016,4,19,7,30,736.0,79.0,1.5,17.0,376.0,356.48,272.59
2016,4,19,7,45,771.0,82.0,1.65,18.0,431.0,420.11,325.45
2016,4,19,8,0,806.0,85.0,1.8,19.0,486.0,486.34,378.5
2016,4,19,8,15,828.0,88.5,1.9,19.5,537.5,548.24,427.04
2016,4,19,8,30,850.0,92.0,2.0,20.0,589.0,610.57,474.26
2016,4,19,8,45,865.0,95.0,2.15,20.5,635.5,664.92,514.57
2016,4,19,9,0,880.0,98.0,2.3,21.0,682.0,720.63,554.7
2016,4,19,9,15,892.5,100.5,2.35,21.0,724.0,772.7,590.14
2016,4,19,9,30,905.0,103.0,2.4,21.0,766.0,822.99,623.62
2016,4,19,9,45,715.5,200.0,2.5,21.5,740.0,811.1,612.62
2016,4,19,10,0,526.0,297.0,2.6,22.0,714.0,767.65,577.06
2016,4,19,10,15,725.5,207.0,2.7,22.0,803.5,878.8,658.29
2016,4,19,10,30,925.0,117.0,2.8,22.0,893.0,977.35,723.18
2016,4,19,10,45,923.0,122.0,2.9,22.5,912.5,1002.81,737.72
2016,4,19,11,0,921.0,127.0,3.0,23.0,932.0,1024.44,750.43
2016,4,19,11,15,923.5,128.0,3.05,23.0,945.5,1042.59,761.97
2016,4,19,11,30,926.0,129.0,3.1,23.0,959.0,1056.97,771.2
2016,4,19,11,45,688.5,261.5,3.15,23.0,881.0,981.27,721.59
2016,4,19,12,0,451.0,394.0,3.2,23.0,803.0,875.41,644.67
2016,4,19,12,15,684.5,264.5,3.2,23.0,882.5,982.18,723.96
2016,4,19,12,30,918.0,135.0,3.2,23.0,962.0,1059.73,774.26
2016,4,19,12,45,740.5,239.5,3.25,23.0,901.5,1001.65,736.33
2016,4,19,13,0,563.0,344.0,3.3,23.0,841.0,919.3,678.33
2016,4,19,13,15,537.5,344.0,3.25,22.5,810.5,883.4,655.7
2016,4,19,13,30,512.0,344.0,3.2,22.0,780.0,845.97,631.42
2016,4,19,13,45,515.0,327.5,3.2,22.0,755.0,817.2,612.83
2016,4,19,14,0,518.0,311.0,3.2,22.0,730.0,786.11,592.39
2016,4,19,14,15,519.0,293.0,3.15,21.5,698.5,749.64,568.85
2016,4,19,14,30,520.0,275.0,3.1,21.0,667.0,711.16,543.52
2016,4,19,14,45,301.0,295.5,3.05,20.5,520.0,529.71,409.65
2016,4,19,15,0,82.0,316.0,3.0,20.0,373.0,357.96,277.95
2016,4,19,15,15,51.5,270.0,2.9,19.5,305.0,287.8,225.01
2016,4,19,15,30,21.0,224.0,2.8,19.0,237.0,215.19,168.62
2016,4,19,15,45,73.0,229.5,2.7,19.0,269.0,254.66,201.06
2016,4,19,16,0,125.0,235.0,2.6,19.0,301.0,287.88,227.52
2016,4,19,16,15,245.0,197.5,2.4,18.0,310.5,304.62,241.21
2016,4,19,16,30,365.0,160.0,2.2,17.0,320.0,301.62,237.34
2016,4,19,16,45,335.5,146.0,2.0,16.5,278.0,254.23,197.78
2016,4,19,17,0,306.0,132.0,1.8,16.0,236.0,209.98,160.45
2016,4,19,17,15,417.5,99.5,1.7,15.5,214.5,186.06,134.49
2016,4,19,17,30,529.0,67.0,1.6,15.0,193.0,147.16,95.18
2016,4,19,17,45,453.5,55.0,1.5,14.5,144.0,92.31,53.76
2016,4,19,18,0,378.0,43.0,1.4,14.0,95.0,47.13,26.62
2016,4,19,18,15,240.0,28.5,1.3,13.5,56.0,23.2,13.44
2016,4,19,18,30,102.0,14.0,1.2,13.0,17.0,12.73,0.0
2016,4,19,18,45,51.0,7.0,1.2,12.5,8.5,6.37,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.5,0.8,9.5,34.5,13.96,2.4
2016,4,20,6,0,323.0,35.0,0.8,10.0,69.0,28.44,19.19
2016,4,20,6,15,423.5,45.5,0.9,10.5,117.5,62.79,34.73
2016,4,20,6,30,524.0,56.0,1.0,11.0,166.0,114.45,69.24
2016,4,20,6,45,597.5,62.0,1.1,11.5,221.0,169.69,113.45
2016,4,20,7,0,671.0,68.0,1.2,12.0,276.0,233.78,168.15
2016,4,20,7,15,713.0,73.0,1.2,13.0,331.5,295.65,222.3
2016,4,20,7,30,755.0,78.0,1.2,14.0,387.0,362.78,279.53
2016,4,20,7,45,791.0,80.5,1.25,15.0,442.0,427.39,333.18
2016,4,20,8,0,827.0,83.0,1.3,16.0,497.0,494.66,386.83
2016,4,20,8,15,848.0,86.5,1.45,16.5,548.5,557.08,436.13
2016,4,20,8,30,869.0,90.0,1.6,17.0,600.0,619.76,484.04
2016,4,20,8,45,884.0,92.5,1.8,17.5,647.5,674.57,525.22
2016,4,20,9,0,899.0,95.0,2.0,18.0,695.0,730.58,566.16
2016,4,20,9,15,910.5,97.5,2.05,18.5,736.5,782.67,600.39
2016,4,20,9,30,922.0,100.0,2.1,19.0,778.0,832.82,632.58
2016,4,20,9,45,931.0,101.5,2.2,19.5,814.0,877.7,661.16
2016,4,20,10,0,940.0,103.0,2.3,20.0,850.0,919.93,687.7
2016,4,20,10,15,946.0,104.5,2.4,20.0,879.0,956.63,711.71
2016,4,20,10,30,952.0,106.0,2.5,20.0,908.0,990.07,733.55
2016,4,20,10,45,949.5,111.0,2.6,20.5,927.5,1015.68,748.85
2016,4,20,11,0,947.0,116.0,2.7,21.0,947.0,1037.33,761.63
2016,4,20,11,15,949.5,117.0,2.75,21.0,960.5,1055.83,773.42
2016,4,20,11,30,952.0,118.0,2.8,21.0,974.0,1070.45,782.82
2016,4,20,11,45,951.5,119.0,2.85,21.0,978.5,1078.14,787.91
2016,4,20,12,0,951.0,120.0,2.9,21.0,983.0,1081.82,790.6
2016,4,20,12,15,949.5,119.5,2.95,21.0,979.5,1078.97,789.25
2016,4,20,12,30,948.0,119.0,3.0,21.0,976.0,1072.12,785.5
2016,4,20,12,45,948.5,116.5,3.05,21.0,965.5,1061.25,779.27
2016,4,20,13,0,949.0,114.0,3.1,21.0,955.0,1046.4,770.56
2016,4,20,13,15,944.5,113.0,3.1,21.0,935.5,1024.38,756.81
2016,4,20,13,30,940.0,112.0,3.1,21.0,916.0,998.71,740.73
2016,4,20,13,45,933.0,111.0,3.15,21.0,888.5,967.23,721.2
2016,4,20,14,0,926.0,110.0,3.2,21.0,861.0,932.52,699.4
2016,4,20,14,15,917.0,108.5,3.2,20.5,827.0,892.55,674.82
2016,4,20,14,30,908.0,107.0,3.2,20.0,793.0,849.88,648.09
2016,4,20,14,45,894.0,106.0,3.25,20.0,752.5,801.4,615.98
2016,4,20,15,0,880.0,105.0,3.3,20.0,712.0,751.1,582.14
2016,4,20,15,15,864.5,102.0,3.25,19.5,666.0,699.78,546.14
2016,4,20,15,30,849.0,99.0,3.2,19.0,620.0,643.14,504.63
2016,4,20,15,45,727.5,119.5,3.2,19.0,540.5,548.67,432.03
2016,4,20,16,0,606.0,140.0,3.2,19.0,461.0,463.67,365.36
2016,4,20,16,15,601.5,125.0,3.05,18.5,416.0,410.3,322.53
2016,4,20,16,30,597.0,110.0,2.9,18.0,371.0,356.35,277.58
2016,4,20,16,45,629.0,93.5,2.75,17.5,337.0,313.17,238.96
2016,4,20,17,0,661.0,77.0,2.6,17.0,303.0,265.3,194.74
2016,4,20,17,15,604.5,70.0,2.3,16.0,249.0,202.26,140.53
2016,4,20,17,30,548.0,63.0,2.0,15.0,195.0,145.79,93.27
2016,4,20,17,45,462.0,53.0,1.7,14.0,145.5,90.71,52.28
2016,4,20,18,0,376.0,43.0,1.4,13.0,96.0,46.6,26.54
2016,4,20,18,15,242.0,29.0,1.35,12.5,57.5,23.55,13.98
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.83,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,6.82,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,135.0,19.5,0.15,9.5,34.5,15.28,4.37
2016,4,21,6,0,270.0,39.0,0.1,10.0,69.0,30.33,21.04
2016,4,21,6,15,367.0,51.5,0.1,10.5,116.0,65.37,38.71
2016,4,21,6,30,464.0,64.0,0.1,11.0,163.0,114.85,72.04
2016,4,21,6,45,530.5,72.5,0.1,11.5,215.5,167.37,113.61
2016,4,21,7,0,597.0,81.0,0.1,12.0,268.0,227.99,164.2
2016,4,21,7,15,641.0,87.5,0.3,12.5,322.0,287.49,215.7
2016,4,21,7,30,685.0,94.0,0.5,13.0,376.0,351.56,270.36
2016,4,21,7,45,632.5,116.0,0.7,13.5,403.5,393.27,307.48
2016,4,21,8,0,580.0,138.0,0.9,14.0,431.0,427.7,337.15
2016,4,21,8,15,494.0,184.0,1.1,14.5,451.5,455.79,359.95
2016,4,21,8,30,408.0,230.0,1.3,15.0,472.0,477.14,376.0
2016,4,21,8,45,464.5,229.5,1.55,15.5,525.0,537.22,422.17
2016,4,21,9,0,521.0,229.0,1.8,16.0,578.0,601.28,470.25
2016,4,21,9,15,559.0,235.0,1.95,16.0,630.0,661.44,514.68
2016,4,21,9,30,597.0,241.0,2.1,16.0,682.0,723.04,559.51
2016,4,21,9,45,488.0,297.0,2.3,16.5,669.0,713.75,549.49
2016,4,21,10,0,379.0,353.0,2.5,17.0,656.0,684.7,525.7
2016,4,21,10,15,395.0,358.0,2.6,17.0,683.5,717.8,549.86
2016,4,21,10,30,411.0,363.0,2.7,17.0,711.0,760.88,580.2
2016,4,21,10,45,416.5,371.5,2.8,17.5,731.0,786.41,596.77
2016,4,21,11,0,422.0,380.0,2.9,18.0,751.0,810.22,612.18
2016,4,21,11,15,494.0,367.0,2.95,18.0,808.0,876.23,659.2
2016,4,21,11,30,566.0,354.0,3.0,18.0,865.0,941.55,704.76
2016,4,21,11,45,589.0,336.0,3.15,18.0,870.5,951.55,712.79
2016,4,21,12,0,612.0,318.0,3.3,18.0,876.0,958.68,719.43
2016,4,21,12,15,588.0,338.0,3.35,18.0,873.0,954.14,715.71
2016,4,21,12,30,564.0,358.0,3.4,18.0,870.0,946.61,710.14
2016,4,21,12,45,503.0,369.5,3.45,18.0,821.5,891.66,671.81
2016,4,21,13,0,442.0,381.0,3.5,18.0,773.0,835.43,632.44
2016,4,21,13,15,318.5,408.5,3.55,18.0,688.0,725.21,552.75
2016,4,21,13,30,195.0,436.0,3.6,18.0,603.0,616.76,472.49
2016,4,21,13,45,108.5,369.0,3.65,18.0,461.5,464.63,359.67
2016,4,21,14,0,22.0,302.0,3.7,18.0,320.0,295.05,229.28
2016,4,21,14,15,161.5,328.0,3.75,18.0,451.0,458.87,359.53
2016,4,21,14,30,301.0,354.0,3.8,18.0,582.0,599.99,467.36
2016,4,21,14,45,212.5,342.0,3.85,18.0,499.0,496.31,388.3
2016,4,21,15,0,124.0,330.0,3.9,18.0,416.0,409.77,321.64
2016,4,21,15,15,71.0,275.0,3.9,17.5,323.5,305.05,241.09
2016,4,21,15,30,18.0,220.0,3.9,17.0,231.0,209.32,165.45
2016,4,21,15,45,16.0,202.5,3.95,17.0,212.0,190.92,151.28
2016,4,21,16,0,14.0,185.0,4.0,17.0,193.0,172.78,137.04
2016,4,21,16,15,11.0,167.5,3.9,16.5,173.5,154.45,122.74
2016,4,21,16,30,8.0,150.0,3.8,16.0,154.0,136.52,108.61
2016,4,21,16,45,4.0,131.5,3.75,15.5,133.5,117.78,93.65
2016,4,21,17,0,0.0,113.0,3.7,15.0,113.0,99.62,78.98
2016,4,21,17,15,298.0,84.0,3.35,14.5,157.0,144.62,105.65
2016,4,21,17,30,596.0,55.0,3.0,14.0,201.0,145.24,91.29
2016,4,21,17,45,510.0,47.5,2.65,13.5,150.5,89.59,49.61
2016,4,21,18,0,424.0,40.0,2.3,13.0,100.0,44.78,24.31
2016,4,21,18,15,281.0,28.0,2.1,12.0,60.5,22.59,13.34
2016,4,21,18,30,138.0,16.0,1.9,11.0,21.0,13.03,0.0
2016,4,21,18,45,69.0,8.0,1.7,10.5,10.5,7.28,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.9,9.5,14.0,12.32,3.06
2016,4,22,6,0,0.0,28.0,2.2,10.0,28.0,24.69,16.05
2016,4,22,6,15,0.0,46.5,2.35,10.0,46.5,40.6,29.32
2016,4,22,6,30,0.0,65.0,2.5,10.0,65.0,56.76,43.63
2016,4,22,6,45,0.0,85.5,2.65,10.5,85.5,74.86,59.29
2016,4,22,7,0,0.0,106.0,2.8,11.0,106.0,93.19,74.82
2016,4,22,7,15,4.5,124.5,2.9,11.0,126.5,111.33,89.93
2016,4,22,7,30,9.0,143.0,3.0,11.0,147.0,130.12,105.45
2016,4,22,7,45,4.5,94.0,3.2,11.5,96.0,85.2,67.13
2016,4,22,8,0,0.0,45.0,3.4,12.0,45.0,39.74,28.3
2016,4,22,8,15,12.0,134.0,3.55,12.0,141.5,125.8,100.71
2016,4,22,8,30,24.0,223.0,3.7,12.0,238.0,214.96,173.81
2016,4,22,8,45,12.0,167.0,3.85,12.5,174.5,157.18,125.61
2016,4,22,9,0,0.0,111.0,4.0,13.0,111.0,98.69,76.78
2016,4,22,9,15,0.0,114.5,4.15,13.0,114.5,101.89,79.29
2016,4,22,9,30,0.0,118.0,4.3,13.0,118.0,105.12,81.77
2016,4,22,9,45,0.5,126.5,4.45,13.0,127.0,113.29,88.34
2016,4,22,10,0,1.0,135.0,4.6,13.0,136.0,121.53,94.95
2016,4,22,10,15,2.0,141.0,4.7,13.0,143.0,127.99,100.12
2016,4,22,10,30,3.0,147.0,4.8,13.0,150.0,134.52,105.36
2016,4,22,10,45,6.5,174.0,4.95,13.0,180.0,162.7,128.28
2016,4,22,11,0,10.0,201.0,5.1,13.0,210.0,191.2,151.29
2016,4,22,11,15,9.5,192.5,5.25,13.0,201.0,183.09,144.66
2016,4,22,11,30,9.0,184.0,5.4,13.0,192.0,174.93,138.03
2016,4,22,11,45,7.0,169.5,5.55,13.0,176.0,159.7,125.63
2016,4,22,12,0,5.0,155.0,5.7,13.0,160.0,144.43,113.19
2016,4,22,12,15,5.0,153.5,5.75,12.5,158.5,143.05,112.3
2016,4,22,12,30,5.0,152.0,5.8,12.0,157.0,141.62,111.38
2016,4,22,12,45,2.5,112.0,5.85,12.0,114.5,102.63,79.42
2016,4,22,13,0,0.0,72.0,5.9,12.0,72.0,64.08,47.6
2016,4,22,13,15,0.0,70.5,5.95,12.0,70.5,62.72,46.53
2016,4,22,13,30,0.0,69.0,6.0,12.0,69.0,61.35,45.45
2016,4,22,13,45,2.0,112.5,6.05,12.0,114.0,102.19,79.36
2016,4,22,14,0,4.0,156.0,6.1,12.0,159.0,143.35,113.36
2016,4,22,14,15,2.0,141.0,6.0,11.5,142.5,127.77,100.81
2016,4,22,14,30,0.0,126.0,5.9,11.0,126.0,112.39,88.38
2016,4,22,14,45,16.0,202.0,5.8,11.0,213.0,193.99,156.39
2016,4,22,15,0,32.0,278.0,5.7,11.0,300.0,283.48,229.84
2016,4,22,15,15,16.0,209.5,5.55,11.0,220.5,199.2,161.06
2016,4,22,15,30,0.0,141.0,5.4,11.0,141.0,125.71,100.32
2016,4,22,15,45,0.0,81.5,5.3,11.0,81.5,72.18,55.71
2016,4,22,16,0,0.0,22.0,5.2,11.0,22.0,19.4,10.97
2016,4,22,16,15,130.0,101.0,5.1,10.5,159.0,158.18,129.18
2016,4,22,16,30,260.0,180.0,5.0,10.0,296.0,275.68,225.32
2016,4,22,16,45,247.0,159.5,4.9,10.0,258.0,234.26,189.11
2016,4,22,17,0,234.0,139.0,4.8,10.0,220.0,194.27,153.96
2016,4,22,17,15,413.0,99.0,4.45,9.5,212.5,182.75,135.55
2016,4,22,17,30,592.0,59.0,4.1,9.0,205.0,147.66,95.34
2016,4,22,17,45,507.0,51.0,3.75,9.0,154.5,91.95,52.78
2016,4,22,18,0,422.0,43.0,3.4,9.0,104.0,47.01,26.86
2016,4,22,18,15,279.0,30.5,3.05,8.5,64.0,24.78,15.57
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.22,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,8.19,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,169.0,19.5,2.1,6.5,39.5,15.44,6.02
2016,4,23,6,0,338.0,39.0,2.3,7.0,79.0,31.63,22.51
2016,4,23,6,15,435.5,49.0,2.5,7.5,127.5,67.47,38.5
2016,4,23,6,30,533.0,59.0,2.7,8.0,176.0,119.2,73.86
2016,4,23,6,45,596.5,65.5,2.95,8.5,230.0,173.64,118.73
2016,4,23,7,0,660.0,72.0,3.2,9.0,284.0,235.65,173.19
2016,4,23,7,15,701.0,77.0,3.25,9.0,338.5,296.44,228.64
2016,4,23,7,30,742.0,82.0,3.3,9.0,393.0,362.42,287.93
2016,4,23,7,45,771.0,86.5,3.35,9.5,446.5,425.05,342.86
2016,4,23,8,0,800.0,91.0,3.4,10.0,500.0,489.6,397.6
2016,4,23,8,15,542.0,176.0,3.4,10.5,465.5,473.83,385.78
2016,4,23,8,30,284.0,261.0,3.4,11.0,431.0,424.99,344.98
2016,4,23,8,45,581.0,181.0,3.4,11.5,563.0,569.4,461.53
2016,4,23,9,0,878.0,101.0,3.4,12.0,695.0,721.15,579.72
2016,4,23,9,15,621.5,214.0,3.45,12.5,647.0,690.01,549.66
2016,4,23,9,30,365.0,327.0,3.5,13.0,599.0,614.42,486.66
2016,4,23,9,45,651.0,213.0,3.55,13.5,725.5,768.12,606.41
2016,4,23,10,0,937.0,99.0,3.6,14.0,852.0,911.23,707.82
2016,4,23,10,15,711.5,221.5,3.7,14.0,805.0,877.36,682.18
2016,4,23,10,30,486.0,344.0,3.8,14.0,758.0,809.49,627.55
2016,4,23,10,45,480.0,358.5,3.9,14.5,775.0,831.64,642.28
2016,4,23,11,0,474.0,373.0,4.0,15.0,792.0,851.34,654.57
2016,4,23,11,15,717.5,239.0,4.05,15.0,884.0,967.9,743.07
2016,4,23,11,30,961.0,105.0,4.1,15.0,976.0,1062.55,807.12
2016,4,23,11,45,509.0,266.0,4.15,15.0,727.5,798.67,619.18
2016,4,23,12,0,57.0,427.0,4.2,15.0,479.0,471.21,365.37
2016,4,23,12,15,509.0,266.0,4.2,15.0,729.0,799.9,624.07
2016,4,23,12,30,961.0,105.0,4.2,15.0,979.0,1066.6,811.82
2016,4,23,12,45,602.5,277.5,4.2,15.0,823.5,897.75,691.0
2016,4,23,13,0,244.0,450.0,4.2,15.0,668.0,686.6,530.13
2016,4,23,13,15,596.0,276.0,4.2,15.0,793.0,868.7,673.61
2016,4,23,13,30,948.0,102.0,4.2,15.0,918.0,991.53,761.66
2016,4,23,13,45,658.5,235.0,4.2,15.0,794.0,853.92,663.71
2016,4,23,14,0,369.0,368.0,4.2,15.0,670.0,696.56,543.24
2016,4,23,14,15,638.5,235.0,4.25,15.0,732.5,791.68,621.52
2016,4,23,14,30,908.0,102.0,4.3,15.0,795.0,840.57,660.0
2016,4,23,14,45,890.5,103.0,4.35,15.0,753.5,791.56,625.66
2016,4,23,15,0,873.0,104.0,4.4,15.0,712.0,741.03,590.36
2016,4,23,15,15,857.5,101.5,4.4,14.5,667.0,690.49,553.57
