Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,842.0,99.0,4.4,14.0,622.0,634.87,511.44
2016,4,23,15,45,581.0,159.5,4.45,14.0,507.0,500.37,404.12
2016,4,23,16,0,320.0,220.0,4.5,14.0,392.0,378.16,305.4
2016,4,23,16,15,526.0,154.5,4.4,13.5,403.5,396.73,319.59
2016,4,23,16,30,732.0,89.0,4.3,13.0,415.0,387.58,307.54
2016,4,23,16,45,689.5,84.5,4.25,12.5,360.5,322.57,250.6
2016,4,23,17,0,647.0,80.0,4.2,12.0,306.0,261.65,196.28
2016,4,23,17,15,591.5,73.0,3.95,11.5,253.0,199.97,141.79
2016,4,23,17,30,536.0,66.0,3.7,11.0,200.0,144.75,94.59
2016,4,23,17,45,452.0,56.5,3.45,10.5,150.5,91.4,54.34
2016,4,23,18,0,368.0,47.0,3.2,10.0,101.0,48.77,29.41
2016,4,23,18,15,239.5,32.5,3.05,9.5,62.0,25.36,16.12
2016,4,23,18,30,111.0,18.0,2.9,9.0,23.0,14.18,0.0
2016,4,23,18,45,55.5,9.0,2.75,9.0,11.5,8.19,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,7.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,7.0,7.0,6.37,0.0
2016,4,24,5,45,34.5,26.5,2.9,7.5,31.0,22.12,11.66
2016,4,24,6,0,69.0,46.0,3.1,8.0,55.0,37.38,27.56
2016,4,24,6,15,108.5,68.5,3.2,8.0,89.5,63.73,45.98
2016,4,24,6,30,148.0,91.0,3.3,8.0,124.0,96.67,71.86
2016,4,24,6,45,172.0,114.0,3.4,8.0,162.5,132.54,102.18
2016,4,24,7,0,196.0,137.0,3.5,8.0,201.0,171.66,136.01
2016,4,24,7,15,232.0,152.5,3.45,8.0,241.5,213.66,172.14
2016,4,24,7,30,268.0,168.0,3.4,8.0,282.0,257.83,210.1
2016,4,24,7,45,185.0,196.5,3.4,8.5,280.0,262.31,215.4
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,255.68,209.97
2016,4,24,8,15,409.5,186.5,3.4,9.0,428.5,411.39,338.54
2016,4,24,8,30,717.0,148.0,3.4,9.0,579.0,586.64,479.42
2016,4,24,8,45,441.0,235.5,3.4,9.5,507.0,526.41,428.21
2016,4,24,9,0,165.0,323.0,3.4,10.0,435.0,426.04,344.27
2016,4,24,9,15,179.5,343.5,3.4,10.5,472.5,465.9,374.91
2016,4,24,9,30,194.0,364.0,3.4,11.0,510.0,506.57,405.1
2016,4,24,9,45,145.0,377.5,3.45,11.5,489.5,488.83,388.88
2016,4,24,10,0,96.0,391.0,3.5,12.0,469.0,455.8,361.18
2016,4,24,10,15,62.5,365.5,3.5,12.5,417.0,404.36,319.9
2016,4,24,10,30,29.0,340.0,3.5,13.0,365.0,350.72,276.67
2016,4,24,10,45,220.5,363.0,3.55,13.5,558.5,580.26,456.8
2016,4,24,11,0,412.0,386.0,3.6,14.0,752.0,803.41,621.21
2016,4,24,11,15,214.0,337.0,3.7,14.0,527.5,557.6,436.92
2016,4,24,11,30,16.0,288.0,3.8,14.0,303.0,278.75,218.54
2016,4,24,11,45,14.5,261.0,3.9,14.5,274.5,252.04,197.9
2016,4,24,12,0,13.0,234.0,4.0,15.0,246.0,225.37,176.61
2016,4,24,12,15,196.0,325.0,4.25,15.0,504.0,533.22,420.4
2016,4,24,12,30,379.0,416.0,4.5,15.0,762.0,805.67,623.26
2016,4,24,12,45,196.5,336.5,4.75,15.0,516.0,541.61,425.57
2016,4,24,13,0,14.0,257.0,5.0,15.0,270.0,247.21,193.99
2016,4,24,13,15,13.0,247.5,5.15,14.5,259.5,237.0,186.93
2016,4,24,13,30,12.0,238.0,5.3,14.0,249.0,226.79,179.34
2016,4,24,13,45,9.5,210.5,5.45,14.0,219.0,198.57,156.91
2016,4,24,14,0,7.0,183.0,5.6,14.0,189.0,170.64,134.57
2016,4,24,14,15,118.0,277.0,5.65,13.5,368.0,370.14,298.28
2016,4,24,14,30,229.0,371.0,5.7,13.0,547.0,545.92,438.08
2016,4,24,14,45,138.0,334.5,5.8,13.0,439.5,429.98,345.9
2016,4,24,15,0,47.0,298.0,5.9,13.0,332.0,312.93,251.72
2016,4,24,15,15,98.0,294.0,5.95,12.5,357.5,340.3,276.02
2016,4,24,15,30,149.0,290.0,6.0,12.0,383.0,369.29,301.01
2016,4,24,15,45,427.5,212.5,6.05,12.0,449.0,458.04,375.54
2016,4,24,16,0,706.0,135.0,6.1,12.0,515.0,506.34,413.92
2016,4,24,16,15,691.5,113.0,6.0,11.5,455.0,436.23,354.97
2016,4,24,16,30,677.0,91.0,5.9,11.0,395.0,366.47,294.79
2016,4,24,16,45,566.0,109.0,5.85,10.5,341.0,302.69,239.55
2016,4,24,17,0,455.0,127.0,5.8,10.0,287.0,247.24,191.99
2016,4,24,17,15,425.5,110.5,5.65,9.5,240.5,194.41,145.01
2016,4,24,17,30,396.0,94.0,5.5,9.0,194.0,145.05,102.06
2016,4,24,17,45,313.0,78.0,5.4,8.5,145.5,94.9,63.66
2016,4,24,18,0,230.0,62.0,5.3,8.0,97.0,55.73,38.2
2016,4,24,18,15,134.5,41.0,5.15,7.5,59.5,32.51,22.54
2016,4,24,18,30,39.0,20.0,5.0,7.0,22.0,16.81,0.17
2016,4,24,18,45,19.5,10.0,4.9,7.0,11.0,9.1,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,35.0,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,70.0,12.0,3.3,4.0,14.0,10.91,0.0
2016,4,25,5,45,239.5,24.5,3.35,4.5,51.5,19.82,10.48
2016,4,25,6,0,409.0,37.0,3.4,5.0,89.0,29.63,21.03
2016,4,25,6,15,501.0,45.5,3.6,5.5,139.5,68.73,37.52
2016,4,25,6,30,593.0,54.0,3.8,6.0,190.0,122.6,74.7
2016,4,25,6,45,661.5,58.0,4.0,6.5,246.0,181.16,123.49
2016,4,25,7,0,730.0,62.0,4.2,7.0,302.0,245.7,180.92
2016,4,25,7,15,768.0,66.5,4.3,7.5,358.0,308.9,239.26
2016,4,25,7,30,806.0,71.0,4.4,8.0,414.0,375.68,299.93
2016,4,25,7,45,835.0,73.5,4.55,8.5,469.0,439.79,357.23
2016,4,25,8,0,864.0,76.0,4.7,9.0,524.0,505.02,413.79
2016,4,25,8,15,883.5,78.5,4.75,9.0,575.5,566.55,466.34
2016,4,25,8,30,903.0,81.0,4.8,9.0,627.0,628.06,517.36
2016,4,25,8,45,917.5,83.5,4.9,9.5,674.5,685.98,563.38
2016,4,25,9,0,932.0,86.0,5.0,10.0,722.0,742.73,607.01
2016,4,25,9,15,943.0,87.5,5.05,10.0,764.0,794.38,644.78
2016,4,25,9,30,954.0,89.0,5.1,10.0,806.0,843.97,680.64
2016,4,25,9,45,963.0,90.5,5.2,10.5,842.0,889.57,712.23
2016,4,25,10,0,972.0,92.0,5.3,11.0,878.0,932.44,741.53
2016,4,25,10,15,978.0,93.0,5.4,11.0,907.0,969.17,767.62
2016,4,25,10,30,984.0,94.0,5.5,11.0,936.0,1002.53,791.29
2016,4,25,10,45,987.0,95.5,5.65,11.5,957.0,1030.07,809.65
2016,4,25,11,0,990.0,97.0,5.8,12.0,978.0,1053.8,825.32
2016,4,25,11,15,688.0,254.0,5.85,12.0,870.5,951.61,751.25
2016,4,25,11,30,386.0,411.0,5.9,12.0,763.0,804.59,634.56
2016,4,25,11,45,690.0,255.5,6.0,12.5,888.5,969.31,764.52
2016,4,25,12,0,994.0,100.0,6.1,13.0,1014.0,1097.67,854.55
2016,4,25,12,15,993.0,100.0,6.1,13.0,1010.5,1095.56,852.34
2016,4,25,12,30,992.0,100.0,6.1,13.0,1007.0,1089.29,848.1
2016,4,25,12,45,670.0,261.5,6.2,13.0,871.0,945.7,745.37
2016,4,25,13,0,348.0,423.0,6.3,13.0,735.0,771.0,608.01
2016,4,25,13,15,652.5,266.5,6.2,13.0,836.5,910.49,721.35
2016,4,25,13,30,957.0,110.0,6.1,13.0,938.0,1005.1,791.08
2016,4,25,13,45,950.5,109.0,6.1,13.0,910.5,973.66,768.67
2016,4,25,14,0,944.0,108.0,6.1,13.0,883.0,938.91,744.47
2016,4,25,14,15,935.0,106.0,6.0,13.0,849.0,897.93,715.09
2016,4,25,14,30,926.0,104.0,5.9,13.0,815.0,854.22,683.6
2016,4,25,14,45,915.5,102.0,5.8,13.0,774.5,806.85,649.21
2016,4,25,15,0,905.0,100.0,5.7,13.0,734.0,757.34,612.98
2016,4,25,15,15,890.0,97.5,5.6,12.5,688.0,702.42,571.76
2016,4,25,15,30,875.0,95.0,5.5,12.0,642.0,646.32,527.9
2016,4,25,15,45,856.5,91.5,5.4,12.0,592.0,588.13,480.21
2016,4,25,16,0,838.0,88.0,5.3,12.0,542.0,527.34,429.27
2016,4,25,16,15,812.0,84.5,5.2,11.5,488.5,463.25,375.01
2016,4,25,16,30,786.0,81.0,5.1,11.0,435.0,400.49,320.18
2016,4,25,16,45,750.5,76.0,5.0,11.0,380.0,334.71,261.05
2016,4,25,17,0,715.0,71.0,4.9,11.0,325.0,272.09,203.77
2016,4,25,17,15,662.5,65.5,4.55,10.5,270.0,207.02,145.49
2016,4,25,17,30,610.0,60.0,4.2,10.0,215.0,149.45,95.67
2016,4,25,17,45,527.5,52.0,3.9,9.5,163.5,93.16,53.11
2016,4,25,18,0,445.0,44.0,3.6,9.0,112.0,47.26,27.22
2016,4,25,18,15,309.5,32.0,3.4,8.0,70.5,25.88,16.88
2016,4,25,18,30,174.0,20.0,3.2,7.0,29.0,16.45,1.69
2016,4,25,18,45,87.0,10.0,3.0,6.5,14.5,9.1,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.82,0.0
2016,4,26,5,45,114.5,29.5,2.2,6.5,44.0,23.83,14.04
2016,4,26,6,0,229.0,46.0,2.3,7.0,75.0,35.4,26.08
2016,4,26,6,15,287.0,62.5,2.25,7.0,117.0,69.16,44.84
2016,4,26,6,30,345.0,79.0,2.2,7.0,159.0,112.19,76.6
2016,4,26,6,45,399.0,88.5,2.2,7.5,204.0,155.74,112.35
2016,4,26,7,0,453.0,98.0,2.2,8.0,249.0,205.71,155.55
2016,4,26,7,15,417.0,125.5,2.2,8.5,283.0,250.13,197.04
2016,4,26,7,30,381.0,153.0,2.2,9.0,317.0,289.92,233.08
2016,4,26,7,45,577.0,127.0,2.25,10.0,411.0,379.37,305.44
2016,4,26,8,0,773.0,101.0,2.3,11.0,505.0,486.0,390.75
2016,4,26,8,15,794.5,105.0,2.35,11.5,555.0,545.87,438.83
2016,4,26,8,30,816.0,109.0,2.4,12.0,605.0,606.15,485.86
2016,4,26,8,45,831.0,112.5,2.5,12.5,650.5,661.8,528.18
2016,4,26,9,0,846.0,116.0,2.6,13.0,696.0,716.56,568.66
2016,4,26,9,15,858.5,118.5,2.6,13.0,736.5,767.27,605.07
2016,4,26,9,30,871.0,121.0,2.6,13.0,777.0,810.68,634.57
2016,4,26,9,45,872.5,127.0,2.65,13.5,809.5,851.36,661.03
2016,4,26,10,0,874.0,133.0,2.7,14.0,842.0,889.03,685.11
2016,4,26,10,15,695.0,238.0,2.7,14.0,814.5,875.99,673.89
2016,4,26,10,30,516.0,343.0,2.7,14.0,787.0,833.07,638.29
2016,4,26,10,45,508.5,358.5,2.7,14.5,804.0,855.31,652.1
2016,4,26,11,0,501.0,374.0,2.7,15.0,821.0,874.95,663.42
2016,4,26,11,15,503.5,381.0,2.8,15.0,836.0,893.51,676.36
2016,4,26,11,30,506.0,388.0,2.9,15.0,851.0,909.69,687.7
2016,4,26,11,45,691.5,272.5,3.0,15.5,908.5,986.04,744.96
2016,4,26,12,0,877.0,157.0,3.1,16.0,966.0,1036.48,778.02
2016,4,26,12,15,876.0,157.0,3.25,15.5,962.5,1034.46,778.98
2016,4,26,12,30,875.0,157.0,3.4,15.0,959.0,1028.79,778.05
2016,4,26,12,45,549.5,307.5,3.55,15.0,809.0,869.5,666.04
2016,4,26,13,0,224.0,458.0,3.7,15.0,659.0,672.63,517.66
2016,4,26,13,15,541.5,305.0,3.8,15.0,778.5,839.56,649.31
2016,4,26,13,30,859.0,152.0,3.9,15.0,898.0,964.52,741.1
2016,4,26,13,45,856.5,147.5,4.0,15.0,872.0,934.92,720.86
2016,4,26,14,0,854.0,143.0,4.1,15.0,846.0,902.11,699.45
2016,4,26,14,15,844.5,140.5,4.15,15.0,813.0,862.4,672.72
2016,4,26,14,30,835.0,138.0,4.2,15.0,780.0,820.26,644.02
2016,4,26,14,45,822.5,135.0,4.3,15.0,740.5,773.15,611.75
2016,4,26,15,0,810.0,132.0,4.4,15.0,701.0,724.35,576.76
2016,4,26,15,15,793.5,128.5,4.45,14.5,656.5,670.95,537.63
2016,4,26,15,30,777.0,125.0,4.5,14.0,612.0,616.77,496.72
2016,4,26,15,45,486.5,183.0,4.55,13.5,480.0,462.01,374.01
2016,4,26,16,0,196.0,241.0,4.6,13.0,348.0,326.48,264.54
2016,4,26,16,15,433.5,174.0,4.55,12.5,379.5,369.84,299.39
2016,4,26,16,30,671.0,107.0,4.5,12.0,411.0,377.67,301.14
2016,4,26,16,45,639.0,99.0,4.45,12.0,359.5,316.58,246.9
2016,4,26,17,0,607.0,91.0,4.4,12.0,308.0,258.46,194.58
2016,4,26,17,15,552.0,83.0,4.2,11.0,255.5,198.63,142.34
2016,4,26,17,30,497.0,75.0,4.0,10.0,203.0,145.25,97.14
2016,4,26,17,45,423.5,63.5,3.8,9.5,154.5,93.81,58.01
2016,4,26,18,0,350.0,52.0,3.6,9.0,106.0,49.89,31.26
2016,4,26,18,15,231.5,37.0,3.5,8.5,67.0,28.78,19.44
2016,4,26,18,30,113.0,22.0,3.4,8.0,28.0,17.31,3.41
2016,4,26,18,45,56.5,11.0,3.3,8.0,14.0,10.01,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.37,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,12.73,0.0
2016,4,27,5,45,213.0,27.5,2.15,6.5,52.5,21.51,12.42
2016,4,27,6,0,355.0,41.0,2.3,7.0,89.0,32.8,23.82
2016,4,27,6,15,444.5,50.5,2.35,7.0,137.5,70.24,40.36
2016,4,27,6,30,534.0,60.0,2.4,7.0,186.0,121.16,75.79
2016,4,27,6,45,276.0,90.5,2.45,7.5,156.5,134.33,99.35
2016,4,27,7,0,18.0,121.0,2.5,8.0,127.0,110.52,89.82
2016,4,27,7,15,34.0,146.5,2.55,8.5,160.5,141.14,115.3
2016,4,27,7,30,50.0,172.0,2.6,9.0,194.0,173.11,141.65
2016,4,27,7,45,25.0,160.0,2.7,9.5,171.0,155.44,126.65
2016,4,27,8,0,0.0,148.0,2.8,10.0,148.0,131.58,106.17
2016,4,27,8,15,6.5,177.0,2.9,10.0,181.0,161.47,130.78
2016,4,27,8,30,13.0,206.0,3.0,10.0,214.0,192.29,155.86
2016,4,27,8,45,127.0,263.5,3.2,10.5,350.5,333.54,271.48
2016,4,27,9,0,241.0,321.0,3.4,11.0,487.0,475.52,383.66
2016,4,27,9,15,135.5,310.5,3.5,11.0,405.0,399.88,321.92
2016,4,27,9,30,30.0,300.0,3.6,11.0,323.0,304.92,244.22
2016,4,27,9,45,80.5,352.5,3.75,11.5,417.5,399.43,319.38
2016,4,27,10,0,131.0,405.0,3.9,12.0,512.0,508.98,403.53
2016,4,27,10,15,119.0,416.5,4.05,12.0,516.5,515.46,407.32
2016,4,27,10,30,107.0,428.0,4.2,12.0,521.0,508.59,401.72
2016,4,27,10,45,61.0,347.5,4.35,12.5,400.5,388.35,307.86
2016,4,27,11,0,15.0,267.0,4.5,13.0,280.0,257.09,203.3
2016,4,27,11,15,14.0,255.5,4.65,13.0,268.5,245.72,194.49
2016,4,27,11,30,13.0,244.0,4.8,13.0,257.0,234.27,185.35
2016,4,27,11,45,11.0,214.5,4.95,13.0,225.5,205.03,161.99
2016,4,27,12,0,9.0,185.0,5.1,13.0,194.0,175.85,138.56
2016,4,27,12,15,5.0,157.5,5.25,12.5,162.5,146.63,115.06
2016,4,27,12,30,1.0,130.0,5.4,12.0,131.0,117.54,91.45
2016,4,27,12,45,8.5,205.5,5.55,12.0,213.0,194.01,153.98
2016,4,27,13,0,16.0,281.0,5.7,12.0,295.0,271.33,216.29
2016,4,27,13,15,169.0,348.5,5.75,12.0,495.5,504.92,405.38
2016,4,27,13,30,322.0,416.0,5.8,12.0,696.0,720.83,572.75
2016,4,27,13,45,598.5,280.5,5.85,12.0,782.0,837.69,668.12
2016,4,27,14,0,875.0,145.0,5.9,12.0,868.0,920.9,733.49
2016,4,27,14,15,712.0,210.0,5.9,11.5,783.5,823.6,662.27
2016,4,27,14,30,549.0,275.0,5.9,11.0,699.0,724.61,585.37
2016,4,27,14,45,303.5,293.0,5.9,11.0,525.5,522.06,424.76
2016,4,27,15,0,58.0,311.0,5.9,11.0,352.0,332.22,269.04
2016,4,27,15,15,40.0,272.0,5.85,10.5,300.0,279.23,227.12
2016,4,27,15,30,22.0,233.0,5.8,10.0,248.0,222.94,181.63
2016,4,27,15,45,11.0,128.0,5.75,10.0,135.5,120.03,96.35
2016,4,27,16,0,0.0,23.0,5.7,10.0,23.0,20.29,11.77
2016,4,27,16,15,29.0,104.0,5.6,9.5,117.5,107.23,86.34
2016,4,27,16,30,58.0,185.0,5.5,9.0,212.0,189.73,156.12
2016,4,27,16,45,29.0,98.5,5.4,9.0,112.0,98.16,78.69
2016,4,27,17,0,0.0,12.0,5.3,9.0,12.0,10.55,3.57
2016,4,27,17,15,0.0,10.0,5.1,8.5,10.0,8.79,2.06
2016,4,27,17,30,0.0,8.0,4.9,8.0,8.0,7.02,0.52
2016,4,27,17,45,0.0,6.0,4.7,7.5,6.0,5.26,0.0
2016,4,27,18,0,0.0,4.0,4.5,7.0,4.0,3.51,0.0
2016,4,27,18,15,0.0,2.5,4.3,7.0,2.5,2.19,0.0
2016,4,27,18,30,0.0,1.0,4.1,7.0,1.0,0.87,0.0
2016,4,27,18,45,0.0,0.5,3.95,7.0,0.5,0.45,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,6.0,9.0,7.28,0.0
2016,4,28,5,30,77.0,16.0,2.8,6.0,18.0,12.61,0.0
2016,4,28,5,45,214.0,30.0,2.85,6.0,55.0,23.45,14.31
2016,4,28,6,0,351.0,44.0,2.9,6.0,92.0,35.37,26.28
2016,4,28,6,15,439.0,54.0,2.95,6.0,141.0,73.23,43.25
2016,4,28,6,30,527.0,64.0,3.0,6.0,190.0,124.08,78.96
2016,4,28,6,45,368.5,98.0,3.05,6.5,197.0,158.35,116.45
2016,4,28,7,0,210.0,132.0,3.1,7.0,204.0,172.43,136.54
2016,4,28,7,15,464.5,111.0,3.1,7.5,304.0,251.72,198.5
2016,4,28,7,30,719.0,90.0,3.1,8.0,404.0,360.54,287.51
2016,4,28,7,45,751.0,93.5,3.15,8.5,457.0,423.09,341.98
2016,4,28,8,0,783.0,97.0,3.2,9.0,510.0,486.64,395.81
2016,4,28,8,15,805.0,100.5,3.25,9.5,560.5,546.61,445.16
2016,4,28,8,30,827.0,104.0,3.3,10.0,611.0,607.02,493.25
2016,4,28,8,45,599.0,199.0,3.35,10.5,580.5,595.63,481.39
2016,4,28,9,0,371.0,294.0,3.4,11.0,550.0,547.37,440.05
2016,4,28,9,15,631.0,202.0,3.45,11.5,668.0,682.56,547.15
2016,4,28,9,30,891.0,110.0,3.5,12.0,786.0,814.08,645.12
2016,4,28,9,45,914.5,104.0,3.6,13.0,825.0,861.41,675.18
2016,4,28,10,0,938.0,98.0,3.7,14.0,864.0,907.09,704.22
2016,4,28,10,15,944.5,99.0,3.8,14.5,892.0,942.95,727.33
2016,4,28,10,30,951.0,100.0,3.9,15.0,920.0,975.61,748.14
2016,4,28,10,45,956.0,100.5,4.0,15.5,941.5,1002.98,765.23
2016,4,28,11,0,961.0,101.0,4.1,16.0,963.0,1026.77,779.88
2016,4,28,11,15,963.5,101.5,4.2,16.0,976.0,1044.41,791.88
2016,4,28,11,30,966.0,102.0,4.3,16.0,989.0,1058.17,801.4
2016,4,28,11,45,965.5,103.5,4.4,16.5,993.5,1066.04,805.72
2016,4,28,12,0,965.0,105.0,4.5,17.0,998.0,1069.88,807.63
2016,4,28,12,15,679.5,259.0,4.6,17.0,887.0,959.68,732.81
2016,4,28,12,30,394.0,413.0,4.7,17.0,776.0,812.93,622.39
2016,4,28,12,45,276.0,439.0,4.8,17.0,692.0,719.51,553.46
2016,4,28,13,0,158.0,465.0,4.9,17.0,608.0,614.47,474.15
2016,4,28,13,15,556.0,283.5,4.95,17.0,770.5,829.26,644.19
2016,4,28,13,30,954.0,102.0,5.0,17.0,933.0,989.79,760.94
2016,4,28,13,45,948.5,101.0,5.1,17.0,906.5,959.36,740.11
2016,4,28,14,0,943.0,100.0,5.2,17.0,880.0,925.6,718.02
2016,4,28,14,15,935.5,98.5,5.2,16.5,847.0,886.5,692.65
2016,4,28,14,30,928.0,97.0,5.2,16.0,814.0,844.58,664.96
2016,4,28,14,45,917.0,95.5,5.2,16.0,774.0,797.4,631.84
2016,4,28,15,0,906.0,94.0,5.2,16.0,734.0,748.13,596.84
2016,4,28,15,15,892.5,92.0,5.1,15.5,689.0,694.86,557.51
2016,4,28,15,30,879.0,90.0,5.0,15.0,644.0,640.28,515.44
2016,4,28,15,45,588.5,160.0,4.95,15.0,518.5,500.04,402.85
2016,4,28,16,0,298.0,230.0,4.9,15.0,393.0,372.62,299.75
2016,4,28,16,15,288.5,207.0,4.8,14.5,352.5,327.66,263.64
2016,4,28,16,30,279.0,184.0,4.7,14.0,312.0,283.46,227.1
2016,4,28,16,45,280.0,160.0,4.6,13.5,275.0,242.82,192.46
2016,4,28,17,0,281.0,136.0,4.5,13.0,238.0,201.98,156.83
2016,4,28,17,15,255.5,117.5,4.25,12.0,198.5,160.11,121.07
2016,4,28,17,30,230.0,99.0,4.0,11.0,159.0,121.38,88.5
2016,4,28,17,45,335.5,72.5,3.8,10.5,138.0,90.92,59.04
2016,4,28,18,0,441.0,46.0,3.6,10.0,117.0,47.84,28.15
2016,4,28,18,15,312.5,34.5,3.45,9.5,75.5,27.85,18.7
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,18.13,5.9
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,10.46,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,2.2,6.0,2.5,2.27,0.0
2016,4,29,5,30,0.0,5.0,2.2,6.0,5.0,4.38,0.0
2016,4,29,5,45,0.0,14.5,2.25,6.5,14.5,12.75,5.3
2016,4,29,6,0,0.0,24.0,2.3,7.0,24.0,21.13,13.42
2016,4,29,6,15,0.0,37.0,2.2,7.0,37.0,32.62,22.96
2016,4,29,6,30,0.0,50.0,2.1,7.0,50.0,44.14,33.24
2016,4,29,6,45,0.0,64.5,2.05,7.5,64.5,56.92,44.38
2016,4,29,7,0,0.0,79.0,2.0,8.0,79.0,69.7,55.3
2016,4,29,7,15,46.5,131.5,2.0,8.5,152.0,131.73,106.98
2016,4,29,7,30,93.0,184.0,2.0,9.0,225.0,199.62,162.93
2016,4,29,7,45,188.5,203.5,2.05,9.5,299.0,269.17,219.23
2016,4,29,8,0,284.0,223.0,2.1,10.0,373.0,351.26,285.27
2016,4,29,8,15,207.5,253.5,2.15,10.0,369.0,350.6,284.59
2016,4,29,8,30,131.0,284.0,2.2,10.0,365.0,346.38,280.38
2016,4,29,8,45,165.5,306.5,2.25,10.5,416.5,398.53,321.11
2016,4,29,9,0,200.0,329.0,2.3,11.0,468.0,453.73,363.27
2016,4,29,9,15,235.5,344.5,2.4,11.5,517.5,505.64,402.43
2016,4,29,9,30,271.0,360.0,2.5,12.0,567.0,569.22,449.6
2016,4,29,9,45,143.0,313.0,2.7,12.5,423.0,421.32,334.53
2016,4,29,10,0,15.0,266.0,2.9,13.0,279.0,253.75,200.42
2016,4,29,10,15,38.0,334.0,3.0,13.0,367.0,349.74,276.45
2016,4,29,10,30,61.0,402.0,3.1,13.0,455.0,439.64,345.32
2016,4,29,10,45,488.5,265.0,3.25,13.5,703.5,741.47,581.69
2016,4,29,11,0,916.0,128.0,3.4,14.0,952.0,1009.73,771.34
2016,4,29,11,15,918.5,128.5,3.45,14.0,964.5,1026.61,780.32
2016,4,29,11,30,921.0,129.0,3.5,14.0,977.0,1039.79,789.16
2016,4,29,11,45,923.5,128.0,3.55,14.5,981.5,1047.74,793.13
2016,4,29,12,0,926.0,127.0,3.6,15.0,986.0,1051.89,794.68
2016,4,29,12,15,925.0,127.0,3.75,15.0,983.0,1049.72,794.37
2016,4,29,12,30,924.0,127.0,3.9,15.0,980.0,1043.71,791.59
2016,4,29,12,45,922.0,126.0,4.05,15.5,968.5,1031.95,783.5
2016,4,29,13,0,920.0,125.0,4.2,16.0,957.0,1016.44,772.94
2016,4,29,13,15,916.5,124.0,4.35,16.0,938.5,995.83,760.46
2016,4,29,13,30,913.0,123.0,4.5,16.0,920.0,971.68,745.93
2016,4,29,13,45,905.5,122.5,4.65,16.0,893.5,941.02,726.68
2016,4,29,14,0,898.0,122.0,4.8,16.0,867.0,907.29,705.04
2016,4,29,14,15,458.0,196.0,4.85,15.5,575.5,595.92,475.01
2016,4,29,14,30,18.0,270.0,4.9,15.0,284.0,258.63,204.18
2016,4,29,14,45,34.5,288.0,4.95,15.0,313.5,294.94,234.42
2016,4,29,15,0,51.0,306.0,5.0,15.0,343.0,321.65,256.28
2016,4,29,15,15,217.0,282.0,5.0,14.5,422.0,413.27,332.86
2016,4,29,15,30,383.0,258.0,5.0,14.0,501.0,487.09,393.28
2016,4,29,15,45,205.5,234.0,5.0,13.5,363.0,336.26,272.51
2016,4,29,16,0,28.0,210.0,5.0,13.0,225.0,205.55,165.94
2016,4,29,16,15,30.0,193.0,4.9,12.5,208.0,188.31,152.58
2016,4,29,16,30,32.0,176.0,4.8,12.0,191.0,170.88,138.66
2016,4,29,16,45,16.0,113.5,4.7,11.5,121.0,105.61,84.46
2016,4,29,17,0,0.0,51.0,4.6,11.0,51.0,45.01,33.32
2016,4,29,17,15,0.0,42.5,4.35,10.5,42.5,37.47,26.97
2016,4,29,17,30,0.0,34.0,4.1,10.0,34.0,29.95,20.49
2016,4,29,17,45,0.0,26.0,3.95,9.5,26.0,22.88,14.3
2016,4,29,18,0,0.0,18.0,3.8,9.0,18.0,15.82,8.03
2016,4,29,18,15,0.0,11.5,3.7,8.5,11.5,10.1,3.24
2016,4,29,18,30,0.0,5.0,3.6,8.0,5.0,4.38,0.0
2016,4,29,18,45,0.0,2.5,3.55,8.0,2.5,2.27,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,7.73,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,13.84,0.0
2016,4,30,5,45,295.5,29.0,3.2,7.5,64.0,23.38,14.5
2016,4,30,6,0,434.0,41.0,3.5,8.0,104.0,32.56,23.62
2016,4,30,6,15,518.0,49.0,3.65,8.5,155.0,74.06,40.68
2016,4,30,6,30,602.0,57.0,3.8,9.0,206.0,127.55,77.7
2016,4,30,6,45,651.5,64.0,4.0,9.5,260.0,183.9,124.97
2016,4,30,7,0,701.0,71.0,4.2,10.0,314.0,245.93,180.15
2016,4,30,7,15,738.5,76.0,4.3,10.5,369.0,309.26,237.52
2016,4,30,7,30,776.0,81.0,4.4,11.0,424.0,374.3,295.65
2016,4,30,7,45,800.5,86.0,4.55,12.0,477.5,436.9,350.09
2016,4,30,8,0,825.0,91.0,4.7,13.0,531.0,500.81,403.77
2016,4,30,8,15,845.0,94.0,4.65,13.5,581.5,561.25,453.29
2016,4,30,8,30,865.0,97.0,4.6,14.0,632.0,621.82,501.19
2016,4,30,8,45,878.5,100.5,4.55,14.5,678.5,675.75,542.52
2016,4,30,9,0,892.0,104.0,4.5,15.0,725.0,730.54,583.11
2016,4,30,9,15,903.0,106.0,4.5,15.0,765.5,780.53,619.09
2016,4,30,9,30,914.0,108.0,4.5,15.0,806.0,828.56,652.62
2016,4,30,9,45,929.5,106.0,4.5,15.5,843.0,874.04,682.66
2016,4,30,10,0,945.0,104.0,4.5,16.0,880.0,917.34,710.73
2016,4,30,10,15,950.5,105.0,4.5,16.0,907.5,952.38,734.1
2016,4,30,10,30,956.0,106.0,4.5,16.0,935.0,984.14,755.13
2016,4,30,10,45,958.5,107.5,4.5,16.5,955.0,1010.16,770.67
2016,4,30,11,0,961.0,109.0,4.5,17.0,975.0,1032.49,783.65
2016,4,30,11,15,963.0,109.5,4.5,17.0,987.5,1049.52,794.6
2016,4,30,11,30,965.0,110.0,4.5,17.0,1000.0,1062.67,803.04
2016,4,30,11,45,965.5,110.0,4.5,17.5,1004.5,1069.9,806.03
2016,4,30,12,0,966.0,110.0,4.5,18.0,1009.0,1073.13,806.48
2016,4,30,12,15,965.0,110.0,4.45,18.0,1005.5,1070.88,804.46
2016,4,30,12,30,964.0,110.0,4.4,18.0,1002.0,1064.64,799.93
2016,4,30,12,45,963.5,108.0,4.4,18.5,990.5,1052.91,790.83
2016,4,30,13,0,963.0,106.0,4.4,19.0,979.0,1037.23,779.24
2016,4,30,13,15,958.5,105.5,4.4,19.0,959.5,1015.41,765.16
2016,4,30,13,30,954.0,105.0,4.4,19.0,940.0,989.94,748.66
2016,4,30,13,45,950.5,102.5,4.4,19.0,913.5,959.81,728.99
2016,4,30,14,0,947.0,100.0,4.4,19.0,887.0,926.24,706.92
2016,4,30,14,15,938.5,98.5,4.35,19.0,853.5,886.25,679.87
2016,4,30,14,30,930.0,97.0,4.3,19.0,820.0,843.5,650.89
2016,4,30,14,45,922.0,94.0,4.3,19.0,780.5,797.07,619.24
2016,4,30,15,0,914.0,91.0,4.3,19.0,741.0,748.31,585.52
2016,4,30,15,15,900.0,89.0,4.2,18.5,695.5,694.47,546.88
2016,4,30,15,30,886.0,87.0,4.1,18.0,650.0,639.35,505.48
2016,4,30,15,45,869.5,83.5,4.1,18.0,600.5,580.34,459.22
2016,4,30,16,0,853.0,80.0,4.1,18.0,551.0,520.91,411.24
2016,4,30,16,15,829.0,76.5,3.95,17.5,498.0,458.09,359.59
2016,4,30,16,30,805.0,73.0,3.8,17.0,445.0,395.66,306.6
2016,4,30,16,45,773.0,69.0,3.65,17.0,390.5,331.46,250.34
2016,4,30,17,0,741.0,65.0,3.5,17.0,336.0,269.96,195.41
2016,4,30,17,15,693.5,60.0,3.1,16.0,282.0,207.2,140.7
2016,4,30,17,30,646.0,55.0,2.7,15.0,228.0,149.71,92.27
2016,4,30,17,45,573.0,48.0,2.35,14.0,176.0,91.41,49.16
2016,4,30,18,0,500.0,41.0,2.0,13.0,124.0,44.21,24.05
2016,4,30,18,15,377.5,31.0,1.9,12.5,81.0,24.63,15.79
2016,4,30,18,30,255.0,21.0,1.8,12.0,38.0,17.01,6.35
2016,4,30,18,45,127.5,10.5,1.7,11.5,19.0,9.55,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.5,8.5,0.9,9.5,13.0,7.73,0.0
2016,5,1,5,30,193.0,17.0,0.9,10.0,26.0,13.77,0.0
2016,5,1,5,45,329.5,27.5,0.95,10.5,67.0,21.97,13.26
2016,5,1,6,0,466.0,38.0,1.0,11.0,108.0,29.89,21.04
2016,5,1,6,15,546.0,45.5,1.2,11.5,158.5,72.94,38.21
2016,5,1,6,30,626.0,53.0,1.4,12.0,209.0,129.34,77.09
2016,5,1,6,45,676.5,58.0,1.6,13.0,263.0,185.17,122.83
2016,5,1,7,0,727.0,63.0,1.8,14.0,317.0,246.76,176.18
2016,5,1,7,15,762.0,67.0,1.9,14.5,371.5,307.93,230.48
2016,5,1,7,30,797.0,71.0,2.0,15.0,426.0,372.28,286.5
2016,5,1,7,45,822.0,74.5,2.15,16.0,479.5,434.63,339.08
2016,5,1,8,0,847.0,78.0,2.3,17.0,533.0,497.86,390.46
2016,5,1,8,15,865.5,81.0,2.4,17.5,583.0,557.89,438.22
2016,5,1,8,30,884.0,84.0,2.5,18.0,633.0,617.81,484.3
2016,5,1,8,45,897.5,86.0,2.65,18.5,679.0,673.08,525.78
2016,5,1,9,0,911.0,88.0,2.8,19.0,725.0,727.12,565.23
2016,5,1,9,15,921.5,90.0,2.9,19.0,765.5,777.44,600.0
2016,5,1,9,30,932.0,92.0,3.0,19.0,806.0,825.71,632.95
2016,5,1,9,45,937.0,95.0,3.1,19.5,840.0,868.21,660.38
2016,5,1,10,0,942.0,98.0,3.2,20.0,874.0,907.78,685.55
2016,5,1,10,15,947.5,99.5,3.3,20.0,902.0,943.15,709.04
2016,5,1,10,30,953.0,101.0,3.4,20.0,930.0,975.26,730.31
2016,5,1,10,45,955.0,103.0,3.55,20.5,949.5,1001.19,746.39
2016,5,1,11,0,957.0,105.0,3.7,21.0,969.0,1023.42,760.03
2016,5,1,11,15,959.0,105.5,3.75,21.0,982.0,1040.35,770.97
2016,5,1,11,30,961.0,106.0,3.8,21.0,995.0,1053.4,779.49
2016,5,1,11,45,959.5,107.5,3.9,21.0,999.0,1060.1,784.32
2016,5,1,12,0,958.0,109.0,4.0,21.0,1003.0,1062.82,786.69
2016,5,1,12,15,957.5,109.0,4.0,21.0,999.5,1061.05,785.53
2016,5,1,12,30,957.0,109.0,4.0,21.0,996.0,1055.32,781.92
2016,5,1,12,45,952.0,110.5,4.0,21.0,984.0,1042.8,773.95
2016,5,1,13,0,947.0,112.0,4.0,21.0,972.0,1026.49,763.6
2016,5,1,13,15,943.0,111.0,3.95,21.0,953.0,1004.93,749.51
2016,5,1,13,30,939.0,110.0,3.9,21.0,934.0,979.77,733.09
2016,5,1,13,45,930.5,110.5,3.85,21.0,906.5,948.6,712.65
2016,5,1,14,0,922.0,111.0,3.8,21.0,879.0,914.35,690.09
2016,5,1,14,15,913.5,109.5,3.7,21.0,846.0,875.21,663.83
2016,5,1,14,30,905.0,108.0,3.6,21.0,813.0,833.4,635.6
2016,5,1,14,45,892.5,107.0,3.55,21.0,773.0,786.61,603.93
2016,5,1,15,0,880.0,106.0,3.5,21.0,733.0,737.93,570.61
2016,5,1,15,15,865.0,103.5,3.4,20.5,688.0,684.5,532.15
2016,5,1,15,30,850.0,101.0,3.3,20.0,643.0,632.29,493.47
2016,5,1,15,45,829.5,98.0,3.2,20.0,593.5,572.7,447.32
2016,5,1,16,0,809.0,95.0,3.1,20.0,544.0,513.21,400.0
2016,5,1,16,15,783.5,91.5,2.9,19.5,491.5,451.4,350.02
2016,5,1,16,30,758.0,88.0,2.7,19.0,439.0,390.91,299.54
2016,5,1,16,45,721.5,83.0,2.55,18.5,385.0,325.4,244.02
2016,5,1,17,0,685.0,78.0,2.4,18.0,331.0,264.49,191.17
2016,5,1,17,15,634.5,72.0,2.1,17.0,277.5,203.29,138.82
2016,5,1,17,30,584.0,66.0,1.8,16.0,224.0,147.8,92.87
2016,5,1,17,45,507.0,57.5,1.5,15.0,173.0,93.74,53.56
2016,5,1,18,0,430.0,49.0,1.2,14.0,122.0,49.34,29.48
2016,5,1,18,15,309.5,37.0,1.2,13.5,80.0,29.79,20.24
2016,5,1,18,30,189.0,25.0,1.2,13.0,38.0,19.66,8.72
2016,5,1,18,45,94.5,12.5,1.2,12.5,19.0,11.37,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.5,10.0,0.2,8.5,13.0,9.1,0.0
2016,5,2,5,30,115.0,20.0,0.2,9.0,26.0,15.73,1.47
2016,5,2,5,45,234.0,34.5,0.2,9.5,64.0,26.86,17.74
2016,5,2,6,0,353.0,49.0,0.2,10.0,102.0,39.28,29.64
2016,5,2,6,15,434.0,59.0,0.25,10.5,150.5,77.88,46.44
2016,5,2,6,30,515.0,69.0,0.3,11.0,199.0,127.49,80.5
2016,5,2,6,45,568.0,77.0,0.35,11.5,251.5,179.99,122.94
2016,5,2,7,0,621.0,85.0,0.4,12.0,304.0,238.7,172.73
2016,5,2,7,15,659.5,91.0,0.5,12.5,357.0,296.89,223.06
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,358.84,275.64
2016,5,2,7,45,726.5,101.5,0.75,14.0,461.5,418.44,324.89
2016,5,2,8,0,755.0,106.0,0.9,15.0,513.0,480.61,374.45
2016,5,2,8,15,776.5,109.5,1.0,15.5,562.5,538.53,419.65
2016,5,2,8,30,798.0,113.0,1.1,16.0,612.0,596.87,463.75
2016,5,2,8,45,816.0,115.5,1.25,17.0,657.5,652.06,503.76
2016,5,2,9,0,834.0,118.0,1.4,18.0,703.0,706.66,542.16
2016,5,2,9,15,846.0,120.5,1.45,18.5,743.0,755.95,575.54
2016,5,2,9,30,858.0,123.0,1.5,19.0,783.0,803.54,605.89
2016,5,2,9,45,878.0,119.0,1.55,19.5,819.5,843.13,630.42
2016,5,2,10,0,898.0,115.0,1.6,20.0,856.0,886.44,657.21
2016,5,2,10,15,904.0,116.5,1.65,20.0,883.5,920.83,679.09
2016,5,2,10,30,910.0,118.0,1.7,20.0,911.0,952.14,698.98
2016,5,2,10,45,913.5,119.5,1.75,20.5,931.0,977.88,713.92
2016,5,2,11,0,917.0,121.0,1.8,21.0,951.0,1000.15,726.64
2016,5,2,11,15,919.5,121.5,1.85,21.0,963.5,1016.88,737.3
2016,5,2,11,30,922.0,122.0,1.9,21.0,976.0,1029.93,745.76
2016,5,2,11,45,919.5,124.5,1.95,21.5,979.5,1036.28,748.67
2016,5,2,12,0,917.0,127.0,2.0,22.0,983.0,1038.82,749.34
2016,5,2,12,15,916.0,126.5,2.0,22.0,979.5,1036.1,747.63
2016,5,2,12,30,915.0,126.0,2.0,22.0,976.0,1029.61,743.7
2016,5,2,12,45,907.0,129.0,2.0,22.0,963.0,1016.01,735.39
2016,5,2,13,0,899.0,132.0,2.0,22.0,950.0,998.87,724.98
2016,5,2,13,15,894.5,131.0,2.0,21.5,931.0,977.73,713.45
2016,5,2,13,30,890.0,130.0,2.0,21.0,912.0,953.19,699.73
2016,5,2,13,45,682.0,232.5,2.05,21.0,821.5,860.23,639.05
2016,5,2,14,0,474.0,335.0,2.1,21.0,731.0,754.92,563.79
2016,5,2,14,15,662.5,231.0,2.15,21.0,761.0,796.09,598.69
2016,5,2,14,30,851.0,127.0,2.2,21.0,791.0,813.83,613.83
2016,5,2,14,45,836.5,126.0,2.3,21.0,751.5,766.95,583.17
2016,5,2,15,0,822.0,125.0,2.4,21.0,712.0,718.5,550.39
2016,5,2,15,15,806.0,121.5,2.45,20.5,668.0,665.31,513.37
2016,5,2,15,30,790.0,118.0,2.5,20.0,624.0,611.28,474.51
2016,5,2,15,45,573.5,169.5,2.6,19.5,522.5,496.78,387.91
2016,5,2,16,0,357.0,221.0,2.7,19.0,421.0,391.72,307.14
2016,5,2,16,15,311.0,205.5,2.7,18.5,367.5,334.15,262.43
2016,5,2,16,30,265.0,190.0,2.7,18.0,314.0,281.26,220.47
2016,5,2,16,45,434.5,142.0,2.75,17.5,316.0,279.82,214.95
2016,5,2,17,0,604.0,94.0,2.8,17.0,318.0,256.49,188.16
2016,5,2,17,15,552.0,86.0,2.6,16.0,266.0,198.04,138.41
2016,5,2,17,30,500.0,78.0,2.4,15.0,214.0,145.62,95.25
2016,5,2,17,45,422.5,67.5,2.25,14.5,165.5,93.21,56.68
2016,5,2,18,0,345.0,57.0,2.1,14.0,117.0,52.34,33.42
2016,5,2,18,15,240.0,42.0,1.95,13.5,76.5,32.48,22.61
2016,5,2,18,30,135.0,27.0,1.8,13.0,36.0,21.15,10.28
2016,5,2,18,45,67.5,13.5,1.65,12.5,18.0,12.28,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,28.0,10.0,0.65,9.5,11.5,9.1,0.0
2016,5,3,5,30,56.0,20.0,0.7,10.0,23.0,16.36,3.19
2016,5,3,5,45,130.0,39.0,0.75,10.5,56.0,31.12,21.38
2016,5,3,6,0,204.0,58.0,0.8,11.0,89.0,45.52,35.01
2016,5,3,6,15,259.5,75.5,0.95,11.0,131.0,78.58,52.97
2016,5,3,6,30,315.0,93.0,1.1,11.0,173.0,120.45,83.73
2016,5,3,6,45,371.0,102.0,1.25,11.5,218.0,162.16,117.01
2016,5,3,7,0,427.0,111.0,1.4,12.0,263.0,210.44,157.52
2016,5,3,7,15,420.5,133.5,1.4,12.5,303.0,257.52,199.11
2016,5,3,7,30,414.0,156.0,1.4,13.0,343.0,303.53,238.65
2016,5,3,7,45,440.5,171.5,1.45,13.5,392.0,356.31,281.99
2016,5,3,8,0,467.0,187.0,1.5,14.0,441.0,411.42,326.0
2016,5,3,8,15,464.0,207.5,1.65,14.5,479.0,457.17,361.92
2016,5,3,8,30,461.0,228.0,1.8,15.0,517.0,501.67,395.88
2016,5,3,8,45,375.0,274.0,1.95,16.0,520.5,508.16,398.69
2016,5,3,9,0,289.0,320.0,2.1,17.0,524.0,512.42,399.12
2016,5,3,9,15,341.0,324.5,2.25,17.5,578.0,570.27,442.11
2016,5,3,9,30,393.0,329.0,2.4,18.0,632.0,631.31,486.41
2016,5,3,9,45,221.5,348.5,2.6,19.0,521.5,517.93,398.82
2016,5,3,10,0,50.0,368.0,2.8,20.0,411.0,389.95,298.57
2016,5,3,10,15,131.0,405.0,2.85,20.0,519.0,511.02,390.5
2016,5,3,10,30,212.0,442.0,2.9,20.0,627.0,625.97,474.43
2016,5,3,10,45,328.0,417.0,3.0,20.5,711.0,727.13,547.37
2016,5,3,11,0,444.0,392.0,3.1,21.0,795.0,830.11,619.75
2016,5,3,11,15,658.0,271.5,3.05,21.0,877.5,929.52,692.34
2016,5,3,11,30,872.0,151.0,3.0,21.0,960.0,1007.81,743.99
2016,5,3,11,45,524.0,318.5,3.0,21.0,805.0,855.42,636.95
2016,5,3,12,0,176.0,486.0,3.0,21.0,650.0,656.3,489.54
2016,5,3,12,15,221.5,477.5,2.9,20.5,684.0,692.16,517.97
2016,5,3,12,30,267.0,469.0,2.8,20.0,718.0,739.11,552.2
2016,5,3,12,45,237.0,468.5,2.75,20.0,687.5,693.61,519.52
2016,5,3,13,0,207.0,468.0,2.7,20.0,657.0,660.22,495.57
2016,5,3,13,15,284.0,436.0,2.65,19.5,690.0,707.46,532.3
2016,5,3,13,30,361.0,404.0,2.6,19.0,723.0,738.32,556.92
2016,5,3,13,45,344.5,398.0,2.55,19.0,695.0,706.58,534.28
2016,5,3,14,0,328.0,392.0,2.5,19.0,667.0,674.28,511.59
2016,5,3,14,15,342.0,373.0,2.5,18.5,649.5,654.23,499.5
2016,5,3,14,30,356.0,354.0,2.5,18.0,632.0,632.03,485.55
2016,5,3,14,45,410.5,311.5,2.5,18.0,617.5,615.36,475.55
2016,5,3,15,0,465.0,269.0,2.5,18.0,603.0,601.34,466.87
2016,5,3,15,15,615.0,199.5,2.55,17.5,612.0,614.25,479.99
2016,5,3,15,30,765.0,130.0,2.6,17.0,621.0,607.06,477.04
2016,5,3,15,45,660.0,147.0,2.7,16.5,548.0,523.25,413.16
2016,5,3,16,0,555.0,164.0,2.8,16.0,475.0,444.26,351.89
2016,5,3,16,15,446.5,172.0,2.8,15.5,406.5,368.86,292.13
