Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,338.0,180.0,2.8,15.0,338.0,300.55,237.48
2016,5,3,16,45,450.5,142.5,2.85,14.5,326.5,285.08,221.22
2016,5,3,17,0,563.0,105.0,2.9,14.0,315.0,254.76,190.08
2016,5,3,17,15,511.0,95.5,2.8,13.5,263.5,195.06,138.88
2016,5,3,17,30,459.0,86.0,2.7,13.0,212.0,143.96,96.46
2016,5,3,17,45,393.5,73.0,2.6,13.0,164.5,94.96,59.73
2016,5,3,18,0,328.0,60.0,2.5,13.0,117.0,54.13,35.41
2016,5,3,18,15,227.5,44.0,2.3,12.5,77.0,33.97,24.06
2016,5,3,18,30,127.0,28.0,2.1,12.0,37.0,21.9,11.31
2016,5,3,18,45,63.5,14.0,1.9,11.5,18.5,12.73,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,26.5,10.5,1.8,9.0,12.5,9.55,0.0
2016,5,4,5,30,53.0,21.0,1.9,9.0,25.0,17.15,4.82
2016,5,4,5,45,134.5,41.0,2.0,9.5,60.0,32.63,22.84
2016,5,4,6,0,216.0,61.0,2.1,10.0,95.0,47.7,37.1
2016,5,4,6,15,282.0,77.0,2.05,10.0,139.0,81.29,54.71
2016,5,4,6,30,348.0,93.0,2.0,10.0,183.0,124.68,86.27
2016,5,4,6,45,425.0,96.5,1.95,10.0,231.0,167.7,120.26
2016,5,4,7,0,502.0,100.0,1.9,10.0,279.0,219.61,164.04
2016,5,4,7,15,295.5,145.5,1.9,10.0,255.0,225.94,178.43
2016,5,4,7,30,89.0,191.0,1.9,10.0,231.0,203.6,165.13
2016,5,4,7,45,53.5,193.0,1.9,10.5,218.5,196.66,159.58
2016,5,4,8,0,18.0,195.0,1.9,11.0,206.0,182.12,147.12
2016,5,4,8,15,57.0,240.5,1.95,11.5,276.0,250.07,201.94
2016,5,4,8,30,96.0,286.0,2.0,12.0,346.0,319.66,256.74
2016,5,4,8,45,144.5,311.5,2.1,12.5,409.5,387.53,309.4
2016,5,4,9,0,193.0,337.0,2.2,13.0,473.0,454.01,360.1
2016,5,4,9,15,180.5,358.5,2.2,13.5,491.5,475.82,374.8
2016,5,4,9,30,168.0,380.0,2.2,14.0,510.0,496.12,388.33
2016,5,4,9,45,182.0,397.5,2.2,14.5,544.0,532.68,414.39
2016,5,4,10,0,196.0,415.0,2.2,15.0,578.0,569.64,440.25
2016,5,4,10,15,216.0,427.0,2.2,15.0,612.0,606.69,466.91
2016,5,4,10,30,236.0,439.0,2.2,15.0,646.0,644.01,493.5
2016,5,4,10,45,250.0,447.5,2.25,15.5,670.5,683.86,520.65
2016,5,4,11,0,264.0,456.0,2.3,16.0,695.0,711.97,539.4
2016,5,4,11,15,366.5,434.5,2.4,16.0,772.0,794.68,600.11
2016,5,4,11,30,469.0,413.0,2.5,16.0,849.0,887.73,666.15
2016,5,4,11,45,441.0,415.0,2.65,16.5,826.5,866.22,649.87
2016,5,4,12,0,413.0,417.0,2.8,17.0,804.0,832.34,626.24
2016,5,4,12,15,386.0,425.5,2.85,17.0,786.5,813.61,613.17
2016,5,4,12,30,359.0,434.0,2.9,17.0,769.0,793.08,598.67
2016,5,4,12,45,320.0,444.0,3.0,17.5,740.5,760.96,574.9
2016,5,4,13,0,281.0,454.0,3.1,18.0,712.0,728.03,550.5
2016,5,4,13,15,368.5,413.5,3.15,18.0,744.0,763.24,578.8
2016,5,4,13,30,456.0,373.0,3.2,18.0,776.0,803.22,609.51
2016,5,4,13,45,388.0,384.5,3.25,18.0,720.5,730.93,557.54
2016,5,4,14,0,320.0,396.0,3.3,18.0,665.0,670.34,513.64
2016,5,4,14,15,360.0,364.0,3.35,18.0,655.5,659.4,508.04
2016,5,4,14,30,400.0,332.0,3.4,18.0,646.0,644.54,499.1
2016,5,4,14,45,407.0,312.0,3.45,18.0,618.0,612.32,476.41
2016,5,4,15,0,414.0,292.0,3.5,18.0,590.0,585.7,457.44
2016,5,4,15,15,382.0,281.5,3.5,17.5,543.5,525.81,413.43
2016,5,4,15,30,350.0,271.0,3.5,17.0,497.0,475.25,375.62
2016,5,4,15,45,373.5,242.5,3.5,16.5,467.0,441.29,350.39
2016,5,4,16,0,397.0,214.0,3.5,16.0,437.0,404.28,321.71
2016,5,4,16,15,306.5,206.5,3.45,15.5,369.0,331.94,264.22
2016,5,4,16,30,216.0,199.0,3.4,15.0,301.0,265.87,211.49
2016,5,4,16,45,165.5,176.5,3.4,15.0,249.0,213.98,169.33
2016,5,4,17,0,115.0,154.0,3.4,15.0,197.0,168.14,132.22
2016,5,4,17,15,97.5,132.5,3.25,14.0,165.0,136.44,106.34
2016,5,4,17,30,80.0,111.0,3.1,13.0,133.0,106.84,82.21
2016,5,4,17,45,63.5,88.0,3.0,12.5,103.5,79.55,60.07
2016,5,4,18,0,47.0,65.0,2.9,12.0,74.0,54.92,40.59
2016,5,4,18,15,23.5,44.5,2.75,11.5,49.0,37.23,27.06
2016,5,4,18,30,0.0,24.0,2.6,11.0,24.0,20.93,10.94
2016,5,4,18,45,0.0,12.0,2.5,11.0,12.0,10.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,0.9,9.0,11.5,9.55,0.0
2016,5,5,5,30,30.0,21.0,1.0,9.0,23.0,17.81,6.19
2016,5,5,5,45,86.0,40.5,1.15,9.5,53.0,32.19,22.58
2016,5,5,6,0,142.0,60.0,1.3,10.0,83.0,46.81,36.37
2016,5,5,6,15,177.0,80.5,1.35,10.0,120.0,77.69,55.31
2016,5,5,6,30,212.0,101.0,1.4,10.0,157.0,113.41,82.74
2016,5,5,6,45,245.5,118.0,1.45,10.5,196.5,150.52,113.03
2016,5,5,7,0,279.0,135.0,1.5,11.0,236.0,191.71,147.66
2016,5,5,7,15,197.5,165.0,1.55,11.0,242.0,209.93,166.75
2016,5,5,7,30,116.0,195.0,1.6,11.0,248.0,219.84,177.27
2016,5,5,7,45,98.5,216.0,1.65,11.5,265.0,236.55,190.95
2016,5,5,8,0,81.0,237.0,1.7,12.0,282.0,253.99,204.6
2016,5,5,8,15,133.5,264.5,1.75,12.0,346.0,318.5,256.05
2016,5,5,8,30,186.0,292.0,1.8,12.0,410.0,384.26,307.64
2016,5,5,8,45,268.5,300.0,1.9,12.5,483.5,462.92,368.35
2016,5,5,9,0,351.0,308.0,2.0,13.0,557.0,542.67,428.69
2016,5,5,9,15,239.0,343.0,2.0,13.5,517.0,503.51,395.72
2016,5,5,9,30,127.0,378.0,2.0,14.0,477.0,461.83,360.85
2016,5,5,9,45,118.5,394.0,2.05,14.5,489.5,477.05,371.18
2016,5,5,10,0,110.0,410.0,2.1,15.0,502.0,481.13,372.89
2016,5,5,10,15,68.0,374.5,2.1,15.0,432.5,413.75,321.24
2016,5,5,10,30,26.0,339.0,2.1,15.0,363.0,343.65,267.01
2016,5,5,10,45,207.5,373.0,2.15,15.0,562.5,569.96,441.55
2016,5,5,11,0,389.0,407.0,2.2,15.0,762.0,780.88,593.92
2016,5,5,11,15,213.0,403.0,2.2,15.0,598.0,602.55,461.69
2016,5,5,11,30,37.0,399.0,2.2,15.0,434.0,417.27,321.13
2016,5,5,11,45,39.0,399.0,2.25,15.5,436.5,419.76,323.47
2016,5,5,12,0,41.0,399.0,2.3,16.0,439.0,421.94,324.63
2016,5,5,12,15,38.5,398.0,2.3,16.0,434.5,418.37,321.88
2016,5,5,12,30,36.0,397.0,2.3,16.0,430.0,414.5,318.98
2016,5,5,12,45,74.5,430.5,2.3,16.0,498.5,484.24,372.02
2016,5,5,13,0,113.0,464.0,2.3,16.0,567.0,552.75,422.83
2016,5,5,13,15,106.0,451.5,2.3,16.0,547.0,530.97,406.67
2016,5,5,13,30,99.0,439.0,2.3,16.0,527.0,509.01,390.91
2016,5,5,13,45,175.0,426.5,2.3,16.0,576.5,571.5,439.3
2016,5,5,14,0,251.0,414.0,2.3,16.0,626.0,627.74,481.85
2016,5,5,14,15,125.5,243.0,2.3,15.5,349.0,338.43,266.53
2016,5,5,14,30,0.0,72.0,2.3,15.0,72.0,63.92,46.99
2016,5,5,14,45,0.0,45.0,2.3,15.0,45.0,39.88,27.49
2016,5,5,15,0,0.0,18.0,2.3,15.0,18.0,15.92,7.64
2016,5,5,15,15,14.0,133.0,2.25,14.5,142.0,130.55,102.81
2016,5,5,15,30,28.0,248.0,2.2,14.0,266.0,244.28,194.86
2016,5,5,15,45,14.0,147.5,2.2,14.0,156.5,138.96,109.89
2016,5,5,16,0,0.0,47.0,2.2,14.0,47.0,41.53,29.41
2016,5,5,16,15,0.0,44.0,2.2,13.5,44.0,38.86,27.38
2016,5,5,16,30,0.0,41.0,2.2,13.0,41.0,36.18,25.29
2016,5,5,16,45,168.5,88.5,2.2,13.0,152.0,138.41,108.27
2016,5,5,17,0,337.0,136.0,2.2,13.0,263.0,214.66,164.71
2016,5,5,17,15,303.0,120.0,2.05,12.5,221.0,170.14,126.67
2016,5,5,17,30,269.0,104.0,1.9,12.0,179.0,129.66,93.18
2016,5,5,17,45,232.5,84.5,1.8,12.0,140.0,90.38,62.57
2016,5,5,18,0,196.0,65.0,1.7,12.0,101.0,55.96,39.25
2016,5,5,18,15,138.5,46.5,1.65,11.5,67.5,36.84,26.79
2016,5,5,18,30,81.0,28.0,1.6,11.0,34.0,22.65,12.61
2016,5,5,18,45,40.5,14.0,1.55,11.0,17.0,12.73,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,22.5,11.5,1.75,8.0,13.0,10.46,0.0
2016,5,6,5,30,45.0,23.0,1.9,8.0,26.0,19.38,8.06
2016,5,6,5,45,108.0,42.0,2.05,8.5,57.5,33.36,23.76
2016,5,6,6,0,171.0,61.0,2.2,9.0,89.0,47.68,37.31
2016,5,6,6,15,213.0,80.5,2.2,9.0,128.5,80.11,56.35
2016,5,6,6,30,255.0,100.0,2.2,9.0,168.0,118.13,85.23
2016,5,6,6,45,297.5,114.0,2.2,9.5,210.0,157.06,116.95
2016,5,6,7,0,340.0,128.0,2.2,10.0,252.0,202.78,155.64
2016,5,6,7,15,267.0,161.0,2.2,10.5,267.5,230.22,182.44
2016,5,6,7,30,194.0,194.0,2.2,11.0,283.0,247.94,199.43
2016,5,6,7,45,244.5,212.0,2.2,11.5,338.0,302.97,244.04
2016,5,6,8,0,295.0,230.0,2.2,12.0,393.0,360.52,289.97
2016,5,6,8,15,387.0,227.0,2.2,12.5,460.5,426.21,341.88
2016,5,6,8,30,479.0,224.0,2.2,13.0,528.0,507.02,404.41
2016,5,6,8,45,362.0,278.5,2.2,13.5,517.5,502.34,398.4
2016,5,6,9,0,245.0,333.0,2.2,14.0,507.0,485.13,382.46
2016,5,6,9,15,203.5,357.5,2.2,14.0,507.5,490.69,385.47
2016,5,6,9,30,162.0,382.0,2.2,14.0,508.0,492.26,385.08
2016,5,6,9,45,150.0,399.5,2.2,14.0,520.0,507.39,395.48
2016,5,6,10,0,138.0,417.0,2.2,14.0,532.0,521.18,404.7
2016,5,6,10,15,125.5,429.0,2.25,14.0,536.5,527.88,408.88
2016,5,6,10,30,113.0,441.0,2.3,14.0,541.0,522.14,404.03
2016,5,6,10,45,67.0,385.5,2.35,14.0,445.0,428.12,332.93
2016,5,6,11,0,21.0,330.0,2.4,14.0,349.0,320.83,250.32
2016,5,6,11,15,43.5,388.0,2.45,14.0,428.5,411.46,320.33
2016,5,6,11,30,66.0,446.0,2.5,14.0,508.0,491.83,380.4
2016,5,6,11,45,43.0,387.0,2.55,14.0,427.5,411.43,319.45
2016,5,6,12,0,20.0,328.0,2.6,14.0,347.0,319.19,249.01
2016,5,6,12,15,20.5,331.0,2.65,14.0,350.5,322.45,251.94
2016,5,6,12,30,21.0,334.0,2.7,14.0,354.0,325.57,254.43
2016,5,6,12,45,18.5,309.5,2.75,14.0,327.0,299.81,234.65
2016,5,6,13,0,16.0,285.0,2.8,14.0,300.0,274.12,214.9
2016,5,6,13,15,16.0,283.0,2.75,13.5,298.0,271.79,213.67
2016,5,6,13,30,16.0,281.0,2.7,13.0,296.0,269.37,212.32
2016,5,6,13,45,24.0,312.0,2.7,13.0,333.5,314.45,247.97
2016,5,6,14,0,32.0,343.0,2.7,13.0,371.0,349.88,275.71
2016,5,6,14,15,16.0,212.5,2.65,12.5,226.5,204.15,161.61
2016,5,6,14,30,0.0,82.0,2.6,12.0,82.0,72.84,55.06
2016,5,6,14,45,0.0,65.5,2.55,12.0,65.5,58.11,43.05
2016,5,6,15,0,0.0,49.0,2.5,12.0,49.0,43.41,30.88
2016,5,6,15,15,0.0,73.5,2.45,12.0,73.5,65.15,49.19
2016,5,6,15,30,0.0,98.0,2.4,12.0,98.0,86.94,67.51
2016,5,6,15,45,0.0,89.5,2.35,12.0,89.5,79.33,61.33
2016,5,6,16,0,0.0,81.0,2.3,12.0,81.0,71.73,55.17
2016,5,6,16,15,148.0,135.5,2.2,12.0,206.0,194.61,157.33
2016,5,6,16,30,296.0,190.0,2.1,12.0,331.0,291.61,233.17
2016,5,6,16,45,148.0,142.0,2.05,12.0,212.5,177.58,140.97
2016,5,6,17,0,0.0,94.0,2.0,12.0,94.0,82.81,65.32
2016,5,6,17,15,0.0,79.0,1.85,11.5,79.0,69.54,54.41
2016,5,6,17,30,0.0,64.0,1.7,11.0,64.0,56.38,43.28
2016,5,6,17,45,0.0,50.0,1.55,11.0,50.0,44.15,32.66
2016,5,6,18,0,0.0,36.0,1.4,11.0,36.0,31.74,21.73
2016,5,6,18,15,0.0,24.0,1.2,10.5,24.0,21.13,13.1
2016,5,6,18,30,0.0,12.0,1.0,10.0,12.0,10.54,3.01
2016,5,6,18,45,0.0,6.0,0.8,9.5,6.0,5.46,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.4,7.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.4,7.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,9.5,1.45,7.5,9.5,8.34,1.76
2016,5,7,6,0,0.0,15.0,1.5,8.0,15.0,13.18,6.33
2016,5,7,6,15,0.0,22.0,1.5,8.0,22.0,19.35,11.36
2016,5,7,6,30,0.0,29.0,1.5,8.0,29.0,25.53,16.85
2016,5,7,6,45,0.0,36.0,1.5,8.5,36.0,31.72,22.22
2016,5,7,7,0,0.0,43.0,1.5,9.0,43.0,37.92,27.51
2016,5,7,7,15,2.0,95.5,1.5,9.5,96.5,84.93,67.73
2016,5,7,7,30,4.0,148.0,1.5,10.0,150.0,132.02,106.99
2016,5,7,7,45,55.0,196.0,1.55,10.5,226.5,199.55,161.89
2016,5,7,8,0,106.0,244.0,1.6,11.0,303.0,272.09,219.91
2016,5,7,8,15,98.0,265.5,1.6,11.0,324.0,294.58,237.32
2016,5,7,8,30,90.0,287.0,1.6,11.0,345.0,316.14,253.85
2016,5,7,8,45,55.0,272.0,1.6,11.5,308.0,285.27,228.14
2016,5,7,9,0,20.0,257.0,1.6,12.0,271.0,244.66,194.65
2016,5,7,9,15,19.0,264.0,1.6,12.5,278.5,251.56,199.49
2016,5,7,9,30,18.0,271.0,1.6,13.0,286.0,258.31,203.99
2016,5,7,9,45,37.0,325.0,1.65,13.5,356.5,333.86,262.31
2016,5,7,10,0,56.0,379.0,1.7,14.0,427.0,404.28,314.99
2016,5,7,10,15,80.5,409.0,1.7,14.0,479.5,457.68,354.72
2016,5,7,10,30,105.0,439.0,1.7,14.0,532.0,512.42,394.91
2016,5,7,10,45,65.0,395.0,1.7,14.5,453.5,435.22,335.75
2016,5,7,11,0,25.0,351.0,1.7,15.0,375.0,356.15,275.06
2016,5,7,11,15,35.0,384.5,1.65,15.0,418.0,399.5,307.97
2016,5,7,11,30,45.0,418.0,1.6,15.0,461.0,443.14,339.97
2016,5,7,11,45,86.0,451.5,1.55,15.5,533.0,517.16,393.98
2016,5,7,12,0,127.0,485.0,1.5,16.0,605.0,604.14,455.29
2016,5,7,12,15,202.0,477.5,1.5,16.0,667.5,669.74,502.87
2016,5,7,12,30,277.0,470.0,1.5,16.0,730.0,745.81,556.69
2016,5,7,12,45,180.0,460.5,1.5,16.5,628.5,627.38,470.93
2016,5,7,13,0,83.0,451.0,1.5,17.0,527.0,510.16,385.35
2016,5,7,13,15,53.5,394.0,1.55,17.0,443.0,424.1,323.52
2016,5,7,13,30,24.0,337.0,1.6,17.0,359.0,328.83,252.74
2016,5,7,13,45,21.5,315.0,1.7,17.0,334.0,305.14,235.66
2016,5,7,14,0,19.0,293.0,1.8,17.0,309.0,281.61,218.17
2016,5,7,14,15,14.0,248.5,1.9,16.5,260.0,235.48,183.3
2016,5,7,14,30,9.0,204.0,2.0,16.0,211.0,190.07,148.35
2016,5,7,14,45,14.5,232.0,2.1,16.0,243.0,219.18,171.92
2016,5,7,15,0,20.0,260.0,2.2,16.0,275.0,247.76,194.8
2016,5,7,15,15,24.0,254.5,2.2,15.5,271.0,244.07,192.66
2016,5,7,15,30,28.0,249.0,2.2,15.0,267.0,244.79,194.09
2016,5,7,15,45,44.5,244.5,2.25,15.0,271.0,247.34,196.78
2016,5,7,16,0,61.0,240.0,2.3,15.0,275.0,247.9,197.7
2016,5,7,16,15,30.5,185.0,2.25,14.5,202.5,179.98,143.63
2016,5,7,16,30,0.0,130.0,2.2,14.0,130.0,114.86,91.02
2016,5,7,16,45,0.0,94.5,2.2,14.0,94.5,83.48,65.21
2016,5,7,17,0,0.0,59.0,2.2,14.0,59.0,52.11,38.93
2016,5,7,17,15,0.0,50.0,2.05,13.5,50.0,44.12,32.32
2016,5,7,17,30,0.0,41.0,1.9,13.0,41.0,36.14,25.58
2016,5,7,17,45,0.0,32.0,1.8,13.0,32.0,28.18,18.68
2016,5,7,18,0,0.0,23.0,1.7,13.0,23.0,20.23,11.71
2016,5,7,18,15,0.0,15.5,1.55,12.5,15.5,13.62,6.37
2016,5,7,18,30,0.0,8.0,1.4,12.0,8.0,7.02,0.13
2016,5,7,18,45,0.0,4.0,1.25,11.5,4.0,3.64,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,88.0,12.5,0.45,8.0,18.5,11.37,0.0
2016,5,8,5,30,176.0,25.0,0.5,8.0,37.0,19.61,9.41
2016,5,8,5,45,290.5,37.0,0.6,8.5,77.5,29.66,20.7
2016,5,8,6,0,405.0,49.0,0.7,9.0,118.0,38.94,29.59
2016,5,8,6,15,478.5,57.5,0.7,9.5,166.5,79.65,46.39
2016,5,8,6,30,552.0,66.0,0.7,10.0,215.0,129.55,81.03
2016,5,8,6,45,335.5,108.0,0.75,11.0,204.5,159.96,116.57
2016,5,8,7,0,119.0,150.0,0.8,12.0,194.0,162.14,127.52
2016,5,8,7,15,77.5,165.0,0.8,12.5,195.5,169.81,135.28
2016,5,8,7,30,36.0,180.0,0.8,13.0,197.0,173.57,138.88
2016,5,8,7,45,124.5,212.5,0.85,13.5,280.0,247.47,197.29
2016,5,8,8,0,213.0,245.0,0.9,14.0,363.0,329.03,260.67
2016,5,8,8,15,250.5,263.0,1.0,14.5,414.0,384.52,303.03
2016,5,8,8,30,288.0,281.0,1.1,15.0,465.0,439.17,344.22
2016,5,8,8,45,181.0,303.0,1.2,15.5,421.5,401.36,313.84
2016,5,8,9,0,74.0,325.0,1.3,16.0,378.0,351.57,273.88
2016,5,8,9,15,222.0,334.5,1.4,16.0,506.0,481.34,374.35
2016,5,8,9,30,370.0,344.0,1.5,16.0,634.0,624.18,479.83
2016,5,8,9,45,634.5,226.0,1.6,16.5,747.5,754.06,575.88
2016,5,8,10,0,899.0,108.0,1.7,17.0,861.0,874.28,658.28
2016,5,8,10,15,905.0,109.5,1.8,17.0,888.0,908.3,680.02
2016,5,8,10,30,911.0,111.0,1.9,17.0,915.0,939.26,700.65
2016,5,8,10,45,915.0,112.0,2.05,17.5,935.0,964.67,716.87
2016,5,8,11,0,919.0,113.0,2.2,18.0,955.0,986.64,730.84
2016,5,8,11,15,613.5,286.5,2.3,18.0,852.0,894.66,667.86
2016,5,8,11,30,308.0,460.0,2.4,18.0,749.0,764.1,570.81
2016,5,8,11,45,615.5,288.5,2.55,18.5,868.5,910.75,681.42
2016,5,8,12,0,923.0,117.0,2.7,19.0,988.0,1026.59,758.98
2016,5,8,12,15,922.0,116.5,2.8,19.0,984.5,1023.79,756.99
2016,5,8,12,30,921.0,116.0,2.9,19.0,981.0,1017.24,753.79
2016,5,8,12,45,917.5,116.5,3.0,19.0,969.5,1005.53,747.27
2016,5,8,13,0,914.0,117.0,3.1,19.0,958.0,990.19,738.41
2016,5,8,13,15,910.5,116.0,3.15,18.5,939.5,969.82,727.19
2016,5,8,13,30,907.0,115.0,3.2,18.0,921.0,945.99,713.62
2016,5,8,13,45,899.5,114.5,3.3,18.0,895.0,915.76,694.61
2016,5,8,14,0,892.0,114.0,3.4,18.0,869.0,882.53,673.39
2016,5,8,14,15,884.0,112.5,3.4,17.5,836.5,845.1,649.71
2016,5,8,14,30,876.0,111.0,3.4,17.0,804.0,805.09,623.93
2016,5,8,14,45,864.5,109.5,3.45,17.0,765.5,760.09,593.33
2016,5,8,15,0,853.0,108.0,3.5,17.0,727.0,713.24,560.49
2016,5,8,15,15,839.0,105.5,3.45,17.0,683.5,664.9,524.05
2016,5,8,15,30,825.0,103.0,3.4,17.0,640.0,612.04,483.45
2016,5,8,15,45,806.5,100.0,3.4,17.0,592.5,555.37,439.03
2016,5,8,16,0,788.0,97.0,3.4,17.0,545.0,498.67,393.27
2016,5,8,16,15,763.5,93.0,3.35,16.5,494.0,438.56,344.11
2016,5,8,16,30,739.0,89.0,3.3,16.0,443.0,379.71,294.38
2016,5,8,16,45,707.0,84.0,3.25,15.5,391.0,317.23,240.51
2016,5,8,17,0,675.0,79.0,3.2,15.0,339.0,259.02,189.14
2016,5,8,17,15,629.5,73.0,3.05,14.5,287.0,200.11,137.73
2016,5,8,17,30,584.0,67.0,2.9,14.0,235.0,146.24,92.45
2016,5,8,17,45,516.5,59.5,2.8,14.0,185.5,94.45,54.33
2016,5,8,18,0,449.0,52.0,2.7,14.0,136.0,51.0,31.07
2016,5,8,18,15,345.0,40.5,2.55,13.5,93.0,32.26,22.67
2016,5,8,18,30,241.0,29.0,2.4,13.0,50.0,23.61,13.89
2016,5,8,18,45,120.5,14.5,2.25,12.5,25.0,11.44,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,116.5,12.5,1.2,8.0,21.0,11.37,0.0
2016,5,9,5,30,233.0,25.0,1.2,8.0,42.0,20.4,10.39
2016,5,9,5,45,347.0,35.5,1.3,8.5,84.0,28.31,19.51
2016,5,9,6,0,461.0,46.0,1.4,9.0,126.0,36.55,27.43
2016,5,9,6,15,532.0,53.5,1.3,9.5,175.5,79.71,44.52
2016,5,9,6,30,603.0,61.0,1.2,10.0,225.0,131.65,80.62
2016,5,9,6,45,649.5,66.5,1.2,10.5,278.0,185.63,125.29
2016,5,9,7,0,696.0,72.0,1.2,11.0,331.0,246.84,178.51
2016,5,9,7,15,729.5,76.5,1.2,11.5,384.0,305.63,230.5
2016,5,9,7,30,763.0,81.0,1.2,12.0,437.0,367.42,283.94
2016,5,9,7,45,566.0,149.5,1.3,12.5,430.5,388.24,305.9
2016,5,9,8,0,369.0,218.0,1.4,13.0,424.0,384.45,305.24
2016,5,9,8,15,608.0,156.5,1.45,13.5,530.5,488.34,386.9
2016,5,9,8,30,847.0,95.0,1.5,14.0,637.0,602.31,474.31
2016,5,9,8,45,612.0,201.0,1.6,15.0,607.0,598.89,467.61
2016,5,9,9,0,377.0,307.0,1.7,16.0,577.0,557.06,432.25
2016,5,9,9,15,351.0,333.0,1.75,16.0,595.0,581.59,449.9
2016,5,9,9,30,325.0,359.0,1.8,16.0,613.0,603.0,464.41
2016,5,9,9,45,624.5,230.0,1.9,16.5,745.0,748.76,574.53
2016,5,9,10,0,924.0,101.0,2.0,17.0,877.0,887.36,670.25
2016,5,9,10,15,930.0,102.0,2.1,17.5,904.0,921.58,690.69
2016,5,9,10,30,936.0,103.0,2.2,18.0,931.0,952.67,710.01
2016,5,9,10,45,941.5,103.0,2.3,18.5,951.5,978.99,726.13
2016,5,9,11,0,947.0,103.0,2.4,19.0,972.0,1001.85,739.99
2016,5,9,11,15,949.5,103.5,2.45,19.0,984.5,1018.74,750.9
2016,5,9,11,30,952.0,104.0,2.5,19.0,997.0,1031.87,759.5
2016,5,9,11,45,954.0,103.5,2.65,19.0,1002.0,1039.7,765.85
2016,5,9,12,0,956.0,103.0,2.8,19.0,1007.0,1043.66,769.78
2016,5,9,12,15,575.0,294.5,2.9,19.0,838.0,876.4,656.23
2016,5,9,12,30,194.0,486.0,3.0,19.0,669.0,667.25,501.26
2016,5,9,12,45,571.5,295.0,3.15,19.5,824.0,863.45,651.02
2016,5,9,13,0,949.0,104.0,3.3,20.0,979.0,1009.15,751.01
2016,5,9,13,15,946.0,103.0,3.4,19.5,960.5,988.64,738.72
2016,5,9,13,30,943.0,102.0,3.5,19.0,942.0,964.51,725.37
2016,5,9,13,45,937.5,101.0,3.65,19.0,916.0,934.67,706.97
2016,5,9,14,0,932.0,100.0,3.8,19.0,890.0,901.6,686.16
2016,5,9,14,15,925.0,98.5,3.85,19.0,857.5,863.73,661.26
2016,5,9,14,30,918.0,97.0,3.9,19.0,825.0,823.09,634.19
2016,5,9,14,45,908.0,96.0,4.0,19.0,786.5,778.14,603.98
2016,5,9,15,0,898.0,95.0,4.1,19.0,748.0,731.09,571.82
2016,5,9,15,15,885.5,92.5,4.1,18.5,704.0,679.06,534.03
2016,5,9,15,30,873.0,90.0,4.1,18.0,660.0,625.68,494.04
2016,5,9,15,45,855.5,87.5,4.1,17.5,612.0,568.42,449.79
2016,5,9,16,0,838.0,85.0,4.1,17.0,564.0,511.29,404.12
2016,5,9,16,15,816.0,82.0,4.05,16.5,512.5,450.72,354.13
2016,5,9,16,30,794.0,79.0,4.0,16.0,461.0,391.01,303.19
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.5,328.69,248.86
2016,5,9,17,0,733.0,71.0,3.9,15.0,354.0,268.88,195.6
2016,5,9,17,15,689.5,66.0,3.75,14.5,301.0,208.21,142.18
2016,5,9,17,30,646.0,61.0,3.6,14.0,248.0,149.82,92.76
2016,5,9,17,45,580.5,54.0,3.45,13.5,196.5,94.93,52.33
2016,5,9,18,0,515.0,47.0,3.3,13.0,145.0,48.03,27.71
2016,5,9,18,15,408.5,37.5,3.1,12.0,100.0,29.64,20.55
2016,5,9,18,30,302.0,28.0,2.9,11.0,55.0,22.68,13.4
2016,5,9,18,45,151.0,14.0,2.75,10.5,27.5,11.21,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,97.0,14.0,1.05,7.0,21.0,12.73,0.0
2016,5,10,5,30,194.0,28.0,1.1,7.0,42.0,21.96,12.04
2016,5,10,5,45,311.0,40.0,1.15,7.5,84.5,32.22,23.13
2016,5,10,6,0,428.0,52.0,1.2,8.0,127.0,41.7,32.24
2016,5,10,6,15,501.5,60.5,1.2,8.5,177.5,83.79,49.29
2016,5,10,6,30,575.0,69.0,1.2,9.0,228.0,135.05,85.08
2016,5,10,6,45,621.5,76.5,1.25,9.5,280.5,189.14,129.87
2016,5,10,7,0,668.0,84.0,1.3,10.0,333.0,248.51,181.52
2016,5,10,7,15,703.5,89.0,1.3,10.5,386.5,307.07,233.19
2016,5,10,7,30,739.0,94.0,1.3,11.0,440.0,368.89,286.62
2016,5,10,7,45,764.0,98.5,1.3,11.5,492.0,429.93,338.02
2016,5,10,8,0,789.0,103.0,1.3,12.0,544.0,490.78,387.47
2016,5,10,8,15,808.5,106.5,1.25,13.0,593.0,548.74,431.87
2016,5,10,8,30,828.0,110.0,1.2,14.0,642.0,606.83,474.4
2016,5,10,8,45,845.0,111.5,1.2,15.0,687.0,661.16,512.86
2016,5,10,9,0,862.0,113.0,1.2,16.0,732.0,714.72,549.33
2016,5,10,9,15,873.5,115.5,1.15,16.5,772.0,760.08,578.83
2016,5,10,9,30,885.0,118.0,1.1,17.0,812.0,807.0,607.43
2016,5,10,9,45,888.5,122.5,1.1,17.5,844.5,847.3,631.65
2016,5,10,10,0,892.0,127.0,1.1,18.0,877.0,884.72,653.68
2016,5,10,10,15,898.0,128.5,1.05,18.5,904.0,918.42,672.21
2016,5,10,10,30,904.0,130.0,1.0,19.0,931.0,949.08,688.51
2016,5,10,10,45,909.5,130.0,1.0,19.5,951.0,974.64,702.32
2016,5,10,11,0,915.0,130.0,1.0,20.0,971.0,996.86,714.01
2016,5,10,11,15,917.5,130.5,1.0,20.0,983.5,1013.22,723.46
2016,5,10,11,30,920.0,131.0,1.0,20.0,996.0,1025.94,730.8
2016,5,10,11,45,920.5,131.5,1.0,20.5,1000.0,1033.04,733.41
2016,5,10,12,0,921.0,132.0,1.0,21.0,1004.0,1036.41,733.9
2016,5,10,12,15,920.0,132.0,1.1,21.0,1000.5,1034.09,734.46
2016,5,10,12,30,919.0,132.0,1.2,21.0,997.0,1028.06,732.81
2016,5,10,12,45,912.0,134.0,1.35,21.5,984.0,1014.46,725.94
2016,5,10,13,0,905.0,136.0,1.5,22.0,971.0,997.35,716.76
2016,5,10,13,15,900.5,135.0,1.65,22.0,951.5,976.29,706.27
2016,5,10,13,30,896.0,134.0,1.8,22.0,932.0,951.85,693.37
2016,5,10,13,45,888.0,133.0,2.0,22.0,905.5,921.05,676.59
2016,5,10,14,0,880.0,132.0,2.2,22.0,879.0,887.32,657.4
2016,5,10,14,15,871.0,130.0,2.3,21.5,846.0,849.07,635.07
2016,5,10,14,30,862.0,128.0,2.4,21.0,813.0,808.34,610.6
2016,5,10,14,45,850.0,126.0,2.55,21.0,773.5,767.91,585.02
2016,5,10,15,0,838.0,124.0,2.7,21.0,734.0,720.16,552.47
2016,5,10,15,15,822.5,121.0,2.8,20.5,690.0,667.61,515.83
2016,5,10,15,30,807.0,118.0,2.9,20.0,646.0,614.17,477.25
2016,5,10,15,45,788.5,113.5,3.0,20.0,598.0,556.99,433.67
2016,5,10,16,0,770.0,109.0,3.1,20.0,550.0,499.83,388.68
2016,5,10,16,15,744.5,105.0,3.15,19.5,499.0,439.17,340.15
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,380.72,291.69
2016,5,10,16,45,688.0,94.5,3.25,18.5,396.0,319.82,240.02
2016,5,10,17,0,657.0,88.0,3.3,18.0,344.0,261.64,189.54
2016,5,10,17,15,609.5,81.5,3.15,17.0,291.5,202.99,139.5
2016,5,10,17,30,562.0,75.0,3.0,16.0,239.0,149.66,95.54
2016,5,10,17,45,497.5,65.5,2.95,15.5,189.0,97.8,57.61
2016,5,10,18,0,433.0,56.0,2.9,15.0,139.0,53.95,33.7
2016,5,10,18,15,329.5,44.0,2.75,14.0,96.0,35.17,25.24
2016,5,10,18,30,226.0,32.0,2.6,13.0,53.0,25.0,15.34
2016,5,10,18,45,113.0,16.0,2.5,12.5,26.5,12.6,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,0.8,8.5,22.5,12.28,0.0
2016,5,11,5,30,234.0,27.0,0.8,9.0,45.0,22.06,12.3
2016,5,11,5,45,347.0,38.0,0.8,9.5,88.0,30.35,21.34
2016,5,11,6,0,460.0,49.0,0.8,10.0,131.0,39.17,29.74
2016,5,11,6,15,531.0,57.0,0.7,10.5,181.5,82.63,46.85
2016,5,11,6,30,602.0,65.0,0.6,11.0,232.0,134.89,82.93
2016,5,11,6,45,649.0,71.0,0.5,11.5,285.0,189.28,127.27
2016,5,11,7,0,696.0,77.0,0.4,12.0,338.0,248.93,178.11
2016,5,11,7,15,729.5,81.5,0.45,12.5,391.5,309.77,230.77
2016,5,11,7,30,763.0,86.0,0.5,13.0,445.0,371.45,283.12
2016,5,11,7,45,785.0,90.5,0.55,14.0,496.5,430.83,331.74
2016,5,11,8,0,807.0,95.0,0.6,15.0,548.0,491.23,379.2
2016,5,11,8,15,826.0,98.5,0.7,15.5,597.0,549.73,424.6
2016,5,11,8,30,845.0,102.0,0.8,16.0,646.0,608.28,468.56
2016,5,11,8,45,855.5,106.5,0.9,17.0,690.0,662.12,506.85
2016,5,11,9,0,866.0,111.0,1.0,18.0,734.0,711.32,540.78
2016,5,11,9,15,877.0,113.0,1.05,18.5,773.5,759.32,572.77
2016,5,11,9,30,888.0,115.0,1.1,19.0,813.0,805.44,601.79
2016,5,11,9,45,897.5,116.0,1.15,19.5,847.0,847.25,627.54
2016,5,11,10,0,907.0,117.0,1.2,20.0,881.0,886.59,651.42
2016,5,11,10,15,912.5,118.5,1.15,20.0,908.0,920.25,671.13
2016,5,11,10,30,918.0,120.0,1.1,20.0,935.0,950.8,688.67
2016,5,11,10,45,922.0,121.0,1.05,20.5,954.5,976.22,701.49
2016,5,11,11,0,926.0,122.0,1.0,21.0,974.0,998.19,712.06
2016,5,11,11,15,928.0,122.5,1.0,21.0,986.0,1014.21,721.25
2016,5,11,11,30,930.0,123.0,1.0,21.0,998.0,1026.55,728.33
2016,5,11,11,45,933.5,121.0,1.0,21.5,1003.5,1034.21,731.27
2016,5,11,12,0,937.0,119.0,1.0,22.0,1009.0,1038.1,732.07
2016,5,11,12,15,936.0,119.0,1.05,22.0,1005.0,1035.77,731.63
2016,5,11,12,30,935.0,119.0,1.1,22.0,1001.0,1029.64,729.03
2016,5,11,12,45,934.5,117.0,1.2,22.5,990.0,1018.28,722.85
2016,5,11,13,0,934.0,115.0,1.3,23.0,979.0,1003.17,714.36
2016,5,11,13,15,929.5,114.5,1.4,23.0,959.5,982.09,703.46
2016,5,11,13,30,925.0,114.0,1.5,23.0,940.0,957.53,690.27
2016,5,11,13,45,920.0,112.0,1.6,23.0,914.0,927.7,673.51
2016,5,11,14,0,915.0,110.0,1.7,23.0,888.0,894.67,654.45
2016,5,11,14,15,906.5,108.5,1.8,22.5,855.0,856.24,632.72
2016,5,11,14,30,898.0,107.0,1.9,22.0,822.0,815.19,608.77
2016,5,11,14,45,887.0,105.0,2.0,22.0,783.0,769.41,579.87
2016,5,11,15,0,876.0,103.0,2.1,22.0,744.0,721.67,548.68
2016,5,11,15,15,862.5,100.5,2.15,21.5,699.5,670.1,513.07
2016,5,11,15,30,849.0,98.0,2.2,21.0,655.0,617.32,475.35
2016,5,11,15,45,831.0,95.0,2.25,21.0,607.0,561.76,433.31
2016,5,11,16,0,813.0,92.0,2.3,21.0,559.0,504.29,388.48
2016,5,11,16,15,789.0,88.5,2.35,20.5,508.0,443.8,340.53
2016,5,11,16,30,765.0,85.0,2.4,20.0,457.0,384.46,291.71
2016,5,11,16,45,733.0,80.5,2.45,20.0,404.0,322.97,239.36
2016,5,11,17,0,701.0,76.0,2.5,20.0,351.0,262.16,186.67
2016,5,11,17,15,656.5,70.5,2.45,19.0,298.0,202.62,136.06
2016,5,11,17,30,612.0,65.0,2.4,18.0,245.0,147.94,91.09
2016,5,11,17,45,547.0,58.0,2.35,17.0,194.5,95.29,53.19
2016,5,11,18,0,482.0,51.0,2.3,16.0,144.0,50.58,29.99
2016,5,11,18,15,379.0,40.5,2.15,15.0,100.0,32.03,22.42
2016,5,11,18,30,276.0,30.0,2.0,14.0,56.0,24.28,14.79
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.0,11.97,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,100.5,14.0,1.1,8.5,22.5,12.73,0.0
2016,5,12,5,30,201.0,28.0,1.2,9.0,45.0,21.92,12.4
2016,5,12,5,45,301.0,41.5,1.35,9.5,86.0,32.09,22.89
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,44.17,34.22
2016,5,12,6,15,472.5,64.5,1.5,10.5,176.5,85.22,51.16
2016,5,12,6,30,544.0,74.0,1.5,11.0,226.0,135.21,86.0
2016,5,12,6,45,591.5,81.0,1.55,11.5,278.0,187.04,128.5
2016,5,12,7,0,639.0,88.0,1.6,12.0,330.0,244.27,177.88
2016,5,12,7,15,674.5,94.0,1.55,12.5,382.5,301.91,228.32
2016,5,12,7,30,710.0,100.0,1.5,13.0,435.0,362.87,280.56
2016,5,12,7,45,503.0,168.0,1.45,13.5,419.0,376.56,296.28
2016,5,12,8,0,296.0,236.0,1.4,14.0,403.0,363.96,288.06
2016,5,12,8,15,551.5,175.0,1.35,14.5,519.5,469.71,370.57
2016,5,12,8,30,807.0,114.0,1.3,15.0,636.0,596.86,466.54
2016,5,12,8,45,823.5,116.5,1.3,16.0,680.5,650.71,504.04
2016,5,12,9,0,840.0,119.0,1.3,17.0,725.0,703.81,540.27
2016,5,12,9,15,851.5,121.5,1.3,17.5,764.5,752.23,572.94
2016,5,12,9,30,863.0,124.0,1.3,18.0,804.0,793.82,598.69
2016,5,12,9,45,869.5,127.0,1.35,19.0,837.0,834.17,622.7
2016,5,12,10,0,876.0,130.0,1.4,20.0,870.0,871.91,644.61
2016,5,12,10,15,673.5,252.0,1.5,20.5,831.5,853.05,629.3
2016,5,12,10,30,471.0,374.0,1.6,21.0,793.0,805.06,591.42
2016,5,12,10,45,683.5,255.0,1.7,21.5,878.0,901.45,661.27
2016,5,12,11,0,896.0,136.0,1.8,22.0,963.0,982.16,712.66
2016,5,12,11,15,899.0,137.0,1.9,22.0,975.0,999.12,723.44
2016,5,12,11,30,902.0,138.0,2.0,22.0,987.0,1012.55,732.77
2016,5,12,11,45,903.0,138.0,2.15,22.5,992.0,1019.5,737.27
2016,5,12,12,0,904.0,138.0,2.3,23.0,997.0,1022.81,739.53
2016,5,12,12,15,903.5,137.5,2.35,23.0,993.5,1020.54,738.64
2016,5,12,12,30,903.0,137.0,2.4,23.0,990.0,1014.63,735.56
2016,5,12,12,45,904.0,134.5,2.5,23.5,980.0,1004.61,729.06
2016,5,12,13,0,905.0,132.0,2.6,24.0,970.0,990.92,720.27
2016,5,12,13,15,901.0,131.0,2.6,24.0,951.5,970.39,707.57
2016,5,12,13,30,897.0,130.0,2.6,24.0,933.0,946.46,692.73
2016,5,12,13,45,895.0,127.0,2.65,24.0,908.5,919.08,676.06
2016,5,12,14,0,893.0,124.0,2.7,24.0,884.0,888.43,657.13
2016,5,12,14,15,666.0,222.0,2.75,23.5,777.0,778.87,583.62
2016,5,12,14,30,439.0,320.0,2.8,23.0,670.0,664.71,501.17
2016,5,12,14,45,389.0,322.0,2.85,23.0,621.0,601.98,456.99
2016,5,12,15,0,339.0,324.0,2.9,23.0,572.0,549.9,419.24
2016,5,12,15,15,585.5,216.0,2.95,22.5,613.5,598.94,460.3
2016,5,12,15,30,832.0,108.0,3.0,22.0,655.0,617.94,477.23
2016,5,12,15,45,814.5,104.5,3.05,22.0,607.5,561.25,433.61
2016,5,12,16,0,797.0,101.0,3.1,22.0,560.0,504.4,388.96
2016,5,12,16,15,773.0,97.0,3.15,21.0,509.0,444.32,341.76
2016,5,12,16,30,749.0,93.0,3.2,20.0,458.0,385.4,293.64
2016,5,12,16,45,715.0,88.5,3.25,19.5,405.0,322.33,240.35
2016,5,12,17,0,681.0,84.0,3.3,19.0,352.0,263.8,189.69
2016,5,12,17,15,635.5,77.5,3.25,18.0,299.0,204.32,139.0
2016,5,12,17,30,590.0,71.0,3.2,17.0,246.0,149.86,94.11
2016,5,12,17,45,519.5,63.5,3.15,16.0,195.0,97.66,56.53
2016,5,12,18,0,449.0,56.0,3.1,15.0,144.0,54.16,33.62
2016,5,12,18,15,348.0,44.5,3.0,14.0,100.5,35.44,25.53
2016,5,12,18,30,247.0,33.0,2.9,13.0,57.0,25.77,16.21
2016,5,12,18,45,123.5,16.5,2.85,12.5,28.5,12.98,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,104.5,15.0,1.65,8.0,23.5,13.64,0.0
2016,5,13,5,30,209.0,30.0,1.8,8.0,47.0,23.49,13.95
2016,5,13,5,45,321.0,42.0,1.95,8.5,90.0,33.72,24.46
2016,5,13,6,0,433.0,54.0,2.1,9.0,133.0,43.37,33.64
2016,5,13,6,15,503.5,62.5,2.15,9.5,183.0,85.44,50.45
2016,5,13,6,30,574.0,71.0,2.2,10.0,233.0,136.28,85.98
2016,5,13,6,45,626.5,76.5,2.3,10.5,286.5,189.48,129.78
2016,5,13,7,0,679.0,82.0,2.4,11.0,340.0,248.62,181.25
2016,5,13,7,15,712.5,87.0,2.4,11.5,393.5,306.95,233.22
2016,5,13,7,30,746.0,92.0,2.4,12.0,447.0,369.95,288.17
2016,5,13,7,45,584.5,150.0,2.4,12.5,447.0,397.96,315.51
2016,5,13,8,0,423.0,208.0,2.4,13.0,447.0,404.33,322.67
2016,5,13,8,15,383.0,241.0,2.3,13.5,471.5,433.54,345.55
2016,5,13,8,30,343.0,274.0,2.2,14.0,496.0,462.55,366.89
2016,5,13,8,45,604.5,192.5,2.15,14.5,616.5,583.23,460.65
2016,5,13,9,0,866.0,111.0,2.1,15.0,737.0,709.59,555.64
2016,5,13,9,15,877.0,113.0,2.05,15.5,776.5,757.45,587.48
2016,5,13,9,30,888.0,115.0,2.0,16.0,816.0,803.44,616.69
2016,5,13,9,45,681.0,227.5,1.95,16.5,778.5,787.99,600.77
2016,5,13,10,0,474.0,340.0,1.9,17.0,741.0,743.09,562.6
2016,5,13,10,15,348.5,394.5,1.95,17.5,694.5,694.12,524.69
2016,5,13,10,30,223.0,449.0,2.0,18.0,648.0,635.49,479.34
2016,5,13,10,45,583.0,280.0,2.1,18.5,815.0,831.37,625.4
2016,5,13,11,0,943.0,111.0,2.2,19.0,982.0,1000.85,738.56
2016,5,13,11,15,714.5,263.0,2.35,19.0,928.0,962.61,712.56
2016,5,13,11,30,486.0,415.0,2.5,19.0,874.0,895.44,662.06
2016,5,13,11,45,346.5,453.0,2.65,19.5,781.5,792.49,589.33
2016,5,13,12,0,207.0,491.0,2.8,20.0,689.0,683.81,510.7
2016,5,13,12,15,141.5,476.0,2.9,20.0,611.0,604.98,454.55
2016,5,13,12,30,76.0,461.0,3.0,20.0,533.0,513.49,387.79
2016,5,13,12,45,510.5,285.0,3.2,20.0,759.5,789.49,599.22
2016,5,13,13,0,945.0,109.0,3.4,20.0,986.0,1005.08,749.48
2016,5,13,13,15,941.5,108.5,3.55,20.0,967.5,984.79,735.63
2016,5,13,13,30,938.0,108.0,3.7,20.0,949.0,960.95,721.35
2016,5,13,13,45,933.5,106.5,3.85,20.0,923.0,931.81,703.33
2016,5,13,14,0,929.0,105.0,4.0,20.0,897.0,899.4,682.9
2016,5,13,14,15,921.5,103.5,4.1,19.5,864.5,861.44,659.4
2016,5,13,14,30,914.0,102.0,4.2,19.0,832.0,820.76,633.64
2016,5,13,14,45,905.0,99.5,4.35,19.0,793.5,775.47,603.22
2016,5,13,15,0,896.0,97.0,4.5,19.0,755.0,728.02,570.83
2016,5,13,15,15,883.5,95.0,4.55,18.5,711.5,676.86,533.62
2016,5,13,15,30,871.0,93.0,4.6,18.0,668.0,624.34,494.2
2016,5,13,15,45,856.0,89.5,4.65,17.5,620.0,567.9,450.47
2016,5,13,16,0,841.0,86.0,4.7,17.0,572.0,511.2,404.97
2016,5,13,16,15,819.0,83.0,4.65,16.5,521.0,450.79,354.78
2016,5,13,16,30,797.0,80.0,4.6,16.0,470.0,391.22,303.69
2016,5,13,16,45,770.5,75.0,4.6,15.5,417.5,329.42,249.53
2016,5,13,17,0,744.0,70.0,4.6,15.0,365.0,269.66,196.03
2016,5,13,17,15,702.5,65.5,4.45,14.0,311.5,209.53,143.1
2016,5,13,17,30,661.0,61.0,4.3,13.0,258.0,151.35,93.78
2016,5,13,17,45,604.0,54.0,4.15,12.5,207.0,96.53,53.01
2016,5,13,18,0,547.0,47.0,4.0,12.0,156.0,48.59,27.77
