Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,447.5,38.5,3.8,11.5,110.0,30.27,21.26
2016,5,13,18,30,348.0,30.0,3.6,11.0,64.0,24.22,15.13
2016,5,13,18,45,174.0,15.0,3.4,10.5,32.0,11.89,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,14.0,1.8,7.5,26.0,11.26,0.0
2016,5,14,5,30,271.0,28.0,1.9,8.0,52.0,22.75,13.5
2016,5,14,5,45,383.0,37.5,2.05,8.5,95.5,29.7,20.91
2016,5,14,6,0,495.0,47.0,2.2,9.0,139.0,37.5,28.36
2016,5,14,6,15,561.5,54.0,2.25,9.5,189.5,81.82,45.27
2016,5,14,6,30,628.0,61.0,2.3,10.0,240.0,134.28,81.85
2016,5,14,6,45,436.0,105.0,2.4,10.5,241.0,175.62,126.17
2016,5,14,7,0,244.0,149.0,2.5,11.0,242.0,193.13,150.09
2016,5,14,7,15,513.5,113.5,2.6,11.5,347.0,268.58,207.15
2016,5,14,7,30,783.0,78.0,2.7,12.0,452.0,369.9,288.12
2016,5,14,7,45,807.5,81.0,2.8,13.0,503.5,429.72,339.13
2016,5,14,8,0,832.0,84.0,2.9,14.0,555.0,490.78,389.49
2016,5,14,8,15,849.5,86.5,2.9,14.5,603.5,547.85,435.58
2016,5,14,8,30,867.0,89.0,2.9,15.0,652.0,604.79,479.98
2016,5,14,8,45,881.5,90.5,2.95,15.5,696.5,658.33,520.6
2016,5,14,9,0,896.0,92.0,3.0,16.0,741.0,710.79,559.23
2016,5,14,9,15,906.5,93.5,2.95,16.5,780.5,758.96,591.9
2016,5,14,9,30,917.0,95.0,2.9,17.0,820.0,805.15,621.87
2016,5,14,9,45,914.0,102.5,2.9,17.5,851.0,844.18,646.65
2016,5,14,10,0,911.0,110.0,2.9,18.0,882.0,879.79,668.79
2016,5,14,10,15,615.0,268.0,2.9,18.0,796.5,814.83,619.86
2016,5,14,10,30,319.0,426.0,2.9,18.0,711.0,708.54,537.02
2016,5,14,10,45,388.5,416.0,2.95,18.5,770.0,771.65,582.66
2016,5,14,11,0,458.0,406.0,3.0,19.0,829.0,844.33,632.7
2016,5,14,11,15,434.0,412.5,3.1,19.0,818.0,836.0,626.19
2016,5,14,11,30,410.0,419.0,3.2,19.0,807.0,816.22,612.62
2016,5,14,11,45,677.5,265.0,3.3,19.5,909.0,941.12,705.55
2016,5,14,12,0,945.0,111.0,3.4,20.0,1011.0,1034.06,766.48
2016,5,14,12,15,944.5,111.0,3.5,20.0,1008.0,1032.21,765.26
2016,5,14,12,30,944.0,111.0,3.6,20.0,1005.0,1026.56,762.44
2016,5,14,12,45,939.5,112.5,3.75,20.0,993.5,1014.76,755.97
2016,5,14,13,0,935.0,114.0,3.9,20.0,982.0,999.29,747.1
2016,5,14,13,15,931.5,113.0,3.95,20.0,963.5,978.74,734.18
2016,5,14,13,30,928.0,112.0,4.0,20.0,945.0,954.67,718.9
2016,5,14,13,45,921.5,112.0,4.1,20.0,919.0,925.54,700.42
2016,5,14,14,0,915.0,112.0,4.2,20.0,893.0,893.31,679.68
2016,5,14,14,15,907.5,110.5,4.25,19.5,861.0,855.86,656.15
2016,5,14,14,30,900.0,109.0,4.3,19.0,829.0,815.73,630.45
2016,5,14,14,45,888.0,108.0,4.4,19.0,790.0,770.29,599.75
2016,5,14,15,0,876.0,107.0,4.5,19.0,751.0,722.97,566.68
2016,5,14,15,15,862.0,104.5,4.55,18.5,707.0,671.28,529.07
2016,5,14,15,30,848.0,102.0,4.6,18.0,663.0,620.22,490.71
2016,5,14,15,45,830.0,99.0,4.7,18.0,615.0,563.15,445.82
2016,5,14,16,0,812.0,96.0,4.8,18.0,567.0,505.92,399.42
2016,5,14,16,15,788.5,92.5,4.8,17.5,516.0,445.93,349.94
2016,5,14,16,30,765.0,89.0,4.8,17.0,465.0,387.01,299.77
2016,5,14,16,45,733.5,84.5,4.8,16.5,412.0,325.89,246.64
2016,5,14,17,0,702.0,80.0,4.8,16.0,359.0,265.26,193.06
2016,5,14,17,15,658.0,74.5,4.6,15.5,306.0,205.93,141.08
2016,5,14,17,30,614.0,69.0,4.4,15.0,253.0,151.37,95.18
2016,5,14,17,45,550.0,61.5,4.2,14.5,202.5,98.38,56.29
2016,5,14,18,0,486.0,54.0,4.0,14.0,152.0,53.2,32.33
2016,5,14,18,15,385.0,44.0,3.65,13.5,107.5,34.86,25.14
2016,5,14,18,30,284.0,34.0,3.3,13.0,63.0,27.7,18.03
2016,5,14,18,45,142.0,17.0,2.95,12.5,31.5,13.59,0.92
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,104.5,16.5,2.4,8.0,25.5,13.01,0.0
2016,5,15,5,30,209.0,33.0,2.5,8.0,51.0,25.8,16.21
2016,5,15,5,45,320.0,44.5,2.7,8.5,94.0,34.36,25.09
2016,5,15,6,0,431.0,56.0,2.9,9.0,137.0,44.96,35.1
2016,5,15,6,15,501.0,64.5,2.95,9.5,187.0,86.77,51.72
2016,5,15,6,30,571.0,73.0,3.0,10.0,237.0,137.28,87.03
2016,5,15,6,45,292.5,104.0,3.05,10.5,189.0,147.04,108.23
2016,5,15,7,0,14.0,135.0,3.1,11.0,141.0,121.05,97.63
2016,5,15,7,15,11.0,146.5,3.1,11.5,151.5,131.73,106.32
2016,5,15,7,30,8.0,158.0,3.1,12.0,162.0,141.95,114.38
2016,5,15,7,45,93.0,206.0,3.1,12.5,259.0,223.51,180.37
2016,5,15,8,0,178.0,254.0,3.1,13.0,356.0,317.73,255.63
2016,5,15,8,15,199.0,276.5,3.1,13.5,399.5,361.2,289.5
2016,5,15,8,30,220.0,299.0,3.1,14.0,443.0,406.59,324.44
2016,5,15,8,45,194.0,324.0,3.15,14.5,457.0,426.01,338.19
2016,5,15,9,0,168.0,349.0,3.2,15.0,471.0,442.64,349.45
2016,5,15,9,15,529.5,231.0,3.25,15.5,645.0,618.82,488.79
2016,5,15,9,30,891.0,113.0,3.3,16.0,819.0,801.78,625.04
2016,5,15,9,45,659.5,232.5,3.35,16.5,767.5,773.3,598.82
2016,5,15,10,0,428.0,352.0,3.4,17.0,716.0,713.76,549.24
2016,5,15,10,15,688.0,226.5,3.45,17.5,831.5,838.04,643.68
2016,5,15,10,30,948.0,101.0,3.5,18.0,947.0,954.19,722.26
2016,5,15,10,45,950.5,102.0,3.55,18.5,966.5,978.78,736.3
2016,5,15,11,0,953.0,103.0,3.6,19.0,986.0,999.78,748.65
2016,5,15,11,15,955.0,103.5,3.7,19.0,998.0,1016.12,759.72
2016,5,15,11,30,957.0,104.0,3.8,19.0,1010.0,1028.7,768.4
2016,5,15,11,45,586.0,297.5,3.9,19.5,853.0,881.9,664.81
2016,5,15,12,0,215.0,491.0,4.0,20.0,696.0,690.11,519.27
2016,5,15,12,15,586.5,297.5,4.15,20.0,854.0,883.17,668.01
2016,5,15,12,30,958.0,104.0,4.3,20.0,1012.0,1031.89,771.84
2016,5,15,12,45,959.0,101.5,4.45,20.0,1002.0,1021.29,764.82
2016,5,15,13,0,960.0,99.0,4.6,20.0,992.0,1006.82,756.89
2016,5,15,13,15,526.0,270.5,4.7,20.0,759.0,771.51,590.94
2016,5,15,13,30,92.0,442.0,4.8,20.0,526.0,500.76,382.95
2016,5,15,13,45,114.5,435.5,4.9,20.0,536.0,520.73,399.89
2016,5,15,14,0,137.0,429.0,5.0,20.0,546.0,528.38,406.76
2016,5,15,14,15,533.0,261.5,5.05,19.5,692.0,702.17,547.15
2016,5,15,14,30,929.0,94.0,5.1,19.0,838.0,822.64,640.83
2016,5,15,14,45,919.5,92.5,5.2,19.0,799.5,777.52,609.05
2016,5,15,15,0,910.0,91.0,5.3,19.0,761.0,730.25,576.11
2016,5,15,15,15,898.0,89.0,5.25,18.5,717.5,678.95,537.91
2016,5,15,15,30,886.0,87.0,5.2,18.0,674.0,626.21,497.56
2016,5,15,15,45,589.0,167.0,5.2,17.5,545.5,493.73,392.86
2016,5,15,16,0,292.0,247.0,5.2,17.0,417.0,376.01,299.12
2016,5,15,16,15,160.0,216.0,5.15,16.5,308.0,267.34,213.03
2016,5,15,16,30,28.0,185.0,5.1,16.0,199.0,175.02,139.54
2016,5,15,16,45,127.0,172.0,5.05,15.5,224.5,195.03,154.54
2016,5,15,17,0,226.0,159.0,5.0,15.0,250.0,201.72,156.57
2016,5,15,17,15,212.0,138.5,4.8,14.5,214.0,164.54,125.01
2016,5,15,17,30,198.0,118.0,4.6,14.0,178.0,129.12,95.44
2016,5,15,17,45,367.5,84.0,4.45,13.5,168.5,100.04,65.22
2016,5,15,18,0,537.0,50.0,4.3,13.0,159.0,50.97,29.73
2016,5,15,18,15,438.5,41.0,4.0,12.0,113.5,32.26,23.02
2016,5,15,18,30,340.0,32.0,3.7,11.0,68.0,25.85,16.68
2016,5,15,18,45,170.0,16.0,3.45,10.5,34.0,12.66,1.32
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,15.5,2.65,8.0,26.5,12.21,0.0
2016,5,16,5,30,236.0,31.0,2.6,8.0,53.0,24.24,15.02
2016,5,16,5,45,333.5,43.5,2.6,8.5,95.5,34.8,25.51
2016,5,16,6,0,431.0,56.0,2.6,9.0,138.0,44.84,35.01
2016,5,16,6,15,500.5,64.5,2.5,9.5,187.5,86.57,51.59
2016,5,16,6,30,570.0,73.0,2.4,10.0,237.0,136.92,86.72
2016,5,16,6,45,614.5,80.0,2.35,10.5,289.0,189.51,130.23
2016,5,16,7,0,659.0,87.0,2.3,11.0,341.0,247.07,180.41
2016,5,16,7,15,499.5,135.5,2.25,11.5,344.0,280.32,216.4
2016,5,16,7,30,340.0,184.0,2.2,12.0,347.0,293.35,232.55
2016,5,16,7,45,562.5,143.5,2.15,13.0,448.5,381.02,301.58
2016,5,16,8,0,785.0,103.0,2.1,14.0,550.0,485.16,383.11
2016,5,16,8,15,516.0,199.5,2.15,14.5,504.0,470.75,372.52
2016,5,16,8,30,247.0,296.0,2.2,15.0,458.0,424.55,335.09
2016,5,16,8,45,553.5,203.0,2.3,15.5,597.0,554.76,437.87
2016,5,16,9,0,860.0,110.0,2.4,16.0,736.0,701.84,549.68
2016,5,16,9,15,870.5,112.0,2.45,16.5,775.0,748.89,581.82
2016,5,16,9,30,881.0,114.0,2.5,17.0,814.0,794.05,611.51
2016,5,16,9,45,902.0,108.0,2.65,18.0,850.5,837.76,639.29
2016,5,16,10,0,923.0,102.0,2.8,19.0,887.0,879.74,665.48
2016,5,16,10,15,928.5,103.5,2.9,19.5,913.5,913.64,686.82
2016,5,16,10,30,934.0,105.0,3.0,20.0,940.0,944.42,705.97
2016,5,16,10,45,938.0,105.5,3.1,20.5,959.5,969.54,721.29
2016,5,16,11,0,942.0,106.0,3.2,21.0,979.0,991.19,734.31
2016,5,16,11,15,944.0,106.5,3.3,21.0,991.5,1007.35,745.18
2016,5,16,11,30,946.0,107.0,3.4,21.0,1004.0,1019.79,753.73
2016,5,16,11,45,947.0,107.0,3.55,21.5,1008.0,1027.02,757.88
2016,5,16,12,0,948.0,107.0,3.7,22.0,1012.0,1030.45,759.64
2016,5,16,12,15,947.0,107.0,3.8,22.0,1009.0,1028.13,758.83
2016,5,16,12,30,946.0,107.0,3.9,22.0,1006.0,1022.02,755.64
2016,5,16,12,45,942.0,107.5,4.05,22.0,994.0,1009.76,748.77
2016,5,16,13,0,938.0,108.0,4.2,22.0,982.0,993.82,739.5
2016,5,16,13,15,934.5,107.5,4.3,22.0,963.5,973.77,727.19
2016,5,16,13,30,931.0,107.0,4.4,22.0,945.0,950.21,712.49
2016,5,16,13,45,927.5,104.5,4.55,22.0,920.0,921.28,694.62
2016,5,16,14,0,924.0,102.0,4.7,22.0,895.0,889.06,674.45
2016,5,16,14,15,917.0,101.0,4.75,21.5,862.5,852.34,651.53
2016,5,16,14,30,910.0,100.0,4.8,21.0,830.0,812.89,626.36
2016,5,16,14,45,903.0,96.5,4.85,21.0,792.5,768.46,596.07
2016,5,16,15,0,896.0,93.0,4.9,21.0,755.0,721.72,563.55
2016,5,16,15,15,883.5,91.0,4.9,20.5,712.0,670.79,526.28
2016,5,16,15,30,871.0,89.0,4.9,20.0,669.0,618.51,486.89
2016,5,16,15,45,854.5,86.5,4.9,20.0,621.0,562.47,442.53
2016,5,16,16,0,838.0,84.0,4.9,20.0,573.0,506.05,396.61
2016,5,16,16,15,816.5,81.0,4.8,19.5,522.5,446.39,347.38
2016,5,16,16,30,795.0,78.0,4.7,19.0,472.0,387.43,297.2
2016,5,16,16,45,762.0,75.5,4.6,18.5,419.0,326.24,244.16
2016,5,16,17,0,729.0,73.0,4.5,18.0,366.0,267.8,192.57
2016,5,16,17,15,688.0,68.0,4.25,17.0,313.0,208.42,140.99
2016,5,16,17,30,647.0,63.0,4.0,16.0,260.0,150.81,92.81
2016,5,16,17,45,583.5,57.0,3.75,15.5,209.0,97.31,53.8
2016,5,16,18,0,520.0,51.0,3.5,15.0,158.0,51.46,30.09
2016,5,16,18,15,423.5,42.0,3.2,14.0,113.0,33.0,23.5
2016,5,16,18,30,327.0,33.0,2.9,13.0,68.0,26.64,17.28
2016,5,16,18,45,163.5,16.5,2.65,12.5,34.0,13.04,2.14
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,149.5,14.5,1.05,8.5,28.5,11.56,0.0
2016,5,17,5,30,299.0,29.0,1.2,9.0,57.0,23.46,14.42
2016,5,17,5,45,407.0,38.0,1.4,10.0,101.5,29.96,21.11
2016,5,17,6,0,515.0,47.0,1.6,11.0,146.0,37.33,28.03
2016,5,17,6,15,580.5,53.5,1.65,11.5,197.0,82.24,44.65
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,135.08,81.03
2016,5,17,6,45,693.5,64.5,1.75,13.0,302.0,192.78,128.21
2016,5,17,7,0,741.0,69.0,1.8,14.0,356.0,253.06,180.12
2016,5,17,7,15,772.0,73.0,2.0,15.0,410.0,312.63,232.54
2016,5,17,7,30,803.0,77.0,2.2,16.0,464.0,374.81,286.18
2016,5,17,7,45,829.0,79.0,2.45,17.0,516.5,435.2,337.13
2016,5,17,8,0,855.0,81.0,2.7,18.0,569.0,497.05,387.57
2016,5,17,8,15,872.5,83.5,2.75,18.5,618.5,555.16,433.79
2016,5,17,8,30,890.0,86.0,2.8,19.0,668.0,613.03,478.27
2016,5,17,8,45,904.5,87.0,2.9,20.0,713.5,666.98,517.71
2016,5,17,9,0,919.0,88.0,3.0,21.0,759.0,719.78,555.03
2016,5,17,9,15,929.5,90.0,2.95,21.5,799.0,769.24,587.8
2016,5,17,9,30,940.0,92.0,2.9,22.0,839.0,816.67,617.91
2016,5,17,9,45,946.5,94.0,2.9,22.5,873.0,858.61,644.04
2016,5,17,10,0,953.0,96.0,2.9,23.0,907.0,897.74,667.96
2016,5,17,10,15,958.5,97.0,2.85,23.0,934.0,932.01,689.32
2016,5,17,10,30,964.0,98.0,2.8,23.0,961.0,963.06,708.4
2016,5,17,10,45,968.0,98.5,2.75,23.5,981.0,988.84,722.54
2016,5,17,11,0,972.0,99.0,2.7,24.0,1001.0,1011.03,734.28
2016,5,17,11,15,974.0,99.0,2.65,24.0,1013.5,1027.13,743.52
2016,5,17,11,30,976.0,99.0,2.6,24.0,1026.0,1039.4,750.41
2016,5,17,11,45,977.0,99.5,2.6,24.5,1030.5,1047.33,753.68
2016,5,17,12,0,978.0,100.0,2.6,25.0,1035.0,1051.34,754.59
2016,5,17,12,15,977.0,99.5,2.65,25.0,1031.0,1048.5,753.3
2016,5,17,12,30,976.0,99.0,2.7,25.0,1027.0,1041.75,749.69
2016,5,17,12,45,974.5,98.5,2.75,25.0,1016.0,1030.62,743.41
2016,5,17,13,0,973.0,98.0,2.8,25.0,1005.0,1015.63,734.75
2016,5,17,13,15,969.0,97.0,2.85,25.0,986.0,994.04,721.9
2016,5,17,13,30,965.0,96.0,2.9,25.0,967.0,968.83,706.73
2016,5,17,13,45,959.0,95.5,3.0,25.0,940.5,938.87,688.77
2016,5,17,14,0,953.0,95.0,3.1,25.0,914.0,905.66,668.5
2016,5,17,14,15,945.5,93.5,3.15,25.0,880.5,867.16,644.14
2016,5,17,14,30,938.0,92.0,3.2,25.0,847.0,825.87,617.68
2016,5,17,14,45,927.5,91.0,3.3,25.0,808.0,780.31,588.18
2016,5,17,15,0,917.0,90.0,3.4,25.0,769.0,732.64,556.72
2016,5,17,15,15,904.5,88.0,3.4,24.5,725.0,680.85,520.24
2016,5,17,15,30,892.0,86.0,3.4,24.0,681.0,627.66,481.61
2016,5,17,15,45,875.0,83.5,3.45,24.0,632.5,570.38,437.93
2016,5,17,16,0,858.0,81.0,3.5,24.0,584.0,512.73,392.59
2016,5,17,16,15,836.5,78.0,3.45,23.5,532.5,452.51,344.39
2016,5,17,16,30,815.0,75.0,3.4,23.0,481.0,392.0,294.35
2016,5,17,16,45,786.5,71.5,3.35,22.5,427.5,330.3,242.04
2016,5,17,17,0,758.0,68.0,3.3,22.0,374.0,270.79,190.49
2016,5,17,17,15,718.0,63.5,3.0,21.0,320.5,210.45,138.94
2016,5,17,17,30,678.0,59.0,2.7,20.0,267.0,154.32,92.73
2016,5,17,17,45,618.5,53.0,2.4,19.0,215.5,99.62,53.52
2016,5,17,18,0,559.0,47.0,2.1,18.0,164.0,49.09,27.04
2016,5,17,18,15,466.0,39.0,1.9,17.0,118.0,30.44,20.99
2016,5,17,18,30,373.0,31.0,1.7,16.0,72.0,24.83,15.57
2016,5,17,18,45,186.5,15.5,1.55,15.5,36.0,12.14,2.04
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.3,11.5,29.0,12.4,0.0
2016,5,18,5,30,284.0,31.0,1.4,12.0,58.0,25.2,15.76
2016,5,18,5,45,387.5,41.0,1.55,13.0,102.0,32.49,23.06
2016,5,18,6,0,491.0,51.0,1.7,14.0,146.0,40.49,30.48
2016,5,18,6,15,556.5,58.0,1.7,14.5,196.5,84.29,46.73
2016,5,18,6,30,622.0,65.0,1.7,15.0,247.0,136.09,81.99
2016,5,18,6,45,668.0,70.0,1.75,15.5,300.0,190.13,125.83
2016,5,18,7,0,714.0,75.0,1.8,16.0,353.0,251.45,178.32
2016,5,18,7,15,745.5,79.0,1.85,17.0,406.0,309.56,228.73
2016,5,18,7,30,777.0,83.0,1.9,18.0,459.0,370.36,280.36
2016,5,18,7,45,800.0,87.0,2.0,19.0,510.5,429.91,329.68
2016,5,18,8,0,823.0,91.0,2.1,20.0,562.0,490.54,378.07
2016,5,18,8,15,840.5,93.5,2.15,20.5,610.5,547.54,422.66
2016,5,18,8,30,858.0,96.0,2.2,21.0,659.0,603.1,464.73
2016,5,18,8,45,871.5,98.5,2.25,21.5,703.5,656.32,503.73
2016,5,18,9,0,885.0,101.0,2.3,22.0,748.0,708.38,540.74
2016,5,18,9,15,895.0,103.0,2.4,22.5,787.0,756.0,573.21
2016,5,18,9,30,905.0,105.0,2.5,23.0,826.0,801.63,602.74
2016,5,18,9,45,916.0,105.0,2.6,24.0,860.0,843.89,628.41
2016,5,18,10,0,927.0,105.0,2.7,25.0,894.0,883.75,652.1
2016,5,18,10,15,932.5,106.0,2.8,25.0,921.0,917.21,673.89
2016,5,18,10,30,938.0,107.0,2.9,25.0,948.0,947.53,693.62
2016,5,18,10,45,941.0,108.0,3.05,25.5,967.5,972.27,708.72
2016,5,18,11,0,944.0,109.0,3.2,26.0,987.0,993.48,721.55
2016,5,18,11,15,946.5,109.5,3.25,26.0,999.0,1010.11,732.13
2016,5,18,11,30,949.0,110.0,3.3,26.0,1011.0,1023.04,740.43
2016,5,18,11,45,948.0,111.0,3.4,26.0,1015.0,1029.33,744.96
2016,5,18,12,0,947.0,112.0,3.5,26.0,1019.0,1031.81,747.2
2016,5,18,12,15,946.5,112.0,3.6,26.0,1015.5,1030.01,746.79
2016,5,18,12,30,946.0,112.0,3.7,26.0,1012.0,1024.43,744.04
2016,5,18,12,45,942.0,112.5,3.8,26.0,1000.5,1012.23,737.08
2016,5,18,13,0,938.0,113.0,3.9,26.0,989.0,996.36,727.81
2016,5,18,13,15,934.5,112.0,3.95,26.0,970.0,975.92,715.25
2016,5,18,13,30,931.0,111.0,4.0,26.0,951.0,951.97,700.39
2016,5,18,13,45,924.5,110.0,4.1,26.0,925.0,922.0,681.75
2016,5,18,14,0,918.0,109.0,4.2,26.0,899.0,888.92,660.9
2016,5,18,14,15,910.5,107.5,4.25,25.5,866.5,851.62,638.03
2016,5,18,14,30,903.0,106.0,4.3,25.0,834.0,811.64,613.01
2016,5,18,14,45,894.0,103.5,4.35,25.0,796.0,767.12,583.29
2016,5,18,15,0,885.0,101.0,4.4,25.0,758.0,720.48,551.19
2016,5,18,15,15,872.0,99.0,4.4,24.5,714.5,669.83,515.0
2016,5,18,15,30,859.0,97.0,4.4,24.0,671.0,617.91,476.8
2016,5,18,15,45,844.0,93.5,4.45,24.0,623.5,562.45,434.08
2016,5,18,16,0,829.0,90.0,4.5,24.0,576.0,506.69,389.82
2016,5,18,16,15,807.5,86.5,4.4,23.0,525.5,447.03,342.31
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,388.18,293.77
2016,5,18,16,45,757.5,78.5,4.2,21.5,422.5,327.2,241.72
2016,5,18,17,0,729.0,74.0,4.1,21.0,370.0,268.48,190.6
2016,5,18,17,15,688.5,69.0,3.65,20.0,317.5,209.32,139.89
2016,5,18,17,30,648.0,64.0,3.2,19.0,265.0,151.81,92.41
2016,5,18,17,45,588.0,57.5,2.8,18.5,214.0,98.22,53.65
2016,5,18,18,0,528.0,51.0,2.4,18.0,163.0,51.82,29.71
2016,5,18,18,15,435.0,42.0,2.1,17.0,117.5,32.86,23.12
2016,5,18,18,30,342.0,33.0,1.8,16.0,72.0,26.49,17.03
2016,5,18,18,45,171.0,16.5,1.55,15.0,36.0,12.94,3.01
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,17.0,3.1,9.0,30.0,13.38,0.0
2016,5,19,5,30,267.0,34.0,3.1,9.0,60.0,27.9,18.37
2016,5,19,5,45,375.0,44.0,3.1,9.5,104.5,35.07,25.72
2016,5,19,6,0,483.0,54.0,3.1,10.0,149.0,42.9,33.16
2016,5,19,6,15,242.5,76.0,3.2,10.5,124.0,78.29,53.54
2016,5,19,6,30,2.0,98.0,3.3,11.0,99.0,84.64,67.47
2016,5,19,6,45,7.5,117.0,3.45,11.5,120.5,102.69,82.37
2016,5,19,7,0,13.0,136.0,3.6,12.0,142.0,121.55,97.76
2016,5,19,7,15,27.5,163.5,3.8,12.0,177.0,151.81,122.52
2016,5,19,7,30,42.0,191.0,4.0,12.0,212.0,184.02,148.83
2016,5,19,7,45,213.5,206.5,4.25,12.5,328.0,277.5,223.77
2016,5,19,8,0,385.0,222.0,4.5,13.0,444.0,391.17,315.1
2016,5,19,8,15,217.5,249.5,4.4,13.5,377.0,345.36,278.15
2016,5,19,8,30,50.0,277.0,4.3,14.0,310.0,280.34,224.14
2016,5,19,8,45,126.5,313.0,4.25,14.5,404.0,371.34,296.38
2016,5,19,9,0,203.0,349.0,4.2,15.0,498.0,464.58,368.43
2016,5,19,9,15,558.5,227.0,4.2,15.0,665.5,635.78,504.92
2016,5,19,9,30,914.0,105.0,4.2,15.0,833.0,807.45,635.16
2016,5,19,9,45,914.5,110.0,4.2,15.5,864.5,846.45,659.85
2016,5,19,10,0,915.0,115.0,4.2,16.0,896.0,882.32,682.9
2016,5,19,10,15,921.5,116.5,4.3,16.0,923.5,916.74,706.56
2016,5,19,10,30,928.0,118.0,4.4,16.0,951.0,948.1,728.31
2016,5,19,10,45,691.5,264.5,4.55,16.5,893.0,909.34,698.99
2016,5,19,11,0,455.0,411.0,4.7,17.0,835.0,840.91,642.96
2016,5,19,11,15,704.5,263.5,4.75,17.0,928.5,946.07,725.33
2016,5,19,11,30,954.0,116.0,4.8,17.0,1022.0,1032.37,784.94
2016,5,19,11,45,959.5,114.0,4.9,17.5,1029.5,1042.05,790.1
2016,5,19,12,0,965.0,112.0,5.0,18.0,1037.0,1047.95,793.31
2016,5,19,12,15,966.0,112.0,5.1,17.5,1035.0,1047.59,795.48
2016,5,19,12,30,967.0,112.0,5.2,17.0,1033.0,1043.36,795.13
2016,5,19,12,45,966.0,111.5,5.3,17.0,1023.0,1032.87,788.99
2016,5,19,13,0,965.0,111.0,5.4,17.0,1013.0,1018.56,780.29
2016,5,19,13,15,962.0,110.5,5.45,16.5,995.0,998.64,768.84
2016,5,19,13,30,959.0,110.0,5.5,16.0,977.0,975.08,754.82
2016,5,19,13,45,956.5,107.5,5.6,16.0,952.0,946.49,736.03
2016,5,19,14,0,954.0,105.0,5.7,16.0,927.0,914.46,714.67
2016,5,19,14,15,947.0,103.5,5.7,15.5,894.0,876.46,689.62
2016,5,19,14,30,940.0,102.0,5.7,15.0,861.0,835.64,662.25
2016,5,19,14,45,739.0,180.0,5.75,15.0,759.5,732.37,584.49
2016,5,19,15,0,538.0,258.0,5.8,15.0,658.0,629.52,503.04
2016,5,19,15,15,457.5,267.0,5.85,14.5,593.5,558.28,448.24
2016,5,19,15,30,377.0,276.0,5.9,14.0,529.0,487.59,392.89
2016,5,19,15,45,256.0,271.0,6.0,14.0,437.5,394.65,318.34
2016,5,19,16,0,135.0,266.0,6.1,14.0,346.0,309.39,249.47
2016,5,19,16,15,207.5,235.5,5.85,13.5,345.5,304.72,245.81
2016,5,19,16,30,280.0,205.0,5.6,13.0,345.0,294.4,236.03
2016,5,19,16,45,389.0,162.0,5.4,12.5,333.5,276.04,217.3
2016,5,19,17,0,498.0,119.0,5.2,12.0,322.0,241.94,183.11
2016,5,19,17,15,454.5,110.5,5.25,11.5,276.0,192.33,140.06
2016,5,19,17,30,411.0,102.0,5.3,11.0,230.0,147.53,102.61
2016,5,19,17,45,362.0,88.0,5.4,10.5,185.5,102.79,68.55
2016,5,19,18,0,313.0,74.0,5.5,10.0,141.0,64.06,44.71
2016,5,19,18,15,252.0,57.5,5.35,9.5,102.0,43.75,33.65
2016,5,19,18,30,191.0,41.0,5.2,9.0,63.0,31.7,22.19
2016,5,19,18,45,95.5,25.0,5.05,8.5,36.0,20.29,8.81
2016,5,19,19,0,0.0,9.0,4.9,8.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,4.85,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,4.45,7.0,7.0,6.14,0.0
2016,5,20,5,30,0.0,14.0,4.5,7.0,14.0,12.3,5.05
2016,5,20,5,45,0.0,25.0,4.55,7.0,25.0,22.01,14.23
2016,5,20,6,0,0.0,36.0,4.6,7.0,36.0,31.73,23.39
2016,5,20,6,15,0.0,48.5,4.6,7.5,48.5,42.81,31.97
2016,5,20,6,30,0.0,61.0,4.6,8.0,61.0,53.9,41.63
2016,5,20,6,45,0.0,74.0,4.6,8.5,74.0,65.25,51.33
2016,5,20,7,0,0.0,87.0,4.6,9.0,87.0,76.68,60.93
2016,5,20,7,15,0.0,100.0,4.55,9.0,100.0,88.19,70.56
2016,5,20,7,30,0.0,113.0,4.5,9.0,113.0,99.75,80.14
2016,5,20,7,45,15.5,167.0,4.5,9.5,176.0,153.89,125.21
2016,5,20,8,0,31.0,221.0,4.5,10.0,239.0,212.68,173.36
2016,5,20,8,15,15.5,184.0,4.5,10.5,193.0,171.47,138.55
2016,5,20,8,30,0.0,147.0,4.5,11.0,147.0,130.54,103.98
2016,5,20,8,45,6.5,188.5,4.5,11.5,193.5,171.96,137.74
2016,5,20,9,0,13.0,230.0,4.5,12.0,240.0,214.29,171.66
2016,5,20,9,15,14.0,245.0,4.5,12.0,256.5,229.49,183.52
2016,5,20,9,30,15.0,260.0,4.5,12.0,273.0,244.78,195.46
2016,5,20,9,45,14.0,250.0,4.55,12.5,262.0,235.72,187.54
2016,5,20,10,0,13.0,240.0,4.6,13.0,251.0,226.5,179.59
2016,5,20,10,15,16.5,276.5,4.65,13.0,291.0,263.58,209.0
2016,5,20,10,30,20.0,313.0,4.7,13.0,331.0,301.05,238.38
2016,5,20,10,45,42.0,377.0,4.8,13.0,416.5,392.34,310.03
2016,5,20,11,0,64.0,441.0,4.9,13.0,502.0,476.38,374.73
2016,5,20,11,15,104.0,466.0,4.95,13.0,565.0,540.25,424.1
2016,5,20,11,30,144.0,491.0,5.0,13.0,628.0,615.98,481.69
2016,5,20,11,45,78.5,364.0,5.05,13.5,439.0,418.97,330.43
2016,5,20,12,0,13.0,237.0,5.1,14.0,250.0,226.68,178.1
2016,5,20,12,15,22.5,315.5,5.1,14.0,337.5,318.37,250.84
2016,5,20,12,30,32.0,394.0,5.1,14.0,425.0,403.04,316.44
2016,5,20,12,45,50.5,421.5,5.1,14.0,469.5,446.61,350.32
2016,5,20,13,0,69.0,449.0,5.1,14.0,514.0,489.42,383.47
2016,5,20,13,15,243.5,419.5,5.1,13.5,641.5,639.59,503.26
2016,5,20,13,30,418.0,390.0,5.1,13.0,769.0,768.59,604.04
2016,5,20,13,45,238.0,392.0,5.15,13.0,606.5,593.42,469.24
2016,5,20,14,0,58.0,394.0,5.2,13.0,444.0,416.84,329.89
2016,5,20,14,15,56.5,378.0,5.15,13.0,425.5,397.38,315.58
2016,5,20,14,30,55.0,362.0,5.1,13.0,407.0,377.87,300.75
2016,5,20,14,45,151.5,356.5,5.1,13.0,471.5,447.5,358.04
2016,5,20,15,0,248.0,351.0,5.1,13.0,536.0,507.26,406.33
2016,5,20,15,15,126.5,264.5,5.05,12.5,359.0,328.97,265.51
2016,5,20,15,30,5.0,178.0,5.0,12.0,182.0,161.27,128.76
2016,5,20,15,45,70.0,222.5,4.95,12.0,264.5,239.25,193.88
2016,5,20,16,0,135.0,267.0,4.9,12.0,347.0,310.05,251.39
2016,5,20,16,15,67.5,186.0,4.8,11.5,226.0,195.9,158.59
2016,5,20,16,30,0.0,105.0,4.7,11.0,105.0,92.82,73.5
2016,5,20,16,45,118.0,134.0,4.6,11.0,182.5,158.89,127.08
2016,5,20,17,0,236.0,163.0,4.5,11.0,260.0,207.12,162.91
2016,5,20,17,15,220.5,143.0,4.3,10.5,223.5,169.58,130.65
2016,5,20,17,30,205.0,123.0,4.1,10.0,187.0,133.94,100.61
2016,5,20,17,45,371.0,88.5,3.95,9.5,178.5,104.03,69.44
2016,5,20,18,0,537.0,54.0,3.8,9.0,170.0,54.88,33.16
2016,5,20,18,15,442.0,45.5,3.55,8.5,123.5,35.77,26.65
2016,5,20,18,30,347.0,37.0,3.3,8.0,77.0,29.97,20.84
2016,5,20,18,45,196.0,24.0,3.1,8.0,44.5,19.64,8.87
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.01,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,145.5,16.5,1.4,7.0,31.0,13.15,0.63
2016,5,21,5,30,291.0,33.0,1.6,7.0,62.0,26.83,17.78
2016,5,21,5,45,398.0,42.0,1.8,7.5,107.0,33.18,24.31
2016,5,21,6,0,505.0,51.0,2.0,8.0,152.0,40.06,30.9
2016,5,21,6,15,311.0,84.5,2.0,8.0,152.5,87.82,59.92
2016,5,21,6,30,117.0,118.0,2.0,8.0,153.0,113.67,87.97
2016,5,21,6,45,128.0,140.0,2.0,8.5,185.0,143.67,112.97
2016,5,21,7,0,139.0,162.0,2.0,9.0,217.0,175.21,139.5
2016,5,21,7,15,266.0,169.5,2.0,9.5,293.0,233.26,184.93
2016,5,21,7,30,393.0,177.0,2.0,10.0,369.0,307.52,244.54
2016,5,21,7,45,276.5,218.5,2.05,10.5,360.5,316.92,254.58
2016,5,21,8,0,160.0,260.0,2.1,11.0,352.0,312.37,251.56
2016,5,21,8,15,83.5,226.0,2.15,11.0,274.5,247.92,200.01
2016,5,21,8,30,7.0,192.0,2.2,11.0,197.0,174.73,139.86
2016,5,21,8,45,45.0,265.5,2.3,11.5,298.5,269.96,216.74
2016,5,21,9,0,83.0,339.0,2.4,12.0,400.0,366.81,292.3
2016,5,21,9,15,102.5,364.5,2.5,12.5,444.0,409.64,324.43
2016,5,21,9,30,122.0,390.0,2.6,13.0,488.0,461.43,363.12
2016,5,21,9,45,201.0,401.5,2.75,13.5,570.0,541.86,424.38
2016,5,21,10,0,280.0,413.0,2.9,14.0,652.0,635.61,493.9
2016,5,21,10,15,601.0,264.5,3.0,14.0,798.5,792.12,615.2
2016,5,21,10,30,922.0,116.0,3.1,14.0,945.0,938.48,719.69
2016,5,21,10,45,474.5,239.5,3.25,14.0,667.0,685.97,536.09
2016,5,21,11,0,27.0,363.0,3.4,14.0,389.0,366.13,285.1
2016,5,21,11,15,21.5,322.5,3.45,14.0,343.0,313.08,245.22
2016,5,21,11,30,16.0,282.0,3.5,14.0,297.0,270.71,212.25
2016,5,21,11,45,50.0,378.5,3.6,14.5,427.0,405.36,316.73
2016,5,21,12,0,84.0,475.0,3.7,15.0,557.0,532.62,411.69
2016,5,21,12,15,239.5,451.0,3.75,15.0,680.5,680.93,524.79
2016,5,21,12,30,395.0,427.0,3.8,15.0,804.0,804.48,616.89
2016,5,21,12,45,395.5,421.0,3.9,15.0,795.0,794.52,609.67
2016,5,21,13,0,396.0,415.0,4.0,15.0,786.0,782.68,602.02
2016,5,21,13,15,655.0,268.5,4.05,14.5,868.0,882.36,682.44
2016,5,21,13,30,914.0,122.0,4.1,14.0,950.0,944.34,729.15
2016,5,21,13,45,909.5,120.0,4.15,14.0,925.0,915.76,709.57
2016,5,21,14,0,905.0,118.0,4.2,14.0,900.0,884.01,688.35
2016,5,21,14,15,897.0,116.5,4.2,14.0,867.5,846.91,662.93
2016,5,21,14,30,889.0,115.0,4.2,14.0,835.0,807.22,635.46
2016,5,21,14,45,690.5,193.5,4.25,14.0,737.0,708.23,561.31
2016,5,21,15,0,492.0,272.0,4.3,14.0,639.0,609.38,484.07
2016,5,21,15,15,343.0,293.0,4.2,13.5,541.5,500.93,400.14
2016,5,21,15,30,194.0,314.0,4.1,13.0,444.0,406.36,325.49
2016,5,21,15,45,215.0,287.5,4.1,13.0,422.5,381.81,306.81
2016,5,21,16,0,236.0,261.0,4.1,13.0,401.0,354.86,285.38
2016,5,21,16,15,138.0,229.5,4.0,12.5,310.0,268.28,216.16
2016,5,21,16,30,40.0,198.0,3.9,12.0,219.0,190.41,153.79
2016,5,21,16,45,60.5,182.5,3.85,12.0,210.0,179.73,144.83
2016,5,21,17,0,81.0,167.0,3.8,12.0,201.0,166.54,133.14
2016,5,21,17,15,73.0,145.0,3.65,11.5,172.5,139.57,110.77
2016,5,21,17,30,65.0,123.0,3.5,11.0,144.0,113.77,89.39
2016,5,21,17,45,288.0,89.5,3.35,11.0,155.5,97.61,66.9
2016,5,21,18,0,511.0,56.0,3.2,11.0,167.0,56.08,34.23
2016,5,21,18,15,420.5,46.5,2.95,10.5,121.5,36.49,27.1
2016,5,21,18,30,330.0,37.0,2.7,10.0,76.0,29.83,20.59
2016,5,21,18,45,196.5,24.0,2.5,9.5,44.0,19.55,9.12
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.01,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.0,1.8,7.0,32.5,13.56,1.48
2016,5,22,5,30,294.0,34.0,1.8,7.0,65.0,27.69,18.59
2016,5,22,5,45,392.5,44.5,1.85,7.5,109.5,35.33,26.27
2016,5,22,6,0,491.0,55.0,1.9,8.0,154.0,43.22,33.79
2016,5,22,6,15,554.5,62.5,1.85,8.5,204.5,87.08,50.54
2016,5,22,6,30,618.0,70.0,1.8,9.0,255.0,138.69,86.33
2016,5,22,6,45,662.5,75.5,1.75,9.5,308.0,192.42,130.7
2016,5,22,7,0,707.0,81.0,1.7,10.0,361.0,251.01,181.84
2016,5,22,7,15,738.5,85.0,1.65,10.5,413.5,310.9,234.92
2016,5,22,7,30,770.0,89.0,1.6,11.0,466.0,371.04,287.32
2016,5,22,7,45,795.0,92.0,1.55,11.5,517.5,429.86,337.28
2016,5,22,8,0,820.0,95.0,1.5,12.0,569.0,489.97,386.43
2016,5,22,8,15,837.0,98.0,1.5,12.5,617.0,546.8,431.51
2016,5,22,8,30,854.0,101.0,1.5,13.0,665.0,603.45,474.81
2016,5,22,8,45,868.0,103.0,1.5,13.5,709.5,654.8,512.8
2016,5,22,9,0,882.0,105.0,1.5,14.0,754.0,706.35,549.67
2016,5,22,9,15,628.0,227.0,1.55,14.0,701.5,683.26,528.7
2016,5,22,9,30,374.0,349.0,1.6,14.0,649.0,621.48,479.51
2016,5,22,9,45,657.5,223.5,1.65,14.5,776.5,756.11,581.52
2016,5,22,10,0,941.0,98.0,1.7,15.0,904.0,883.99,669.13
2016,5,22,10,15,946.0,99.0,1.8,15.0,930.5,917.32,690.44
2016,5,22,10,30,951.0,100.0,1.9,15.0,957.0,947.46,710.66
2016,5,22,10,45,710.5,254.5,2.05,15.5,902.5,913.77,686.88
2016,5,22,11,0,470.0,409.0,2.2,16.0,848.0,850.01,636.53
2016,5,22,11,15,717.5,255.0,2.35,16.0,934.5,946.73,711.45
2016,5,22,11,30,965.0,101.0,2.5,16.0,1021.0,1024.63,763.6
2016,5,22,11,45,965.5,101.0,2.65,16.5,1025.0,1031.53,767.27
2016,5,22,12,0,966.0,101.0,2.8,17.0,1029.0,1034.6,769.2
2016,5,22,12,15,965.0,101.0,2.9,17.0,1025.5,1032.38,768.7
2016,5,22,12,30,964.0,101.0,3.0,17.0,1022.0,1026.33,765.78
2016,5,22,12,45,958.0,103.0,3.2,17.0,1010.0,1013.67,759.4
2016,5,22,13,0,952.0,105.0,3.4,17.0,998.0,997.36,750.52
2016,5,22,13,15,948.0,104.0,3.55,17.0,979.0,976.39,738.03
2016,5,22,13,30,944.0,103.0,3.7,17.0,960.0,951.9,723.07
2016,5,22,13,45,938.0,102.0,3.85,17.0,934.0,922.26,704.42
2016,5,22,14,0,932.0,101.0,4.0,17.0,908.0,889.46,683.4
2016,5,22,14,15,685.0,213.5,4.1,16.5,794.5,777.38,604.78
2016,5,22,14,30,438.0,326.0,4.2,16.0,681.0,662.24,517.11
2016,5,22,14,45,399.5,327.0,4.35,16.0,639.5,608.32,477.96
2016,5,22,15,0,361.0,328.0,4.5,16.0,598.0,563.34,444.33
2016,5,22,15,15,189.5,283.0,4.5,15.5,424.0,386.33,307.57
2016,5,22,15,30,18.0,238.0,4.5,15.0,250.0,222.64,176.7
2016,5,22,15,45,227.5,228.0,4.55,15.0,364.0,339.02,272.42
2016,5,22,16,0,437.0,218.0,4.6,15.0,478.0,424.28,339.05
2016,5,22,16,15,414.0,201.5,4.55,14.5,430.5,372.33,296.62
2016,5,22,16,30,391.0,185.0,4.5,14.0,383.0,322.25,255.25
2016,5,22,16,45,564.0,129.0,4.5,13.5,380.5,307.19,237.38
2016,5,22,17,0,737.0,73.0,4.5,13.0,378.0,269.58,197.34
2016,5,22,17,15,698.0,68.5,4.4,12.5,325.5,210.98,145.14
2016,5,22,17,30,659.0,64.0,4.3,12.0,273.0,153.76,96.21
2016,5,22,17,45,601.0,58.0,4.2,11.5,222.0,100.28,56.32
2016,5,22,18,0,543.0,52.0,4.1,11.0,171.0,53.68,31.48
2016,5,22,18,15,455.5,43.5,3.85,10.5,125.5,33.9,24.79
2016,5,22,18,30,368.0,35.0,3.6,10.0,80.0,28.0,19.01
2016,5,22,18,45,230.0,23.0,3.35,9.5,46.5,18.58,8.7
2016,5,22,19,0,92.0,11.0,3.1,9.0,13.0,10.01,0.0
2016,5,22,19,15,46.0,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.0,2.35,7.0,31.0,14.12,2.34
2016,5,23,5,30,252.0,36.0,2.4,7.0,62.0,28.05,18.94
2016,5,23,5,45,351.0,47.0,2.45,7.5,105.5,37.41,28.14
2016,5,23,6,0,450.0,58.0,2.5,8.0,149.0,45.43,35.79
2016,5,23,6,15,513.5,66.0,2.5,8.5,198.5,87.12,52.1
2016,5,23,6,30,577.0,74.0,2.5,9.0,248.0,136.58,86.47
2016,5,23,6,45,627.5,78.5,2.55,9.5,300.5,188.03,128.71
2016,5,23,7,0,678.0,83.0,2.6,10.0,353.0,245.06,178.45
2016,5,23,7,15,709.5,88.0,2.55,10.5,405.0,301.98,229.36
2016,5,23,7,30,741.0,93.0,2.5,11.0,457.0,363.51,283.3
2016,5,23,7,45,769.5,95.0,2.5,11.5,508.0,421.19,332.98
2016,5,23,8,0,798.0,97.0,2.5,12.0,559.0,480.58,382.51
2016,5,23,8,15,815.5,100.0,2.5,12.0,606.5,536.47,428.53
2016,5,23,8,30,833.0,103.0,2.5,12.0,654.0,592.27,473.11
2016,5,23,8,45,849.0,104.0,2.5,12.5,698.0,642.84,511.67
2016,5,23,9,0,865.0,105.0,2.5,13.0,742.0,693.88,549.37
2016,5,23,9,15,875.0,107.0,2.6,13.0,780.5,740.41,583.98
2016,5,23,9,30,885.0,109.0,2.7,13.0,819.0,785.03,615.32
2016,5,23,9,45,901.0,106.0,2.8,13.5,854.0,827.45,643.67
2016,5,23,10,0,917.0,103.0,2.9,14.0,889.0,867.86,670.33
2016,5,23,10,15,922.5,104.0,2.95,14.0,915.0,900.88,692.54
2016,5,23,10,30,928.0,105.0,3.0,14.0,941.0,930.83,712.61
2016,5,23,10,45,930.5,106.5,3.15,14.5,960.0,955.29,728.34
2016,5,23,11,0,933.0,108.0,3.3,15.0,979.0,976.28,741.71
2016,5,23,11,15,935.0,108.5,3.35,15.0,991.5,992.25,752.36
2016,5,23,11,30,937.0,109.0,3.4,15.0,1004.0,1004.57,760.67
2016,5,23,11,45,936.5,110.0,3.5,15.5,1008.0,1011.3,764.26
2016,5,23,12,0,936.0,111.0,3.6,16.0,1012.0,1014.31,765.46
2016,5,23,12,15,935.5,111.0,3.65,16.0,1009.0,1012.63,764.71
2016,5,23,12,30,935.0,111.0,3.7,16.0,1006.0,1007.25,761.58
2016,5,23,12,45,908.0,127.5,3.8,16.0,988.5,988.87,750.05
2016,5,23,13,0,881.0,144.0,3.9,16.0,971.0,967.19,736.35
2016,5,23,13,15,649.5,267.5,3.95,16.0,871.0,874.55,671.18
2016,5,23,13,30,418.0,391.0,4.0,16.0,771.0,767.21,589.41
2016,5,23,13,45,646.5,260.5,4.05,16.0,829.5,832.48,643.91
2016,5,23,14,0,875.0,130.0,4.1,16.0,888.0,868.6,672.33
2016,5,23,14,15,867.5,128.0,4.1,16.0,856.5,832.52,647.29
2016,5,23,14,30,860.0,126.0,4.1,16.0,825.0,793.9,620.75
2016,5,23,14,45,541.5,241.5,4.2,16.0,674.5,639.62,503.47
2016,5,23,15,0,223.0,357.0,4.3,16.0,524.0,487.87,383.99
2016,5,23,15,15,198.0,337.0,4.3,15.5,479.0,440.97,349.32
2016,5,23,15,30,173.0,317.0,4.3,15.0,434.0,395.92,315.11
2016,5,23,15,45,92.5,257.5,4.3,15.0,320.0,282.77,225.74
2016,5,23,16,0,12.0,198.0,4.3,15.0,206.0,181.14,144.06
