Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,350.5,150.5,4.2,14.5,329.5,298.44,238.7
2016,5,23,16,30,689.0,103.0,4.1,14.0,453.0,366.86,287.11
2016,5,23,16,45,451.5,135.5,4.1,14.0,355.0,273.06,211.35
2016,5,23,17,0,214.0,168.0,4.1,14.0,257.0,205.11,159.73
2016,5,23,17,15,200.0,147.0,3.95,13.5,221.0,168.18,128.72
2016,5,23,17,30,186.0,126.0,3.8,13.0,185.0,133.91,100.25
2016,5,23,17,45,352.0,90.5,3.65,12.5,177.5,104.18,69.46
2016,5,23,18,0,518.0,55.0,3.5,12.0,170.0,55.76,33.42
2016,5,23,18,15,431.0,46.0,3.1,11.5,124.5,35.9,26.5
2016,5,23,18,30,344.0,37.0,2.7,11.0,79.0,29.67,20.44
2016,5,23,18,45,212.5,24.0,2.35,10.5,46.5,19.4,9.57
2016,5,23,19,0,81.0,11.0,2.0,10.0,14.0,10.01,0.0
2016,5,23,19,15,40.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,17.0,2.4,8.0,33.0,13.48,2.4
2016,5,24,5,30,297.0,34.0,2.5,8.0,66.0,27.56,18.47
2016,5,24,5,45,394.5,43.5,2.65,8.5,110.0,34.31,25.25
2016,5,24,6,0,492.0,53.0,2.8,9.0,154.0,41.02,31.66
2016,5,24,6,15,246.0,65.0,2.8,9.0,115.5,67.53,44.57
2016,5,24,6,30,0.0,77.0,2.8,9.0,77.0,67.33,53.11
2016,5,24,6,45,0.0,93.0,2.85,9.5,93.0,81.34,64.98
2016,5,24,7,0,0.0,109.0,2.9,10.0,109.0,95.48,76.71
2016,5,24,7,15,64.0,160.5,2.9,10.5,192.0,160.11,129.11
2016,5,24,7,30,128.0,212.0,2.9,11.0,275.0,234.71,189.42
2016,5,24,7,45,64.0,160.0,2.9,11.5,191.5,169.54,136.44
2016,5,24,8,0,0.0,108.0,2.9,12.0,108.0,95.66,75.05
2016,5,24,8,15,2.0,138.5,2.9,12.5,139.5,123.84,98.11
2016,5,24,8,30,4.0,169.0,2.9,13.0,171.0,152.4,121.02
2016,5,24,8,45,7.5,195.0,2.95,13.5,200.0,178.27,141.48
2016,5,24,9,0,11.0,221.0,3.0,14.0,229.0,204.62,162.08
2016,5,24,9,15,9.5,206.0,3.05,14.0,213.5,190.79,150.63
2016,5,24,9,30,8.0,191.0,3.1,14.0,198.0,176.72,139.11
2016,5,24,9,45,10.0,209.0,3.15,14.5,217.5,195.08,153.38
2016,5,24,10,0,12.0,227.0,3.2,15.0,237.0,213.62,167.61
2016,5,24,10,15,12.5,237.5,3.25,15.0,248.5,224.2,175.74
2016,5,24,10,30,13.0,248.0,3.3,15.0,260.0,234.79,183.89
2016,5,24,10,45,14.0,259.0,3.4,15.0,272.0,246.28,192.79
2016,5,24,11,0,15.0,270.0,3.5,15.0,284.0,257.78,201.7
2016,5,24,11,15,37.0,359.0,3.55,15.0,394.5,372.0,290.42
2016,5,24,11,30,59.0,448.0,3.6,15.0,505.0,480.0,371.87
2016,5,24,11,45,51.5,438.5,3.65,15.5,488.5,464.32,358.78
2016,5,24,12,0,44.0,429.0,3.7,16.0,472.0,448.16,345.91
2016,5,24,12,15,490.5,272.5,3.75,16.0,743.0,756.57,587.07
2016,5,24,12,30,937.0,116.0,3.8,16.0,1014.0,1012.92,768.25
2016,5,24,12,45,639.5,279.5,3.85,16.0,889.0,897.36,685.38
2016,5,24,13,0,342.0,443.0,3.9,16.0,764.0,757.23,578.75
2016,5,24,13,15,393.0,417.0,3.9,16.0,779.5,771.38,591.57
2016,5,24,13,30,444.0,391.0,3.9,16.0,795.0,789.71,606.16
2016,5,24,13,45,456.5,373.5,3.9,16.0,779.0,771.05,593.6
2016,5,24,14,0,469.0,356.0,3.9,16.0,763.0,749.86,579.37
2016,5,24,14,15,454.5,341.0,3.9,15.5,724.0,706.6,549.55
2016,5,24,14,30,440.0,326.0,3.9,15.0,685.0,662.67,518.85
2016,5,24,14,45,403.5,325.0,3.9,15.0,642.0,608.45,478.56
2016,5,24,15,0,367.0,324.0,3.9,15.0,599.0,562.95,444.18
2016,5,24,15,15,618.0,208.5,3.9,14.5,640.0,609.2,484.29
2016,5,24,15,30,869.0,93.0,3.9,14.0,681.0,617.66,493.76
2016,5,24,15,45,531.0,181.0,3.9,14.0,532.5,467.75,374.29
2016,5,24,16,0,193.0,269.0,3.9,14.0,384.0,339.93,271.8
2016,5,24,16,15,187.5,244.5,3.85,13.5,348.5,302.85,242.71
2016,5,24,16,30,182.0,220.0,3.8,13.0,313.0,266.27,213.13
2016,5,24,16,45,464.0,146.0,3.8,13.0,348.0,286.3,222.64
2016,5,24,17,0,746.0,72.0,3.8,13.0,383.0,271.22,198.04
2016,5,24,17,15,708.0,67.5,3.65,12.5,330.5,212.4,145.69
2016,5,24,17,30,670.0,63.0,3.5,12.0,278.0,157.52,98.78
2016,5,24,17,45,617.0,56.5,3.4,12.0,227.0,100.81,55.89
2016,5,24,18,0,564.0,50.0,3.3,12.0,176.0,53.02,30.11
2016,5,24,18,15,479.0,42.5,2.95,11.5,130.0,32.97,23.89
2016,5,24,18,30,394.0,35.0,2.6,11.0,84.0,27.9,18.92
2016,5,24,18,45,197.0,25.5,2.3,10.5,50.0,19.98,10.27
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,14.55,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,163.0,16.5,2.45,7.0,34.0,13.02,2.52
2016,5,25,5,30,326.0,33.0,2.5,7.0,68.0,26.63,17.78
2016,5,25,5,45,420.5,42.0,2.55,7.5,112.5,33.0,24.2
2016,5,25,6,0,515.0,51.0,2.6,8.0,157.0,39.18,30.13
2016,5,25,6,15,257.5,50.0,2.6,8.5,103.0,56.27,34.49
2016,5,25,6,30,0.0,49.0,2.6,9.0,49.0,43.24,32.19
2016,5,25,6,45,0.0,59.0,2.65,9.5,59.0,52.11,39.76
2016,5,25,7,0,0.0,69.0,2.7,10.0,69.0,61.0,47.19
2016,5,25,7,15,0.0,89.5,2.7,10.5,89.5,79.07,62.34
2016,5,25,7,30,0.0,110.0,2.7,11.0,110.0,97.11,77.21
2016,5,25,7,45,0.0,123.0,2.75,11.5,123.0,108.7,86.47
2016,5,25,8,0,0.0,136.0,2.8,12.0,136.0,120.35,95.67
2016,5,25,8,15,1.0,147.5,2.85,12.5,148.5,131.26,104.17
2016,5,25,8,30,2.0,159.0,2.9,13.0,161.0,142.32,112.73
2016,5,25,8,45,3.5,165.0,3.0,14.0,167.5,148.91,117.39
2016,5,25,9,0,5.0,171.0,3.1,15.0,174.0,155.64,122.15
2016,5,25,9,15,10.5,217.5,3.2,15.5,225.5,201.83,158.73
2016,5,25,9,30,16.0,264.0,3.3,16.0,277.0,248.83,195.26
2016,5,25,9,45,14.5,255.5,3.45,16.5,267.5,240.83,188.25
2016,5,25,10,0,13.0,247.0,3.6,17.0,258.0,232.61,181.26
2016,5,25,10,15,15.5,275.5,3.7,17.0,289.5,261.45,203.65
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,290.54,225.99
2016,5,25,10,45,42.5,374.5,3.9,17.5,414.5,389.17,301.36
2016,5,25,11,0,67.0,445.0,4.0,18.0,508.0,481.37,369.83
2016,5,25,11,15,41.0,356.0,4.05,18.0,394.5,372.66,287.54
2016,5,25,11,30,15.0,267.0,4.1,18.0,281.0,255.68,197.58
2016,5,25,11,45,38.5,361.5,4.2,18.0,398.5,377.0,291.39
2016,5,25,12,0,62.0,456.0,4.3,18.0,516.0,491.48,377.19
2016,5,25,12,15,67.5,460.5,4.35,18.0,526.0,500.99,384.08
2016,5,25,12,30,73.0,465.0,4.4,18.0,536.0,509.96,391.02
2016,5,25,12,45,58.5,441.0,4.5,18.0,497.5,471.71,362.58
2016,5,25,13,0,44.0,417.0,4.6,18.0,459.0,433.54,334.09
2016,5,25,13,15,60.5,427.5,4.6,18.0,483.5,457.23,352.72
2016,5,25,13,30,77.0,438.0,4.6,18.0,508.0,479.89,370.32
2016,5,25,13,45,46.0,355.0,4.7,18.0,397.0,370.64,287.65
2016,5,25,14,0,15.0,272.0,4.8,18.0,286.0,257.37,200.08
2016,5,25,14,15,14.5,263.0,4.85,18.0,276.0,247.96,193.21
2016,5,25,14,30,14.0,254.0,4.9,18.0,266.0,238.56,186.15
2016,5,25,14,45,13.5,243.5,4.95,18.0,254.5,227.8,178.01
2016,5,25,15,0,13.0,233.0,5.0,18.0,243.0,217.07,169.88
2016,5,25,15,15,10.5,214.5,5.0,17.5,222.5,197.89,155.25
2016,5,25,15,30,8.0,196.0,5.0,17.0,202.0,179.01,140.74
2016,5,25,15,45,21.0,215.0,5.05,16.5,228.5,202.23,160.26
2016,5,25,16,0,34.0,234.0,5.1,16.0,255.0,226.2,180.28
2016,5,25,16,15,25.5,207.0,5.05,15.5,222.0,193.58,154.5
2016,5,25,16,30,17.0,180.0,5.0,15.0,189.0,164.57,131.48
2016,5,25,16,45,16.0,163.5,4.95,15.0,171.5,148.17,118.31
2016,5,25,17,0,15.0,147.0,4.9,15.0,154.0,131.92,105.12
2016,5,25,17,15,10.5,128.0,4.75,14.5,133.0,113.01,89.88
2016,5,25,17,30,6.0,109.0,4.6,14.0,112.0,94.77,75.03
2016,5,25,17,45,283.5,80.0,4.45,13.5,145.0,89.88,59.83
2016,5,25,18,0,561.0,51.0,4.3,13.0,178.0,54.03,30.73
2016,5,25,18,15,476.0,43.5,4.05,12.0,132.0,33.74,24.53
2016,5,25,18,30,391.0,36.0,3.8,11.0,86.0,28.71,19.65
2016,5,25,18,45,248.5,24.5,3.6,10.5,51.5,19.76,10.28
2016,5,25,19,0,106.0,13.0,3.4,10.0,17.0,11.82,0.0
2016,5,25,19,15,53.0,6.5,3.4,9.5,8.5,5.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,135.5,18.5,2.4,8.0,33.5,14.49,3.76
2016,5,26,5,30,271.0,37.0,2.4,8.0,67.0,28.81,19.65
2016,5,26,5,45,366.0,48.0,2.4,8.5,110.5,38.15,28.74
2016,5,26,6,0,461.0,59.0,2.4,9.0,154.0,45.81,36.01
2016,5,26,6,15,230.5,74.0,2.35,9.5,121.5,75.08,51.62
2016,5,26,6,30,0.0,89.0,2.3,10.0,89.0,77.18,61.37
2016,5,26,6,45,0.0,107.0,2.25,10.5,107.0,93.0,74.66
2016,5,26,7,0,0.0,125.0,2.2,11.0,125.0,108.97,87.79
2016,5,26,7,15,14.0,155.0,2.15,11.5,162.0,139.54,112.55
2016,5,26,7,30,28.0,185.0,2.1,12.0,199.0,172.97,139.4
2016,5,26,7,45,24.0,197.0,2.1,12.5,210.0,183.31,147.27
2016,5,26,8,0,20.0,209.0,2.1,13.0,221.0,194.0,155.32
2016,5,26,8,15,49.5,253.0,2.15,13.5,285.5,253.16,202.27
2016,5,26,8,30,79.0,297.0,2.2,14.0,350.0,313.83,249.45
2016,5,26,8,45,76.5,316.5,2.25,14.5,370.5,335.38,265.14
2016,5,26,9,0,74.0,336.0,2.3,15.0,391.0,356.6,280.48
2016,5,26,9,15,57.5,337.5,2.4,15.5,382.0,350.72,274.75
2016,5,26,9,30,41.0,339.0,2.5,16.0,373.0,343.14,267.78
2016,5,26,9,45,91.5,384.0,2.6,16.5,462.5,428.14,332.67
2016,5,26,10,0,142.0,429.0,2.7,17.0,552.0,525.15,404.39
2016,5,26,10,15,525.0,274.5,2.75,17.5,746.5,729.74,561.19
2016,5,26,10,30,908.0,120.0,2.8,18.0,941.0,924.25,697.49
2016,5,26,10,45,911.5,121.5,2.85,18.5,960.5,949.12,710.95
2016,5,26,11,0,915.0,123.0,2.9,19.0,980.0,970.63,723.66
2016,5,26,11,15,917.5,123.5,2.95,19.0,992.5,986.8,734.24
2016,5,26,11,30,920.0,124.0,3.0,19.0,1005.0,999.41,742.6
2016,5,26,11,45,920.0,124.5,3.1,19.5,1009.0,1006.05,746.11
2016,5,26,12,0,920.0,125.0,3.2,20.0,1013.0,1009.06,747.36
2016,5,26,12,15,920.0,125.0,3.25,20.0,1010.0,1007.98,747.05
2016,5,26,12,30,920.0,125.0,3.3,20.0,1007.0,1003.28,744.47
2016,5,26,12,45,919.0,123.5,3.4,20.5,997.0,992.58,736.99
2016,5,26,13,0,918.0,122.0,3.5,21.0,987.0,978.28,727.22
2016,5,26,13,15,914.5,121.0,3.55,21.0,969.0,958.6,714.95
2016,5,26,13,30,911.0,120.0,3.6,21.0,951.0,935.52,700.42
2016,5,26,13,45,906.0,119.0,3.7,21.0,926.0,907.82,683.03
2016,5,26,14,0,901.0,118.0,3.8,21.0,901.0,877.02,663.4
2016,5,26,14,15,894.0,116.0,3.85,21.0,869.5,840.7,639.54
2016,5,26,14,30,887.0,114.0,3.9,21.0,838.0,801.74,613.64
2016,5,26,14,45,877.0,112.0,3.95,21.0,800.5,758.14,584.18
2016,5,26,15,0,867.0,110.0,4.0,21.0,763.0,712.54,551.89
2016,5,26,15,15,854.5,108.0,4.05,20.5,720.5,663.56,516.59
2016,5,26,15,30,842.0,106.0,4.1,20.0,678.0,614.87,480.38
2016,5,26,15,45,824.5,103.5,4.15,19.5,631.0,559.72,438.16
2016,5,26,16,0,807.0,101.0,4.2,19.0,584.0,504.37,394.39
2016,5,26,16,15,785.0,97.5,4.2,18.5,534.5,446.16,346.87
2016,5,26,16,30,763.0,94.0,4.2,18.0,485.0,388.83,298.58
2016,5,26,16,45,733.0,89.5,4.2,18.0,433.0,329.12,246.75
2016,5,26,17,0,703.0,85.0,4.2,18.0,381.0,269.41,194.27
2016,5,26,17,15,662.5,79.5,4.1,17.0,329.0,211.39,144.3
2016,5,26,17,30,622.0,74.0,4.0,16.0,277.0,157.65,99.54
2016,5,26,17,45,564.0,67.0,3.9,15.5,226.5,105.55,61.15
2016,5,26,18,0,506.0,60.0,3.8,15.0,176.0,60.39,36.68
2016,5,26,18,15,418.5,50.5,3.55,14.0,130.0,39.55,29.48
2016,5,26,18,30,331.0,41.0,3.3,13.0,84.0,33.03,23.28
2016,5,26,18,45,201.0,27.5,3.1,12.5,50.5,21.53,11.77
2016,5,26,19,0,71.0,14.0,2.9,12.0,17.0,12.73,0.0
2016,5,26,19,15,35.5,7.0,2.85,11.5,8.5,6.37,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,133.0,19.0,1.75,8.0,34.0,14.88,4.32
2016,5,27,5,30,266.0,38.0,1.8,8.0,68.0,29.57,20.36
2016,5,27,5,45,368.5,48.5,1.9,8.5,112.5,38.55,29.12
2016,5,27,6,0,471.0,59.0,2.0,9.0,157.0,45.79,36.01
2016,5,27,6,15,534.5,66.5,1.95,9.5,207.0,87.59,51.86
2016,5,27,6,30,598.0,74.0,1.9,10.0,257.0,137.62,86.04
2016,5,27,6,45,646.5,79.0,1.85,11.0,310.0,190.12,128.55
2016,5,27,7,0,695.0,84.0,1.8,12.0,363.0,247.96,178.1
2016,5,27,7,15,726.5,88.5,1.7,12.5,415.5,305.17,228.48
2016,5,27,7,30,758.0,93.0,1.6,13.0,468.0,367.02,281.71
2016,5,27,7,45,784.5,95.5,1.5,14.0,519.5,425.03,329.84
2016,5,27,8,0,811.0,98.0,1.4,15.0,571.0,484.52,377.13
2016,5,27,8,15,828.5,101.0,1.3,15.5,618.5,540.88,420.76
2016,5,27,8,30,846.0,104.0,1.2,16.0,666.0,597.14,462.43
2016,5,27,8,45,861.0,105.5,1.15,17.0,710.5,648.1,498.12
2016,5,27,9,0,876.0,107.0,1.1,18.0,755.0,699.32,532.47
2016,5,27,9,15,886.5,108.5,1.05,18.5,793.5,746.07,563.24
2016,5,27,9,30,897.0,110.0,1.0,19.0,832.0,790.92,590.26
2016,5,27,9,45,908.0,109.5,1.0,20.0,866.0,832.11,613.83
2016,5,27,10,0,919.0,109.0,1.0,21.0,900.0,870.96,635.41
2016,5,27,10,15,924.5,110.5,1.1,21.5,926.5,904.47,656.03
2016,5,27,10,30,930.0,112.0,1.2,22.0,953.0,934.9,674.62
2016,5,27,10,45,935.5,111.5,1.3,22.5,973.0,960.17,689.9
2016,5,27,11,0,941.0,111.0,1.4,23.0,993.0,982.08,703.09
2016,5,27,11,15,943.0,111.5,1.5,23.0,1005.0,998.19,714.06
2016,5,27,11,30,945.0,112.0,1.6,23.0,1017.0,1010.64,722.86
2016,5,27,11,45,947.0,111.5,1.75,23.5,1022.0,1018.44,728.16
2016,5,27,12,0,949.0,111.0,1.9,24.0,1027.0,1022.53,731.16
2016,5,27,12,15,948.5,111.0,2.0,24.0,1024.0,1020.96,731.43
2016,5,27,12,30,948.0,111.0,2.1,24.0,1021.0,1015.66,729.46
2016,5,27,12,45,945.5,110.5,2.25,24.0,1010.0,1004.27,724.24
2016,5,27,13,0,943.0,110.0,2.4,24.0,999.0,989.2,716.64
2016,5,27,13,15,939.0,109.5,2.55,24.0,980.5,969.15,705.74
2016,5,27,13,30,935.0,109.0,2.7,24.0,962.0,945.63,692.46
2016,5,27,13,45,929.0,108.5,2.85,24.0,936.5,917.01,675.64
2016,5,27,14,0,923.0,108.0,3.0,24.0,911.0,885.26,656.51
2016,5,27,14,15,915.5,106.5,3.1,24.0,879.0,848.38,633.34
2016,5,27,14,30,908.0,105.0,3.2,24.0,847.0,808.83,608.06
2016,5,27,14,45,897.5,103.5,3.3,24.0,809.0,764.62,579.19
2016,5,27,15,0,887.0,102.0,3.4,24.0,771.0,718.39,547.74
2016,5,27,15,15,874.5,100.0,3.45,23.5,728.0,668.63,512.63
2016,5,27,15,30,862.0,98.0,3.5,23.0,685.0,617.54,475.42
2016,5,27,15,45,845.5,95.0,3.6,23.0,638.0,562.24,433.13
2016,5,27,16,0,829.0,92.0,3.7,23.0,591.0,506.58,389.22
2016,5,27,16,15,807.5,89.0,3.7,22.5,540.5,448.03,342.26
2016,5,27,16,30,786.0,86.0,3.7,22.0,490.0,390.26,294.37
2016,5,27,16,45,758.0,82.0,3.75,21.5,438.0,330.48,243.7
2016,5,27,17,0,730.0,78.0,3.8,21.0,386.0,272.85,193.79
2016,5,27,17,15,691.5,73.0,3.65,20.0,333.5,211.95,141.88
2016,5,27,17,30,653.0,68.0,3.5,19.0,281.0,157.32,96.71
2016,5,27,17,45,596.5,62.0,3.35,18.5,230.5,104.42,58.11
2016,5,27,18,0,540.0,56.0,3.2,18.0,180.0,58.2,33.6
2016,5,27,18,15,455.5,47.5,2.85,17.0,134.0,36.96,26.85
2016,5,27,18,30,371.0,39.0,2.5,16.0,88.0,31.2,21.43
2016,5,27,18,45,239.5,26.5,2.15,15.0,53.0,21.44,11.72
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,12.73,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,6.37,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,154.0,18.0,0.95,10.5,35.0,14.24,4.06
2016,5,28,5,30,308.0,36.0,1.1,11.0,70.0,29.21,19.83
2016,5,28,5,45,402.5,45.5,1.25,11.5,114.5,35.9,26.43
2016,5,28,6,0,497.0,55.0,1.4,12.0,159.0,42.38,32.53
2016,5,28,6,15,558.5,62.0,1.3,13.0,209.0,84.86,48.09
2016,5,28,6,30,620.0,69.0,1.2,14.0,259.0,135.56,81.94
2016,5,28,6,45,663.5,74.0,1.2,15.0,311.5,188.34,124.13
2016,5,28,7,0,707.0,79.0,1.2,16.0,364.0,245.82,172.71
2016,5,28,7,15,737.5,83.0,1.1,17.0,416.0,305.02,223.24
2016,5,28,7,30,768.0,87.0,1.0,18.0,468.0,364.31,272.63
2016,5,28,7,45,790.5,90.5,0.95,19.0,518.5,422.04,319.35
2016,5,28,8,0,813.0,94.0,0.9,20.0,569.0,480.8,364.83
2016,5,28,8,15,830.5,97.0,0.9,20.5,616.5,537.19,407.7
2016,5,28,8,30,848.0,100.0,0.9,21.0,664.0,592.39,448.13
2016,5,28,8,45,861.0,102.5,0.95,21.5,708.0,644.32,485.3
2016,5,28,9,0,874.0,105.0,1.0,22.0,752.0,695.1,520.53
2016,5,28,9,15,884.0,107.0,1.1,22.5,790.5,741.85,552.49
2016,5,28,9,30,894.0,109.0,1.2,23.0,829.0,786.67,581.03
2016,5,28,9,45,901.0,111.0,1.3,23.5,862.0,826.96,606.26
2016,5,28,10,0,908.0,113.0,1.4,24.0,895.0,864.67,629.61
2016,5,28,10,15,913.5,114.0,1.5,24.0,921.0,897.36,650.81
2016,5,28,10,30,919.0,115.0,1.6,24.0,947.0,927.01,670.08
2016,5,28,10,45,921.5,117.0,1.7,24.5,966.5,951.72,684.88
2016,5,28,11,0,924.0,119.0,1.8,25.0,986.0,972.99,697.52
2016,5,28,11,15,926.0,119.5,1.9,25.0,998.0,988.85,708.16
2016,5,28,11,30,928.0,120.0,2.0,25.0,1010.0,1001.12,716.66
2016,5,28,11,45,927.0,121.0,2.15,25.0,1013.5,1007.38,722.06
2016,5,28,12,0,926.0,122.0,2.3,25.0,1017.0,1009.99,725.24
2016,5,28,12,15,925.5,122.0,2.4,25.0,1014.0,1008.49,725.35
2016,5,28,12,30,925.0,122.0,2.5,25.0,1011.0,1003.36,723.24
2016,5,28,12,45,919.5,123.5,2.7,25.0,999.0,991.3,717.69
2016,5,28,13,0,914.0,125.0,2.9,25.0,987.0,975.76,709.81
2016,5,28,13,15,909.5,124.0,3.05,25.0,969.0,955.35,698.25
2016,5,28,13,30,905.0,123.0,3.2,25.0,951.0,931.6,684.39
2016,5,28,13,45,897.0,123.5,3.35,25.0,925.0,902.99,667.17
2016,5,28,14,0,889.0,124.0,3.5,25.0,899.0,871.47,647.79
2016,5,28,14,15,881.0,122.0,3.6,24.5,867.0,834.87,625.68
2016,5,28,14,30,873.0,120.0,3.7,24.0,835.0,795.73,601.47
2016,5,28,14,45,861.0,119.0,3.85,24.0,797.0,752.26,572.88
2016,5,28,15,0,849.0,118.0,4.0,24.0,759.0,706.99,541.2
2016,5,28,15,15,835.5,115.5,4.05,23.5,716.5,660.29,507.9
2016,5,28,15,30,822.0,113.0,4.1,23.0,674.0,609.27,470.48
2016,5,28,15,45,803.0,110.5,4.2,23.0,627.0,554.37,428.25
2016,5,28,16,0,784.0,108.0,4.3,23.0,580.0,499.45,384.76
2016,5,28,16,15,761.0,104.0,4.3,22.5,530.5,441.63,338.36
2016,5,28,16,30,738.0,100.0,4.3,22.0,481.0,383.0,289.95
2016,5,28,16,45,706.0,95.5,4.3,21.5,429.0,323.78,239.93
2016,5,28,17,0,674.0,91.0,4.3,21.0,377.0,267.23,191.25
2016,5,28,17,15,633.0,85.0,4.1,20.0,325.5,210.4,143.0
2016,5,28,17,30,592.0,79.0,3.9,19.0,274.0,157.93,99.91
2016,5,28,17,45,532.0,72.0,3.7,18.5,224.0,107.47,63.19
2016,5,28,18,0,472.0,65.0,3.5,18.0,174.0,64.24,39.73
2016,5,28,18,15,387.5,54.5,3.15,17.0,129.0,42.82,31.99
2016,5,28,18,30,303.0,44.0,2.8,16.0,84.0,34.0,23.88
2016,5,28,18,45,151.5,31.0,2.5,15.5,51.0,24.17,14.04
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,15.44,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.0,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,9.0,9.0,8.19,0.0
2016,5,29,5,15,152.5,23.5,1.5,9.5,39.0,18.45,7.23
2016,5,29,5,30,274.0,38.0,1.6,10.0,69.0,29.56,20.23
2016,5,29,5,45,370.5,48.0,1.75,11.0,112.5,38.0,28.35
2016,5,29,6,0,467.0,58.0,1.9,12.0,156.0,44.81,34.7
2016,5,29,6,15,529.0,65.5,1.9,12.5,205.5,85.6,49.93
2016,5,29,6,30,591.0,73.0,1.9,13.0,255.0,134.95,83.15
2016,5,29,6,45,636.5,78.5,1.9,13.5,307.0,186.76,124.92
2016,5,29,7,0,682.0,84.0,1.9,14.0,359.0,243.55,173.57
2016,5,29,7,15,713.0,88.5,1.8,14.5,410.5,299.71,222.74
2016,5,29,7,30,744.0,93.0,1.7,15.0,462.0,360.5,274.8
2016,5,29,7,45,767.5,96.5,1.6,16.0,512.5,417.29,321.78
2016,5,29,8,0,791.0,100.0,1.5,17.0,563.0,475.28,367.75
2016,5,29,8,15,808.5,103.0,1.5,17.5,610.0,530.51,410.95
2016,5,29,8,30,826.0,106.0,1.5,18.0,657.0,585.68,452.55
2016,5,29,8,45,840.0,108.5,1.55,18.5,700.5,637.82,490.89
2016,5,29,9,0,854.0,111.0,1.6,19.0,744.0,686.4,525.63
2016,5,29,9,15,864.5,113.0,1.65,19.5,782.5,732.64,557.76
2016,5,29,9,30,875.0,115.0,1.7,20.0,821.0,777.05,586.45
2016,5,29,9,45,885.5,115.5,1.75,21.0,854.5,817.98,611.05
2016,5,29,10,0,896.0,116.0,1.8,22.0,888.0,856.61,633.73
2016,5,29,10,15,901.5,117.5,1.95,22.0,914.0,889.42,655.79
2016,5,29,10,30,907.0,119.0,2.1,22.0,940.0,919.23,675.91
2016,5,29,10,45,910.5,120.0,2.25,22.5,959.5,943.61,691.17
2016,5,29,11,0,914.0,121.0,2.4,23.0,979.0,964.65,704.26
2016,5,29,11,15,916.5,121.5,2.5,23.0,991.0,980.84,715.14
2016,5,29,11,30,919.0,122.0,2.6,23.0,1003.0,993.49,723.85
2016,5,29,11,45,919.0,122.5,2.75,23.0,1007.5,1000.2,729.28
2016,5,29,12,0,919.0,123.0,2.9,23.0,1012.0,1003.29,732.48
2016,5,29,12,15,918.5,123.0,2.95,23.0,1009.5,1001.84,731.97
2016,5,29,12,30,918.0,123.0,3.0,23.0,1007.0,996.78,729.24
2016,5,29,12,45,911.5,126.0,3.15,23.5,995.0,985.31,721.82
2016,5,29,13,0,905.0,129.0,3.3,24.0,983.0,970.4,712.18
2016,5,29,13,15,901.5,128.0,3.4,24.0,965.5,951.12,700.7
2016,5,29,13,30,898.0,127.0,3.5,24.0,948.0,928.49,686.97
2016,5,29,13,45,893.0,125.5,3.6,24.0,923.5,900.83,669.81
2016,5,29,14,0,888.0,124.0,3.7,24.0,899.0,870.11,650.47
2016,5,29,14,15,880.5,122.5,3.75,23.5,867.5,834.48,628.56
2016,5,29,14,30,873.0,121.0,3.8,23.0,836.0,796.28,604.6
2016,5,29,14,45,863.0,119.0,3.85,23.0,799.0,753.4,575.87
2016,5,29,15,0,853.0,117.0,3.9,23.0,762.0,708.57,544.09
2016,5,29,15,15,840.0,114.5,3.9,22.5,720.0,662.02,510.67
2016,5,29,15,30,827.0,112.0,3.9,22.0,678.0,611.16,473.18
2016,5,29,15,45,810.0,109.0,3.9,22.0,631.5,556.71,431.02
2016,5,29,16,0,793.0,106.0,3.9,22.0,585.0,502.02,387.5
2016,5,29,16,15,771.0,102.5,3.85,21.5,535.5,444.71,341.35
2016,5,29,16,30,749.0,99.0,3.8,21.0,486.0,388.29,294.48
2016,5,29,16,45,720.0,94.0,3.75,20.5,434.5,327.19,242.84
2016,5,29,17,0,691.0,89.0,3.7,20.0,383.0,270.26,193.62
2016,5,29,17,15,651.0,83.5,3.55,19.5,331.5,213.13,144.67
2016,5,29,17,30,611.0,78.0,3.4,19.0,280.0,160.21,100.88
2016,5,29,17,45,556.0,70.5,3.3,18.5,230.0,108.63,63.12
2016,5,29,18,0,501.0,63.0,3.2,18.0,180.0,63.64,38.51
2016,5,29,18,15,415.5,53.0,2.9,17.0,134.0,41.48,30.84
2016,5,29,18,30,330.0,43.0,2.6,16.0,88.0,34.58,24.41
2016,5,29,18,45,208.5,29.5,2.35,15.0,54.0,23.06,13.3
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.6,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,7.28,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,10.0,9.1,0.0
2016,5,30,5,15,178.0,23.5,0.7,9.5,41.0,18.48,7.5
2016,5,30,5,30,313.0,37.0,0.7,10.0,72.0,30.05,20.73
2016,5,30,5,45,411.5,46.0,0.75,10.5,117.5,36.28,26.93
2016,5,30,6,0,510.0,55.0,0.8,11.0,163.0,42.35,32.68
2016,5,30,6,15,571.0,61.5,0.75,11.5,213.0,84.41,47.78
2016,5,30,6,30,632.0,68.0,0.7,12.0,263.0,135.22,81.67
2016,5,30,6,45,676.5,72.5,0.7,13.0,316.0,188.32,124.08
2016,5,30,7,0,721.0,77.0,0.7,14.0,369.0,248.68,174.99
2016,5,30,7,15,751.0,81.0,0.75,15.0,421.5,305.93,224.26
2016,5,30,7,30,781.0,85.0,0.8,16.0,474.0,365.67,274.61
2016,5,30,7,45,805.0,88.0,0.85,17.0,525.0,424.15,322.53
2016,5,30,8,0,829.0,91.0,0.9,18.0,576.0,483.81,369.54
2016,5,30,8,15,846.0,94.0,0.95,18.5,624.0,540.65,413.47
2016,5,30,8,30,863.0,97.0,1.0,19.0,672.0,596.4,455.11
2016,5,30,8,45,876.5,99.0,1.05,20.0,716.0,648.81,492.08
2016,5,30,9,0,890.0,101.0,1.1,21.0,760.0,700.07,526.97
2016,5,30,9,15,900.0,102.5,1.2,21.5,799.0,746.96,559.09
2016,5,30,9,30,910.0,104.0,1.3,22.0,838.0,791.89,587.82
2016,5,30,9,45,916.0,106.5,1.45,23.0,871.0,832.43,612.7
2016,5,30,10,0,922.0,109.0,1.6,24.0,904.0,870.27,635.53
2016,5,30,10,15,927.5,110.0,1.7,24.5,930.5,903.37,655.73
2016,5,30,10,30,933.0,111.0,1.8,25.0,957.0,933.39,673.87
2016,5,30,10,45,936.5,112.0,1.95,25.5,976.5,958.39,689.32
2016,5,30,11,0,940.0,113.0,2.1,26.0,996.0,979.94,702.59
2016,5,30,11,15,942.0,113.5,2.2,26.0,1008.0,996.07,713.3
2016,5,30,11,30,944.0,114.0,2.3,26.0,1020.0,1008.57,721.84
2016,5,30,11,45,944.5,114.5,2.4,26.0,1024.5,1015.96,727.27
2016,5,30,12,0,945.0,115.0,2.5,26.0,1029.0,1019.65,730.49
2016,5,30,12,15,944.5,115.0,2.6,26.0,1026.0,1018.21,730.56
2016,5,30,12,30,944.0,115.0,2.7,26.0,1023.0,1013.06,728.38
2016,5,30,12,45,940.5,115.5,2.85,26.5,1012.0,1001.87,721.44
2016,5,30,13,0,937.0,116.0,3.0,27.0,1001.0,987.06,712.21
2016,5,30,13,15,933.0,115.0,3.1,26.5,983.0,966.82,701.85
2016,5,30,13,30,929.0,114.0,3.2,26.0,965.0,943.13,689.16
2016,5,30,13,45,923.5,113.0,3.35,26.0,939.5,914.8,672.27
2016,5,30,14,0,918.0,112.0,3.5,26.0,914.0,883.34,653.1
2016,5,30,14,15,910.5,111.0,3.6,26.0,882.5,847.3,630.34
2016,5,30,14,30,903.0,110.0,3.7,26.0,851.0,808.61,605.52
2016,5,30,14,45,893.5,108.0,3.8,26.0,813.0,765.03,577.01
2016,5,30,15,0,884.0,106.0,3.9,26.0,775.0,719.38,545.75
2016,5,30,15,15,871.5,103.5,3.95,25.5,732.5,669.47,510.59
2016,5,30,15,30,859.0,101.0,4.0,25.0,690.0,618.23,473.37
2016,5,30,15,45,843.0,98.5,4.1,24.5,643.0,564.69,433.29
2016,5,30,16,0,827.0,96.0,4.2,24.0,596.0,509.43,390.52
2016,5,30,16,15,806.0,92.5,4.2,23.5,546.0,450.88,343.64
2016,5,30,16,30,785.0,89.0,4.2,23.0,496.0,393.06,295.81
2016,5,30,16,45,757.5,85.0,4.2,22.5,444.5,333.64,245.51
2016,5,30,17,0,730.0,81.0,4.2,22.0,393.0,276.29,195.96
2016,5,30,17,15,691.5,76.0,4.0,21.0,340.5,215.39,144.22
2016,5,30,17,30,653.0,71.0,3.8,20.0,288.0,160.81,99.21
2016,5,30,17,45,599.0,64.5,3.65,19.5,237.0,107.73,60.34
2016,5,30,18,0,545.0,58.0,3.5,19.0,186.0,61.01,35.13
2016,5,30,18,15,461.0,49.5,3.1,18.0,139.5,38.48,28.1
2016,5,30,18,30,377.0,41.0,2.7,17.0,93.0,32.78,22.77
2016,5,30,18,45,248.0,29.0,2.35,16.0,57.5,23.54,13.74
2016,5,30,19,0,119.0,17.0,2.0,15.0,22.0,13.42,0.0
2016,5,30,19,15,59.5,8.5,1.9,14.5,11.0,7.73,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,37.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,74.0,10.0,0.5,12.0,12.0,9.1,0.0
2016,5,31,5,15,221.0,22.0,0.45,12.5,44.0,17.86,7.11
2016,5,31,5,30,368.0,34.0,0.4,13.0,76.0,27.36,18.16
2016,5,31,5,45,459.5,42.0,0.4,13.5,121.5,32.88,23.61
2016,5,31,6,0,551.0,50.0,0.4,14.0,167.0,38.26,28.66
2016,5,31,6,15,609.5,56.0,0.3,15.0,218.0,81.71,43.65
2016,5,31,6,30,668.0,62.0,0.2,16.0,269.0,136.85,79.99
2016,5,31,6,45,707.5,66.5,0.15,17.0,321.5,190.75,122.15
2016,5,31,7,0,747.0,71.0,0.1,18.0,374.0,248.85,170.13
2016,5,31,7,15,775.5,74.5,0.25,18.5,426.5,306.59,219.45
2016,5,31,7,30,804.0,78.0,0.4,19.0,479.0,366.61,270.0
2016,5,31,7,45,824.5,81.5,0.55,20.0,529.5,425.28,317.84
2016,5,31,8,0,845.0,85.0,0.7,21.0,580.0,485.19,364.96
2016,5,31,8,15,861.5,87.5,0.75,22.0,628.0,541.48,407.07
2016,5,31,8,30,878.0,90.0,0.8,23.0,676.0,597.46,447.29
2016,5,31,8,45,890.0,92.0,0.85,24.0,719.5,649.58,483.31
2016,5,31,9,0,902.0,94.0,0.9,25.0,763.0,700.4,517.15
2016,5,31,9,15,911.5,96.0,1.0,25.5,802.0,747.88,548.87
2016,5,31,9,30,921.0,98.0,1.1,26.0,841.0,793.35,577.37
2016,5,31,9,45,928.5,99.0,1.25,26.5,874.5,834.01,603.06
2016,5,31,10,0,936.0,100.0,1.4,27.0,908.0,872.05,626.88
2016,5,31,10,15,941.5,101.5,1.55,27.0,934.5,906.06,649.25
2016,5,31,10,30,947.0,103.0,1.7,27.0,961.0,936.94,669.63
2016,5,31,10,45,950.5,103.5,1.9,27.5,981.0,961.79,685.44
2016,5,31,11,0,954.0,104.0,2.1,28.0,1001.0,983.15,699.03
2016,5,31,11,15,956.5,104.5,2.25,28.0,1013.0,1000.0,710.64
2016,5,31,11,30,959.0,105.0,2.4,28.0,1025.0,1013.17,720.04
2016,5,31,11,45,959.5,105.5,2.55,28.0,1030.0,1020.71,725.98
2016,5,31,12,0,960.0,106.0,2.7,28.0,1035.0,1024.49,729.66
2016,5,31,12,15,959.5,106.0,2.8,28.0,1032.0,1023.07,729.68
2016,5,31,12,30,959.0,106.0,2.9,28.0,1029.0,1017.88,727.44
2016,5,31,12,45,957.0,105.5,3.05,28.5,1018.5,1007.05,720.65
2016,5,31,13,0,955.0,105.0,3.2,29.0,1008.0,992.51,711.54
2016,5,31,13,15,951.5,104.5,3.3,29.0,990.0,972.94,700.24
2016,5,31,13,30,948.0,104.0,3.4,29.0,972.0,949.83,686.65
2016,5,31,13,45,943.0,103.0,3.5,29.0,947.0,921.52,669.58
2016,5,31,14,0,938.0,102.0,3.6,29.0,922.0,889.99,650.28
2016,5,31,14,15,931.5,100.5,3.65,28.5,890.5,853.72,628.63
2016,5,31,14,30,925.0,99.0,3.7,28.0,859.0,814.65,604.81
2016,5,31,14,45,916.0,97.5,3.75,28.0,821.5,771.17,576.44
2016,5,31,15,0,907.0,96.0,3.8,28.0,784.0,725.51,545.7
2016,5,31,15,15,895.0,94.0,3.8,27.5,741.5,675.48,510.65
2016,5,31,15,30,883.0,92.0,3.8,27.0,699.0,624.03,473.51
2016,5,31,15,45,867.5,89.5,3.8,27.0,652.0,569.02,431.7
2016,5,31,16,0,852.0,87.0,3.8,27.0,605.0,513.46,388.27
2016,5,31,16,15,832.5,84.0,3.75,26.5,554.5,454.67,341.74
2016,5,31,16,30,813.0,81.0,3.7,26.0,504.0,396.57,294.2
2016,5,31,16,45,785.5,78.0,3.65,25.5,452.0,336.62,244.01
2016,5,31,17,0,758.0,75.0,3.6,25.0,400.0,278.68,194.47
2016,5,31,17,15,721.5,70.5,3.3,24.0,347.0,219.75,144.7
2016,5,31,17,30,685.0,66.0,3.0,23.0,294.0,164.52,99.54
2016,5,31,17,45,631.0,60.5,2.75,22.5,242.5,107.64,58.14
2016,5,31,18,0,577.0,55.0,2.5,22.0,191.0,59.85,32.89
2016,5,31,18,15,494.5,47.0,2.2,20.5,144.0,36.37,25.99
2016,5,31,18,30,412.0,39.0,1.9,19.0,97.0,30.99,21.06
2016,5,31,18,45,278.0,28.0,1.6,18.0,60.0,22.59,12.93
2016,5,31,19,0,144.0,17.0,1.3,17.0,23.0,13.87,0.0
2016,5,31,19,15,72.0,8.5,1.25,16.5,11.5,7.73,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,6,1,5,15,182.0,23.5,1.5,12.5,45.0,18.47,7.67
2016,6,1,5,30,364.0,35.0,1.8,13.0,78.0,28.23,18.86
2016,6,1,5,45,456.5,43.5,2.1,14.0,124.0,34.15,24.6
2016,6,1,6,0,549.0,52.0,2.4,15.0,170.0,39.9,29.91
2016,6,1,6,15,609.0,58.5,2.4,15.5,221.0,83.32,45.09
2016,6,1,6,30,669.0,65.0,2.4,16.0,272.0,136.13,79.86
2016,6,1,6,45,710.0,69.5,2.4,17.0,325.5,193.35,125.58
2016,6,1,7,0,751.0,74.0,2.4,18.0,379.0,251.92,175.3
2016,6,1,7,15,780.5,77.5,2.4,18.5,432.0,310.18,226.17
2016,6,1,7,30,810.0,81.0,2.4,19.0,485.0,370.82,278.31
2016,6,1,7,45,831.5,84.5,2.4,20.0,536.5,430.23,327.64
2016,6,1,8,0,853.0,88.0,2.4,21.0,588.0,490.5,375.78
2016,6,1,8,15,869.5,90.5,2.35,21.5,636.5,547.62,420.37
2016,6,1,8,30,886.0,93.0,2.3,22.0,685.0,603.99,462.77
2016,6,1,8,45,898.0,95.5,2.3,23.0,729.0,656.96,500.46
2016,6,1,9,0,910.0,98.0,2.3,24.0,773.0,708.62,535.82
2016,6,1,9,15,920.0,99.5,2.3,24.5,812.5,756.31,568.0
2016,6,1,9,30,930.0,101.0,2.3,25.0,852.0,801.99,596.59
2016,6,1,9,45,936.0,103.0,2.3,25.5,885.0,842.77,621.42
2016,6,1,10,0,942.0,105.0,2.3,26.0,918.0,880.79,644.12
2016,6,1,10,15,947.5,106.5,2.35,26.5,945.0,914.98,664.49
2016,6,1,10,30,953.0,108.0,2.4,27.0,972.0,946.02,682.69
2016,6,1,10,45,955.0,110.0,2.45,27.5,991.5,971.11,696.98
2016,6,1,11,0,957.0,112.0,2.5,28.0,1011.0,992.62,709.01
2016,6,1,11,15,959.5,112.5,2.6,28.0,1024.0,1009.52,720.07
2016,6,1,11,30,962.0,113.0,2.7,28.0,1037.0,1022.73,728.92
2016,6,1,11,45,960.5,114.5,2.8,28.5,1041.0,1029.36,732.26
2016,6,1,12,0,959.0,116.0,2.9,29.0,1045.0,1032.21,733.35
2016,6,1,12,15,958.5,116.0,3.0,29.0,1042.0,1030.84,733.36
2016,6,1,12,30,958.0,116.0,3.1,29.0,1039.0,1025.71,731.11
2016,6,1,12,45,944.0,123.0,3.25,29.0,1025.0,1010.79,723.09
2016,6,1,13,0,930.0,130.0,3.4,29.0,1011.0,992.42,712.89
2016,6,1,13,15,695.0,263.5,3.5,28.5,915.5,905.67,657.95
2016,6,1,13,30,460.0,397.0,3.6,28.0,820.0,804.67,586.64
2016,6,1,13,45,509.5,363.5,3.75,28.0,819.5,803.28,588.78
2016,6,1,14,0,559.0,330.0,3.9,28.0,819.0,797.14,586.92
2016,6,1,14,15,550.5,316.5,3.95,27.5,784.0,757.73,561.65
2016,6,1,14,30,542.0,303.0,4.0,27.0,749.0,716.93,535.12
2016,6,1,14,45,703.5,213.5,4.05,27.0,765.5,731.61,549.33
2016,6,1,15,0,865.0,124.0,4.1,27.0,782.0,726.21,548.51
2016,6,1,15,15,851.5,121.5,4.05,26.5,739.0,675.83,512.7
2016,6,1,15,30,838.0,119.0,4.0,26.0,696.0,624.28,475.28
2016,6,1,15,45,589.5,184.5,4.0,25.5,576.5,505.1,385.77
2016,6,1,16,0,341.0,250.0,4.0,25.0,457.0,399.48,305.67
2016,6,1,16,15,549.5,177.5,3.85,24.5,478.5,410.52,312.81
2016,6,1,16,30,758.0,105.0,3.7,24.0,500.0,395.98,296.78
2016,6,1,16,45,730.0,99.5,3.6,23.5,448.5,336.15,246.62
2016,6,1,17,0,702.0,94.0,3.5,23.0,397.0,278.52,197.46
2016,6,1,17,15,661.5,88.5,3.2,22.0,344.0,220.66,148.82
2016,6,1,17,30,621.0,83.0,2.9,21.0,291.0,167.05,105.13
2016,6,1,17,45,567.0,75.0,2.6,20.5,240.0,114.52,66.78
2016,6,1,18,0,513.0,67.0,2.3,20.0,189.0,68.44,41.37
2016,6,1,18,15,428.0,57.0,2.0,19.0,142.5,44.81,33.52
2016,6,1,18,30,343.0,47.0,1.7,18.0,96.0,38.05,27.27
2016,6,1,18,45,171.5,35.5,1.45,17.0,60.0,27.67,17.28
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,20.04,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,0.8,11.0,12.0,10.01,0.0
2016,6,2,5,15,182.5,25.0,0.85,11.5,44.0,19.65,8.74
2016,6,2,5,30,319.0,39.0,0.9,12.0,76.0,31.82,22.12
2016,6,2,5,45,414.5,49.0,1.0,12.5,122.0,38.87,29.0
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,45.69,35.38
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.0,86.97,49.9
2016,6,2,6,30,634.0,73.0,1.1,14.0,270.0,138.21,83.6
2016,6,2,6,45,679.0,78.0,1.1,15.0,323.5,191.83,126.02
2016,6,2,7,0,724.0,83.0,1.1,16.0,377.0,250.31,175.14
2016,6,2,7,15,755.0,87.5,1.05,17.0,430.5,311.03,226.78
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,371.71,277.3
2016,6,2,7,45,811.0,94.5,0.95,19.0,536.0,430.34,324.64
2016,6,2,8,0,836.0,97.0,0.9,20.0,588.0,490.24,370.93
2016,6,2,8,15,853.0,100.0,0.95,20.5,636.5,547.38,414.69
2016,6,2,8,30,870.0,103.0,1.0,21.0,685.0,603.31,456.07
2016,6,2,8,45,884.5,105.0,1.05,22.0,729.5,656.62,493.33
2016,6,2,9,0,899.0,107.0,1.1,23.0,774.0,708.87,528.52
2016,6,2,9,15,909.0,109.0,1.2,23.5,813.5,756.58,561.1
2016,6,2,9,30,919.0,111.0,1.3,24.0,853.0,802.32,590.08
2016,6,2,9,45,926.5,112.5,1.4,25.0,886.5,843.4,614.42
2016,6,2,10,0,934.0,114.0,1.5,26.0,920.0,881.86,636.76
2016,6,2,10,15,939.5,115.0,1.6,26.5,947.0,915.33,656.92
2016,6,2,10,30,945.0,116.0,1.7,27.0,974.0,945.68,675.04
2016,6,2,10,45,948.0,117.5,1.8,27.5,993.5,971.0,689.93
2016,6,2,11,0,951.0,119.0,1.9,28.0,1013.0,992.83,702.66
2016,6,2,11,15,953.0,119.5,1.95,28.0,1025.0,1009.18,712.83
2016,6,2,11,30,955.0,120.0,2.0,28.0,1037.0,1021.87,720.85
2016,6,2,11,45,955.0,120.5,2.15,28.5,1041.5,1028.95,725.27
2016,6,2,12,0,955.0,121.0,2.3,29.0,1046.0,1032.29,727.44
2016,6,2,12,15,954.5,120.5,2.4,29.0,1043.0,1030.5,727.4
2016,6,2,12,30,954.0,120.0,2.5,29.0,1040.0,1024.98,725.14
2016,6,2,12,45,960.5,114.0,2.6,29.0,1032.0,1017.08,721.47
2016,6,2,13,0,967.0,108.0,2.7,29.0,1024.0,1005.23,715.35
2016,6,2,13,15,689.0,252.5,2.8,29.0,899.0,889.38,641.51
2016,6,2,13,30,411.0,397.0,2.9,29.0,774.0,760.73,550.72
2016,6,2,13,45,681.5,250.0,3.0,29.0,855.5,846.92,617.17
