Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,0,952.0,103.0,3.1,29.0,937.0,901.91,655.68
2016,6,2,14,15,945.0,101.5,3.1,28.5,905.0,864.92,632.92
2016,6,2,14,30,938.0,100.0,3.1,28.0,873.0,825.14,608.73
2016,6,2,14,45,930.0,98.0,3.15,28.0,835.0,781.54,580.72
2016,6,2,15,0,922.0,96.0,3.2,28.0,797.0,735.65,550.27
2016,6,2,15,15,910.5,93.5,3.2,27.5,754.0,684.94,515.15
2016,6,2,15,30,899.0,91.0,3.2,27.0,711.0,632.72,477.85
2016,6,2,15,45,885.0,88.5,3.2,27.0,664.0,577.87,436.52
2016,6,2,16,0,871.0,86.0,3.2,27.0,617.0,522.3,393.39
2016,6,2,16,15,851.0,83.0,3.2,26.5,566.0,463.12,346.94
2016,6,2,16,30,831.0,80.0,3.2,26.0,515.0,403.14,298.29
2016,6,2,16,45,805.5,76.5,3.2,25.5,462.5,342.46,247.71
2016,6,2,17,0,780.0,73.0,3.2,25.0,410.0,283.55,197.43
2016,6,2,17,15,744.0,68.5,2.95,24.0,356.5,223.5,146.75
2016,6,2,17,30,708.0,64.0,2.7,23.0,303.0,167.06,100.55
2016,6,2,17,45,657.0,58.5,2.45,22.0,251.0,112.19,60.8
2016,6,2,18,0,606.0,53.0,2.2,21.0,199.0,59.97,32.09
2016,6,2,18,15,526.5,46.0,1.95,20.0,151.0,35.51,25.33
2016,6,2,18,30,447.0,39.0,1.7,19.0,103.0,30.95,21.07
2016,6,2,18,45,316.0,28.5,1.45,18.0,65.0,22.98,13.42
2016,6,2,19,0,185.0,18.0,1.2,17.0,27.0,14.73,0.0
2016,6,2,19,15,92.5,9.0,1.15,16.5,13.5,8.19,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,50.0,5.5,0.4,14.5,6.5,0.0,0.0
2016,6,3,5,0,100.0,11.0,0.4,15.0,13.0,10.01,0.0
2016,6,3,5,15,251.0,22.5,0.35,15.5,47.0,18.28,7.68
2016,6,3,5,30,402.0,34.0,0.3,16.0,81.0,27.35,17.95
2016,6,3,5,45,491.5,41.5,0.3,17.0,127.5,32.47,22.91
2016,6,3,6,0,581.0,49.0,0.3,18.0,174.0,37.48,27.5
2016,6,3,6,15,638.0,55.0,0.35,18.5,225.5,84.28,44.65
2016,6,3,6,30,695.0,61.0,0.4,19.0,277.0,137.57,78.63
2016,6,3,6,45,733.0,65.5,0.45,19.5,330.0,192.64,121.67
2016,6,3,7,0,771.0,70.0,0.5,20.0,383.0,251.7,170.91
2016,6,3,7,15,798.5,73.5,0.55,21.0,436.0,310.37,220.36
2016,6,3,7,30,826.0,77.0,0.6,22.0,489.0,371.19,270.48
2016,6,3,7,45,846.0,80.0,0.65,23.0,540.0,431.37,318.6
2016,6,3,8,0,866.0,83.0,0.7,24.0,591.0,490.61,364.16
2016,6,3,8,15,750.5,132.5,0.65,25.0,599.0,522.8,387.57
2016,6,3,8,30,635.0,182.0,0.6,26.0,607.0,542.69,400.32
2016,6,3,8,45,777.5,137.0,0.55,27.0,691.0,621.61,454.61
2016,6,3,9,0,920.0,92.0,0.5,28.0,775.0,707.57,511.07
2016,6,3,9,15,928.5,93.5,0.35,28.5,813.5,754.58,537.56
2016,6,3,9,30,937.0,95.0,0.2,29.0,852.0,799.45,560.78
2016,6,3,9,45,949.0,93.0,0.1,29.5,886.5,841.28,582.46
2016,6,3,10,0,961.0,91.0,0.0,30.0,921.0,880.75,602.81
2016,6,3,10,15,965.5,92.0,0.15,30.0,947.5,914.19,623.08
2016,6,3,10,30,970.0,93.0,0.3,30.0,974.0,944.39,642.58
2016,6,3,10,45,971.5,95.0,0.45,30.5,993.0,969.49,658.2
2016,6,3,11,0,973.0,97.0,0.6,31.0,1012.0,990.96,671.86
2016,6,3,11,15,974.5,97.5,0.7,31.0,1024.0,1007.25,682.86
2016,6,3,11,30,976.0,98.0,0.8,31.0,1036.0,1019.77,691.79
2016,6,3,11,45,974.0,99.5,0.95,31.5,1040.0,1026.14,696.81
2016,6,3,12,0,972.0,101.0,1.1,32.0,1044.0,1028.67,699.57
2016,6,3,12,15,971.0,101.0,1.15,32.0,1040.5,1026.9,699.42
2016,6,3,12,30,970.0,101.0,1.2,32.0,1037.0,1021.33,697.14
2016,6,3,12,45,959.0,106.5,1.3,32.0,1023.5,1007.89,691.1
2016,6,3,13,0,948.0,112.0,1.4,32.0,1010.0,990.92,682.95
2016,6,3,13,15,944.0,111.0,1.45,31.5,992.0,970.73,673.42
2016,6,3,13,30,940.0,110.0,1.5,31.0,974.0,947.05,661.69
2016,6,3,13,45,933.0,110.0,1.6,31.0,948.0,918.37,646.04
2016,6,3,14,0,926.0,110.0,1.7,31.0,922.0,886.61,628.24
2016,6,3,14,15,918.5,108.5,1.8,31.0,890.0,850.1,607.12
2016,6,3,14,30,911.0,107.0,1.9,31.0,858.0,810.92,583.91
2016,6,3,14,45,900.5,105.5,2.0,31.0,820.0,767.06,557.21
2016,6,3,15,0,890.0,104.0,2.1,31.0,782.0,721.18,527.83
2016,6,3,15,15,877.5,102.0,2.15,30.5,739.5,671.74,494.9
2016,6,3,15,30,865.0,100.0,2.2,30.0,697.0,620.96,459.88
2016,6,3,15,45,848.5,97.0,2.3,29.5,649.5,565.95,420.78
2016,6,3,16,0,832.0,94.0,2.4,29.0,602.0,510.5,379.81
2016,6,3,16,15,811.0,91.0,2.45,28.5,552.0,452.4,335.16
2016,6,3,16,30,790.0,88.0,2.5,28.0,502.0,394.99,289.41
2016,6,3,16,45,761.5,84.0,2.55,28.0,450.0,335.15,240.02
2016,6,3,17,0,733.0,80.0,2.6,28.0,398.0,277.47,191.45
2016,6,3,17,15,695.5,75.5,2.35,27.0,346.0,217.19,141.66
2016,6,3,17,30,658.0,71.0,2.1,26.0,294.0,163.07,98.16
2016,6,3,17,45,603.5,65.0,1.9,25.0,243.0,110.1,60.35
2016,6,3,18,0,549.0,59.0,1.7,24.0,192.0,63.51,35.49
2016,6,3,18,15,469.5,50.5,1.5,23.0,145.5,39.08,28.05
2016,6,3,18,30,390.0,42.0,1.3,22.0,99.0,33.4,22.89
2016,6,3,18,45,267.0,30.0,1.15,21.0,62.5,24.21,14.28
2016,6,3,19,0,144.0,18.0,1.0,20.0,26.0,14.19,0.0
2016,6,3,19,15,72.0,9.0,0.95,19.5,13.0,8.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,18.0,7.0,6.37,0.0
2016,6,4,5,15,14.0,23.0,0.7,18.0,25.0,19.91,8.81
2016,6,4,5,30,28.0,39.0,0.7,18.0,43.0,33.02,22.57
2016,6,4,5,45,46.0,59.5,0.7,18.5,68.5,49.1,37.12
2016,6,4,6,0,64.0,80.0,0.7,19.0,94.0,64.91,51.2
2016,6,4,6,15,75.5,102.0,0.9,19.5,122.5,88.11,65.69
2016,6,4,6,30,87.0,124.0,1.1,20.0,151.0,112.87,84.5
2016,6,4,6,45,96.5,145.5,1.3,20.5,180.5,140.07,105.94
2016,6,4,7,0,106.0,167.0,1.5,21.0,210.0,168.63,128.65
2016,6,4,7,15,121.5,191.5,1.5,21.0,247.5,202.69,155.69
2016,6,4,7,30,137.0,216.0,1.5,21.0,285.0,238.72,184.09
2016,6,4,7,45,335.5,197.5,1.55,21.5,389.0,317.34,243.1
2016,6,4,8,0,534.0,179.0,1.6,22.0,493.0,418.21,319.36
2016,6,4,8,15,441.0,230.5,1.65,22.5,504.0,446.68,340.81
2016,6,4,8,30,348.0,282.0,1.7,23.0,515.0,460.5,350.37
2016,6,4,8,45,284.0,317.5,1.8,23.5,515.5,472.47,358.1
2016,6,4,9,0,220.0,353.0,1.9,24.0,516.0,472.52,356.59
2016,6,4,9,15,135.5,354.0,1.95,24.0,456.5,425.43,320.95
2016,6,4,9,30,51.0,355.0,2.0,24.0,397.0,363.83,274.02
2016,6,4,9,45,72.5,387.0,2.05,24.5,449.0,413.7,310.31
2016,6,4,10,0,94.0,419.0,2.1,25.0,501.0,465.09,346.57
2016,6,4,10,15,53.0,320.0,2.2,25.5,366.5,340.92,255.23
2016,6,4,10,30,12.0,221.0,2.3,26.0,232.0,208.87,155.93
2016,6,4,10,45,139.0,345.0,2.4,26.5,476.0,455.21,340.53
2016,6,4,11,0,266.0,469.0,2.5,27.0,720.0,702.56,512.36
2016,6,4,11,15,323.5,451.5,2.55,27.5,760.5,744.76,539.63
2016,6,4,11,30,381.0,434.0,2.6,28.0,801.0,786.73,567.87
2016,6,4,11,45,647.5,281.5,2.7,28.5,908.5,906.69,653.41
2016,6,4,12,0,914.0,129.0,2.8,29.0,1016.0,999.24,712.68
2016,6,4,12,15,611.5,302.0,2.8,29.0,895.0,893.0,641.13
2016,6,4,12,30,309.0,475.0,2.8,29.0,774.0,760.26,545.74
2016,6,4,12,45,408.0,440.0,2.85,29.5,830.0,815.85,585.43
2016,6,4,13,0,507.0,405.0,2.9,30.0,886.0,875.09,625.35
2016,6,4,13,15,718.0,257.0,2.9,30.0,924.5,918.94,660.05
2016,6,4,13,30,929.0,109.0,2.9,30.0,963.0,935.94,671.76
2016,6,4,13,45,925.0,107.5,2.9,30.0,939.0,908.74,654.64
2016,6,4,14,0,921.0,106.0,2.9,30.0,915.0,878.33,635.74
2016,6,4,14,15,914.5,105.0,2.85,30.0,884.0,843.33,613.42
2016,6,4,14,30,908.0,104.0,2.8,30.0,853.0,805.6,589.2
2016,6,4,14,45,898.5,102.0,2.8,30.0,816.0,762.18,561.24
2016,6,4,15,0,889.0,100.0,2.8,30.0,779.0,716.66,530.88
2016,6,4,15,15,877.0,98.0,2.8,29.5,737.0,667.67,497.31
2016,6,4,15,30,865.0,96.0,2.8,29.0,695.0,617.3,461.71
2016,6,4,15,45,848.5,94.0,2.85,28.5,648.0,563.31,422.48
2016,6,4,16,0,832.0,92.0,2.9,28.0,601.0,508.8,381.44
2016,6,4,16,15,812.0,89.0,2.95,27.5,551.5,451.21,336.66
2016,6,4,16,30,792.0,86.0,3.0,27.0,502.0,394.2,290.73
2016,6,4,16,45,763.5,82.5,3.05,26.5,450.5,334.77,241.68
2016,6,4,17,0,735.0,79.0,3.1,26.0,399.0,277.48,193.31
2016,6,4,17,15,698.5,74.5,2.95,25.0,347.0,220.0,145.18
2016,6,4,17,30,662.0,70.0,2.8,24.0,295.0,163.26,99.09
2016,6,4,17,45,607.0,64.0,2.65,23.0,244.0,110.01,60.63
2016,6,4,18,0,552.0,58.0,2.5,22.0,193.0,63.19,35.27
2016,6,4,18,15,475.0,50.0,2.3,21.0,146.5,38.6,27.9
2016,6,4,18,30,398.0,42.0,2.1,20.0,100.0,33.35,23.07
2016,6,4,18,45,277.5,30.0,1.95,19.0,63.0,24.16,14.44
2016,6,4,19,0,157.0,18.0,1.8,18.0,26.0,14.59,0.12
2016,6,4,19,15,78.5,9.0,1.75,17.5,13.0,8.19,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,51.0,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,102.0,11.0,0.7,12.0,13.0,10.01,0.0
2016,6,5,5,15,241.0,22.5,0.8,12.5,46.5,18.23,7.95
2016,6,5,5,30,380.0,34.0,0.9,13.0,80.0,27.26,18.11
2016,6,5,5,45,468.5,42.5,1.0,13.5,125.5,33.23,23.91
2016,6,5,6,0,557.0,51.0,1.1,14.0,171.0,39.02,29.3
2016,6,5,6,15,613.5,57.0,1.15,14.5,221.5,80.31,43.17
2016,6,5,6,30,670.0,63.0,1.2,15.0,272.0,132.22,76.83
2016,6,5,6,45,710.0,67.5,1.25,16.0,325.0,189.01,121.9
2016,6,5,7,0,750.0,72.0,1.3,17.0,378.0,247.07,170.96
2016,6,5,7,15,778.0,75.5,1.35,17.5,430.0,304.58,221.01
2016,6,5,7,30,806.0,79.0,1.4,18.0,482.0,364.32,272.18
2016,6,5,7,45,827.0,82.0,1.45,19.0,533.0,422.62,320.44
2016,6,5,8,0,848.0,85.0,1.5,20.0,584.0,482.35,367.96
2016,6,5,8,15,864.0,87.5,1.5,20.5,631.5,538.37,411.5
2016,6,5,8,30,880.0,90.0,1.5,21.0,679.0,594.05,453.19
2016,6,5,8,45,892.5,92.0,1.55,22.0,723.0,646.46,490.48
2016,6,5,9,0,905.0,94.0,1.6,23.0,767.0,697.64,525.58
2016,6,5,9,15,914.5,96.0,1.65,23.5,806.0,745.19,557.86
2016,6,5,9,30,924.0,98.0,1.7,24.0,845.0,790.74,586.53
2016,6,5,9,45,935.5,96.5,1.75,24.5,879.0,832.21,612.1
2016,6,5,10,0,947.0,95.0,1.8,25.0,913.0,871.33,635.84
2016,6,5,10,15,952.0,96.0,1.85,25.5,940.0,904.8,655.68
2016,6,5,10,30,957.0,97.0,1.9,26.0,967.0,935.12,673.38
2016,6,5,10,45,959.0,98.5,2.0,26.5,986.5,959.92,688.06
2016,6,5,11,0,961.0,100.0,2.1,27.0,1006.0,981.16,700.51
2016,6,5,11,15,963.0,100.5,2.25,27.0,1018.0,997.8,712.03
2016,6,5,11,30,965.0,101.0,2.4,27.0,1030.0,1010.73,721.31
2016,6,5,11,45,964.5,102.5,2.6,27.5,1034.5,1018.51,726.48
2016,6,5,12,0,964.0,104.0,2.8,28.0,1039.0,1022.52,729.28
2016,6,5,12,15,963.5,103.5,2.9,28.0,1036.0,1020.84,729.1
2016,6,5,12,30,963.0,103.0,3.0,28.0,1033.0,1015.41,726.64
2016,6,5,12,45,954.5,107.0,3.2,28.0,1021.0,1003.04,720.63
2016,6,5,13,0,946.0,111.0,3.4,28.0,1009.0,987.12,712.29
2016,6,5,13,15,943.0,110.0,3.5,28.0,991.5,967.99,701.12
2016,6,5,13,30,940.0,109.0,3.6,28.0,974.0,945.34,687.64
2016,6,5,13,45,935.0,108.0,3.7,28.0,949.0,917.55,670.71
2016,6,5,14,0,930.0,107.0,3.8,28.0,924.0,886.58,651.55
2016,6,5,14,15,923.0,105.5,3.85,27.5,893.0,850.48,629.8
2016,6,5,14,30,916.0,104.0,3.9,27.0,862.0,811.66,605.91
2016,6,5,14,45,907.5,102.5,3.95,27.0,824.5,769.21,578.01
2016,6,5,15,0,899.0,101.0,4.0,27.0,787.0,724.55,547.54
2016,6,5,15,15,887.5,98.5,4.0,26.5,745.0,675.03,512.65
2016,6,5,15,30,876.0,96.0,4.0,26.0,703.0,624.05,475.66
2016,6,5,15,45,861.5,93.0,4.0,26.0,656.5,569.74,434.19
2016,6,5,16,0,847.0,90.0,4.0,26.0,610.0,514.78,391.03
2016,6,5,16,15,827.5,87.0,3.95,25.5,560.5,456.52,344.74
2016,6,5,16,30,808.0,84.0,3.9,25.0,511.0,398.92,297.45
2016,6,5,16,45,593.0,119.0,3.9,24.5,415.0,309.19,227.95
2016,6,5,17,0,378.0,154.0,3.9,24.0,319.0,240.16,176.37
2016,6,5,17,15,532.5,111.0,3.7,23.0,310.5,213.99,148.09
2016,6,5,17,30,687.0,68.0,3.5,22.0,302.0,165.9,101.08
2016,6,5,17,45,637.0,62.0,3.35,21.5,251.0,111.65,61.11
2016,6,5,18,0,587.0,56.0,3.2,21.0,200.0,63.2,34.45
2016,6,5,18,15,510.5,48.0,2.9,20.0,152.5,36.97,26.61
2016,6,5,18,30,434.0,40.0,2.6,19.0,105.0,31.61,21.69
2016,6,5,18,45,313.0,29.5,2.3,18.0,67.0,23.71,14.19
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,15.5,1.31
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,8.64,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.5,5.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,99.0,11.0,1.5,11.0,13.0,10.01,0.0
2016,6,6,5,15,238.5,22.5,1.55,11.5,46.0,18.21,8.03
2016,6,6,5,30,378.0,34.0,1.6,12.0,79.0,27.25,18.16
2016,6,6,5,45,466.5,42.0,1.65,12.5,124.5,32.78,23.59
2016,6,6,6,0,555.0,50.0,1.7,13.0,170.0,38.17,28.65
2016,6,6,6,15,611.5,56.0,1.65,13.5,220.5,78.83,42.32
2016,6,6,6,30,668.0,62.0,1.6,14.0,271.0,133.47,78.37
2016,6,6,6,45,708.0,66.0,1.6,15.0,323.0,186.63,120.61
2016,6,6,7,0,748.0,70.0,1.6,16.0,375.0,244.05,169.44
2016,6,6,7,15,775.5,74.0,1.55,16.5,427.5,301.69,219.84
2016,6,6,7,30,803.0,78.0,1.5,17.0,480.0,361.52,271.24
2016,6,6,7,45,824.5,80.5,1.5,18.0,530.5,419.33,319.27
2016,6,6,8,0,846.0,83.0,1.5,19.0,581.0,478.69,366.62
2016,6,6,8,15,862.0,85.5,1.55,20.0,628.5,534.57,409.74
2016,6,6,8,30,878.0,88.0,1.6,21.0,676.0,590.12,450.95
2016,6,6,8,45,890.5,90.0,1.65,22.0,719.5,642.41,488.3
2016,6,6,9,0,903.0,92.0,1.7,23.0,763.0,693.48,523.46
2016,6,6,9,15,912.0,93.5,1.75,23.5,801.5,740.1,555.22
2016,6,6,9,30,921.0,95.0,1.8,24.0,840.0,784.68,583.38
2016,6,6,9,45,927.5,96.5,1.85,24.5,872.5,825.05,608.33
2016,6,6,10,0,934.0,98.0,1.9,25.0,905.0,862.75,631.27
2016,6,6,10,15,939.0,99.5,1.95,25.5,931.5,896.33,651.3
2016,6,6,10,30,944.0,101.0,2.0,26.0,958.0,926.8,669.2
2016,6,6,10,45,947.5,101.5,2.15,26.5,977.5,951.71,684.49
2016,6,6,11,0,951.0,102.0,2.3,27.0,997.0,973.16,697.6
2016,6,6,11,15,689.5,271.0,2.4,27.0,924.5,921.48,663.8
2016,6,6,11,30,428.0,440.0,2.5,27.0,852.0,841.96,605.14
2016,6,6,11,45,692.0,271.5,2.65,27.5,941.5,938.24,676.42
2016,6,6,12,0,956.0,103.0,2.8,28.0,1031.0,1013.31,724.17
2016,6,6,12,15,955.0,103.0,2.9,28.0,1028.0,1011.69,723.35
2016,6,6,12,30,954.0,103.0,3.0,28.0,1025.0,1006.36,720.94
2016,6,6,12,45,946.5,106.0,3.1,28.0,1013.0,994.11,714.17
2016,6,6,13,0,939.0,109.0,3.2,28.0,1001.0,978.32,705.2
2016,6,6,13,15,935.0,108.5,3.25,28.0,983.0,958.93,693.57
2016,6,6,13,30,931.0,108.0,3.3,28.0,965.0,936.1,679.7
2016,6,6,13,45,925.0,107.0,3.4,28.0,940.0,907.73,662.48
2016,6,6,14,0,919.0,106.0,3.5,28.0,915.0,876.26,643.08
2016,6,6,14,15,912.0,104.5,3.55,27.5,883.5,840.57,621.65
2016,6,6,14,30,905.0,103.0,3.6,27.0,852.0,802.19,598.1
2016,6,6,14,45,895.5,101.5,3.7,27.0,815.0,759.48,570.29
2016,6,6,15,0,886.0,100.0,3.8,27.0,778.0,714.69,539.93
2016,6,6,15,15,874.0,98.0,3.8,26.5,736.0,665.96,505.59
2016,6,6,15,30,862.0,96.0,3.8,26.0,694.0,615.83,469.23
2016,6,6,15,45,847.0,93.5,3.85,25.5,648.0,562.46,429.42
2016,6,6,16,0,832.0,91.0,3.9,25.0,602.0,508.36,387.71
2016,6,6,16,15,812.0,88.0,3.85,24.5,552.5,450.88,341.87
2016,6,6,16,30,792.0,85.0,3.8,24.0,503.0,393.97,295.01
2016,6,6,16,45,765.5,81.0,3.8,23.5,452.0,334.82,245.24
2016,6,6,17,0,739.0,77.0,3.8,23.0,401.0,277.59,196.03
2016,6,6,17,15,703.0,72.5,3.7,22.0,349.0,220.03,147.09
2016,6,6,17,30,667.0,68.0,3.6,21.0,297.0,163.23,100.18
2016,6,6,17,45,616.5,62.5,3.55,20.5,247.0,110.57,61.24
2016,6,6,18,0,566.0,57.0,3.5,20.0,197.0,63.75,35.29
2016,6,6,18,15,489.5,49.0,3.35,19.0,150.0,37.68,27.36
2016,6,6,18,30,413.0,41.0,3.2,18.0,103.0,32.37,22.46
2016,6,6,18,45,295.0,30.0,3.1,17.0,66.0,24.07,14.61
2016,6,6,19,0,177.0,19.0,3.0,16.0,29.0,15.44,1.98
2016,6,6,19,15,88.5,9.5,3.0,15.5,14.5,8.64,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.5,5.5,1.6,10.0,6.5,0.0,0.0
2016,6,7,5,0,79.0,11.0,1.6,10.0,13.0,10.01,0.0
2016,6,7,5,15,210.5,23.5,1.55,10.5,45.0,19.09,8.79
2016,6,7,5,30,342.0,36.0,1.5,11.0,77.0,28.97,19.76
2016,6,7,5,45,434.0,44.0,1.45,11.5,121.5,34.4,25.15
2016,6,7,6,0,526.0,52.0,1.4,12.0,166.0,39.71,30.17
2016,6,7,6,15,583.0,58.0,1.35,12.5,215.5,78.33,43.15
2016,6,7,6,30,640.0,64.0,1.3,13.0,265.0,128.32,75.56
2016,6,7,6,45,682.0,68.5,1.3,14.0,317.0,183.61,119.53
2016,6,7,7,0,724.0,73.0,1.3,15.0,369.0,240.37,167.64
2016,6,7,7,15,753.0,77.0,1.3,15.5,420.5,297.04,217.13
2016,6,7,7,30,782.0,81.0,1.3,16.0,472.0,356.09,267.89
2016,6,7,7,45,804.0,84.0,1.35,17.0,522.0,413.41,315.64
2016,6,7,8,0,826.0,87.0,1.4,18.0,572.0,471.71,362.42
2016,6,7,8,15,842.5,89.5,1.45,18.5,619.5,527.39,406.27
2016,6,7,8,30,859.0,92.0,1.5,19.0,667.0,582.25,448.03
2016,6,7,8,45,871.0,94.5,1.6,20.0,710.0,633.81,485.46
2016,6,7,9,0,883.0,97.0,1.7,21.0,753.0,684.14,520.78
2016,6,7,9,15,893.0,98.5,1.85,21.5,792.0,730.64,553.8
2016,6,7,9,30,903.0,100.0,2.0,22.0,831.0,775.22,583.16
2016,6,7,9,45,915.5,98.5,2.2,23.0,865.0,816.73,609.32
2016,6,7,10,0,928.0,97.0,2.4,24.0,899.0,856.03,633.66
2016,6,7,10,15,933.5,98.0,2.5,24.5,926.0,889.39,654.28
2016,6,7,10,30,939.0,99.0,2.6,25.0,953.0,919.69,672.79
2016,6,7,10,45,941.5,100.5,2.75,25.5,972.5,944.58,688.11
2016,6,7,11,0,944.0,102.0,2.9,26.0,992.0,966.01,701.18
2016,6,7,11,15,946.5,102.5,3.0,26.0,1004.5,982.91,712.36
2016,6,7,11,30,949.0,103.0,3.1,26.0,1017.0,996.2,721.31
2016,6,7,11,45,949.5,103.5,3.25,26.5,1022.0,1003.93,725.74
2016,6,7,12,0,950.0,104.0,3.4,27.0,1027.0,1007.97,727.88
2016,6,7,12,15,950.0,104.0,3.5,27.0,1024.5,1007.35,728.19
2016,6,7,12,30,950.0,104.0,3.6,27.0,1022.0,1003.04,726.22
2016,6,7,12,45,943.0,107.0,3.7,27.0,1010.5,991.34,719.55
2016,6,7,13,0,936.0,110.0,3.8,27.0,999.0,976.12,710.65
2016,6,7,13,15,932.5,109.5,3.85,26.5,982.0,957.29,700.5
2016,6,7,13,30,929.0,109.0,3.9,26.0,965.0,935.02,688.05
2016,6,7,13,45,923.0,108.5,3.95,26.0,940.5,907.24,670.51
2016,6,7,14,0,917.0,108.0,4.0,26.0,916.0,876.37,650.84
2016,6,7,14,15,910.5,107.0,4.05,25.5,885.0,841.68,629.69
2016,6,7,14,30,904.0,106.0,4.1,25.0,854.0,804.28,606.4
2016,6,7,14,45,893.5,105.0,4.15,25.0,817.0,761.41,577.82
2016,6,7,15,0,883.0,104.0,4.2,25.0,780.0,716.54,546.66
2016,6,7,15,15,871.0,102.0,4.2,24.5,738.5,667.97,512.03
2016,6,7,15,30,859.0,100.0,4.2,24.0,697.0,618.03,475.38
2016,6,7,15,45,842.0,98.0,4.2,24.0,650.5,564.19,433.83
2016,6,7,16,0,825.0,96.0,4.2,24.0,604.0,509.97,390.85
2016,6,7,16,15,805.0,93.0,4.15,23.5,554.5,452.86,345.08
2016,6,7,16,30,785.0,90.0,4.1,23.0,505.0,396.33,298.32
2016,6,7,16,45,756.5,86.5,4.1,22.5,454.0,337.35,248.56
2016,6,7,17,0,728.0,83.0,4.1,22.0,403.0,280.52,199.59
2016,6,7,17,15,691.5,78.0,4.0,21.0,351.0,220.28,148.41
2016,6,7,17,30,655.0,73.0,3.9,20.0,299.0,166.15,103.53
2016,6,7,17,45,601.0,67.5,3.8,19.5,248.0,113.79,64.73
2016,6,7,18,0,547.0,62.0,3.7,19.0,197.0,67.74,38.96
2016,6,7,18,15,469.0,53.5,3.55,18.0,150.5,41.4,30.74
2016,6,7,18,30,391.0,45.0,3.4,17.0,104.0,35.83,25.58
2016,6,7,18,45,269.0,33.0,3.25,16.0,67.0,26.71,16.96
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.53,3.17
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,9.55,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.0,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,14.0,10.91,0.0
2016,6,8,5,15,231.0,24.0,2.35,10.5,47.0,19.57,9.18
2016,6,8,5,30,370.0,36.0,2.4,11.0,80.0,29.02,19.79
2016,6,8,5,45,463.0,43.5,2.45,11.5,126.0,34.05,24.82
2016,6,8,6,0,556.0,51.0,2.5,12.0,172.0,38.99,29.5
2016,6,8,6,15,612.5,57.0,2.5,12.5,222.5,78.64,42.65
2016,6,8,6,30,669.0,63.0,2.5,13.0,273.0,130.27,76.09
2016,6,8,6,45,518.5,102.5,2.55,13.5,283.0,180.97,124.92
2016,6,8,7,0,368.0,142.0,2.6,14.0,293.0,210.41,157.28
2016,6,8,7,15,346.0,168.5,2.6,14.5,325.5,250.09,192.41
2016,6,8,7,30,324.0,195.0,2.6,15.0,358.0,287.72,224.87
2016,6,8,7,45,451.5,180.0,2.65,15.5,431.5,350.68,274.82
2016,6,8,8,0,579.0,165.0,2.7,16.0,505.0,426.94,335.29
2016,6,8,8,15,585.0,181.5,2.75,16.5,549.5,478.0,375.7
2016,6,8,8,30,591.0,198.0,2.8,17.0,594.0,528.42,414.51
2016,6,8,8,45,608.0,210.0,2.9,18.0,640.5,580.75,453.04
2016,6,8,9,0,625.0,222.0,3.0,19.0,687.0,633.05,490.43
2016,6,8,9,15,506.5,283.0,3.05,19.0,672.5,632.29,487.9
2016,6,8,9,30,388.0,344.0,3.1,19.0,658.0,616.62,474.21
2016,6,8,9,45,661.5,222.5,3.2,19.5,783.5,743.27,570.66
2016,6,8,10,0,935.0,101.0,3.3,20.0,909.0,864.76,656.17
2016,6,8,10,15,940.5,102.0,3.35,20.5,936.0,898.35,676.48
2016,6,8,10,30,946.0,103.0,3.4,21.0,963.0,928.86,695.23
2016,6,8,10,45,947.0,105.5,3.5,21.5,982.0,953.55,710.31
2016,6,8,11,0,948.0,108.0,3.6,22.0,1001.0,974.69,723.02
2016,6,8,11,15,950.0,108.5,3.7,22.0,1013.5,991.21,734.12
2016,6,8,11,30,952.0,109.0,3.8,22.0,1026.0,1004.1,742.91
2016,6,8,11,45,951.0,110.5,3.9,22.0,1030.5,1011.41,748.13
2016,6,8,12,0,950.0,112.0,4.0,22.0,1035.0,1015.02,751.02
2016,6,8,12,15,949.5,111.5,4.1,22.0,1032.5,1013.51,750.63
2016,6,8,12,30,949.0,111.0,4.2,22.0,1030.0,1008.31,747.92
2016,6,8,12,45,670.0,267.0,4.3,22.0,912.5,904.44,677.45
2016,6,8,13,0,391.0,423.0,4.4,22.0,795.0,776.19,581.84
2016,6,8,13,15,643.0,280.0,4.45,22.0,878.5,870.76,656.18
2016,6,8,13,30,895.0,137.0,4.5,22.0,962.0,930.93,699.96
2016,6,8,13,45,890.0,135.0,4.6,22.0,937.5,903.52,682.11
2016,6,8,14,0,885.0,133.0,4.7,22.0,913.0,873.06,662.61
2016,6,8,14,15,648.0,238.5,4.75,21.5,799.0,764.16,585.47
2016,6,8,14,30,411.0,344.0,4.8,21.0,685.0,652.18,501.12
2016,6,8,14,45,436.0,317.5,4.85,21.0,665.0,628.12,485.11
2016,6,8,15,0,461.0,291.0,4.9,21.0,645.0,600.72,465.85
2016,6,8,15,15,413.0,291.5,4.85,20.5,595.5,546.77,425.7
2016,6,8,15,30,365.0,292.0,4.8,20.0,546.0,491.42,384.04
2016,6,8,15,45,576.5,203.0,4.8,20.0,573.0,512.35,401.37
2016,6,8,16,0,788.0,114.0,4.8,20.0,600.0,508.83,397.42
2016,6,8,16,15,707.0,121.0,4.7,19.5,530.0,433.96,337.27
2016,6,8,16,30,626.0,128.0,4.6,19.0,460.0,367.31,282.88
2016,6,8,16,45,657.5,112.0,4.6,18.5,429.5,325.53,245.62
2016,6,8,17,0,689.0,96.0,4.6,18.0,399.0,279.36,203.27
2016,6,8,17,15,649.5,90.5,4.5,17.5,347.5,222.59,154.12
2016,6,8,17,30,610.0,85.0,4.4,17.0,296.0,169.92,109.92
2016,6,8,17,45,561.5,76.5,4.3,16.5,246.0,118.12,70.73
2016,6,8,18,0,513.0,68.0,4.2,16.0,196.0,72.05,43.66
2016,6,8,18,15,433.0,58.5,4.0,15.0,149.5,45.58,34.84
2016,6,8,18,30,353.0,49.0,3.8,14.0,103.0,39.31,28.99
2016,6,8,18,45,244.0,35.5,3.6,13.5,66.5,27.64,18.0
2016,6,8,19,0,135.0,22.0,3.4,13.0,30.0,17.31,4.22
2016,6,8,19,15,67.5,11.0,3.3,12.5,15.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,78.0,12.0,2.9,10.0,14.0,10.91,0.0
2016,6,9,5,15,211.0,24.5,2.95,10.0,46.5,20.01,9.56
2016,6,9,5,30,344.0,37.0,3.0,10.0,79.0,29.88,20.62
2016,6,9,5,45,436.5,45.5,3.05,10.5,124.0,35.71,26.4
2016,6,9,6,0,529.0,54.0,3.1,11.0,169.0,41.39,31.78
2016,6,9,6,15,586.5,60.5,3.05,11.0,219.0,79.57,44.72
2016,6,9,6,30,644.0,67.0,3.0,11.0,269.0,130.16,77.77
2016,6,9,6,45,488.0,107.5,3.0,11.5,276.5,177.17,124.07
2016,6,9,7,0,332.0,148.0,3.0,12.0,284.0,205.92,156.16
2016,6,9,7,15,344.5,168.5,2.9,12.5,326.0,249.25,193.32
2016,6,9,7,30,357.0,189.0,2.8,13.0,368.0,293.85,231.0
2016,6,9,7,45,599.5,136.5,2.75,14.0,474.0,374.84,294.12
2016,6,9,8,0,842.0,84.0,2.7,15.0,580.0,475.28,373.08
2016,6,9,8,15,858.0,86.5,2.65,15.5,627.0,530.9,417.85
2016,6,9,8,30,874.0,89.0,2.6,16.0,674.0,586.21,460.97
2016,6,9,8,45,889.5,89.5,2.55,16.5,718.5,638.7,500.54
2016,6,9,9,0,905.0,90.0,2.5,17.0,763.0,690.24,538.09
2016,6,9,9,15,914.5,91.5,2.45,17.5,801.5,737.3,570.99
2016,6,9,9,30,924.0,93.0,2.4,18.0,840.0,782.37,599.96
2016,6,9,9,45,931.0,94.0,2.4,19.0,873.0,822.79,624.36
2016,6,9,10,0,938.0,95.0,2.4,20.0,906.0,860.58,646.54
2016,6,9,10,15,943.0,96.0,2.4,20.5,932.5,893.86,666.6
2016,6,9,10,30,948.0,97.0,2.4,21.0,959.0,924.04,684.41
2016,6,9,10,45,952.5,97.0,2.45,21.5,979.0,949.53,699.49
2016,6,9,11,0,957.0,97.0,2.5,22.0,999.0,971.61,712.32
2016,6,9,11,15,959.0,97.5,2.55,22.0,1011.5,988.34,723.08
2016,6,9,11,30,961.0,98.0,2.6,22.0,1024.0,1001.39,731.57
2016,6,9,11,45,961.5,98.5,2.7,22.5,1029.0,1009.31,735.92
2016,6,9,12,0,962.0,99.0,2.8,23.0,1034.0,1013.48,737.96
2016,6,9,12,15,961.5,99.0,2.9,23.0,1031.0,1012.49,738.19
2016,6,9,12,30,961.0,99.0,3.0,23.0,1028.0,1007.75,736.11
2016,6,9,12,45,958.0,99.0,3.2,23.0,1017.5,996.94,730.94
2016,6,9,13,0,955.0,99.0,3.4,23.0,1007.0,982.46,723.33
2016,6,9,13,15,951.5,98.5,3.55,23.0,989.5,963.43,712.29
2016,6,9,13,30,948.0,98.0,3.7,23.0,972.0,940.88,698.85
2016,6,9,13,45,942.0,98.0,3.85,23.0,947.5,913.24,681.87
2016,6,9,14,0,936.0,98.0,4.0,23.0,923.0,882.45,662.6
2016,6,9,14,15,929.0,96.5,4.1,22.5,892.0,846.41,640.51
2016,6,9,14,30,922.0,95.0,4.2,22.0,861.0,807.63,616.18
2016,6,9,14,45,913.0,94.0,4.3,22.0,824.0,765.33,587.83
2016,6,9,15,0,904.0,93.0,4.4,22.0,787.0,720.85,557.18
2016,6,9,15,15,735.0,156.5,4.45,21.5,701.0,634.69,492.38
2016,6,9,15,30,566.0,220.0,4.5,21.0,615.0,552.47,429.7
2016,6,9,15,45,708.0,153.0,4.55,20.5,613.0,542.56,423.57
2016,6,9,16,0,850.0,86.0,4.6,20.0,611.0,513.91,401.01
2016,6,9,16,15,648.5,135.0,4.55,19.5,516.5,420.95,327.25
2016,6,9,16,30,447.0,184.0,4.5,19.0,422.0,343.99,266.5
2016,6,9,16,45,603.0,129.0,4.5,18.5,416.0,322.81,244.53
2016,6,9,17,0,759.0,74.0,4.5,18.0,410.0,281.83,203.24
2016,6,9,17,15,725.0,70.0,4.4,17.0,358.0,224.06,152.77
2016,6,9,17,30,691.0,66.0,4.3,16.0,306.0,169.63,106.56
2016,6,9,17,45,643.5,60.5,4.25,15.5,255.5,113.06,63.26
2016,6,9,18,0,596.0,55.0,4.2,15.0,205.0,64.71,35.43
2016,6,9,18,15,522.5,48.0,4.0,14.5,158.0,36.81,27.15
2016,6,9,18,30,449.0,41.0,3.8,14.0,111.0,32.31,22.86
2016,6,9,18,45,332.0,31.0,3.65,13.5,72.5,24.89,15.69
2016,6,9,19,0,215.0,21.0,3.5,13.0,34.0,17.2,4.63
2016,6,9,19,15,107.5,10.5,3.35,12.5,17.0,9.55,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,9.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,10.0,11.0,10.01,0.0
2016,6,10,5,15,80.5,26.0,2.2,10.0,35.5,21.07,10.39
2016,6,10,5,30,161.0,41.0,2.3,10.0,60.0,32.79,23.18
2016,6,10,5,45,197.0,59.0,2.4,10.5,93.5,46.31,35.87
2016,6,10,6,0,233.0,77.0,2.5,11.0,127.0,59.43,47.98
2016,6,10,6,15,255.0,95.5,2.55,11.5,164.0,89.41,63.53
2016,6,10,6,30,277.0,114.0,2.6,12.0,201.0,125.34,89.56
2016,6,10,6,45,294.5,132.5,2.7,12.5,240.0,163.26,120.29
2016,6,10,7,0,312.0,151.0,2.8,13.0,279.0,203.29,154.06
2016,6,10,7,15,485.5,129.5,2.85,13.5,358.0,258.43,196.21
2016,6,10,7,30,659.0,108.0,2.9,14.0,437.0,333.21,256.28
2016,6,10,7,45,614.0,138.0,2.95,14.5,469.5,381.47,298.6
2016,6,10,8,0,569.0,168.0,3.0,15.0,502.0,423.71,334.28
2016,6,10,8,15,618.0,168.5,2.95,15.5,559.0,481.97,380.64
2016,6,10,8,30,667.0,169.0,2.9,16.0,616.0,543.77,428.48
2016,6,10,8,45,788.5,127.5,2.9,16.5,689.5,613.62,482.4
2016,6,10,9,0,910.0,86.0,2.9,17.0,763.0,688.82,539.23
2016,6,10,9,15,918.5,87.5,2.85,17.5,801.5,735.39,571.83
2016,6,10,9,30,927.0,89.0,2.8,18.0,840.0,779.89,600.72
2016,6,10,9,45,716.0,216.0,2.75,18.5,810.0,778.26,594.7
2016,6,10,10,0,505.0,343.0,2.7,19.0,780.0,748.52,566.89
2016,6,10,10,15,732.0,215.5,2.65,19.5,870.0,840.07,635.03
2016,6,10,10,30,959.0,88.0,2.6,20.0,960.0,924.08,689.32
2016,6,10,10,45,960.0,90.0,2.6,20.5,979.0,948.71,702.99
2016,6,10,11,0,961.0,92.0,2.6,21.0,998.0,969.74,714.78
2016,6,10,11,15,963.0,92.5,2.65,21.0,1010.5,986.58,725.68
2016,6,10,11,30,965.0,93.0,2.7,21.0,1023.0,999.73,734.28
2016,6,10,11,45,963.5,94.5,2.8,21.0,1027.5,1006.81,739.5
2016,6,10,12,0,962.0,96.0,2.9,21.0,1032.0,1010.12,742.4
2016,6,10,12,15,961.5,96.0,2.95,21.0,1029.5,1009.18,742.21
2016,6,10,12,30,961.0,96.0,3.0,21.0,1027.0,1004.5,739.7
2016,6,10,12,45,706.5,261.5,3.1,21.0,942.0,932.75,692.71
2016,6,10,13,0,452.0,427.0,3.2,21.0,857.0,842.3,625.02
2016,6,10,13,15,686.5,270.5,3.25,20.5,910.5,900.97,674.78
2016,6,10,13,30,921.0,114.0,3.3,20.0,964.0,932.17,698.97
2016,6,10,13,45,914.0,114.0,3.4,20.0,939.0,904.37,681.11
2016,6,10,14,0,907.0,114.0,3.5,20.0,914.0,873.57,661.51
2016,6,10,14,15,900.5,112.5,3.55,19.5,883.5,838.9,640.02
2016,6,10,14,30,894.0,111.0,3.6,19.0,853.0,801.54,616.36
2016,6,10,14,45,883.5,110.0,3.7,19.0,816.5,759.21,587.91
2016,6,10,15,0,873.0,109.0,3.8,19.0,780.0,714.89,556.64
2016,6,10,15,15,545.5,217.0,3.8,18.5,628.5,565.33,442.28
2016,6,10,15,30,218.0,325.0,3.8,18.0,477.0,428.23,335.22
2016,6,10,15,45,517.0,212.5,3.85,18.0,541.0,488.43,384.3
2016,6,10,16,0,816.0,100.0,3.9,18.0,605.0,510.38,400.07
2016,6,10,16,15,571.0,156.0,3.9,17.5,495.5,405.53,317.19
2016,6,10,16,30,326.0,212.0,3.9,17.0,386.0,318.26,249.09
2016,6,10,16,45,483.0,153.0,3.9,16.5,382.0,301.13,231.17
2016,6,10,17,0,640.0,94.0,3.9,16.0,378.0,264.79,194.3
2016,6,10,17,15,586.5,95.0,3.85,15.5,329.5,213.6,150.24
2016,6,10,17,30,533.0,96.0,3.8,15.0,281.0,168.1,112.56
2016,6,10,17,45,495.0,84.0,3.8,14.5,234.5,118.88,74.56
2016,6,10,18,0,457.0,72.0,3.8,14.0,188.0,74.18,46.74
2016,6,10,18,15,395.0,60.5,3.7,13.5,144.5,45.72,35.21
2016,6,10,18,30,333.0,49.0,3.6,13.0,101.0,37.61,27.66
2016,6,10,18,45,236.0,35.5,3.5,12.5,66.0,27.59,18.12
2016,6,10,19,0,139.0,22.0,3.4,12.0,31.0,17.28,5.14
2016,6,10,19,15,69.5,11.0,3.3,11.5,15.5,10.01,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,10.91,0.0
2016,6,11,5,15,185.5,26.0,0.75,9.5,45.5,20.42,9.96
2016,6,11,5,30,313.0,40.0,0.7,10.0,77.0,32.61,23.09
2016,6,11,5,45,403.0,49.5,0.7,10.5,121.5,39.17,29.56
2016,6,11,6,0,493.0,59.0,0.7,11.0,166.0,45.52,35.56
2016,6,11,6,15,552.5,66.5,0.65,11.5,216.0,81.73,47.88
2016,6,11,6,30,612.0,74.0,0.6,12.0,266.0,131.27,79.58
2016,6,11,6,45,654.0,79.5,0.55,13.0,317.5,182.95,119.97
2016,6,11,7,0,696.0,85.0,0.5,14.0,369.0,239.17,166.86
2016,6,11,7,15,726.5,89.5,0.7,14.5,421.0,295.37,215.69
2016,6,11,7,30,757.0,94.0,0.9,15.0,473.0,356.33,267.92
2016,6,11,7,45,781.0,97.0,1.1,16.0,523.5,413.08,315.43
2016,6,11,8,0,805.0,100.0,1.3,17.0,574.0,471.08,362.48
2016,6,11,8,15,822.5,103.0,1.5,17.5,621.5,526.67,407.01
2016,6,11,8,30,840.0,106.0,1.7,18.0,669.0,582.22,450.22
2016,6,11,8,45,601.0,214.5,1.9,19.0,630.5,578.46,445.23
2016,6,11,9,0,362.0,323.0,2.1,20.0,592.0,541.6,414.64
2016,6,11,9,15,625.5,218.5,2.2,20.5,712.5,657.39,502.6
2016,6,11,9,30,889.0,114.0,2.3,21.0,833.0,774.88,587.99
2016,6,11,9,45,897.0,115.0,2.4,21.5,866.0,814.87,613.08
2016,6,11,10,0,905.0,116.0,2.5,22.0,899.0,852.39,636.91
2016,6,11,10,15,910.5,117.0,2.5,22.0,925.0,885.16,657.84
2016,6,11,10,30,916.0,118.0,2.5,22.0,951.0,914.95,676.71
2016,6,11,10,45,728.5,249.5,2.5,22.5,921.5,907.3,668.95
2016,6,11,11,0,541.0,381.0,2.5,23.0,892.0,874.26,639.78
2016,6,11,11,15,484.0,409.5,2.5,23.0,871.0,857.55,627.21
2016,6,11,11,30,427.0,438.0,2.5,23.0,850.0,836.91,611.83
2016,6,11,11,45,430.5,443.0,2.55,23.0,860.5,848.87,620.2
2016,6,11,12,0,434.0,448.0,2.6,23.0,871.0,858.68,626.89
2016,6,11,12,15,419.5,441.5,2.6,22.5,849.0,832.43,610.49
2016,6,11,12,30,405.0,435.0,2.6,22.0,827.0,810.24,596.86
2016,6,11,12,45,351.5,451.0,2.65,22.0,789.0,771.35,569.66
2016,6,11,13,0,298.0,467.0,2.7,22.0,751.0,731.73,541.8
2016,6,11,13,15,391.5,431.0,2.75,22.0,797.0,775.9,575.48
2016,6,11,13,30,485.0,395.0,2.8,22.0,843.0,822.1,609.42
2016,6,11,13,45,436.0,389.5,2.85,22.0,784.5,761.02,567.11
2016,6,11,14,0,387.0,384.0,2.9,22.0,726.0,694.36,521.12
2016,6,11,14,15,390.0,368.5,2.95,22.0,703.0,668.16,503.9
2016,6,11,14,30,393.0,353.0,3.0,22.0,680.0,640.41,485.06
2016,6,11,14,45,435.0,320.0,3.15,22.0,667.0,629.69,479.24
2016,6,11,15,0,477.0,287.0,3.3,22.0,654.0,608.38,465.41
2016,6,11,15,15,466.0,272.5,3.4,21.5,615.0,564.44,434.44
2016,6,11,15,30,455.0,258.0,3.5,21.0,576.0,520.2,402.55
2016,6,11,15,45,630.0,178.5,3.6,21.0,587.5,523.37,406.01
2016,6,11,16,0,805.0,99.0,3.7,21.0,599.0,504.32,390.54
2016,6,11,16,15,635.5,139.0,3.7,20.5,514.0,419.45,323.82
2016,6,11,16,30,466.0,179.0,3.7,20.0,429.0,347.69,267.48
2016,6,11,16,45,332.0,181.0,3.7,19.5,350.0,272.58,208.83
2016,6,11,17,0,198.0,183.0,3.7,19.0,271.0,213.57,163.82
2016,6,11,17,15,186.0,162.0,3.65,18.5,236.5,179.04,135.59
2016,6,11,17,30,174.0,141.0,3.6,18.0,202.0,145.98,108.69
2016,6,11,17,45,345.5,103.0,3.55,17.5,199.0,117.75,78.94
2016,6,11,18,0,517.0,65.0,3.5,17.0,196.0,70.97,41.82
2016,6,11,18,15,443.5,56.0,3.4,16.0,150.5,43.23,32.66
2016,6,11,18,30,370.0,47.0,3.3,15.0,105.0,37.32,27.18
2016,6,11,18,45,258.0,35.0,3.25,14.5,68.5,27.23,17.68
2016,6,11,19,0,146.0,23.0,3.2,14.0,32.0,18.08,5.92
2016,6,11,19,15,73.0,11.5,3.2,13.5,16.0,10.46,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.15,10.0,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.3,10.0,13.0,10.91,0.0
2016,6,12,5,15,174.0,26.0,2.4,10.5,44.0,20.4,9.84
2016,6,12,5,30,293.0,40.0,2.5,11.0,75.0,31.08,21.58
2016,6,12,5,45,384.0,50.0,2.65,11.5,119.0,39.57,29.73
2016,6,12,6,0,475.0,60.0,2.8,12.0,163.0,46.33,36.07
2016,6,12,6,15,534.5,67.5,2.8,12.5,212.0,81.1,47.9
2016,6,12,6,30,594.0,75.0,2.8,13.0,261.0,129.49,78.91
2016,6,12,6,45,640.0,79.5,2.85,13.5,312.5,179.87,118.69
2016,6,12,7,0,686.0,84.0,2.9,14.0,364.0,235.26,166.0
2016,6,12,7,15,717.0,88.5,2.8,14.5,415.5,290.98,215.12
2016,6,12,7,30,748.0,93.0,2.7,15.0,467.0,351.51,267.65
2016,6,12,7,45,775.0,95.0,2.65,16.0,518.0,408.01,315.38
2016,6,12,8,0,802.0,97.0,2.6,17.0,569.0,466.08,362.72
2016,6,12,8,15,819.5,100.0,2.55,17.5,616.0,521.49,407.05
2016,6,12,8,30,837.0,103.0,2.5,18.0,663.0,576.85,449.79
2016,6,12,8,45,853.0,104.0,2.45,18.5,707.0,627.63,487.76
2016,6,12,9,0,869.0,105.0,2.4,19.0,751.0,678.41,524.47
2016,6,12,9,15,879.0,107.0,2.4,19.5,789.5,724.84,557.15
2016,6,12,9,30,889.0,109.0,2.4,20.0,828.0,769.42,586.51
2016,6,12,9,45,906.0,105.0,2.45,20.5,863.5,811.65,613.62
2016,6,12,10,0,923.0,101.0,2.5,21.0,899.0,851.98,639.12
2016,6,12,10,15,928.5,102.0,2.6,21.5,925.5,885.32,660.01
2016,6,12,10,30,934.0,103.0,2.7,22.0,952.0,915.63,678.81
2016,6,12,10,45,939.0,103.0,2.8,22.5,972.5,941.36,694.49
2016,6,12,11,0,944.0,103.0,2.9,23.0,993.0,963.74,707.97
2016,6,12,11,15,946.0,103.5,3.0,23.0,1005.5,980.38,719.1
2016,6,12,11,30,948.0,104.0,3.1,23.0,1018.0,993.4,727.98
2016,6,12,11,45,949.0,104.5,3.25,23.0,1023.5,1001.83,734.37
2016,6,12,12,0,950.0,105.0,3.4,23.0,1029.0,1006.57,738.45
2016,6,12,12,15,949.5,105.0,3.5,23.0,1026.5,1005.74,738.61
2016,6,12,12,30,949.0,105.0,3.6,23.0,1024.0,1001.23,736.47
2016,6,12,12,45,938.0,110.5,3.7,23.5,1011.5,988.46,727.55
