Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,0,927.0,116.0,3.8,24.0,999.0,972.25,716.46
2016,6,12,13,15,923.5,115.0,3.9,23.5,981.5,953.41,706.43
2016,6,12,13,30,920.0,114.0,4.0,23.0,964.0,931.15,694.04
2016,6,12,13,45,914.0,113.5,4.15,23.0,939.5,903.88,677.08
2016,6,12,14,0,908.0,113.0,4.3,23.0,915.0,873.56,657.89
2016,6,12,14,15,901.0,111.5,4.35,23.0,884.5,838.57,634.88
2016,6,12,14,30,894.0,110.0,4.4,23.0,854.0,800.91,609.83
2016,6,12,14,45,885.0,108.0,4.5,23.0,818.0,758.84,581.76
2016,6,12,15,0,876.0,106.0,4.6,23.0,782.0,714.66,550.99
2016,6,12,15,15,864.5,104.0,4.6,22.5,740.5,666.98,516.58
2016,6,12,15,30,853.0,102.0,4.6,22.0,699.0,617.87,480.12
2016,6,12,15,45,839.0,99.0,4.6,21.5,653.5,565.83,440.34
2016,6,12,16,0,825.0,96.0,4.6,21.0,608.0,511.96,397.87
2016,6,12,16,15,805.5,92.5,4.55,20.5,559.0,454.77,351.39
2016,6,12,16,30,786.0,89.0,4.5,20.0,510.0,398.11,303.89
2016,6,12,16,45,762.0,84.5,4.45,20.0,459.5,339.79,253.37
2016,6,12,17,0,738.0,80.0,4.4,20.0,409.0,283.1,203.38
2016,6,12,17,15,703.0,75.5,4.25,19.0,357.5,225.85,153.97
2016,6,12,17,30,668.0,71.0,4.1,18.0,306.0,169.12,106.31
2016,6,12,17,45,621.5,65.0,3.95,17.5,255.5,116.27,66.11
2016,6,12,18,0,575.0,59.0,3.8,17.0,205.0,68.77,38.32
2016,6,12,18,15,502.0,51.5,3.5,16.5,158.5,39.54,29.34
2016,6,12,18,30,429.0,44.0,3.2,16.0,112.0,34.75,24.83
2016,6,12,18,45,315.5,33.0,2.9,15.5,73.5,26.53,17.03
2016,6,12,19,0,202.0,22.0,2.6,15.0,35.0,17.98,6.13
2016,6,12,19,15,101.0,11.0,2.5,14.5,17.5,10.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,10.91,0.0
2016,6,13,5,15,208.5,24.5,2.15,10.5,45.5,20.01,9.52
2016,6,13,5,30,336.0,37.0,2.2,11.0,77.0,29.87,20.53
2016,6,13,5,45,425.5,45.5,2.25,11.5,121.5,35.69,26.28
2016,6,13,6,0,515.0,54.0,2.3,12.0,166.0,41.35,31.62
2016,6,13,6,15,572.5,60.5,2.15,12.5,215.0,76.64,43.12
2016,6,13,6,30,630.0,67.0,2.0,13.0,264.0,126.12,74.49
2016,6,13,6,45,397.0,117.0,1.95,13.5,249.0,167.18,118.44
2016,6,13,7,0,164.0,167.0,1.9,14.0,234.0,180.62,139.87
2016,6,13,7,15,472.5,124.5,1.8,14.5,353.0,248.8,187.29
2016,6,13,7,30,781.0,82.0,1.7,15.0,472.0,352.09,266.23
2016,6,13,7,45,808.0,83.0,1.6,16.0,523.5,409.35,313.85
2016,6,13,8,0,835.0,84.0,1.5,17.0,575.0,468.88,361.53
2016,6,13,8,15,851.0,86.5,1.6,17.5,622.5,524.1,405.68
2016,6,13,8,30,867.0,89.0,1.7,18.0,670.0,579.03,448.19
2016,6,13,8,45,882.5,90.0,1.85,19.0,714.5,631.66,487.13
2016,6,13,9,0,898.0,91.0,2.0,20.0,759.0,683.38,524.19
2016,6,13,9,15,908.0,92.5,2.25,20.5,797.5,730.55,558.62
2016,6,13,9,30,918.0,94.0,2.5,21.0,836.0,775.8,589.3
2016,6,13,9,45,928.0,94.0,2.75,21.5,870.0,817.43,617.19
2016,6,13,10,0,938.0,94.0,3.0,22.0,904.0,856.68,643.24
2016,6,13,10,15,943.5,95.0,3.2,22.0,931.0,890.51,666.4
2016,6,13,10,30,949.0,96.0,3.4,22.0,958.0,921.26,687.5
2016,6,13,10,45,954.5,95.5,3.6,22.5,979.0,947.33,704.1
2016,6,13,11,0,960.0,95.0,3.8,23.0,1000.0,970.04,718.44
2016,6,13,11,15,962.5,95.5,3.95,23.0,1013.0,987.45,730.39
2016,6,13,11,30,965.0,96.0,4.1,23.0,1026.0,1001.19,740.01
2016,6,13,11,45,967.0,95.5,4.3,23.0,1032.0,1009.79,746.61
2016,6,13,12,0,969.0,95.0,4.5,23.0,1038.0,1014.64,750.84
2016,6,13,12,15,969.0,95.0,4.65,22.5,1036.0,1014.33,753.45
2016,6,13,12,30,969.0,95.0,4.8,22.0,1034.0,1010.25,753.62
2016,6,13,12,45,962.0,98.5,4.95,22.0,1023.0,999.24,747.66
2016,6,13,13,0,955.0,102.0,5.1,22.0,1012.0,984.63,739.28
2016,6,13,13,15,952.5,101.5,5.2,21.5,995.5,966.74,729.73
2016,6,13,13,30,950.0,101.0,5.3,21.0,979.0,945.3,717.67
2016,6,13,13,45,944.0,101.0,5.45,21.0,954.5,917.86,700.24
2016,6,13,14,0,938.0,101.0,5.6,21.0,930.0,887.25,680.43
2016,6,13,14,15,931.5,99.5,5.6,20.5,899.5,851.79,657.5
2016,6,13,14,30,925.0,98.0,5.6,20.0,869.0,813.53,632.34
2016,6,13,14,45,917.5,96.0,5.6,20.0,832.5,771.47,602.94
2016,6,13,15,0,910.0,94.0,5.6,20.0,796.0,727.08,571.21
2016,6,13,15,15,898.5,92.5,5.55,19.5,754.0,678.49,535.04
2016,6,13,15,30,887.0,91.0,5.5,19.0,712.0,628.39,496.76
2016,6,13,15,45,875.0,87.5,5.45,19.0,666.5,574.85,453.91
2016,6,13,16,0,863.0,84.0,5.4,19.0,621.0,520.4,409.21
2016,6,13,16,15,844.0,81.5,5.3,18.5,571.0,463.05,361.65
2016,6,13,16,30,825.0,79.0,5.2,18.0,521.0,404.66,311.87
2016,6,13,16,45,801.0,75.5,5.1,17.5,469.5,345.2,259.99
2016,6,13,17,0,777.0,72.0,5.0,17.0,418.0,287.28,208.41
2016,6,13,17,15,743.5,68.0,4.9,16.5,366.0,228.61,156.48
2016,6,13,17,30,710.0,64.0,4.8,16.0,314.0,173.18,108.82
2016,6,13,17,45,664.5,58.5,4.7,15.5,263.0,118.67,66.82
2016,6,13,18,0,619.0,53.0,4.6,15.0,212.0,66.19,35.1
2016,6,13,18,15,548.5,46.5,4.45,14.0,164.5,35.51,26.07
2016,6,13,18,30,478.0,40.0,4.3,13.0,117.0,31.35,22.16
2016,6,13,18,45,363.0,31.0,4.15,12.5,77.5,24.77,15.78
2016,6,13,19,0,248.0,22.0,4.0,12.0,38.0,18.0,6.55
2016,6,13,19,15,124.0,11.0,4.0,11.5,19.0,10.01,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.0,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,87.0,12.0,2.9,8.0,15.0,10.91,0.0
2016,6,14,5,15,225.5,24.0,2.95,8.0,47.5,19.57,9.28
2016,6,14,5,30,364.0,36.0,3.0,8.0,80.0,29.02,20.04
2016,6,14,5,45,454.5,44.0,3.1,8.5,125.0,34.48,25.51
2016,6,14,6,0,545.0,52.0,3.2,9.0,170.0,39.8,30.6
2016,6,14,6,15,601.5,58.0,3.2,9.5,220.0,75.5,42.0
2016,6,14,6,30,658.0,64.0,3.2,10.0,270.0,126.11,74.24
2016,6,14,6,45,456.0,111.0,3.2,11.0,266.0,172.02,121.27
2016,6,14,7,0,254.0,158.0,3.2,12.0,262.0,194.12,149.14
2016,6,14,7,15,525.0,119.0,3.2,12.5,370.0,261.01,197.88
2016,6,14,7,30,796.0,80.0,3.2,13.0,478.0,354.71,271.75
2016,6,14,7,45,818.5,82.5,3.2,13.5,528.0,412.37,321.95
2016,6,14,8,0,841.0,85.0,3.2,14.0,578.0,471.81,372.13
2016,6,14,8,15,856.5,87.0,3.3,14.5,625.5,526.62,417.42
2016,6,14,8,30,872.0,89.0,3.4,15.0,673.0,581.08,461.01
2016,6,14,8,45,885.5,90.5,3.5,15.5,716.5,633.22,501.54
2016,6,14,9,0,899.0,92.0,3.6,16.0,760.0,684.26,540.11
2016,6,14,9,15,908.5,93.5,3.7,16.5,798.5,731.14,574.62
2016,6,14,9,30,918.0,95.0,3.8,17.0,837.0,776.06,605.19
2016,6,14,9,45,929.5,93.5,3.9,17.5,871.5,817.44,632.8
2016,6,14,10,0,941.0,92.0,4.0,18.0,906.0,856.52,658.51
2016,6,14,10,15,946.5,93.0,4.1,18.0,932.5,890.47,681.72
2016,6,14,10,30,952.0,94.0,4.2,18.0,959.0,921.34,702.75
2016,6,14,10,45,957.0,93.5,4.35,18.5,979.5,947.08,719.08
2016,6,14,11,0,962.0,93.0,4.5,19.0,1000.0,969.42,733.55
2016,6,14,11,15,964.0,93.5,4.55,19.0,1012.5,986.45,745.04
2016,6,14,11,30,966.0,94.0,4.6,19.0,1025.0,999.8,754.14
2016,6,14,11,45,967.0,94.0,4.7,19.0,1030.5,1007.99,760.29
2016,6,14,12,0,968.0,94.0,4.8,19.0,1036.0,1012.44,764.02
2016,6,14,12,15,968.0,94.0,4.9,19.0,1034.0,1012.18,764.66
2016,6,14,12,30,968.0,94.0,5.0,19.0,1032.0,1008.16,762.85
2016,6,14,12,45,963.5,95.0,5.1,19.0,1021.5,997.14,756.31
2016,6,14,13,0,959.0,96.0,5.2,19.0,1011.0,982.47,747.33
2016,6,14,13,15,956.0,95.5,5.25,18.5,994.0,964.11,736.91
2016,6,14,13,30,953.0,95.0,5.3,18.0,977.0,942.21,723.99
2016,6,14,13,45,949.0,93.5,5.4,18.0,953.0,915.01,706.18
2016,6,14,14,0,945.0,92.0,5.5,18.0,929.0,884.53,685.95
2016,6,14,14,15,939.0,91.0,5.5,17.5,898.5,849.79,663.26
2016,6,14,14,30,933.0,90.0,5.5,17.0,868.0,812.21,638.29
2016,6,14,14,45,925.5,88.0,5.55,17.0,831.5,769.9,608.59
2016,6,14,15,0,918.0,86.0,5.6,17.0,795.0,725.25,576.78
2016,6,14,15,15,907.5,84.5,5.55,16.5,753.5,677.03,540.41
2016,6,14,15,30,897.0,83.0,5.5,16.0,712.0,627.2,501.84
2016,6,14,15,45,583.0,177.5,5.5,16.0,575.5,497.35,397.31
2016,6,14,16,0,269.0,272.0,5.5,16.0,439.0,383.83,305.71
2016,6,14,16,15,275.0,247.0,5.4,15.5,406.0,347.3,276.74
2016,6,14,16,30,281.0,222.0,5.3,15.0,373.0,309.85,246.05
2016,6,14,16,45,535.5,144.5,5.25,14.5,396.5,313.05,242.61
2016,6,14,17,0,790.0,67.0,5.2,14.0,420.0,286.94,210.39
2016,6,14,17,15,758.0,63.5,5.1,13.5,368.0,228.35,157.64
2016,6,14,17,30,726.0,60.0,5.0,13.0,316.0,172.8,109.11
2016,6,14,17,45,677.5,56.0,4.95,12.5,264.5,118.37,66.74
2016,6,14,18,0,629.0,52.0,4.9,12.0,213.0,69.5,37.88
2016,6,14,18,15,559.5,45.5,4.75,11.5,165.5,34.7,25.63
2016,6,14,18,30,490.0,39.0,4.6,11.0,118.0,30.49,21.6
2016,6,14,18,45,368.5,30.5,4.5,10.5,78.0,24.3,15.55
2016,6,14,19,0,247.0,22.0,4.4,10.0,38.0,17.96,6.85
2016,6,14,19,15,123.5,11.0,4.3,9.5,19.0,10.01,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,7.0,14.0,10.91,0.0
2016,6,15,5,15,196.5,25.0,3.15,7.5,46.0,19.65,9.32
2016,6,15,5,30,328.0,38.0,3.2,8.0,78.0,30.81,21.61
2016,6,15,5,45,431.0,45.5,3.25,8.5,123.0,35.74,26.64
2016,6,15,6,0,534.0,53.0,3.3,9.0,168.0,40.61,31.33
2016,6,15,6,15,284.5,84.5,3.3,9.5,147.5,79.32,54.91
2016,6,15,6,30,35.0,116.0,3.3,10.0,127.0,100.82,80.12
2016,6,15,6,45,41.5,137.0,3.35,10.5,152.0,122.99,98.35
2016,6,15,7,0,48.0,158.0,3.4,11.0,177.0,146.19,117.4
2016,6,15,7,15,71.5,185.0,3.4,11.5,218.5,180.17,144.81
2016,6,15,7,30,95.0,212.0,3.4,12.0,260.0,217.21,174.64
2016,6,15,7,45,158.0,235.5,3.4,12.5,324.5,272.0,218.26
2016,6,15,8,0,221.0,259.0,3.4,13.0,389.0,332.45,266.26
2016,6,15,8,15,548.5,172.5,3.5,13.0,530.5,446.95,358.15
2016,6,15,8,30,876.0,86.0,3.6,13.0,672.0,579.74,464.37
2016,6,15,8,45,887.0,88.5,3.75,13.5,715.0,631.49,504.73
2016,6,15,9,0,898.0,91.0,3.9,14.0,758.0,681.93,543.41
2016,6,15,9,15,907.0,92.5,4.0,14.5,796.5,728.43,578.04
2016,6,15,9,30,916.0,94.0,4.1,15.0,835.0,772.95,608.7
2016,6,15,9,45,511.0,258.5,4.2,15.5,675.0,653.41,513.51
2016,6,15,10,0,106.0,423.0,4.3,16.0,515.0,476.55,370.82
2016,6,15,10,15,190.0,434.0,4.4,16.0,604.5,569.89,443.44
2016,6,15,10,30,274.0,445.0,4.5,16.0,694.0,667.82,517.09
2016,6,15,10,45,253.0,460.5,4.65,16.0,694.5,672.1,519.31
2016,6,15,11,0,232.0,476.0,4.8,16.0,695.0,665.79,514.37
2016,6,15,11,15,225.0,484.0,4.9,16.0,699.0,671.83,518.7
2016,6,15,11,30,218.0,492.0,5.0,16.0,703.0,676.57,522.04
2016,6,15,11,45,250.5,488.0,5.1,16.5,731.5,714.9,550.02
2016,6,15,12,0,283.0,484.0,5.2,17.0,760.0,743.21,570.53
2016,6,15,12,15,353.0,462.0,5.25,17.0,805.0,788.35,605.24
2016,6,15,12,30,423.0,440.0,5.3,17.0,850.0,831.34,638.09
2016,6,15,12,45,689.0,269.5,5.35,17.0,930.0,922.96,712.05
2016,6,15,13,0,955.0,99.0,5.4,17.0,1010.0,981.65,754.49
2016,6,15,13,15,952.5,98.5,5.4,16.5,993.5,963.88,743.53
2016,6,15,13,30,950.0,98.0,5.4,16.0,977.0,942.55,730.51
2016,6,15,13,45,687.0,234.5,5.45,16.0,861.5,835.17,653.28
2016,6,15,14,0,424.0,371.0,5.5,16.0,746.0,719.87,562.52
2016,6,15,14,15,680.0,230.5,5.45,16.0,808.5,782.91,616.42
2016,6,15,14,30,936.0,90.0,5.4,16.0,871.0,814.83,642.51
2016,6,15,14,45,930.5,87.5,5.4,16.0,835.5,773.44,612.87
2016,6,15,15,0,925.0,85.0,5.4,16.0,800.0,729.54,581.48
2016,6,15,15,15,915.0,83.5,5.3,15.5,758.5,681.39,544.96
2016,6,15,15,30,905.0,82.0,5.2,15.0,717.0,631.56,506.22
2016,6,15,15,45,893.5,79.5,5.15,15.0,671.5,578.5,463.15
2016,6,15,16,0,882.0,77.0,5.1,15.0,626.0,524.42,418.12
2016,6,15,16,15,865.0,74.5,5.05,14.5,577.0,467.09,369.97
2016,6,15,16,30,848.0,72.0,5.0,14.0,528.0,409.86,320.37
2016,6,15,16,45,825.5,69.0,4.95,14.0,477.0,350.64,267.35
2016,6,15,17,0,803.0,66.0,4.9,14.0,426.0,290.33,212.61
2016,6,15,17,15,772.0,62.5,4.75,13.5,373.5,231.22,159.43
2016,6,15,17,30,741.0,59.0,4.6,13.0,321.0,175.0,110.26
2016,6,15,17,45,697.0,54.5,4.45,12.5,269.5,119.68,66.91
2016,6,15,18,0,653.0,50.0,4.3,12.0,218.0,69.36,36.85
2016,6,15,18,15,584.5,44.0,3.95,11.5,170.0,36.57,27.33
2016,6,15,18,30,516.0,38.0,3.6,11.0,122.0,29.69,20.9
2016,6,15,18,45,406.0,29.5,3.25,10.5,81.5,23.47,14.85
2016,6,15,19,0,296.0,21.0,2.9,10.0,41.0,17.06,6.44
2016,6,15,19,15,148.0,10.5,2.7,9.5,20.5,9.55,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,70.5,5.5,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,141.0,11.0,0.6,8.0,15.0,10.01,0.0
2016,6,16,5,15,282.5,21.0,0.75,8.5,48.5,16.91,7.18
2016,6,16,5,30,424.0,31.0,0.9,9.0,82.0,24.69,16.18
2016,6,16,5,45,509.5,37.5,1.1,10.0,127.0,31.74,22.93
2016,6,16,6,0,595.0,44.0,1.3,11.0,172.0,36.47,27.38
2016,6,16,6,15,647.5,49.0,1.35,11.5,222.0,72.08,37.83
2016,6,16,6,30,700.0,54.0,1.4,12.0,272.0,123.67,69.76
2016,6,16,6,45,736.0,57.5,1.45,13.0,323.5,177.08,111.94
2016,6,16,7,0,772.0,61.0,1.5,14.0,375.0,234.23,160.96
2016,6,16,7,15,798.0,64.0,1.45,14.5,426.5,293.86,213.52
2016,6,16,7,30,824.0,67.0,1.4,15.0,478.0,352.7,264.81
2016,6,16,7,45,843.0,69.5,1.35,15.5,528.0,409.9,313.53
2016,6,16,8,0,862.0,72.0,1.3,16.0,578.0,467.67,360.9
2016,6,16,8,15,876.5,74.0,1.3,16.5,625.0,522.97,404.85
2016,6,16,8,30,891.0,76.0,1.3,17.0,672.0,577.8,446.78
2016,6,16,8,45,902.5,78.0,1.3,17.5,715.0,630.07,485.32
2016,6,16,9,0,914.0,80.0,1.3,18.0,758.0,681.04,521.61
2016,6,16,9,15,922.5,81.5,1.4,18.5,796.5,727.87,554.53
2016,6,16,9,30,931.0,83.0,1.5,19.0,835.0,772.65,583.78
2016,6,16,9,45,940.5,82.5,1.6,19.5,868.5,813.94,610.32
2016,6,16,10,0,950.0,82.0,1.7,20.0,902.0,852.79,634.98
2016,6,16,10,15,954.5,83.0,1.85,20.0,928.5,886.26,657.66
2016,6,16,10,30,959.0,84.0,2.0,20.0,955.0,916.58,678.28
2016,6,16,10,45,963.5,83.5,2.2,20.5,975.5,942.12,694.94
2016,6,16,11,0,968.0,83.0,2.4,21.0,996.0,964.24,709.34
2016,6,16,11,15,970.0,83.5,2.55,21.0,1008.5,981.48,721.44
2016,6,16,11,30,972.0,84.0,2.7,21.0,1021.0,995.02,731.23
2016,6,16,11,45,973.0,84.0,2.85,21.5,1026.5,1003.38,736.31
2016,6,16,12,0,974.0,84.0,3.0,22.0,1032.0,1007.97,739.01
2016,6,16,12,15,973.5,84.0,3.15,22.0,1029.5,1007.34,739.81
2016,6,16,12,30,973.0,84.0,3.3,22.0,1027.0,1002.93,738.21
2016,6,16,12,45,970.0,84.5,3.45,22.0,1017.0,992.89,732.95
2016,6,16,13,0,967.0,85.0,3.6,22.0,1007.0,979.14,725.27
2016,6,16,13,15,964.0,84.5,3.65,22.0,990.0,960.75,713.85
2016,6,16,13,30,961.0,84.0,3.7,22.0,973.0,938.78,700.06
2016,6,16,13,45,957.0,83.0,3.8,22.0,949.5,911.97,683.27
2016,6,16,14,0,953.0,82.0,3.9,22.0,926.0,881.86,664.13
2016,6,16,14,15,947.0,81.0,3.95,21.5,895.5,846.97,642.54
2016,6,16,14,30,941.0,80.0,4.0,21.0,865.0,809.22,618.69
2016,6,16,14,45,934.0,78.5,4.1,21.0,829.0,767.57,590.79
2016,6,16,15,0,927.0,77.0,4.2,21.0,793.0,723.52,560.83
2016,6,16,15,15,917.0,75.5,4.2,20.5,752.0,675.35,526.2
2016,6,16,15,30,907.0,74.0,4.2,20.0,711.0,625.5,489.01
2016,6,16,15,45,894.5,72.0,4.25,20.0,665.5,572.34,447.39
2016,6,16,16,0,882.0,70.0,4.3,20.0,620.0,518.26,403.84
2016,6,16,16,15,865.5,67.5,4.3,19.5,571.5,461.24,357.28
2016,6,16,16,30,849.0,65.0,4.3,19.0,523.0,404.27,309.17
2016,6,16,16,45,827.0,62.5,4.3,19.0,472.0,345.74,257.93
2016,6,16,17,0,805.0,60.0,4.3,19.0,421.0,288.41,206.75
2016,6,16,17,15,775.0,57.0,4.2,18.5,369.5,230.3,155.43
2016,6,16,17,30,745.0,54.0,4.1,18.0,318.0,171.8,105.28
2016,6,16,17,45,702.5,50.0,4.1,17.5,267.5,116.88,62.94
2016,6,16,18,0,660.0,46.0,4.1,17.0,217.0,66.74,33.44
2016,6,16,18,15,595.0,40.5,3.85,16.0,169.5,33.47,24.06
2016,6,16,18,30,530.0,35.0,3.6,15.0,122.0,29.59,20.45
2016,6,16,18,45,421.0,27.5,3.4,14.5,81.5,23.66,14.74
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,16.15,5.78
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,9.1,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,151.0,11.0,1.0,11.0,15.0,10.01,0.0
2016,6,17,5,15,287.5,20.5,1.0,11.5,47.5,16.48,6.64
2016,6,17,5,30,424.0,30.0,1.0,12.0,80.0,23.83,15.18
2016,6,17,5,45,507.0,36.0,1.0,12.5,124.5,30.35,21.45
2016,6,17,6,0,590.0,42.0,1.0,13.0,169.0,34.69,25.56
2016,6,17,6,15,641.0,46.5,0.85,13.5,218.0,68.96,35.29
2016,6,17,6,30,692.0,51.0,0.7,14.0,267.0,119.47,66.0
2016,6,17,6,45,728.5,54.5,0.6,15.0,318.0,172.42,107.13
2016,6,17,7,0,765.0,58.0,0.5,16.0,369.0,229.17,154.75
2016,6,17,7,15,790.5,60.5,0.55,16.5,419.5,287.76,205.54
2016,6,17,7,30,816.0,63.0,0.6,17.0,470.0,345.46,255.06
2016,6,17,7,45,835.5,65.5,0.7,18.0,519.5,402.36,302.49
2016,6,17,8,0,855.0,68.0,0.8,19.0,569.0,459.91,348.73
2016,6,17,8,15,869.5,69.5,0.95,19.5,615.5,514.33,392.07
2016,6,17,8,30,884.0,71.0,1.1,20.0,662.0,568.3,433.74
2016,6,17,8,45,896.0,72.5,1.25,20.5,705.0,620.04,472.57
2016,6,17,9,0,908.0,74.0,1.4,21.0,748.0,670.55,509.46
2016,6,17,9,15,916.5,75.5,1.5,21.5,786.0,717.14,541.86
2016,6,17,9,30,925.0,77.0,1.6,22.0,824.0,761.7,570.76
2016,6,17,9,45,927.0,81.0,1.75,22.5,855.5,801.44,596.53
2016,6,17,10,0,929.0,85.0,1.9,23.0,887.0,838.25,620.16
2016,6,17,10,15,934.5,86.0,2.0,23.0,913.5,871.96,642.35
2016,6,17,10,30,940.0,87.0,2.1,23.0,940.0,902.65,662.52
2016,6,17,10,45,942.0,88.5,2.25,23.5,959.5,927.54,678.07
2016,6,17,11,0,944.0,90.0,2.4,24.0,979.0,948.97,691.38
2016,6,17,11,15,621.5,281.5,2.5,24.0,870.5,863.22,633.09
2016,6,17,11,30,299.0,473.0,2.6,24.0,762.0,742.9,543.72
2016,6,17,11,45,350.5,454.5,2.75,24.0,795.0,776.93,569.89
2016,6,17,12,0,402.0,436.0,2.9,24.0,828.0,809.69,593.98
2016,6,17,12,15,674.0,264.5,3.05,24.0,919.5,913.13,672.31
2016,6,17,12,30,946.0,93.0,3.2,24.0,1011.0,986.21,721.61
2016,6,17,12,45,930.0,102.0,3.35,24.0,997.5,972.5,713.28
2016,6,17,13,0,914.0,111.0,3.5,24.0,984.0,955.41,703.43
2016,6,17,13,15,910.5,110.5,3.6,23.5,967.0,937.52,694.05
2016,6,17,13,30,907.0,110.0,3.7,23.0,950.0,916.26,682.33
2016,6,17,13,45,627.0,258.0,3.85,23.0,831.5,805.55,605.66
2016,6,17,14,0,347.0,406.0,4.0,23.0,713.0,681.84,512.86
2016,6,17,14,15,360.5,379.5,4.1,22.5,689.5,655.13,496.73
2016,6,17,14,30,374.0,353.0,4.2,22.0,666.0,626.37,478.24
2016,6,17,14,45,622.5,225.5,4.3,22.0,719.0,684.22,526.11
2016,6,17,15,0,871.0,98.0,4.4,22.0,772.0,705.52,546.24
2016,6,17,15,15,508.0,214.5,4.4,21.5,602.5,540.31,419.84
2016,6,17,15,30,145.0,331.0,4.4,21.0,433.0,390.11,302.45
2016,6,17,15,45,196.5,303.5,4.45,21.0,432.0,384.74,299.6
2016,6,17,16,0,248.0,276.0,4.5,21.0,431.0,377.29,293.99
2016,6,17,16,15,515.5,179.0,4.45,20.5,468.0,400.7,311.31
2016,6,17,16,30,783.0,82.0,4.4,20.0,505.0,393.18,300.51
2016,6,17,16,45,759.5,78.5,4.35,19.5,455.5,336.26,251.44
2016,6,17,17,0,736.0,75.0,4.3,19.0,406.0,280.87,202.79
2016,6,17,17,15,702.5,71.0,4.2,18.5,355.5,224.56,153.55
2016,6,17,17,30,669.0,67.0,4.1,18.0,305.0,171.51,108.35
2016,6,17,17,45,625.0,61.0,4.0,17.5,256.0,116.05,65.45
2016,6,17,18,0,581.0,55.0,3.9,17.0,207.0,68.38,36.68
2016,6,17,18,15,512.5,48.5,3.75,16.0,161.0,36.89,27.09
2016,6,17,18,30,444.0,42.0,3.6,15.0,115.0,32.84,23.31
2016,6,17,18,45,339.0,32.0,3.5,14.5,76.5,25.49,16.32
2016,6,17,19,0,234.0,22.0,3.4,14.0,38.0,17.85,7.13
2016,6,17,19,15,117.0,11.0,3.25,13.5,19.0,10.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,10.01,0.0
2016,6,18,5,15,276.0,21.0,2.0,9.5,47.5,16.93,6.97
2016,6,18,5,30,414.0,31.0,2.1,10.0,80.0,24.7,16.05
2016,6,18,5,45,497.5,37.5,2.25,10.5,124.5,29.11,20.49
2016,6,18,6,0,581.0,44.0,2.4,11.0,169.0,36.45,27.33
2016,6,18,6,15,634.0,49.0,2.45,11.5,218.0,70.23,37.1
2016,6,18,6,30,687.0,54.0,2.5,12.0,267.0,120.96,68.24
2016,6,18,6,45,528.0,97.0,2.6,13.0,278.5,172.54,117.47
2016,6,18,7,0,369.0,140.0,2.7,14.0,290.0,204.91,152.37
2016,6,18,7,15,590.5,103.5,2.65,14.5,381.0,263.98,196.39
2016,6,18,7,30,812.0,67.0,2.6,15.0,472.0,347.12,262.48
2016,6,18,7,45,832.0,69.5,2.6,16.0,521.5,404.04,311.24
2016,6,18,8,0,852.0,72.0,2.6,17.0,571.0,461.68,358.91
2016,6,18,8,15,613.0,172.0,2.55,17.5,546.0,477.78,373.1
2016,6,18,8,30,374.0,272.0,2.5,18.0,521.0,460.24,358.89
2016,6,18,8,45,387.5,286.5,2.45,18.5,560.0,502.21,390.17
2016,6,18,9,0,401.0,301.0,2.4,19.0,599.0,544.48,420.59
2016,6,18,9,15,662.5,192.0,2.3,19.5,714.0,654.92,504.04
2016,6,18,9,30,924.0,83.0,2.2,20.0,829.0,766.31,583.67
2016,6,18,9,45,927.0,87.0,2.1,20.5,861.5,806.81,607.76
2016,6,18,10,0,930.0,91.0,2.0,21.0,894.0,844.44,629.99
2016,6,18,10,15,935.5,92.0,1.9,21.5,921.0,878.22,649.2
2016,6,18,10,30,941.0,93.0,1.8,22.0,948.0,908.97,666.05
2016,6,18,10,45,945.5,93.0,1.7,22.5,968.5,934.68,679.33
2016,6,18,11,0,950.0,93.0,1.6,23.0,989.0,957.02,690.25
2016,6,18,11,15,952.5,93.5,1.55,23.0,1002.0,974.52,700.0
2016,6,18,11,30,955.0,94.0,1.5,23.0,1015.0,988.4,707.52
2016,6,18,11,45,956.5,94.0,1.45,23.5,1020.5,997.19,710.52
2016,6,18,12,0,958.0,94.0,1.4,24.0,1026.0,1002.29,711.33
2016,6,18,12,15,714.5,264.5,1.45,24.0,959.0,951.4,679.9
2016,6,18,12,30,471.0,435.0,1.5,24.0,892.0,878.17,626.89
2016,6,18,12,45,715.5,262.0,1.6,24.5,948.5,940.69,675.5
2016,6,18,13,0,960.0,89.0,1.7,25.0,1005.0,976.79,698.23
2016,6,18,13,15,957.5,88.5,1.8,25.0,988.5,959.08,688.29
2016,6,18,13,30,955.0,88.0,1.9,25.0,972.0,937.8,676.57
2016,6,18,13,45,673.5,235.0,2.05,25.0,851.0,824.49,603.75
2016,6,18,14,0,392.0,382.0,2.2,25.0,730.0,697.09,513.02
2016,6,18,14,15,663.0,233.5,2.25,25.0,797.5,772.74,572.82
2016,6,18,14,30,934.0,85.0,2.3,25.0,865.0,809.56,600.61
2016,6,18,14,45,925.5,84.5,2.35,25.0,829.5,768.13,573.47
2016,6,18,15,0,917.0,84.0,2.4,25.0,794.0,724.43,545.07
2016,6,18,15,15,907.5,82.0,2.4,24.5,753.0,676.58,512.02
2016,6,18,15,30,898.0,80.0,2.4,24.0,712.0,627.03,476.64
2016,6,18,15,45,884.0,78.5,2.4,24.0,667.0,573.98,436.64
2016,6,18,16,0,870.0,77.0,2.4,24.0,622.0,520.16,394.84
2016,6,18,16,15,853.0,75.0,2.4,23.5,573.5,464.01,350.64
2016,6,18,16,30,836.0,73.0,2.4,23.0,525.0,407.94,304.91
2016,6,18,16,45,813.0,70.0,2.4,22.5,474.0,349.25,255.75
2016,6,18,17,0,790.0,67.0,2.4,22.0,423.0,289.53,204.62
2016,6,18,17,15,759.0,63.5,2.35,21.5,371.5,231.16,154.35
2016,6,18,17,30,728.0,60.0,2.3,21.0,320.0,175.67,107.64
2016,6,18,17,45,685.0,55.5,2.3,20.5,269.0,121.16,66.18
2016,6,18,18,0,642.0,51.0,2.3,20.0,218.0,71.51,36.94
2016,6,18,18,15,575.0,45.0,2.15,19.0,170.5,37.36,27.15
2016,6,18,18,30,508.0,39.0,2.0,18.0,123.0,30.44,20.93
2016,6,18,18,45,401.0,30.5,1.95,17.5,82.5,24.26,15.08
2016,6,18,19,0,294.0,22.0,1.9,17.0,42.0,17.9,7.17
2016,6,18,19,15,147.0,11.0,1.85,16.5,21.0,10.01,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,13.0,15.0,10.01,0.0
2016,6,19,5,15,284.0,21.0,1.15,13.5,48.5,16.96,6.73
2016,6,19,5,30,427.0,31.0,1.3,14.0,82.0,24.75,15.79
2016,6,19,5,45,511.5,38.0,1.5,14.5,127.5,29.59,20.55
2016,6,19,6,0,596.0,45.0,1.7,15.0,173.0,37.43,27.74
2016,6,19,6,15,649.5,50.0,1.75,15.5,223.0,71.25,37.17
2016,6,19,6,30,703.0,55.0,1.8,16.0,273.0,122.94,68.16
2016,6,19,6,45,741.0,58.5,1.85,17.0,325.5,176.8,109.81
2016,6,19,7,0,779.0,62.0,1.9,18.0,378.0,234.64,158.61
2016,6,19,7,15,805.5,65.0,1.85,18.5,430.0,292.42,209.15
2016,6,19,7,30,832.0,68.0,1.8,19.0,482.0,354.23,262.33
2016,6,19,7,45,852.5,70.0,1.8,19.5,532.5,412.03,311.28
2016,6,19,8,0,873.0,72.0,1.8,20.0,583.0,470.54,359.15
2016,6,19,8,15,888.0,74.0,1.6,20.5,631.0,526.7,402.72
2016,6,19,8,30,903.0,76.0,1.4,21.0,679.0,582.44,443.84
2016,6,19,8,45,916.0,77.5,1.25,22.0,723.0,635.77,480.61
2016,6,19,9,0,929.0,79.0,1.1,23.0,767.0,687.92,514.59
2016,6,19,9,15,937.5,80.0,0.9,23.5,806.0,735.0,543.49
2016,6,19,9,30,946.0,81.0,0.7,24.0,845.0,779.98,567.8
2016,6,19,9,45,956.0,80.5,0.5,25.0,879.0,822.31,588.01
2016,6,19,10,0,966.0,80.0,0.3,26.0,913.0,862.2,605.6
2016,6,19,10,15,970.5,80.5,0.35,26.0,940.0,895.79,625.84
2016,6,19,10,30,975.0,81.0,0.4,26.0,967.0,926.19,644.18
2016,6,19,10,45,978.0,82.0,0.45,26.5,987.5,952.4,658.74
2016,6,19,11,0,981.0,83.0,0.5,27.0,1008.0,975.07,671.2
2016,6,19,11,15,983.5,83.5,0.65,27.0,1021.0,993.13,684.5
2016,6,19,11,30,986.0,84.0,0.8,27.0,1034.0,1007.46,695.67
2016,6,19,11,45,984.5,85.5,0.95,27.5,1039.0,1015.21,701.56
2016,6,19,12,0,983.0,87.0,1.1,28.0,1044.0,1019.1,705.15
2016,6,19,12,15,983.0,87.0,1.25,28.0,1042.0,1019.11,707.77
2016,6,19,12,30,983.0,87.0,1.4,28.0,1040.0,1015.3,708.03
2016,6,19,12,45,974.0,91.5,1.6,28.5,1029.0,1003.64,702.75
2016,6,19,13,0,965.0,96.0,1.8,29.0,1018.0,988.35,695.04
2016,6,19,13,15,962.0,95.5,1.9,29.0,1000.5,970.18,685.51
2016,6,19,13,30,959.0,95.0,2.0,29.0,983.0,948.44,673.67
2016,6,19,13,45,955.5,93.0,2.15,29.0,959.5,921.32,658.8
2016,6,19,14,0,952.0,91.0,2.3,29.0,936.0,890.85,641.52
2016,6,19,14,15,945.5,90.0,2.4,28.5,905.0,855.75,621.76
2016,6,19,14,30,939.0,89.0,2.5,28.0,874.0,817.8,599.75
2016,6,19,14,45,931.5,87.0,2.65,28.0,837.5,775.49,573.5
2016,6,19,15,0,924.0,85.0,2.8,28.0,801.0,730.81,545.14
2016,6,19,15,15,913.0,83.5,2.9,27.5,759.0,682.2,512.22
2016,6,19,15,30,902.0,82.0,3.0,27.0,717.0,631.99,476.9
2016,6,19,15,45,888.0,80.0,3.1,27.0,671.0,578.29,436.88
2016,6,19,16,0,874.0,78.0,3.2,27.0,625.0,523.8,394.96
2016,6,19,16,15,856.0,75.5,3.25,26.5,576.0,466.51,350.16
2016,6,19,16,30,838.0,73.0,3.3,26.0,527.0,409.41,303.89
2016,6,19,16,45,813.5,70.5,3.4,25.5,475.5,350.55,254.92
2016,6,19,17,0,789.0,68.0,3.5,25.0,424.0,290.85,204.13
2016,6,19,17,15,757.5,64.5,3.5,24.5,372.0,232.4,154.12
2016,6,19,17,30,726.0,61.0,3.5,24.0,320.0,176.89,107.7
2016,6,19,17,45,680.5,56.5,3.5,23.5,269.0,122.18,66.42
2016,6,19,18,0,635.0,52.0,3.5,23.0,218.0,72.65,37.37
2016,6,19,18,15,568.0,46.0,3.35,22.0,170.5,35.01,24.75
2016,6,19,18,30,501.0,40.0,3.2,21.0,123.0,31.25,21.32
2016,6,19,18,45,390.5,31.0,3.05,20.0,82.5,24.66,15.22
2016,6,19,19,0,280.0,22.0,2.9,19.0,42.0,17.86,7.15
2016,6,19,19,15,140.0,11.0,2.85,18.5,21.0,10.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,12.0,15.0,10.01,0.0
2016,6,20,5,15,287.5,21.0,1.8,12.5,48.0,16.99,6.67
2016,6,20,5,30,430.0,31.0,1.9,13.0,81.0,24.78,15.87
2016,6,20,5,45,516.5,37.5,2.05,13.5,127.0,31.84,22.61
2016,6,20,6,0,603.0,44.0,2.2,14.0,173.0,36.58,27.08
2016,6,20,6,15,655.5,48.5,2.25,15.0,223.0,69.61,35.94
2016,6,20,6,30,708.0,53.0,2.3,16.0,273.0,121.05,66.48
2016,6,20,6,45,745.0,56.5,2.4,17.0,325.0,175.0,108.26
2016,6,20,7,0,782.0,60.0,2.5,18.0,377.0,232.8,157.25
2016,6,20,7,15,807.5,63.0,2.6,18.5,428.5,292.85,210.01
2016,6,20,7,30,833.0,66.0,2.7,19.0,480.0,352.02,261.76
2016,6,20,7,45,853.0,68.5,2.8,20.0,530.5,410.12,311.07
2016,6,20,8,0,873.0,71.0,2.9,21.0,581.0,468.91,359.24
2016,6,20,8,15,887.5,73.0,2.9,22.0,628.0,524.82,403.31
2016,6,20,8,30,902.0,75.0,2.9,23.0,675.0,580.27,445.27
2016,6,20,8,45,913.5,76.0,2.95,24.0,718.5,632.17,483.25
2016,6,20,9,0,925.0,77.0,3.0,25.0,762.0,682.76,518.93
2016,6,20,9,15,933.5,78.5,3.0,25.5,801.0,730.19,551.75
2016,6,20,9,30,942.0,80.0,3.0,26.0,840.0,775.54,580.7
2016,6,20,9,45,933.5,90.0,3.0,26.5,869.0,813.79,604.38
2016,6,20,10,0,925.0,100.0,3.0,27.0,898.0,848.26,625.25
2016,6,20,10,15,930.5,101.5,3.0,27.5,925.0,882.46,645.73
2016,6,20,10,30,936.0,103.0,3.0,28.0,952.0,913.64,664.0
2016,6,20,10,45,940.0,103.5,3.0,28.5,972.5,939.35,678.58
2016,6,20,11,0,944.0,104.0,3.0,29.0,993.0,961.7,690.94
2016,6,20,11,15,946.5,104.5,3.05,29.0,1006.5,979.19,701.96
2016,6,20,11,30,949.0,105.0,3.1,29.0,1020.0,993.08,710.78
2016,6,20,11,45,697.5,275.5,3.15,29.5,950.5,942.47,676.09
2016,6,20,12,0,446.0,446.0,3.2,30.0,881.0,866.86,618.47
2016,6,20,12,15,700.5,274.5,3.3,30.0,955.5,947.52,680.03
2016,6,20,12,30,955.0,103.0,3.4,30.0,1030.0,1004.46,717.47
2016,6,20,12,45,959.0,99.5,3.5,30.0,1022.5,997.5,713.47
2016,6,20,13,0,963.0,96.0,3.6,30.0,1015.0,986.72,707.59
2016,6,20,13,15,961.0,95.5,3.7,30.0,999.0,969.54,697.62
2016,6,20,13,30,959.0,95.0,3.8,30.0,983.0,948.75,685.34
2016,6,20,13,45,954.5,94.5,3.9,30.0,959.5,922.27,669.31
2016,6,20,14,0,950.0,94.0,4.0,30.0,936.0,892.51,651.02
2016,6,20,14,15,743.5,202.5,4.05,29.5,848.0,809.25,596.74
2016,6,20,14,30,537.0,311.0,4.1,29.0,760.0,721.07,533.27
2016,6,20,14,45,730.0,200.0,4.2,29.0,782.0,740.85,552.16
2016,6,20,15,0,923.0,89.0,4.3,29.0,804.0,734.58,551.72
2016,6,20,15,15,912.5,87.0,4.3,28.5,762.5,685.87,517.47
2016,6,20,15,30,902.0,85.0,4.3,28.0,721.0,635.52,481.24
2016,6,20,15,45,888.0,83.5,4.35,27.5,675.0,582.3,441.84
2016,6,20,16,0,874.0,82.0,4.4,27.0,629.0,528.28,400.49
2016,6,20,16,15,856.0,79.5,4.35,26.5,580.0,470.96,355.11
2016,6,20,16,30,838.0,77.0,4.3,26.0,531.0,413.84,308.38
2016,6,20,16,45,812.5,74.5,4.25,26.0,479.0,352.73,256.83
2016,6,20,17,0,787.0,72.0,4.2,26.0,427.0,294.68,206.77
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.0,235.7,156.74
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,179.75,110.2
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.0,124.89,68.81
2016,6,20,18,0,627.0,55.0,3.7,23.0,219.0,72.25,37.02
2016,6,20,18,15,559.0,48.5,3.35,22.0,171.0,37.01,26.48
2016,6,20,18,30,491.0,42.0,3.0,21.0,123.0,32.91,22.76
2016,6,20,18,45,380.5,32.5,2.7,20.0,82.5,25.95,16.32
2016,6,20,19,0,270.0,23.0,2.4,19.0,42.0,18.75,7.89
2016,6,20,19,15,135.0,11.5,2.4,18.0,21.0,10.46,0.0
2016,6,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,13.0,14.0,10.01,0.0
2016,6,21,5,15,286.0,20.5,0.95,13.5,47.0,16.55,6.21
2016,6,21,5,30,427.0,30.0,1.1,14.0,80.0,23.91,15.05
2016,6,21,5,45,514.0,36.5,1.3,15.0,125.5,30.92,21.67
2016,6,21,6,0,601.0,43.0,1.5,16.0,171.0,35.7,26.08
2016,6,21,6,15,654.5,48.0,1.55,17.0,221.5,68.51,35.0
2016,6,21,6,30,708.0,53.0,1.6,18.0,272.0,120.41,65.43
2016,6,21,6,45,747.0,56.0,1.7,19.0,324.5,174.22,106.5
2016,6,21,7,0,786.0,59.0,1.8,20.0,377.0,232.11,154.92
2016,6,21,7,15,812.5,62.0,1.9,20.5,429.5,292.67,207.44
2016,6,21,7,30,839.0,65.0,2.0,21.0,482.0,352.46,258.99
2016,6,21,7,45,859.5,67.5,2.15,22.0,533.0,411.09,308.15
2016,6,21,8,0,880.0,70.0,2.3,23.0,584.0,470.46,356.22
2016,6,21,8,15,895.0,72.0,2.35,24.0,631.5,527.01,400.23
2016,6,21,8,30,910.0,74.0,2.4,25.0,679.0,583.13,442.19
2016,6,21,8,45,921.0,75.5,2.5,26.0,723.0,635.64,480.2
2016,6,21,9,0,932.0,77.0,2.6,27.0,767.0,686.76,515.92
2016,6,21,9,15,940.5,78.5,2.6,27.5,806.0,734.53,548.44
2016,6,21,9,30,949.0,80.0,2.6,28.0,845.0,780.2,577.09
2016,6,21,9,45,951.5,83.0,2.65,28.5,877.0,820.39,601.93
2016,6,21,10,0,954.0,86.0,2.7,29.0,909.0,857.62,624.56
2016,6,21,10,15,958.5,87.0,2.75,29.0,935.5,891.44,646.02
2016,6,21,10,30,963.0,88.0,2.8,29.0,962.0,922.1,665.37
2016,6,21,10,45,964.5,89.5,2.85,29.5,981.5,947.28,679.81
2016,6,21,11,0,966.0,91.0,2.9,30.0,1001.0,968.9,691.95
2016,6,21,11,15,967.5,91.5,2.95,30.0,1013.5,985.9,702.59
2016,6,21,11,30,969.0,92.0,3.0,30.0,1026.0,999.19,710.98
2016,6,21,11,45,967.5,93.5,3.1,30.5,1030.5,1006.88,714.9
2016,6,21,12,0,966.0,95.0,3.2,31.0,1035.0,1010.79,716.53
2016,6,21,12,15,965.5,95.0,3.3,31.0,1033.0,1010.44,717.04
2016,6,21,12,30,965.0,95.0,3.4,31.0,1031.0,1006.35,715.28
2016,6,21,12,45,960.0,96.5,3.5,31.5,1020.5,995.75,708.03
2016,6,21,13,0,955.0,98.0,3.6,32.0,1010.0,981.52,698.58
2016,6,21,13,15,952.0,97.5,3.65,31.5,993.5,963.61,689.32
2016,6,21,13,30,949.0,97.0,3.7,31.0,977.0,942.16,677.76
2016,6,21,13,45,944.5,96.0,3.8,31.0,953.5,915.49,661.66
2016,6,21,14,0,940.0,95.0,3.9,31.0,930.0,885.55,643.34
2016,6,21,14,15,934.5,94.0,4.0,30.5,900.0,851.71,623.52
2016,6,21,14,30,929.0,93.0,4.1,30.0,870.0,814.98,601.47
2016,6,21,14,45,920.5,91.5,4.2,30.0,834.0,772.86,574.23
2016,6,21,15,0,912.0,90.0,4.3,30.0,798.0,728.48,545.04
2016,6,21,15,15,902.0,88.5,4.4,29.5,757.0,681.09,512.29
2016,6,21,15,30,892.0,87.0,4.5,29.0,716.0,632.02,477.29
2016,6,21,15,45,878.5,85.0,4.6,29.0,670.5,579.08,437.52
2016,6,21,16,0,865.0,83.0,4.7,29.0,625.0,525.33,395.91
2016,6,21,16,15,847.5,80.0,4.75,28.0,576.5,468.25,351.84
2016,6,21,16,30,830.0,77.0,4.8,27.0,528.0,411.32,306.14
2016,6,21,16,45,807.5,74.0,4.85,26.5,477.0,351.23,255.95
2016,6,21,17,0,785.0,71.0,4.9,26.0,426.0,293.87,206.74
2016,6,21,17,15,754.0,67.0,4.8,25.0,374.5,235.24,156.75
2016,6,21,17,30,723.0,63.0,4.7,24.0,323.0,179.5,110.18
2016,6,21,17,45,680.5,58.0,4.6,23.5,272.0,124.77,68.47
2016,6,21,18,0,638.0,53.0,4.5,23.0,221.0,74.86,38.66
2016,6,21,18,15,571.0,47.0,4.2,22.0,173.0,35.8,25.44
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,32.07,22.04
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,25.52,15.97
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,18.76,7.97
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,10.46,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.0,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,10.0,15.0,10.01,0.0
2016,6,22,5,15,310.0,20.5,2.4,10.5,49.5,16.61,6.21
2016,6,22,5,30,461.0,30.0,2.5,11.0,84.0,26.18,17.2
2016,6,22,5,45,549.5,36.0,2.65,12.0,130.5,30.59,21.63
2016,6,22,6,0,638.0,42.0,2.8,13.0,177.0,34.97,25.75
2016,6,22,6,15,690.0,46.5,2.85,13.5,228.5,68.2,34.56
2016,6,22,6,30,742.0,51.0,2.9,14.0,280.0,121.59,66.18
2016,6,22,6,45,779.5,54.0,3.0,15.0,333.5,177.15,109.42
2016,6,22,7,0,817.0,57.0,3.1,16.0,387.0,239.39,162.58
2016,6,22,7,15,842.0,60.0,3.15,16.5,439.5,298.55,215.34
2016,6,22,7,30,867.0,63.0,3.2,17.0,492.0,359.49,269.25
2016,6,22,7,45,886.5,64.5,3.3,18.0,543.5,418.33,319.89
2016,6,22,8,0,906.0,66.0,3.4,19.0,595.0,477.75,369.27
2016,6,22,8,15,920.0,68.0,3.45,19.5,643.0,535.15,416.02
2016,6,22,8,30,934.0,70.0,3.5,20.0,691.0,591.99,460.74
2016,6,22,8,45,944.5,71.5,3.55,21.0,735.5,645.36,500.49
2016,6,22,9,0,955.0,73.0,3.6,22.0,780.0,697.26,537.75
2016,6,22,9,15,963.0,74.5,3.65,22.5,819.0,745.69,571.94
2016,6,22,9,30,971.0,76.0,3.7,23.0,858.0,791.94,602.25
