Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,45,976.5,77.5,3.75,23.5,891.5,833.83,629.13
2016,6,22,10,0,982.0,79.0,3.8,24.0,925.0,872.9,653.78
2016,6,22,10,15,986.5,79.5,3.85,24.5,952.0,907.14,674.9
2016,6,22,10,30,991.0,80.0,3.9,25.0,979.0,938.12,693.7
2016,6,22,10,45,993.5,81.0,3.95,25.5,999.5,964.43,709.29
2016,6,22,11,0,996.0,82.0,4.0,26.0,1020.0,987.11,722.46
2016,6,22,11,15,998.0,82.5,4.05,26.0,1033.5,1005.13,734.01
2016,6,22,11,30,1000.0,83.0,4.1,26.0,1047.0,1019.33,743.17
2016,6,22,11,45,1000.5,83.0,4.15,26.5,1052.5,1027.78,747.2
2016,6,22,12,0,1001.0,83.0,4.2,27.0,1058.0,1032.34,748.82
2016,6,22,12,15,1001.0,83.0,4.25,27.0,1056.0,1032.52,749.2
2016,6,22,12,30,1001.0,83.0,4.3,27.0,1054.0,1028.81,747.18
2016,6,22,12,45,994.0,86.5,4.4,27.0,1043.5,1018.07,740.99
2016,6,22,13,0,987.0,90.0,4.5,27.0,1033.0,1003.6,732.43
2016,6,22,13,15,984.0,89.5,4.5,26.5,1016.0,985.23,722.26
2016,6,22,13,30,981.0,89.0,4.5,26.0,999.0,963.19,709.66
2016,6,22,13,45,976.0,89.0,4.55,26.0,975.0,936.35,692.69
2016,6,22,14,0,971.0,89.0,4.6,26.0,951.0,906.17,673.59
2016,6,22,14,15,965.0,88.0,4.6,25.5,920.5,871.02,651.95
2016,6,22,14,30,959.0,87.0,4.6,25.0,890.0,832.92,628.07
2016,6,22,14,45,951.0,85.5,4.6,25.0,853.5,790.1,599.38
2016,6,22,15,0,943.0,84.0,4.6,25.0,817.0,744.89,568.73
2016,6,22,15,15,933.5,82.5,4.55,24.5,775.0,696.53,534.41
2016,6,22,15,30,924.0,81.0,4.5,24.0,733.0,646.38,497.53
2016,6,22,15,45,910.5,79.0,4.5,24.0,687.0,591.96,455.62
2016,6,22,16,0,897.0,77.0,4.5,24.0,641.0,536.64,411.82
2016,6,22,16,15,880.5,75.0,4.45,23.5,591.5,479.34,365.81
2016,6,22,16,30,864.0,73.0,4.4,23.0,542.0,422.0,318.24
2016,6,22,16,45,841.0,70.0,4.35,22.5,490.0,361.73,267.06
2016,6,22,17,0,818.0,67.0,4.3,22.0,438.0,300.42,213.93
2016,6,22,17,15,787.5,63.5,4.2,21.0,385.0,240.45,162.03
2016,6,22,17,30,757.0,60.0,4.1,20.0,332.0,183.28,113.48
2016,6,22,17,45,713.0,55.5,4.0,19.0,280.0,126.77,69.9
2016,6,22,18,0,669.0,51.0,3.9,18.0,228.0,75.23,38.68
2016,6,22,18,15,602.5,45.5,3.75,17.0,178.5,37.84,27.81
2016,6,22,18,30,536.0,40.0,3.6,16.0,129.0,31.3,21.88
2016,6,22,18,45,425.0,31.5,3.45,15.5,87.5,25.12,15.99
2016,6,22,19,0,314.0,23.0,3.3,15.0,46.0,18.78,8.26
2016,6,22,19,15,157.0,11.5,3.25,14.5,23.0,10.46,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,10.01,0.0
2016,6,23,5,15,303.0,20.5,2.55,9.5,48.0,16.62,6.1
2016,6,23,5,30,452.0,30.0,2.6,10.0,82.0,26.19,17.27
2016,6,23,5,45,539.5,36.0,2.65,11.0,128.0,30.58,21.72
2016,6,23,6,0,627.0,42.0,2.7,12.0,174.0,34.95,25.84
2016,6,23,6,15,679.5,46.5,2.8,12.5,225.0,67.11,34.33
2016,6,23,6,30,732.0,51.0,2.9,13.0,276.0,119.89,65.51
2016,6,23,6,45,769.5,54.0,3.05,14.0,329.0,174.83,108.33
2016,6,23,7,0,807.0,57.0,3.2,15.0,382.0,236.47,161.15
2016,6,23,7,15,832.0,59.5,3.3,15.5,434.0,294.58,213.27
2016,6,23,7,30,857.0,62.0,3.4,16.0,486.0,354.48,266.63
2016,6,23,7,45,876.5,64.0,3.5,17.0,537.0,413.23,317.48
2016,6,23,8,0,896.0,66.0,3.6,18.0,588.0,472.59,367.1
2016,6,23,8,15,910.0,68.0,3.7,19.0,636.0,529.5,413.08
2016,6,23,8,30,924.0,70.0,3.8,20.0,684.0,585.85,456.93
2016,6,23,8,45,935.5,71.5,3.9,21.0,728.5,639.38,497.12
2016,6,23,9,0,947.0,73.0,4.0,22.0,773.0,691.55,534.95
2016,6,23,9,15,955.5,74.5,4.05,22.5,812.5,740.03,569.43
2016,6,23,9,30,964.0,76.0,4.1,23.0,852.0,786.39,600.03
2016,6,23,9,45,967.5,79.0,4.2,23.5,885.0,828.02,627.12
2016,6,23,10,0,971.0,82.0,4.3,24.0,918.0,866.71,651.92
2016,6,23,10,15,976.0,83.0,4.35,24.5,945.5,901.56,673.66
2016,6,23,10,30,981.0,84.0,4.4,25.0,973.0,933.24,693.08
2016,6,23,10,45,984.0,85.0,4.5,26.0,994.0,959.8,707.82
2016,6,23,11,0,987.0,86.0,4.6,27.0,1015.0,982.8,720.15
2016,6,23,11,15,989.0,86.0,4.65,27.0,1028.0,1000.23,731.49
2016,6,23,11,30,991.0,86.0,4.7,27.0,1041.0,1013.89,740.46
2016,6,23,11,45,991.5,86.5,4.8,27.5,1047.0,1022.8,745.34
2016,6,23,12,0,992.0,87.0,4.9,28.0,1053.0,1027.86,747.8
2016,6,23,12,15,991.0,87.0,4.95,28.0,1050.5,1027.15,747.7
2016,6,23,12,30,990.0,87.0,5.0,28.0,1048.0,1022.59,745.22
2016,6,23,12,45,986.5,88.0,5.1,28.0,1037.5,1012.82,739.8
2016,6,23,13,0,983.0,89.0,5.2,28.0,1027.0,999.28,731.95
2016,6,23,13,15,979.5,88.5,5.25,27.5,1010.0,980.56,721.81
2016,6,23,13,30,976.0,88.0,5.3,27.0,993.0,958.22,709.21
2016,6,23,13,45,971.5,87.0,5.4,27.0,968.5,930.99,692.14
2016,6,23,14,0,967.0,86.0,5.5,27.0,944.0,900.41,672.67
2016,6,23,14,15,960.5,85.0,5.55,26.5,913.0,865.01,650.78
2016,6,23,14,30,954.0,84.0,5.6,26.0,882.0,826.71,626.6
2016,6,23,14,45,946.0,82.0,5.65,26.0,845.5,783.62,597.48
2016,6,23,15,0,938.0,80.0,5.7,26.0,809.0,738.15,566.36
2016,6,23,15,15,927.5,78.5,5.7,25.5,767.0,689.39,531.62
2016,6,23,15,30,917.0,77.0,5.7,25.0,725.0,638.94,494.19
2016,6,23,15,45,905.5,74.5,5.7,24.5,679.5,585.52,453.42
2016,6,23,16,0,894.0,72.0,5.7,24.0,634.0,531.04,410.49
2016,6,23,16,15,877.5,70.0,5.6,23.5,585.0,473.94,363.97
2016,6,23,16,30,861.0,68.0,5.5,23.0,536.0,416.82,315.99
2016,6,23,16,45,842.5,64.5,5.45,22.5,485.0,357.87,265.27
2016,6,23,17,0,824.0,61.0,5.4,22.0,434.0,299.71,214.05
2016,6,23,17,15,794.5,57.5,5.25,21.0,382.0,240.04,161.96
2016,6,23,17,30,765.0,54.0,5.1,20.0,330.0,179.92,110.64
2016,6,23,17,45,727.5,49.5,4.95,19.5,279.0,123.7,66.62
2016,6,23,18,0,690.0,45.0,4.8,19.0,228.0,71.64,34.68
2016,6,23,18,15,626.5,40.0,4.5,18.0,179.0,33.04,23.48
2016,6,23,18,30,563.0,35.0,4.2,17.0,130.0,29.57,20.27
2016,6,23,18,45,458.0,28.0,3.95,16.0,88.5,24.09,15.07
2016,6,23,19,0,353.0,21.0,3.7,15.0,47.0,18.51,8.12
2016,6,23,19,15,176.5,10.5,3.6,14.5,23.5,9.55,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.0,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,10.0,13.0,9.1,0.0
2016,6,24,5,15,302.5,19.5,2.75,10.5,47.0,15.74,5.25
2016,6,24,5,30,453.0,29.0,2.9,11.0,81.0,25.25,16.34
2016,6,24,5,45,538.5,35.0,3.05,11.5,127.0,29.68,20.85
2016,6,24,6,0,624.0,41.0,3.2,12.0,173.0,34.08,25.05
2016,6,24,6,15,677.5,46.0,3.25,12.5,224.0,65.98,33.69
2016,6,24,6,30,731.0,51.0,3.3,13.0,275.0,119.14,65.02
2016,6,24,6,45,766.5,54.5,3.35,14.0,328.0,174.14,107.9
2016,6,24,7,0,802.0,58.0,3.4,15.0,381.0,235.59,160.61
2016,6,24,7,15,829.0,61.0,3.45,15.5,434.0,294.46,213.26
2016,6,24,7,30,856.0,64.0,3.5,16.0,487.0,355.37,267.34
2016,6,24,7,45,875.0,67.0,3.55,17.0,538.5,414.86,318.72
2016,6,24,8,0,894.0,70.0,3.6,18.0,590.0,474.93,368.79
2016,6,24,8,15,910.0,72.0,3.6,18.5,639.0,532.8,416.04
2016,6,24,8,30,926.0,74.0,3.6,19.0,688.0,590.32,461.39
2016,6,24,8,45,937.5,76.0,3.65,19.5,733.5,644.49,502.88
2016,6,24,9,0,949.0,78.0,3.7,20.0,779.0,697.31,542.09
2016,6,24,9,15,958.5,79.5,3.75,20.5,819.5,746.62,577.45
2016,6,24,9,30,968.0,81.0,3.8,21.0,860.0,793.89,608.75
2016,6,24,9,45,974.5,82.5,3.9,21.5,894.5,836.54,636.62
2016,6,24,10,0,981.0,84.0,4.0,22.0,929.0,876.45,662.32
2016,6,24,10,15,986.5,85.0,4.1,22.5,957.5,912.09,684.87
2016,6,24,10,30,992.0,86.0,4.2,23.0,986.0,944.53,705.1
2016,6,24,10,45,995.5,87.0,4.3,23.5,1007.5,971.85,721.79
2016,6,24,11,0,999.0,88.0,4.4,24.0,1029.0,995.58,736.06
2016,6,24,11,15,1001.5,88.5,4.45,24.0,1042.5,1014.2,748.13
2016,6,24,11,30,1004.0,89.0,4.5,24.0,1056.0,1029.02,757.77
2016,6,24,11,45,1005.0,89.5,4.6,24.5,1062.0,1038.57,763.04
2016,6,24,12,0,1006.0,90.0,4.7,25.0,1068.0,1044.21,765.95
2016,6,24,12,15,1005.5,90.0,4.75,25.0,1066.5,1044.03,766.23
2016,6,24,12,30,1005.0,90.0,4.8,25.0,1065.0,1039.94,764.08
2016,6,24,12,45,998.5,93.0,4.9,25.5,1054.0,1029.24,756.56
2016,6,24,13,0,992.0,96.0,5.0,26.0,1043.0,1014.78,746.65
2016,6,24,13,15,989.0,95.5,5.05,26.0,1026.0,996.44,735.32
2016,6,24,13,30,986.0,95.0,5.1,26.0,1009.0,974.42,721.56
2016,6,24,13,45,981.5,94.0,5.15,26.0,985.0,947.01,704.15
2016,6,24,14,0,977.0,93.0,5.2,26.0,961.0,916.22,684.39
2016,6,24,14,15,971.0,92.0,5.2,26.0,930.0,880.96,661.15
2016,6,24,14,30,965.0,91.0,5.2,26.0,899.0,842.73,635.73
2016,6,24,14,45,956.5,89.5,5.2,26.0,861.5,799.38,606.54
2016,6,24,15,0,948.0,88.0,5.2,26.0,824.0,753.65,575.4
2016,6,24,15,15,937.5,86.5,5.2,25.5,782.0,704.46,540.56
2016,6,24,15,30,927.0,85.0,5.2,25.0,740.0,653.54,503.19
2016,6,24,15,45,912.5,83.0,5.2,25.0,693.0,598.41,460.62
2016,6,24,16,0,898.0,81.0,5.2,25.0,646.0,542.48,416.25
2016,6,24,16,15,880.5,78.5,5.1,24.5,596.0,484.16,369.35
2016,6,24,16,30,863.0,76.0,5.0,24.0,546.0,425.91,321.02
2016,6,24,16,45,838.5,73.5,4.95,23.5,493.0,363.74,268.43
2016,6,24,17,0,814.0,71.0,4.9,23.0,440.0,304.45,216.97
2016,6,24,17,15,782.0,67.0,4.7,22.0,387.0,243.81,164.65
2016,6,24,17,30,750.0,63.0,4.5,21.0,334.0,186.16,115.83
2016,6,24,17,45,703.0,59.0,4.35,20.5,281.0,130.08,72.54
2016,6,24,18,0,656.0,55.0,4.2,20.0,228.0,79.34,41.7
2016,6,24,18,15,587.0,48.5,3.9,19.0,178.5,37.05,26.88
2016,6,24,18,30,518.0,42.0,3.6,18.0,129.0,32.93,23.11
2016,6,24,18,45,402.5,33.0,3.3,17.0,87.0,26.38,16.97
2016,6,24,19,0,287.0,24.0,3.0,16.0,45.0,19.64,8.96
2016,6,24,19,15,143.5,12.0,2.95,15.5,22.5,10.91,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,111.0,10.0,1.2,11.0,13.0,9.1,0.0
2016,6,25,5,15,265.5,21.0,1.35,11.5,46.0,17.1,5.94
2016,6,25,5,30,420.0,32.0,1.5,12.0,79.0,25.8,16.75
2016,6,25,5,45,512.5,39.0,1.7,13.0,125.5,30.6,21.53
2016,6,25,6,0,605.0,46.0,1.9,14.0,172.0,38.54,28.82
2016,6,25,6,15,661.0,51.0,1.95,15.0,223.5,69.1,36.68
2016,6,25,6,30,717.0,56.0,2.0,16.0,275.0,121.52,66.85
2016,6,25,6,45,757.0,59.5,2.1,17.0,328.5,176.46,108.73
2016,6,25,7,0,797.0,63.0,2.2,18.0,382.0,235.62,158.45
2016,6,25,7,15,823.5,66.0,2.4,19.0,435.5,294.47,209.83
2016,6,25,7,30,850.0,69.0,2.6,20.0,489.0,357.35,263.99
2016,6,25,7,45,871.0,71.5,2.85,21.0,540.5,416.92,314.48
2016,6,25,8,0,892.0,74.0,3.1,22.0,592.0,477.26,364.0
2016,6,25,8,15,907.0,76.0,3.25,22.5,641.0,534.59,410.2
2016,6,25,8,30,922.0,78.0,3.4,23.0,690.0,591.47,454.58
2016,6,25,8,45,934.5,79.5,3.55,24.0,735.0,645.62,494.66
2016,6,25,9,0,947.0,81.0,3.7,25.0,780.0,698.51,532.49
2016,6,25,9,15,955.5,82.5,3.75,25.5,819.5,747.1,566.74
2016,6,25,9,30,964.0,84.0,3.8,26.0,859.0,793.57,596.85
2016,6,25,9,45,968.5,86.5,3.9,27.0,892.5,835.57,622.48
2016,6,25,10,0,973.0,89.0,4.0,28.0,926.0,874.7,645.79
2016,6,25,10,15,978.0,90.0,4.0,28.0,954.0,909.72,668.2
2016,6,25,10,30,983.0,91.0,4.0,28.0,982.0,941.56,688.38
2016,6,25,10,45,986.5,92.0,4.05,28.5,1003.0,968.71,704.31
2016,6,25,11,0,990.0,93.0,4.1,29.0,1024.0,992.31,717.87
2016,6,25,11,15,992.0,93.5,4.1,29.0,1037.5,1010.38,729.01
2016,6,25,11,30,994.0,94.0,4.1,29.0,1051.0,1024.66,737.79
2016,6,25,11,45,994.0,94.5,4.1,29.5,1057.0,1033.23,741.5
2016,6,25,12,0,994.0,95.0,4.1,30.0,1063.0,1037.92,742.84
2016,6,25,12,15,994.0,95.0,4.1,30.0,1061.0,1038.27,743.01
2016,6,25,12,30,994.0,95.0,4.1,30.0,1059.0,1034.75,740.85
2016,6,25,12,45,992.0,95.0,4.2,30.0,1049.5,1025.49,735.75
2016,6,25,13,0,990.0,95.0,4.3,30.0,1040.0,1012.41,728.27
2016,6,25,13,15,987.0,94.0,4.3,30.0,1023.5,993.66,716.61
2016,6,25,13,30,984.0,93.0,4.3,30.0,1007.0,971.23,702.63
2016,6,25,13,45,979.0,93.0,4.35,30.0,982.5,944.45,686.07
2016,6,25,14,0,974.0,93.0,4.4,30.0,958.0,914.31,667.26
2016,6,25,14,15,968.0,91.5,4.4,29.5,927.0,878.69,645.76
2016,6,25,14,30,962.0,90.0,4.4,29.0,896.0,840.11,622.03
2016,6,25,14,45,953.5,89.0,4.45,29.0,859.0,797.39,594.17
2016,6,25,15,0,945.0,88.0,4.5,29.0,822.0,752.28,564.37
2016,6,25,15,15,934.5,86.5,4.5,28.5,780.0,703.24,530.44
2016,6,25,15,30,924.0,85.0,4.5,28.0,738.0,652.47,493.99
2016,6,25,15,45,910.0,83.0,4.5,28.0,691.5,597.78,452.66
2016,6,25,16,0,896.0,81.0,4.5,28.0,645.0,542.22,409.5
2016,6,25,16,15,878.5,78.5,4.45,27.5,595.0,484.01,363.69
2016,6,25,16,30,861.0,76.0,4.4,27.0,545.0,425.87,316.41
2016,6,25,16,45,837.5,73.0,4.4,26.5,492.5,365.52,266.15
2016,6,25,17,0,814.0,70.0,4.4,26.0,440.0,304.26,214.02
2016,6,25,17,15,782.5,66.5,4.25,25.0,387.0,244.18,162.88
2016,6,25,17,30,751.0,63.0,4.1,24.0,334.0,187.01,115.06
2016,6,25,17,45,707.0,58.0,3.95,23.0,281.5,130.27,71.71
2016,6,25,18,0,663.0,53.0,3.8,22.0,229.0,78.5,40.23
2016,6,25,18,15,595.5,47.0,3.4,21.0,179.5,39.13,28.45
2016,6,25,18,30,528.0,41.0,3.0,20.0,130.0,32.09,22.18
2016,6,25,18,45,419.0,32.0,2.65,19.0,88.0,25.52,16.08
2016,6,25,19,0,310.0,23.0,2.3,18.0,46.0,18.74,8.22
2016,6,25,19,15,155.0,11.5,2.2,17.5,23.0,10.46,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,123.0,10.0,0.9,13.0,12.0,9.1,0.0
2016,6,26,5,15,273.5,20.5,1.05,13.5,45.0,16.68,5.32
2016,6,26,5,30,424.0,31.0,1.2,14.0,78.0,24.95,15.84
2016,6,26,5,45,510.5,38.0,1.35,14.5,124.0,29.77,20.66
2016,6,26,6,0,597.0,45.0,1.5,15.0,170.0,37.63,27.89
2016,6,26,6,15,652.0,50.5,1.55,15.5,220.5,67.7,35.91
2016,6,26,6,30,707.0,56.0,1.6,16.0,271.0,119.9,65.96
2016,6,26,6,45,745.0,59.5,1.7,17.0,324.0,173.89,107.03
2016,6,26,7,0,783.0,63.0,1.8,18.0,377.0,231.89,155.71
2016,6,26,7,15,810.0,66.5,1.85,18.5,429.5,290.53,206.95
2016,6,26,7,30,837.0,70.0,1.9,19.0,482.0,353.28,261.09
2016,6,26,7,45,772.0,94.5,2.0,20.0,506.0,397.41,300.42
2016,6,26,8,0,707.0,119.0,2.1,21.0,530.0,433.35,331.2
2016,6,26,8,15,807.5,99.0,2.15,22.0,605.0,505.7,386.9
2016,6,26,8,30,908.0,79.0,2.2,23.0,680.0,584.2,445.54
2016,6,26,8,45,920.5,80.5,2.25,24.0,724.5,637.72,484.11
2016,6,26,9,0,933.0,82.0,2.3,25.0,769.0,690.01,520.56
2016,6,26,9,15,942.0,83.5,2.35,25.5,808.5,738.4,554.12
2016,6,26,9,30,951.0,85.0,2.4,26.0,848.0,784.73,583.57
2016,6,26,9,45,960.0,84.5,2.5,27.0,882.5,826.82,608.9
2016,6,26,10,0,969.0,84.0,2.6,28.0,917.0,866.38,632.18
2016,6,26,10,15,974.0,84.5,2.7,28.5,944.5,900.85,653.12
2016,6,26,10,30,979.0,85.0,2.8,29.0,972.0,932.15,671.89
2016,6,26,10,45,982.5,85.5,2.9,29.5,993.0,958.79,687.58
2016,6,26,11,0,986.0,86.0,3.0,30.0,1014.0,981.89,701.0
2016,6,26,11,15,988.0,86.5,3.1,30.0,1027.5,999.97,712.67
2016,6,26,11,30,990.0,87.0,3.2,30.0,1041.0,1014.28,722.07
2016,6,26,11,45,991.0,87.0,3.3,30.5,1046.5,1023.34,726.78
2016,6,26,12,0,992.0,87.0,3.4,31.0,1052.0,1028.55,729.17
2016,6,26,12,15,991.0,87.0,3.5,31.0,1050.0,1028.0,729.51
2016,6,26,12,30,990.0,87.0,3.6,31.0,1048.0,1023.6,727.53
2016,6,26,12,45,978.0,94.0,3.75,31.5,1036.0,1011.85,719.85
2016,6,26,13,0,966.0,101.0,3.9,32.0,1024.0,996.49,709.93
2016,6,26,13,15,962.5,100.0,4.05,31.5,1007.0,977.72,700.69
2016,6,26,13,30,959.0,99.0,4.2,31.0,990.0,955.37,689.03
2016,6,26,13,45,954.0,98.5,4.35,31.0,965.5,928.72,673.07
2016,6,26,14,0,949.0,98.0,4.5,31.0,941.0,898.8,654.82
2016,6,26,14,15,942.0,97.0,4.55,31.0,910.5,863.65,632.5
2016,6,26,14,30,935.0,96.0,4.6,31.0,880.0,825.67,608.13
2016,6,26,14,45,926.0,94.5,4.7,31.0,843.0,783.1,580.71
2016,6,26,15,0,917.0,93.0,4.8,31.0,806.0,738.27,551.43
2016,6,26,15,15,905.5,91.5,4.85,30.5,764.0,689.77,517.96
2016,6,26,15,30,894.0,90.0,4.9,30.0,722.0,639.69,482.28
2016,6,26,15,45,879.0,88.0,4.95,30.0,676.0,585.86,441.79
2016,6,26,16,0,864.0,86.0,5.0,30.0,630.0,531.32,399.61
2016,6,26,16,15,845.5,83.0,4.95,29.5,580.5,473.81,354.52
2016,6,26,16,30,827.0,80.0,4.9,29.0,531.0,415.26,307.22
2016,6,26,16,45,802.0,77.0,4.85,28.5,479.5,355.77,257.91
2016,6,26,17,0,777.0,74.0,4.8,28.0,428.0,297.88,208.8
2016,6,26,17,15,744.5,70.0,4.55,27.0,375.5,239.21,159.24
2016,6,26,17,30,712.0,66.0,4.3,26.0,323.0,183.61,113.12
2016,6,26,17,45,667.0,61.0,4.05,25.5,272.0,129.02,71.61
2016,6,26,18,0,622.0,56.0,3.8,25.0,221.0,76.29,38.89
2016,6,26,18,15,554.0,49.5,3.35,23.5,173.0,37.73,26.93
2016,6,26,18,30,486.0,43.0,2.9,22.0,125.0,33.68,23.33
2016,6,26,18,45,379.5,33.5,2.5,21.0,84.5,26.76,16.97
2016,6,26,19,0,273.0,24.0,2.1,20.0,44.0,19.61,8.78
2016,6,26,19,15,136.5,12.0,2.05,19.5,22.0,10.91,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,61.0,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,122.0,9.0,1.1,14.0,12.0,8.19,0.0
2016,6,27,5,15,269.0,19.5,1.3,14.5,44.0,15.79,4.42
2016,6,27,5,30,416.0,30.0,1.5,15.0,76.0,24.07,14.97
2016,6,27,5,45,503.0,37.0,1.7,15.5,121.0,28.93,19.81
2016,6,27,6,0,590.0,44.0,1.9,16.0,166.0,36.74,26.96
2016,6,27,6,15,645.0,49.0,1.95,16.5,216.5,65.52,34.35
2016,6,27,6,30,700.0,54.0,2.0,17.0,267.0,116.81,63.53
2016,6,27,6,45,737.5,58.0,2.05,18.0,319.0,170.73,104.43
2016,6,27,7,0,775.0,62.0,2.1,19.0,371.0,228.61,152.89
2016,6,27,7,15,801.5,65.0,2.25,20.0,423.0,286.17,202.9
2016,6,27,7,30,828.0,68.0,2.4,21.0,475.0,347.81,255.74
2016,6,27,7,45,847.5,71.0,2.6,22.5,525.5,406.05,304.31
2016,6,27,8,0,867.0,74.0,2.8,24.0,576.0,464.95,351.63
2016,6,27,8,15,881.5,76.0,2.9,25.0,623.5,520.77,395.4
2016,6,27,8,30,896.0,78.0,3.0,26.0,671.0,576.15,437.21
2016,6,27,8,45,906.5,80.5,3.1,27.0,714.5,628.89,475.58
2016,6,27,9,0,917.0,83.0,3.2,28.0,758.0,680.27,511.64
2016,6,27,9,15,925.5,84.5,3.15,28.5,797.0,727.66,544.25
2016,6,27,9,30,934.0,86.0,3.1,29.0,836.0,773.02,572.78
2016,6,27,9,45,930.0,93.5,3.05,29.5,866.0,812.34,596.67
2016,6,27,10,0,926.0,101.0,3.0,30.0,896.0,848.25,617.95
2016,6,27,10,15,931.0,102.0,2.95,30.5,923.0,881.94,637.48
2016,6,27,10,30,936.0,103.0,2.9,31.0,950.0,912.59,654.8
2016,6,27,10,45,938.0,104.5,2.85,31.5,970.0,937.88,668.5
2016,6,27,11,0,940.0,106.0,2.8,32.0,990.0,959.72,679.92
2016,6,27,11,15,942.0,106.5,2.8,32.0,1003.0,977.07,690.29
2016,6,27,11,30,944.0,107.0,2.8,32.0,1016.0,990.82,698.47
2016,6,27,11,45,943.5,108.5,2.85,32.5,1021.5,999.54,702.6
2016,6,27,12,0,943.0,110.0,2.9,33.0,1027.0,1004.57,704.54
2016,6,27,12,15,942.5,110.0,3.05,33.0,1025.0,1004.53,705.67
2016,6,27,12,30,942.0,110.0,3.2,33.0,1023.0,1000.83,704.61
2016,6,27,12,45,942.5,108.0,3.35,33.0,1014.5,992.52,700.69
2016,6,27,13,0,943.0,106.0,3.5,33.0,1006.0,980.52,694.47
2016,6,27,13,15,939.5,105.5,3.65,33.0,989.5,962.63,684.5
2016,6,27,13,30,936.0,105.0,3.8,33.0,973.0,941.26,672.26
2016,6,27,13,45,930.0,105.0,3.95,33.0,949.0,914.79,656.64
2016,6,27,14,0,924.0,105.0,4.1,33.0,925.0,885.18,638.83
2016,6,27,14,15,917.5,103.5,4.2,32.5,895.5,850.74,618.69
2016,6,27,14,30,911.0,102.0,4.3,32.0,866.0,813.52,596.4
2016,6,27,14,45,901.0,101.0,4.45,32.0,829.5,771.58,569.57
2016,6,27,15,0,891.0,100.0,4.6,32.0,793.0,727.53,540.69
2016,6,27,15,15,880.0,98.0,4.65,31.5,752.0,679.97,508.01
2016,6,27,15,30,869.0,96.0,4.7,31.0,711.0,630.87,473.26
2016,6,27,15,45,854.5,93.5,4.8,31.0,665.5,578.01,433.91
2016,6,27,16,0,840.0,91.0,4.9,31.0,620.0,524.45,392.85
2016,6,27,16,15,821.0,88.5,4.85,30.5,571.5,467.77,348.66
2016,6,27,16,30,802.0,86.0,4.8,30.0,523.0,411.53,303.41
2016,6,27,16,45,778.0,82.0,4.8,29.5,472.0,352.77,255.08
2016,6,27,17,0,754.0,78.0,4.8,29.0,421.0,295.55,206.87
2016,6,27,17,15,720.5,74.0,4.6,28.0,369.5,237.92,158.53
2016,6,27,17,30,687.0,70.0,4.4,27.0,318.0,183.5,113.67
2016,6,27,17,45,641.0,64.5,4.2,26.5,267.5,126.67,70.47
2016,6,27,18,0,595.0,59.0,4.0,26.0,217.0,77.88,40.62
2016,6,27,18,15,526.5,51.5,3.45,25.0,169.5,39.27,28.06
2016,6,27,18,30,458.0,44.0,2.9,24.0,122.0,34.46,23.78
2016,6,27,18,45,352.5,34.0,2.4,23.0,82.0,27.15,17.12
2016,6,27,19,0,247.0,24.0,1.9,22.0,42.0,19.57,8.65
2016,6,27,19,15,123.5,12.0,1.8,21.5,21.0,10.91,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,17.5,0.8,15.5,34.0,13.88,2.9
2016,6,28,5,30,304.0,35.0,0.8,16.0,68.0,28.47,18.63
2016,6,28,5,45,397.5,44.0,0.85,17.0,111.5,34.77,24.76
2016,6,28,6,0,491.0,53.0,0.9,18.0,155.0,40.88,30.38
2016,6,28,6,15,550.0,60.0,0.85,18.5,203.5,67.37,38.11
2016,6,28,6,30,609.0,67.0,0.8,19.0,252.0,115.42,65.57
2016,6,28,6,45,653.5,71.5,0.75,20.0,303.0,165.87,102.81
2016,6,28,7,0,698.0,76.0,0.7,21.0,354.0,221.18,147.55
2016,6,28,7,15,728.0,80.5,0.55,22.0,405.5,279.41,195.75
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,337.58,242.85
2016,6,28,7,45,782.0,88.0,0.3,24.0,507.0,394.3,287.41
2016,6,28,8,0,806.0,91.0,0.2,25.0,557.0,452.34,330.87
2016,6,28,8,15,823.0,93.5,0.2,26.0,604.0,507.39,371.0
2016,6,28,8,30,840.0,96.0,0.2,27.0,651.0,561.92,409.02
2016,6,28,8,45,853.5,98.5,0.25,28.0,695.0,613.88,444.24
2016,6,28,9,0,867.0,101.0,0.3,29.0,739.0,664.86,477.52
2016,6,28,9,15,877.0,103.0,0.45,29.5,777.5,711.71,509.42
2016,6,28,9,30,887.0,105.0,0.6,30.0,816.0,756.77,538.72
2016,6,28,9,45,903.5,101.5,0.75,30.5,852.0,799.54,565.54
2016,6,28,10,0,920.0,98.0,0.9,31.0,888.0,840.45,590.96
2016,6,28,10,15,925.5,99.0,1.05,31.0,915.0,874.42,613.09
2016,6,28,10,30,931.0,100.0,1.2,31.0,942.0,905.42,633.39
2016,6,28,10,45,933.5,101.5,1.4,31.5,962.0,931.09,649.77
2016,6,28,11,0,936.0,103.0,1.6,32.0,982.0,953.36,663.99
2016,6,28,11,15,938.0,103.5,1.7,32.0,995.0,970.71,675.26
2016,6,28,11,30,940.0,104.0,1.8,32.0,1008.0,984.48,684.44
2016,6,28,11,45,939.0,105.0,1.95,32.5,1013.5,992.27,689.26
2016,6,28,12,0,938.0,106.0,2.1,33.0,1019.0,996.4,691.89
2016,6,28,12,15,938.0,106.0,2.25,33.0,1017.0,996.87,693.74
2016,6,28,12,30,938.0,106.0,2.4,33.0,1015.0,993.71,693.38
2016,6,28,12,45,922.5,114.5,2.55,33.0,1002.5,980.44,686.77
2016,6,28,13,0,907.0,123.0,2.7,33.0,990.0,963.81,678.06
2016,6,28,13,15,903.5,122.5,2.85,32.5,973.5,946.55,670.26
2016,6,28,13,30,900.0,122.0,3.0,32.0,957.0,925.92,660.17
2016,6,28,13,45,897.0,119.5,3.15,32.0,934.5,900.58,645.56
2016,6,28,14,0,894.0,117.0,3.3,32.0,912.0,872.03,628.72
2016,6,28,14,15,887.5,115.5,3.4,31.5,882.5,838.53,609.38
2016,6,28,14,30,881.0,114.0,3.5,31.0,853.0,802.32,587.95
2016,6,28,14,45,874.5,111.5,3.65,31.0,818.5,762.66,562.88
2016,6,28,15,0,868.0,109.0,3.8,31.0,784.0,720.69,535.33
2016,6,28,15,15,857.0,106.5,3.85,30.5,743.5,673.63,503.1
2016,6,28,15,30,846.0,104.0,3.9,30.0,703.0,625.07,468.84
2016,6,28,15,45,833.0,100.5,3.95,30.0,658.5,573.95,430.75
2016,6,28,16,0,820.0,97.0,4.0,30.0,614.0,520.64,389.97
2016,6,28,16,15,801.5,94.0,3.95,29.5,566.0,464.77,346.63
2016,6,28,16,30,783.0,91.0,3.9,29.0,518.0,409.24,302.15
2016,6,28,16,45,760.0,86.5,3.9,28.5,468.0,351.37,254.69
2016,6,28,17,0,737.0,82.0,3.9,28.0,418.0,294.95,207.26
2016,6,28,17,15,704.0,77.5,3.75,27.0,367.0,237.9,159.51
2016,6,28,17,30,671.0,73.0,3.6,26.0,316.0,181.11,112.79
2016,6,28,17,45,627.0,67.0,3.5,25.5,266.0,127.77,72.15
2016,6,28,18,0,583.0,61.0,3.4,25.0,216.0,79.43,42.24
2016,6,28,18,15,514.5,53.5,3.15,24.0,168.5,40.9,29.59
2016,6,28,18,30,446.0,46.0,2.9,23.0,121.0,36.17,25.35
2016,6,28,18,45,342.5,35.5,2.65,22.0,81.5,28.49,18.33
2016,6,28,19,0,239.0,25.0,2.4,21.0,42.0,20.5,9.38
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.0,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,36.5,11.77,1.39
2016,6,29,5,30,396.0,30.0,2.3,13.0,73.0,24.11,15.08
2016,6,29,5,45,489.0,37.0,2.4,13.5,118.0,28.97,19.98
2016,6,29,6,0,582.0,44.0,2.5,14.0,163.0,36.79,27.22
2016,6,29,6,15,638.0,49.5,2.55,14.5,213.5,64.61,34.56
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,115.98,63.78
2016,6,29,6,45,735.5,58.0,2.7,16.0,316.5,169.28,104.23
2016,6,29,7,0,777.0,61.0,2.8,17.0,369.0,227.01,152.88
2016,6,29,7,15,804.0,64.0,2.85,17.5,421.5,284.85,204.03
2016,6,29,7,30,831.0,67.0,2.9,18.0,474.0,346.84,258.3
2016,6,29,7,45,853.5,69.0,2.95,19.0,525.5,405.52,308.39
2016,6,29,8,0,876.0,71.0,3.0,20.0,577.0,465.2,357.57
2016,6,29,8,15,891.5,73.0,3.0,20.5,625.0,522.04,403.5
2016,6,29,8,30,907.0,75.0,3.0,21.0,673.0,578.55,447.56
2016,6,29,8,45,920.0,76.0,3.05,21.5,718.0,631.94,488.03
2016,6,29,9,0,933.0,77.0,3.1,22.0,763.0,684.17,526.4
2016,6,29,9,15,942.0,78.5,3.15,22.5,802.5,732.7,560.87
2016,6,29,9,30,951.0,80.0,3.2,23.0,842.0,779.18,591.26
2016,6,29,9,45,953.5,84.0,3.3,24.0,875.0,820.87,616.97
2016,6,29,10,0,956.0,88.0,3.4,25.0,908.0,859.58,640.29
2016,6,29,10,15,961.5,89.0,3.5,25.0,936.0,894.73,663.5
2016,6,29,10,30,967.0,90.0,3.6,25.0,964.0,926.78,684.59
2016,6,29,10,45,971.0,90.5,3.75,25.5,985.5,953.75,701.2
2016,6,29,11,0,975.0,91.0,3.9,26.0,1007.0,977.25,715.52
2016,6,29,11,15,977.5,91.5,4.0,26.0,1021.0,995.77,727.71
2016,6,29,11,30,980.0,92.0,4.1,26.0,1035.0,1010.58,737.57
2016,6,29,11,45,982.0,91.5,4.2,26.5,1041.5,1020.18,742.66
2016,6,29,12,0,984.0,91.0,4.3,27.0,1048.0,1025.97,745.37
2016,6,29,12,15,984.0,91.0,4.4,26.5,1047.0,1026.52,747.74
2016,6,29,12,30,984.0,91.0,4.5,26.0,1046.0,1023.24,747.72
2016,6,29,12,45,978.0,94.0,4.6,26.0,1036.0,1013.4,742.12
2016,6,29,13,0,972.0,97.0,4.7,26.0,1026.0,999.86,734.39
2016,6,29,13,15,970.0,96.5,4.75,25.5,1010.0,982.95,725.53
2016,6,29,13,30,968.0,96.0,4.8,25.0,994.0,962.39,714.21
2016,6,29,13,45,964.0,95.5,4.9,25.0,970.5,936.51,698.18
2016,6,29,14,0,960.0,95.0,5.0,25.0,947.0,907.26,679.76
2016,6,29,14,15,954.5,93.5,5.0,24.5,917.5,872.59,658.16
2016,6,29,14,30,949.0,92.0,5.0,24.0,888.0,834.95,634.29
2016,6,29,14,45,942.0,90.5,5.0,23.5,852.0,793.41,607.38
2016,6,29,15,0,935.0,89.0,5.0,23.0,816.0,749.39,578.35
2016,6,29,15,15,925.0,87.5,4.95,22.5,775.0,701.15,543.79
2016,6,29,15,30,915.0,86.0,4.9,22.0,734.0,651.14,506.62
2016,6,29,15,45,903.0,83.5,4.85,21.5,688.5,597.53,465.65
2016,6,29,16,0,891.0,81.0,4.8,21.0,643.0,542.88,422.59
2016,6,29,16,15,874.5,78.5,4.65,20.5,593.5,485.35,375.69
2016,6,29,16,30,858.0,76.0,4.5,20.0,544.0,427.79,327.31
2016,6,29,16,45,837.0,73.0,4.4,19.5,492.5,368.4,276.24
2016,6,29,17,0,816.0,70.0,4.3,19.0,441.0,307.87,223.12
2016,6,29,17,15,785.5,66.0,4.15,18.0,388.5,247.31,170.12
2016,6,29,17,30,755.0,62.0,4.0,17.0,336.0,189.54,120.32
2016,6,29,17,45,712.5,57.5,3.85,16.5,283.5,132.99,75.44
2016,6,29,18,0,670.0,53.0,3.7,16.0,231.0,81.22,42.51
2016,6,29,18,15,603.5,47.0,3.5,15.5,181.5,39.15,29.16
2016,6,29,18,30,537.0,41.0,3.3,15.0,132.0,32.11,22.71
2016,6,29,18,45,427.0,32.5,3.1,14.5,89.5,25.97,16.83
2016,6,29,19,0,317.0,24.0,2.9,14.0,47.0,19.67,9.14
2016,6,29,19,15,158.5,12.0,2.8,13.5,23.5,10.91,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,15.5,2.75,9.5,37.5,12.24,1.42
2016,6,30,5,30,405.0,31.0,2.8,10.0,75.0,25.08,16.1
2016,6,30,5,45,499.5,38.5,2.85,11.0,121.0,30.32,21.4
2016,6,30,6,0,594.0,46.0,2.9,12.0,167.0,38.71,29.17
2016,6,30,6,15,651.5,51.0,2.85,12.5,218.0,65.95,35.94
2016,6,30,6,30,709.0,56.0,2.8,13.0,269.0,117.83,65.3
2016,6,30,6,45,748.5,60.0,2.75,13.5,322.5,172.62,107.43
2016,6,30,7,0,788.0,64.0,2.7,14.0,376.0,231.64,157.9
2016,6,30,7,15,815.5,67.5,2.6,14.5,429.0,290.79,210.53
2016,6,30,7,30,843.0,71.0,2.5,15.0,482.0,354.08,266.16
2016,6,30,7,45,864.5,73.0,2.45,16.0,534.0,413.14,316.75
2016,6,30,8,0,886.0,75.0,2.4,17.0,586.0,473.05,366.16
2016,6,30,8,15,901.5,77.5,2.25,18.0,635.0,530.99,411.76
2016,6,30,8,30,917.0,80.0,2.1,19.0,684.0,588.57,454.95
2016,6,30,8,45,929.0,81.5,2.0,20.0,729.0,642.42,493.67
2016,6,30,9,0,941.0,83.0,1.9,21.0,774.0,694.98,529.77
2016,6,30,9,15,950.0,84.5,1.85,21.5,814.0,743.93,563.22
2016,6,30,9,30,959.0,86.0,1.8,22.0,854.0,790.81,592.35
2016,6,30,9,45,965.0,88.0,1.8,23.0,888.5,833.57,617.34
2016,6,30,10,0,971.0,90.0,1.8,24.0,923.0,873.58,640.04
2016,6,30,10,15,976.5,91.0,1.85,24.5,951.0,909.26,661.34
2016,6,30,10,30,982.0,92.0,1.9,25.0,979.0,941.78,680.46
2016,6,30,10,45,985.0,92.5,2.0,25.5,1000.0,968.28,696.19
2016,6,30,11,0,988.0,93.0,2.1,26.0,1021.0,991.21,709.69
2016,6,30,11,15,990.5,93.5,2.1,26.5,1035.0,1010.01,719.45
2016,6,30,11,30,993.0,94.0,2.1,27.0,1049.0,1025.03,726.9
2016,6,30,11,45,993.5,94.5,2.15,27.5,1055.0,1034.35,731.46
2016,6,30,12,0,994.0,95.0,2.2,28.0,1061.0,1039.79,733.76
2016,6,30,12,15,993.5,95.0,2.35,28.0,1059.5,1039.92,735.47
2016,6,30,12,30,993.0,95.0,2.5,28.0,1058.0,1036.18,734.83
2016,6,30,12,45,983.5,100.0,2.65,28.5,1046.5,1024.96,728.05
2016,6,30,13,0,974.0,105.0,2.8,29.0,1035.0,1010.05,719.0
2016,6,30,13,15,970.5,104.5,2.9,29.0,1018.0,991.81,708.81
2016,6,30,13,30,967.0,104.0,3.0,29.0,1001.0,969.94,696.29
2016,6,30,13,45,961.0,103.5,3.1,29.0,976.5,942.38,680.02
2016,6,30,14,0,955.0,103.0,3.2,29.0,952.0,911.56,661.52
2016,6,30,14,15,948.0,102.0,3.3,28.5,921.0,876.33,641.2
2016,6,30,14,30,941.0,101.0,3.4,28.0,890.0,838.24,618.65
2016,6,30,14,45,930.5,100.0,3.5,28.0,852.5,794.87,590.93
2016,6,30,15,0,920.0,99.0,3.6,28.0,815.0,749.33,561.32
2016,6,30,15,15,909.0,97.0,3.6,27.5,773.0,700.56,527.68
2016,6,30,15,30,898.0,95.0,3.6,27.0,731.0,650.14,491.82
2016,6,30,15,45,881.5,93.5,3.65,27.0,684.0,595.7,451.1
2016,6,30,16,0,865.0,92.0,3.7,27.0,637.0,540.66,408.74
2016,6,30,16,15,845.5,89.0,3.7,26.5,587.0,481.98,363.03
2016,6,30,16,30,826.0,86.0,3.7,26.0,537.0,423.66,316.04
2016,6,30,16,45,799.0,83.0,3.75,25.5,484.5,363.35,266.21
2016,6,30,17,0,772.0,80.0,3.8,25.0,432.0,304.86,216.6
2016,6,30,17,15,737.5,76.0,3.75,24.0,379.0,245.79,166.62
2016,6,30,17,30,703.0,72.0,3.7,23.0,326.0,187.17,117.77
2016,6,30,17,45,652.5,66.5,3.65,22.5,273.5,131.48,74.91
2016,6,30,18,0,602.0,61.0,3.6,22.0,221.0,81.54,43.61
2016,6,30,18,15,530.0,54.0,3.4,21.0,172.5,41.38,30.41
2016,6,30,18,30,458.0,47.0,3.2,20.0,124.0,37.1,26.5
2016,6,30,18,45,341.5,36.5,3.05,19.0,83.5,29.41,19.37
2016,6,30,19,0,225.0,26.0,2.9,18.0,43.0,21.44,10.19
2016,6,30,19,15,112.5,13.0,2.8,17.0,21.5,11.82,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,160.0,16.5,1.7,11.5,34.0,13.1,1.46
2016,7,1,5,30,320.0,33.0,1.8,12.0,68.0,26.81,17.41
2016,7,1,5,45,415.5,42.0,1.9,12.5,111.5,33.21,23.81
2016,7,1,6,0,511.0,51.0,2.0,13.0,155.0,39.41,29.67
2016,7,1,6,15,572.5,58.0,2.0,13.5,204.5,65.17,37.2
2016,7,1,6,30,634.0,65.0,2.0,14.0,254.0,114.75,65.62
2016,7,1,6,45,676.0,70.0,2.0,15.0,306.0,166.71,104.95
2016,7,1,7,0,718.0,75.0,2.0,16.0,358.0,225.89,154.37
2016,7,1,7,15,748.5,79.0,1.95,17.0,410.0,282.34,203.23
2016,7,1,7,30,779.0,83.0,1.9,18.0,462.0,341.45,253.81
2016,7,1,7,45,801.5,86.0,1.85,19.0,513.0,398.83,301.87
2016,7,1,8,0,824.0,89.0,1.8,20.0,564.0,457.34,349.01
2016,7,1,8,15,841.5,92.0,1.75,20.5,612.0,514.17,393.75
2016,7,1,8,30,859.0,95.0,1.7,21.0,660.0,570.54,436.44
2016,7,1,8,45,872.5,97.0,1.7,22.0,704.5,623.08,474.18
2016,7,1,9,0,886.0,99.0,1.7,23.0,749.0,674.61,509.76
2016,7,1,9,15,896.5,101.0,1.7,23.5,788.5,722.79,542.75
2016,7,1,9,30,907.0,103.0,1.7,24.0,828.0,769.16,572.52
2016,7,1,9,45,915.0,104.5,1.7,25.0,862.5,811.09,596.93
2016,7,1,10,0,923.0,106.0,1.7,26.0,897.0,850.56,619.25
2016,7,1,10,15,928.5,107.0,1.7,26.5,925.0,884.8,639.04
2016,7,1,10,30,934.0,108.0,1.7,27.0,953.0,916.05,656.73
2016,7,1,10,45,938.5,109.0,1.75,27.5,974.0,943.25,672.31
2016,7,1,11,0,943.0,110.0,1.8,28.0,995.0,967.11,685.76
2016,7,1,11,15,945.5,110.5,1.85,28.0,1009.0,985.19,696.99
2016,7,1,11,30,948.0,111.0,1.9,28.0,1023.0,999.68,706.11
2016,7,1,11,45,949.0,111.5,2.0,28.5,1029.0,1009.1,711.39
2016,7,1,12,0,950.0,112.0,2.1,29.0,1035.0,1014.83,714.49
2016,7,1,12,15,950.0,112.0,2.2,29.0,1034.0,1015.46,715.94
2016,7,1,12,30,950.0,112.0,2.3,29.0,1033.0,1012.39,715.2
2016,7,1,12,45,945.0,113.5,2.4,29.0,1023.0,1002.36,710.18
2016,7,1,13,0,940.0,115.0,2.5,29.0,1013.0,988.73,702.96
2016,7,1,13,15,937.0,114.5,2.65,29.0,996.5,971.51,693.93
2016,7,1,13,30,934.0,114.0,2.8,29.0,980.0,950.77,682.56
2016,7,1,13,45,928.5,113.0,2.95,29.0,956.0,923.96,667.13
2016,7,1,14,0,923.0,112.0,3.1,29.0,932.0,893.97,649.45
2016,7,1,14,15,916.0,110.5,3.2,28.5,902.0,859.24,629.36
2016,7,1,14,30,909.0,109.0,3.3,28.0,872.0,821.75,607.1
2016,7,1,14,45,900.5,107.5,3.45,28.0,835.5,780.56,581.0
2016,7,1,15,0,892.0,106.0,3.6,28.0,799.0,737.13,552.7
2016,7,1,15,15,880.0,103.5,3.7,27.5,757.5,688.39,519.31
2016,7,1,15,30,868.0,101.0,3.8,27.0,716.0,638.18,483.79
2016,7,1,15,45,853.5,98.5,3.95,26.5,670.5,585.32,445.22
2016,7,1,16,0,839.0,96.0,4.1,26.0,625.0,531.9,404.81
2016,7,1,16,15,819.5,93.0,4.1,25.5,575.5,474.52,359.75
2016,7,1,16,30,800.0,90.0,4.1,25.0,526.0,417.55,313.52
2016,7,1,16,45,775.5,86.0,4.2,24.5,475.0,358.58,264.5
2016,7,1,17,0,751.0,82.0,4.3,24.0,424.0,301.19,215.53
2016,7,1,17,15,716.5,77.5,4.2,23.0,372.0,242.83,165.9
2016,7,1,17,30,682.0,73.0,4.1,22.0,320.0,184.93,117.42
2016,7,1,17,45,635.5,67.0,4.1,21.0,269.0,130.47,75.27
2016,7,1,18,0,589.0,61.0,4.1,20.0,218.0,81.31,44.04
2016,7,1,18,15,518.5,53.5,3.9,19.0,170.0,40.92,30.27
2016,7,1,18,30,448.0,46.0,3.7,18.0,122.0,36.19,25.94
2016,7,1,18,45,339.5,35.5,3.55,17.5,82.0,28.5,18.73
2016,7,1,19,0,231.0,25.0,3.4,17.0,42.0,20.51,9.52
2016,7,1,19,15,115.5,12.5,3.2,16.5,21.0,11.37,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.35,1.11
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,27.72,18.13
2016,7,2,5,45,365.5,44.5,2.1,12.5,105.5,35.37,25.7
2016,7,2,6,0,458.0,55.0,2.2,13.0,148.0,42.73,32.62
