Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,15,520.0,63.0,2.25,13.5,196.0,67.05,40.21
2016,7,2,6,30,582.0,71.0,2.3,14.0,244.0,114.37,67.56
2016,7,2,6,45,626.0,77.0,2.35,15.0,295.5,164.44,105.33
2016,7,2,7,0,670.0,83.0,2.4,16.0,347.0,219.41,151.07
2016,7,2,7,15,702.0,88.0,2.35,17.0,398.5,274.77,198.88
2016,7,2,7,30,734.0,93.0,2.3,18.0,450.0,333.03,248.69
2016,7,2,7,45,759.0,96.5,2.3,19.0,500.0,391.66,297.76
2016,7,2,8,0,784.0,100.0,2.3,20.0,550.0,449.55,344.68
2016,7,2,8,15,802.5,103.5,2.3,20.5,598.0,505.38,389.11
2016,7,2,8,30,821.0,107.0,2.3,21.0,646.0,561.38,432.15
2016,7,2,8,45,537.0,223.0,2.3,22.0,585.0,537.27,411.5
2016,7,2,9,0,253.0,339.0,2.3,23.0,524.0,481.12,365.54
2016,7,2,9,15,563.0,227.0,2.3,23.5,668.5,615.05,467.04
2016,7,2,9,30,873.0,115.0,2.3,24.0,813.0,755.64,568.69
2016,7,2,9,45,887.5,113.5,2.35,24.5,848.5,798.54,595.07
2016,7,2,10,0,902.0,112.0,2.4,25.0,884.0,839.5,620.61
2016,7,2,10,15,908.0,113.5,2.4,25.5,912.0,874.05,641.2
2016,7,2,10,30,914.0,115.0,2.4,26.0,940.0,905.69,659.7
2016,7,2,10,45,919.0,115.0,2.45,26.5,961.0,931.96,675.01
2016,7,2,11,0,924.0,115.0,2.5,27.0,982.0,954.97,688.2
2016,7,2,11,15,927.0,116.0,2.55,27.0,996.0,973.72,700.04
2016,7,2,11,30,930.0,117.0,2.6,27.0,1010.0,988.96,709.74
2016,7,2,11,45,932.0,116.5,2.65,27.5,1016.5,998.27,714.36
2016,7,2,12,0,934.0,116.0,2.7,28.0,1023.0,1003.97,716.81
2016,7,2,12,15,934.0,116.0,2.8,28.0,1022.0,1004.63,718.05
2016,7,2,12,30,934.0,116.0,2.9,28.0,1021.0,1001.67,717.11
2016,7,2,12,45,936.0,113.0,3.0,28.0,1013.5,994.1,713.32
2016,7,2,13,0,938.0,110.0,3.1,28.0,1006.0,982.83,707.23
2016,7,2,13,15,935.0,109.5,3.2,28.0,989.5,965.66,697.37
2016,7,2,13,30,932.0,109.0,3.3,28.0,973.0,944.99,685.26
2016,7,2,13,45,928.0,107.5,3.45,28.0,950.0,919.06,669.96
2016,7,2,14,0,924.0,106.0,3.6,28.0,927.0,889.88,652.38
2016,7,2,14,15,917.5,105.0,3.7,27.5,897.5,856.03,632.46
2016,7,2,14,30,911.0,104.0,3.8,27.0,868.0,819.37,610.35
2016,7,2,14,45,903.0,102.0,3.95,27.0,832.0,778.02,583.68
2016,7,2,15,0,895.0,100.0,4.1,27.0,796.0,734.37,555.02
2016,7,2,15,15,884.0,98.0,4.15,26.5,755.0,686.66,521.77
2016,7,2,15,30,873.0,96.0,4.2,26.0,714.0,637.37,486.37
2016,7,2,15,45,859.5,93.5,4.3,25.5,669.0,584.85,447.57
2016,7,2,16,0,846.0,91.0,4.4,25.0,624.0,531.51,406.78
2016,7,2,16,15,827.5,88.0,4.4,24.5,575.0,474.27,361.52
2016,7,2,16,30,809.0,85.0,4.4,24.0,526.0,417.29,314.96
2016,7,2,16,45,785.0,81.5,4.45,23.5,475.0,358.48,265.66
2016,7,2,17,0,761.0,78.0,4.5,23.0,424.0,301.16,216.36
2016,7,2,17,15,728.0,73.5,4.4,22.0,372.0,242.56,166.12
2016,7,2,17,30,695.0,69.0,4.3,21.0,320.0,187.12,119.21
2016,7,2,17,45,649.0,63.5,4.25,20.5,269.0,129.63,74.13
2016,7,2,18,0,603.0,58.0,4.2,20.0,218.0,80.1,42.44
2016,7,2,18,15,534.5,51.0,4.0,19.0,170.5,38.91,28.5
2016,7,2,18,30,466.0,44.0,3.8,18.0,123.0,34.5,24.47
2016,7,2,18,45,358.0,34.0,3.65,17.5,82.5,27.19,17.61
2016,7,2,19,0,250.0,24.0,3.5,17.0,42.0,19.61,8.8
2016,7,2,19,15,125.0,12.0,3.35,16.0,21.0,10.91,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,152.5,16.5,1.4,11.5,32.0,13.17,0.46
2016,7,3,5,30,305.0,33.0,1.4,12.0,64.0,26.91,17.4
2016,7,3,5,45,398.5,42.5,1.45,12.5,107.0,33.73,24.25
2016,7,3,6,0,492.0,52.0,1.5,13.0,150.0,40.31,30.47
2016,7,3,6,15,553.0,59.0,1.5,13.5,199.0,64.44,37.46
2016,7,3,6,30,614.0,66.0,1.5,14.0,248.0,112.76,64.89
2016,7,3,6,45,657.5,71.5,1.5,15.0,300.0,164.2,103.55
2016,7,3,7,0,701.0,77.0,1.5,16.0,352.0,220.44,150.24
2016,7,3,7,15,732.0,81.0,1.45,17.0,403.5,278.79,200.31
2016,7,3,7,30,763.0,85.0,1.4,18.0,455.0,337.18,249.92
2016,7,3,7,45,786.0,88.5,1.35,19.0,505.5,394.41,297.43
2016,7,3,8,0,809.0,92.0,1.3,20.0,556.0,452.87,344.04
2016,7,3,8,15,827.0,95.0,1.3,20.5,604.0,509.27,388.2
2016,7,3,8,30,845.0,98.0,1.3,21.0,652.0,565.18,430.37
2016,7,3,8,45,858.5,100.5,1.3,22.0,696.5,617.63,467.69
2016,7,3,9,0,872.0,103.0,1.3,23.0,741.0,669.11,502.86
2016,7,3,9,15,882.5,105.0,1.25,23.5,780.5,716.8,534.69
2016,7,3,9,30,893.0,107.0,1.2,24.0,820.0,762.72,563.41
2016,7,3,9,45,914.5,101.0,1.2,25.0,857.5,807.44,589.28
2016,7,3,10,0,936.0,95.0,1.2,26.0,895.0,850.6,613.56
2016,7,3,10,15,941.5,96.0,1.2,26.5,923.0,885.37,633.25
2016,7,3,10,30,947.0,97.0,1.2,27.0,951.0,917.1,650.87
2016,7,3,10,45,950.5,98.0,1.3,27.5,972.0,943.87,666.76
2016,7,3,11,0,954.0,99.0,1.4,28.0,993.0,967.21,680.53
2016,7,3,11,15,956.5,99.5,1.5,28.0,1007.0,985.61,692.64
2016,7,3,11,30,959.0,100.0,1.6,28.0,1021.0,1000.36,702.62
2016,7,3,11,45,960.0,100.0,1.7,28.5,1027.5,1009.53,707.85
2016,7,3,12,0,961.0,100.0,1.8,29.0,1034.0,1014.95,710.88
2016,7,3,12,15,961.0,100.0,1.9,29.0,1032.5,1015.68,712.54
2016,7,3,12,30,961.0,100.0,2.0,29.0,1031.0,1012.65,711.98
2016,7,3,12,45,949.5,106.5,2.1,29.0,1019.5,1001.31,706.32
2016,7,3,13,0,938.0,113.0,2.2,29.0,1008.0,986.42,698.52
2016,7,3,13,15,935.0,112.0,2.3,29.0,992.0,968.81,688.99
2016,7,3,13,30,932.0,111.0,2.4,29.0,976.0,947.69,677.19
2016,7,3,13,45,927.5,110.0,2.55,29.0,952.5,921.84,662.7
2016,7,3,14,0,923.0,109.0,2.7,29.0,929.0,892.75,645.91
2016,7,3,14,15,916.5,107.5,2.8,28.5,899.0,858.46,626.36
2016,7,3,14,30,910.0,106.0,2.9,28.0,869.0,821.36,604.61
2016,7,3,14,45,902.0,104.0,3.05,28.0,833.5,780.05,578.72
2016,7,3,15,0,894.0,102.0,3.2,28.0,798.0,736.44,550.77
2016,7,3,15,15,882.5,100.0,3.3,27.5,756.5,688.43,518.12
2016,7,3,15,30,871.0,98.0,3.4,27.0,715.0,638.88,483.29
2016,7,3,15,45,857.0,95.5,3.5,27.0,669.5,586.15,444.06
2016,7,3,16,0,843.0,93.0,3.6,27.0,624.0,532.64,403.0
2016,7,3,16,15,824.5,90.0,3.7,26.5,575.0,475.59,358.73
2016,7,3,16,30,806.0,87.0,3.8,26.0,526.0,418.73,313.01
2016,7,3,16,45,782.0,83.0,3.9,25.5,475.0,359.55,264.09
2016,7,3,17,0,758.0,79.0,4.0,25.0,424.0,301.89,215.1
2016,7,3,17,15,724.5,74.5,4.0,24.0,372.0,243.29,165.45
2016,7,3,17,30,691.0,70.0,4.0,23.0,320.0,187.9,119.05
2016,7,3,17,45,645.0,64.5,4.0,22.0,269.0,130.56,74.56
2016,7,3,18,0,599.0,59.0,4.0,21.0,218.0,81.19,43.14
2016,7,3,18,15,529.5,52.0,3.9,20.0,170.0,39.73,29.1
2016,7,3,18,30,460.0,45.0,3.8,19.0,122.0,35.37,25.11
2016,7,3,18,45,352.5,34.5,3.75,18.5,82.0,27.65,17.9
2016,7,3,19,0,245.0,24.0,3.7,18.0,42.0,19.62,8.68
2016,7,3,19,15,122.5,12.0,3.55,17.0,21.0,10.91,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.5,15.0,1.6,11.5,32.0,11.88,0.0
2016,7,4,5,30,329.0,30.0,1.6,12.0,64.0,24.24,15.06
2016,7,4,5,45,423.0,39.0,1.65,12.5,107.0,30.75,21.6
2016,7,4,6,0,517.0,48.0,1.7,13.0,150.0,37.04,27.55
2016,7,4,6,15,577.0,54.5,1.65,13.5,199.5,61.1,34.31
2016,7,4,6,30,637.0,61.0,1.6,14.0,249.0,110.29,61.93
2016,7,4,6,45,680.0,65.5,1.55,15.0,300.5,164.89,103.15
2016,7,4,7,0,723.0,70.0,1.5,16.0,352.0,221.11,149.91
2016,7,4,7,15,753.0,74.0,1.5,16.5,404.0,277.75,199.27
2016,7,4,7,30,783.0,78.0,1.5,17.0,456.0,336.98,250.49
2016,7,4,7,45,806.0,80.5,1.5,18.0,507.0,394.37,298.72
2016,7,4,8,0,829.0,83.0,1.5,19.0,558.0,452.94,346.11
2016,7,4,8,15,846.5,85.5,1.6,19.5,606.0,509.92,391.64
2016,7,4,8,30,864.0,88.0,1.7,20.0,654.0,566.04,435.05
2016,7,4,8,45,878.0,90.0,1.8,21.0,698.5,619.24,474.1
2016,7,4,9,0,892.0,92.0,1.9,22.0,743.0,671.48,511.14
2016,7,4,9,15,902.0,94.0,1.95,22.5,783.0,719.72,544.89
2016,7,4,9,30,912.0,96.0,2.0,23.0,823.0,766.12,575.21
2016,7,4,9,45,913.5,101.0,2.15,24.0,855.5,806.79,600.33
2016,7,4,10,0,915.0,106.0,2.3,25.0,888.0,844.53,623.19
2016,7,4,10,15,921.0,107.5,2.4,25.0,916.0,879.61,646.15
2016,7,4,10,30,927.0,109.0,2.5,25.0,944.0,911.73,667.11
2016,7,4,10,45,931.0,110.0,2.7,25.5,965.0,938.5,684.05
2016,7,4,11,0,935.0,111.0,2.9,26.0,986.0,961.93,698.79
2016,7,4,11,15,938.0,111.5,3.05,26.0,1000.0,980.51,711.41
2016,7,4,11,30,941.0,112.0,3.2,26.0,1014.0,995.53,721.81
2016,7,4,11,45,942.0,112.5,3.35,26.5,1020.5,1005.05,727.32
2016,7,4,12,0,943.0,113.0,3.5,27.0,1027.0,1010.9,730.55
2016,7,4,12,15,942.5,113.0,3.6,27.0,1026.0,1011.18,731.37
2016,7,4,12,30,942.0,113.0,3.7,27.0,1025.0,1007.79,729.94
2016,7,4,12,45,949.0,107.0,3.85,27.0,1019.0,1002.06,727.41
2016,7,4,13,0,956.0,101.0,4.0,27.0,1013.0,992.44,722.4
2016,7,4,13,15,953.0,100.5,4.1,26.5,997.0,975.04,713.43
2016,7,4,13,30,950.0,100.0,4.2,26.0,981.0,954.06,702.09
2016,7,4,13,45,946.5,99.0,4.3,26.0,958.0,928.67,686.37
2016,7,4,14,0,943.0,98.0,4.4,26.0,935.0,899.93,668.33
2016,7,4,14,15,937.0,96.5,4.4,26.0,905.5,865.45,645.83
2016,7,4,14,30,931.0,95.0,4.4,26.0,876.0,828.07,621.24
2016,7,4,14,45,924.5,93.0,4.4,26.0,840.5,787.11,593.98
2016,7,4,15,0,918.0,91.0,4.4,26.0,805.0,743.68,564.75
2016,7,4,15,15,907.5,89.5,4.35,25.5,764.0,695.82,531.33
2016,7,4,15,30,897.0,88.0,4.3,25.0,723.0,646.26,495.3
2016,7,4,15,45,885.5,85.0,4.3,24.5,678.0,593.26,455.78
2016,7,4,16,0,874.0,82.0,4.3,24.0,633.0,539.18,414.13
2016,7,4,16,15,856.5,79.5,4.2,23.5,584.0,481.96,368.52
2016,7,4,16,30,839.0,77.0,4.1,23.0,535.0,424.83,321.48
2016,7,4,16,45,817.5,73.5,4.1,23.0,483.5,364.02,269.79
2016,7,4,17,0,796.0,70.0,4.1,23.0,432.0,305.59,218.87
2016,7,4,17,15,765.0,66.5,3.95,22.0,380.0,246.32,167.83
2016,7,4,17,30,734.0,63.0,3.8,21.0,328.0,189.9,119.83
2016,7,4,17,45,691.0,58.0,3.7,20.5,276.0,133.81,75.66
2016,7,4,18,0,648.0,53.0,3.6,20.0,224.0,82.58,42.78
2016,7,4,18,15,581.0,46.5,3.4,19.0,175.5,35.41,25.45
2016,7,4,18,30,514.0,40.0,3.2,18.0,127.0,31.23,21.63
2016,7,4,18,45,405.5,31.5,3.05,17.5,85.5,25.09,15.81
2016,7,4,19,0,297.0,23.0,2.9,17.0,44.0,18.78,8.04
2016,7,4,19,15,148.5,11.5,2.85,16.0,22.0,10.46,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,168.0,15.0,1.75,10.5,32.0,11.92,0.0
2016,7,5,5,30,336.0,30.0,1.8,11.0,64.0,24.32,15.13
2016,7,5,5,45,433.5,38.5,1.9,11.5,107.5,30.4,21.36
2016,7,5,6,0,531.0,47.0,2.0,12.0,151.0,36.3,26.99
2016,7,5,6,15,591.0,53.0,2.0,12.5,200.5,59.92,33.36
2016,7,5,6,30,651.0,59.0,2.0,13.0,250.0,112.51,63.58
2016,7,5,6,45,695.0,63.0,2.05,14.0,302.0,164.55,102.72
2016,7,5,7,0,739.0,67.0,2.1,15.0,354.0,221.44,150.43
2016,7,5,7,15,768.5,70.5,2.1,15.5,406.0,278.41,200.65
2016,7,5,7,30,798.0,74.0,2.1,16.0,458.0,337.91,252.77
2016,7,5,7,45,822.0,76.0,2.15,17.0,509.5,396.06,302.39
2016,7,5,8,0,846.0,78.0,2.2,18.0,561.0,456.39,352.0
2016,7,5,8,15,862.5,80.0,2.3,18.5,609.0,512.49,397.57
2016,7,5,8,30,879.0,82.0,2.4,19.0,657.0,568.41,441.52
2016,7,5,8,45,893.5,83.0,2.5,19.5,701.5,621.7,482.17
2016,7,5,9,0,908.0,84.0,2.6,20.0,746.0,674.04,520.93
2016,7,5,9,15,917.5,85.5,2.75,20.5,786.0,722.19,555.87
2016,7,5,9,30,927.0,87.0,2.9,21.0,826.0,768.41,586.97
2016,7,5,9,45,937.5,86.5,3.05,21.5,860.5,811.28,615.19
2016,7,5,10,0,948.0,86.0,3.2,22.0,895.0,851.81,641.55
2016,7,5,10,15,953.0,87.0,3.3,22.5,923.0,886.66,663.52
2016,7,5,10,30,958.0,88.0,3.4,23.0,951.0,918.42,683.28
2016,7,5,10,45,962.5,88.5,3.55,23.5,972.5,945.98,700.46
2016,7,5,11,0,967.0,89.0,3.7,24.0,994.0,970.12,715.35
2016,7,5,11,15,969.5,89.5,3.8,24.0,1008.0,988.87,727.78
2016,7,5,11,30,972.0,90.0,3.9,24.0,1022.0,1003.92,737.88
2016,7,5,11,45,973.0,90.0,4.0,24.0,1028.5,1013.32,744.36
2016,7,5,12,0,974.0,90.0,4.1,24.0,1035.0,1018.91,748.47
2016,7,5,12,15,974.5,90.0,4.2,24.0,1034.5,1020.21,749.88
2016,7,5,12,30,975.0,90.0,4.3,24.0,1034.0,1017.69,748.89
2016,7,5,12,45,968.0,94.0,4.4,24.0,1024.0,1008.19,743.38
2016,7,5,13,0,961.0,98.0,4.5,24.0,1014.0,995.0,735.47
2016,7,5,13,15,958.0,97.0,4.5,24.0,998.0,977.06,723.98
2016,7,5,13,30,955.0,96.0,4.5,24.0,982.0,955.52,710.15
2016,7,5,13,45,951.0,95.5,4.55,24.0,959.0,930.08,694.1
2016,7,5,14,0,947.0,95.0,4.6,24.0,936.0,901.29,675.73
2016,7,5,14,15,941.0,93.5,4.6,23.5,906.0,866.7,654.23
2016,7,5,14,30,935.0,92.0,4.6,23.0,876.0,829.19,630.49
2016,7,5,14,45,927.5,90.5,4.65,23.0,840.5,787.83,602.83
2016,7,5,15,0,920.0,89.0,4.7,23.0,805.0,744.06,573.15
2016,7,5,15,15,910.0,87.5,4.65,22.5,764.0,696.43,539.41
2016,7,5,15,30,900.0,86.0,4.6,22.0,723.0,647.07,502.9
2016,7,5,15,45,887.0,83.5,4.6,22.0,677.5,593.53,461.47
2016,7,5,16,0,874.0,81.0,4.6,22.0,632.0,539.06,418.16
2016,7,5,16,15,856.5,78.5,4.55,21.5,582.5,481.82,372.07
2016,7,5,16,30,839.0,76.0,4.5,21.0,533.0,424.66,324.53
2016,7,5,16,45,816.5,73.0,4.45,20.5,482.0,363.94,272.84
2016,7,5,17,0,794.0,70.0,4.4,20.0,431.0,305.7,221.88
2016,7,5,17,15,762.5,66.0,4.3,19.0,378.5,245.92,169.78
2016,7,5,17,30,731.0,62.0,4.2,18.0,326.0,189.05,120.8
2016,7,5,17,45,687.0,57.5,4.15,17.5,274.5,133.42,76.43
2016,7,5,18,0,643.0,53.0,4.1,17.0,223.0,82.76,43.5
2016,7,5,18,15,576.0,46.5,3.95,16.0,174.5,35.41,25.78
2016,7,5,18,30,509.0,40.0,3.8,15.0,126.0,31.23,21.92
2016,7,5,18,45,400.0,31.5,3.7,14.5,85.0,25.1,16.03
2016,7,5,19,0,291.0,23.0,3.6,14.0,44.0,18.79,8.1
2016,7,5,19,15,145.5,11.5,3.5,13.5,22.0,10.46,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,167.5,15.0,2.8,10.0,31.5,11.96,0.0
2016,7,6,5,30,335.0,30.0,2.8,10.0,63.0,24.38,15.17
2016,7,6,5,45,433.0,38.5,2.85,10.5,107.0,30.45,21.47
2016,7,6,6,0,531.0,47.0,2.9,11.0,151.0,36.36,27.13
2016,7,6,6,15,592.0,53.0,2.85,11.5,200.5,59.55,33.38
2016,7,6,6,30,653.0,59.0,2.8,12.0,250.0,112.31,63.68
2016,7,6,6,45,696.0,63.0,2.8,13.0,302.0,164.32,102.99
2016,7,6,7,0,739.0,67.0,2.8,14.0,354.0,221.07,150.94
2016,7,6,7,15,768.5,71.0,2.75,14.5,406.0,278.54,201.95
2016,7,6,7,30,798.0,75.0,2.7,15.0,458.0,338.56,254.9
2016,7,6,7,45,821.0,77.0,2.7,15.5,509.0,396.37,305.24
2016,7,6,8,0,844.0,79.0,2.7,16.0,560.0,456.23,355.66
2016,7,6,8,15,860.5,81.5,2.75,16.5,608.0,512.76,402.03
2016,7,6,8,30,877.0,84.0,2.8,17.0,656.0,569.13,446.71
2016,7,6,8,45,890.5,85.5,2.85,18.0,700.5,622.28,486.66
2016,7,6,9,0,904.0,87.0,2.9,19.0,745.0,674.39,524.43
2016,7,6,9,15,913.5,88.5,3.0,19.5,784.5,722.43,559.3
2016,7,6,9,30,923.0,90.0,3.1,20.0,824.0,768.56,590.39
2016,7,6,9,45,925.0,94.5,3.25,20.5,857.0,809.7,617.57
2016,7,6,10,0,927.0,99.0,3.4,21.0,890.0,847.91,642.5
2016,7,6,10,15,932.5,100.0,3.55,21.5,917.5,882.58,664.81
2016,7,6,10,30,938.0,101.0,3.7,22.0,945.0,914.25,684.96
2016,7,6,10,45,943.0,101.0,3.85,22.5,966.0,941.33,701.93
2016,7,6,11,0,948.0,101.0,4.0,23.0,987.0,965.08,716.65
2016,7,6,11,15,950.0,101.5,4.1,23.0,1001.0,983.09,728.66
2016,7,6,11,30,952.0,102.0,4.2,23.0,1015.0,997.45,738.35
2016,7,6,11,45,954.5,101.0,4.3,23.0,1021.5,1007.16,745.06
2016,7,6,12,0,957.0,100.0,4.4,23.0,1028.0,1013.16,749.43
2016,7,6,12,15,956.5,100.0,4.5,23.0,1026.5,1013.54,750.2
2016,7,6,12,30,956.0,100.0,4.6,23.0,1025.0,1010.17,748.93
2016,7,6,12,45,956.5,98.0,4.7,23.5,1016.5,1002.06,743.09
2016,7,6,13,0,957.0,96.0,4.8,24.0,1008.0,990.19,734.83
2016,7,6,13,15,953.5,95.5,4.85,23.5,991.5,972.35,725.14
2016,7,6,13,30,950.0,95.0,4.9,23.0,975.0,950.95,713.03
2016,7,6,13,45,946.0,93.5,5.0,23.0,951.5,924.66,696.45
2016,7,6,14,0,942.0,92.0,5.1,23.0,928.0,895.04,677.48
2016,7,6,14,15,935.5,91.0,5.15,22.5,898.0,860.67,656.06
2016,7,6,14,30,929.0,90.0,5.2,22.0,868.0,823.44,632.35
2016,7,6,14,45,920.5,88.0,5.3,22.0,832.0,781.06,603.67
2016,7,6,15,0,912.0,86.0,5.4,22.0,796.0,736.37,572.95
2016,7,6,15,15,901.0,84.5,5.35,21.5,754.5,688.41,538.54
2016,7,6,15,30,890.0,83.0,5.3,21.0,713.0,638.83,501.32
2016,7,6,15,45,876.5,81.0,5.3,20.5,667.5,585.97,460.67
2016,7,6,16,0,863.0,79.0,5.3,20.0,622.0,532.23,418.06
2016,7,6,16,15,845.0,76.5,5.2,19.5,573.5,475.32,371.42
2016,7,6,16,30,827.0,74.0,5.1,19.0,525.0,418.56,323.47
2016,7,6,16,45,804.0,71.0,5.05,19.0,474.0,358.3,270.99
2016,7,6,17,0,781.0,68.0,5.0,19.0,423.0,300.61,219.58
2016,7,6,17,15,749.5,64.5,4.8,18.0,371.5,242.02,168.06
2016,7,6,17,30,718.0,61.0,4.6,17.0,320.0,186.36,119.74
2016,7,6,17,45,674.0,56.0,4.45,16.5,269.0,131.0,75.29
2016,7,6,18,0,630.0,51.0,4.3,16.0,218.0,80.64,42.17
2016,7,6,18,15,564.5,45.0,4.05,15.5,170.5,37.26,27.48
2016,7,6,18,30,499.0,39.0,3.8,15.0,123.0,30.37,21.16
2016,7,6,18,45,391.5,30.5,3.6,14.5,82.5,24.22,15.26
2016,7,6,19,0,284.0,22.0,3.4,14.0,42.0,17.88,7.32
2016,7,6,19,15,142.0,11.0,3.3,13.5,21.0,10.01,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,180.0,13.5,2.45,10.0,31.0,10.68,0.0
2016,7,7,5,30,360.0,27.0,2.4,10.0,62.0,21.75,12.86
2016,7,7,5,45,455.5,34.5,2.4,10.5,105.0,27.09,18.47
2016,7,7,6,0,551.0,42.0,2.4,11.0,148.0,35.23,26.11
2016,7,7,6,15,609.0,47.0,2.35,11.5,197.0,57.67,31.64
2016,7,7,6,30,667.0,52.0,2.3,12.0,246.0,106.94,58.57
2016,7,7,6,45,708.0,55.5,2.3,13.0,297.5,159.01,97.94
2016,7,7,7,0,749.0,59.0,2.3,14.0,349.0,215.53,145.81
2016,7,7,7,15,776.5,62.5,2.3,14.5,400.0,272.52,196.56
2016,7,7,7,30,804.0,66.0,2.3,15.0,451.0,333.72,250.56
2016,7,7,7,45,826.0,68.0,2.35,16.0,501.5,390.99,299.96
2016,7,7,8,0,848.0,70.0,2.4,17.0,552.0,449.26,348.5
2016,7,7,8,15,864.0,72.0,2.45,17.5,599.5,505.25,394.28
2016,7,7,8,30,880.0,74.0,2.5,18.0,647.0,561.03,438.34
2016,7,7,8,45,893.0,75.0,2.6,18.5,691.0,613.53,478.74
2016,7,7,9,0,906.0,76.0,2.7,19.0,735.0,664.95,517.15
2016,7,7,9,15,915.5,77.5,2.8,19.5,774.5,713.11,552.07
2016,7,7,9,30,925.0,79.0,2.9,20.0,814.0,759.36,582.96
2016,7,7,9,45,931.0,80.5,3.0,21.0,847.5,800.77,608.91
2016,7,7,10,0,937.0,82.0,3.1,22.0,881.0,839.56,632.69
2016,7,7,10,15,942.0,83.0,3.25,22.0,908.5,874.2,656.15
2016,7,7,10,30,947.0,84.0,3.4,22.0,936.0,905.77,677.51
2016,7,7,10,45,950.5,85.0,3.55,22.5,957.0,932.8,694.47
2016,7,7,11,0,954.0,86.0,3.7,23.0,978.0,956.4,709.12
2016,7,7,11,15,956.0,86.5,3.8,23.0,992.0,974.59,721.25
2016,7,7,11,30,958.0,87.0,3.9,23.0,1006.0,989.12,731.07
2016,7,7,11,45,958.5,88.0,4.05,23.5,1012.0,999.0,736.78
2016,7,7,12,0,959.0,89.0,4.2,24.0,1018.0,1005.11,740.09
2016,7,7,12,15,959.0,89.0,4.25,24.0,1017.0,1006.01,740.91
2016,7,7,12,30,959.0,89.0,4.3,24.0,1016.0,1003.14,739.37
2016,7,7,12,45,948.5,95.0,4.4,24.0,1005.0,992.46,733.04
2016,7,7,13,0,938.0,101.0,4.5,24.0,994.0,978.21,724.39
2016,7,7,13,15,935.0,100.5,4.5,24.0,978.5,961.15,713.44
2016,7,7,13,30,932.0,100.0,4.5,24.0,963.0,940.57,700.19
2016,7,7,13,45,927.5,99.0,4.55,24.0,940.5,914.76,683.8
2016,7,7,14,0,923.0,98.0,4.6,24.0,918.0,885.7,665.15
2016,7,7,14,15,917.5,97.0,4.6,23.5,888.5,852.73,644.65
2016,7,7,14,30,912.0,96.0,4.6,23.0,859.0,816.88,621.95
2016,7,7,14,45,904.5,94.0,4.65,23.0,824.0,775.86,594.42
2016,7,7,15,0,897.0,92.0,4.7,23.0,789.0,732.5,564.92
2016,7,7,15,15,886.5,90.0,4.7,22.5,748.5,685.0,531.33
2016,7,7,15,30,876.0,88.0,4.7,22.0,708.0,635.86,495.11
2016,7,7,15,45,864.0,85.5,4.7,22.0,663.5,583.99,454.84
2016,7,7,16,0,852.0,83.0,4.7,22.0,619.0,531.14,412.69
2016,7,7,16,15,834.5,80.5,4.65,21.5,570.5,474.96,367.39
2016,7,7,16,30,817.0,78.0,4.6,21.0,522.0,417.79,319.88
2016,7,7,16,45,795.0,74.5,4.55,20.5,472.0,359.11,269.8
2016,7,7,17,0,773.0,71.0,4.5,20.0,422.0,301.68,219.54
2016,7,7,17,15,463.5,107.0,4.4,19.0,310.5,206.89,148.83
2016,7,7,17,30,154.0,143.0,4.3,18.0,199.0,149.07,112.33
2016,7,7,17,45,390.0,98.0,4.25,17.5,208.5,128.2,85.05
2016,7,7,18,0,626.0,53.0,4.2,17.0,218.0,82.62,43.67
2016,7,7,18,15,558.5,46.5,4.0,16.0,170.0,35.38,25.75
2016,7,7,18,30,491.0,40.0,3.8,15.0,122.0,31.22,21.9
2016,7,7,18,45,386.0,31.0,3.65,14.5,82.0,24.67,15.64
2016,7,7,19,0,281.0,22.0,3.5,14.0,42.0,17.9,7.2
2016,7,7,19,15,140.5,11.0,3.35,13.5,21.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,186.5,13.0,2.45,10.0,31.0,10.28,0.0
2016,7,8,5,30,373.0,26.0,2.5,10.0,62.0,20.92,12.09
2016,7,8,5,45,464.5,33.5,2.55,10.5,105.0,26.3,17.75
2016,7,8,6,0,556.0,41.0,2.6,11.0,148.0,34.39,25.34
2016,7,8,6,15,613.5,46.0,2.55,11.5,196.5,56.55,30.8
2016,7,8,6,30,671.0,51.0,2.5,12.0,245.0,106.04,57.72
2016,7,8,6,45,710.5,55.0,2.5,12.5,296.5,158.59,97.7
2016,7,8,7,0,750.0,59.0,2.5,13.0,348.0,215.42,146.28
2016,7,8,7,15,777.5,62.0,2.45,13.5,399.0,272.04,196.96
2016,7,8,7,30,805.0,65.0,2.4,14.0,450.0,332.87,250.9
2016,7,8,7,45,825.5,68.0,2.4,15.0,500.5,390.59,300.87
2016,7,8,8,0,846.0,71.0,2.4,16.0,551.0,449.18,349.76
2016,7,8,8,15,861.5,73.0,2.4,16.5,598.0,504.88,395.36
2016,7,8,8,30,877.0,75.0,2.4,17.0,645.0,560.32,439.14
2016,7,8,8,45,890.0,76.0,2.4,18.0,689.0,612.74,478.27
2016,7,8,9,0,903.0,77.0,2.4,19.0,733.0,664.09,515.14
2016,7,8,9,15,912.5,78.5,2.45,19.5,772.0,712.18,549.64
2016,7,8,9,30,922.0,80.0,2.5,20.0,811.0,758.38,580.05
2016,7,8,9,45,930.5,80.0,2.55,21.0,845.0,800.17,605.82
2016,7,8,10,0,939.0,80.0,2.6,22.0,879.0,839.52,629.5
2016,7,8,10,15,944.0,81.0,2.7,22.5,906.5,874.28,651.34
2016,7,8,10,30,949.0,82.0,2.8,23.0,934.0,905.98,671.02
2016,7,8,10,45,953.5,82.0,2.9,23.5,955.0,933.01,687.51
2016,7,8,11,0,958.0,82.0,3.0,24.0,976.0,956.66,701.75
2016,7,8,11,15,960.0,82.5,3.1,24.5,990.0,974.97,712.5
2016,7,8,11,30,962.0,83.0,3.2,25.0,1004.0,989.61,720.92
2016,7,8,11,45,963.5,82.5,3.3,25.5,1010.5,999.05,726.04
2016,7,8,12,0,965.0,82.0,3.4,26.0,1017.0,1004.72,728.82
2016,7,8,12,15,964.5,82.0,3.5,26.0,1015.5,1005.18,729.77
2016,7,8,12,30,964.0,82.0,3.6,26.0,1014.0,1001.85,728.38
2016,7,8,12,45,958.5,84.5,3.75,26.0,1004.5,992.47,723.47
2016,7,8,13,0,953.0,87.0,3.9,26.0,995.0,979.42,716.2
2016,7,8,13,15,950.0,86.5,4.0,26.0,979.0,962.13,705.86
2016,7,8,13,30,947.0,86.0,4.1,26.0,963.0,941.25,693.15
2016,7,8,13,45,942.5,85.5,4.2,26.0,940.0,915.58,677.2
2016,7,8,14,0,938.0,85.0,4.3,26.0,917.0,886.61,658.96
2016,7,8,14,15,932.0,84.0,4.35,26.0,887.5,852.78,637.06
2016,7,8,14,30,926.0,83.0,4.4,26.0,858.0,816.05,613.04
2016,7,8,14,45,918.5,81.5,4.45,26.0,822.5,775.01,585.79
2016,7,8,15,0,911.0,80.0,4.5,26.0,787.0,731.58,556.62
2016,7,8,15,15,900.5,78.5,4.55,25.5,746.5,683.98,524.15
2016,7,8,15,30,890.0,77.0,4.6,25.0,706.0,634.71,488.5
2016,7,8,15,45,877.5,75.0,4.7,24.5,661.5,582.39,449.55
2016,7,8,16,0,865.0,73.0,4.8,24.0,617.0,529.11,408.46
2016,7,8,16,15,848.0,70.5,4.8,23.5,568.5,472.52,363.16
2016,7,8,16,30,831.0,68.0,4.8,23.0,520.0,416.0,316.38
2016,7,8,16,45,810.0,65.0,4.85,22.5,470.0,357.9,267.0
2016,7,8,17,0,789.0,62.0,4.9,22.0,420.0,300.86,217.21
2016,7,8,17,15,759.0,59.0,4.8,21.5,369.0,240.46,164.39
2016,7,8,17,30,729.0,56.0,4.7,21.0,318.0,184.91,116.38
2016,7,8,17,45,688.0,51.5,4.65,20.5,267.5,129.64,72.36
2016,7,8,18,0,647.0,47.0,4.6,20.0,217.0,78.97,39.29
2016,7,8,18,15,582.5,41.5,4.3,19.0,169.5,34.26,24.42
2016,7,8,18,30,518.0,36.0,4.0,18.0,122.0,30.44,20.91
2016,7,8,18,45,413.5,28.0,3.75,17.5,82.0,24.1,14.9
2016,7,8,19,0,309.0,20.0,3.5,17.0,42.0,16.14,5.66
2016,7,8,19,15,154.5,10.0,3.35,16.5,21.0,9.1,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,202.5,11.5,1.45,12.5,30.5,9.78,0.0
2016,7,9,5,30,405.0,23.0,1.5,13.0,61.0,19.99,11.05
2016,7,9,5,45,495.0,29.5,1.55,13.5,104.0,25.05,16.4
2016,7,9,6,0,585.0,36.0,1.6,14.0,147.0,30.03,21.14
2016,7,9,6,15,640.0,40.0,1.7,14.5,195.5,51.74,26.01
2016,7,9,6,30,695.0,44.0,1.8,15.0,244.0,101.68,52.42
2016,7,9,6,45,732.5,47.5,1.95,16.0,295.0,157.84,94.72
2016,7,9,7,0,770.0,51.0,2.1,17.0,346.0,214.74,142.59
2016,7,9,7,15,796.0,53.5,2.25,18.0,397.0,271.24,192.31
2016,7,9,7,30,822.0,56.0,2.4,19.0,448.0,329.77,243.48
2016,7,9,7,45,841.5,58.0,2.55,20.0,497.5,387.05,292.64
2016,7,9,8,0,861.0,60.0,2.7,21.0,547.0,445.06,340.76
2016,7,9,8,15,875.5,61.5,2.8,21.5,594.0,500.53,385.93
2016,7,9,8,30,890.0,63.0,2.9,22.0,641.0,555.63,429.3
2016,7,9,8,45,901.5,64.5,3.0,22.5,684.5,608.28,469.47
2016,7,9,9,0,913.0,66.0,3.1,23.0,728.0,659.71,507.55
2016,7,9,9,15,922.0,67.0,3.2,23.5,767.0,707.43,541.49
2016,7,9,9,30,931.0,68.0,3.3,24.0,806.0,753.19,571.76
2016,7,9,9,45,932.0,73.5,3.45,24.5,839.0,795.14,599.23
2016,7,9,10,0,933.0,79.0,3.6,25.0,872.0,834.08,624.38
2016,7,9,10,15,938.5,80.0,3.7,25.0,900.0,869.13,647.7
2016,7,9,10,30,944.0,81.0,3.8,25.0,928.0,901.17,668.93
2016,7,9,10,45,947.5,81.5,3.9,25.5,949.0,927.75,685.13
2016,7,9,11,0,951.0,82.0,4.0,26.0,970.0,950.91,699.04
2016,7,9,11,15,954.0,82.5,4.1,26.0,984.0,970.09,711.72
2016,7,9,11,30,957.0,83.0,4.2,26.0,998.0,985.64,722.09
2016,7,9,11,45,958.5,82.5,4.3,26.0,1005.0,995.08,728.54
2016,7,9,12,0,960.0,82.0,4.4,26.0,1012.0,1000.77,732.65
2016,7,9,12,15,960.5,82.0,4.5,26.0,1011.5,1002.22,734.09
2016,7,9,12,30,961.0,82.0,4.6,26.0,1011.0,999.88,733.26
2016,7,9,12,45,959.5,82.0,4.75,26.0,1002.5,991.85,729.39
2016,7,9,13,0,958.0,82.0,4.9,26.0,994.0,980.07,723.06
2016,7,9,13,15,955.5,81.5,4.95,25.5,978.5,963.16,714.01
2016,7,9,13,30,953.0,81.0,5.0,25.0,963.0,942.64,702.51
2016,7,9,13,45,950.5,79.5,5.1,25.0,941.0,917.59,686.81
2016,7,9,14,0,948.0,78.0,5.2,25.0,919.0,889.11,668.68
2016,7,9,14,15,942.5,77.5,5.25,24.5,890.0,855.88,648.14
2016,7,9,14,30,937.0,77.0,5.3,24.0,861.0,819.69,625.28
2016,7,9,14,45,931.0,75.0,5.4,24.0,826.0,778.86,597.84
2016,7,9,15,0,925.0,73.0,5.5,24.0,791.0,735.49,568.26
2016,7,9,15,15,916.0,71.5,5.5,23.5,750.5,688.29,535.4
2016,7,9,15,30,907.0,70.0,5.5,23.0,710.0,639.25,498.94
2016,7,9,15,45,896.0,67.5,5.5,22.5,665.5,586.47,458.57
2016,7,9,16,0,885.0,65.0,5.5,22.0,621.0,532.56,416.0
2016,7,9,16,15,869.5,63.0,5.4,21.5,573.0,476.14,369.9
2016,7,9,16,30,854.0,61.0,5.3,21.0,525.0,419.58,322.21
2016,7,9,16,45,834.0,58.5,5.25,20.5,475.0,361.05,271.65
2016,7,9,17,0,814.0,56.0,5.2,20.0,425.0,303.44,220.62
2016,7,9,17,15,785.5,53.0,5.1,19.0,373.5,244.48,168.54
2016,7,9,17,30,757.0,50.0,5.0,18.0,322.0,187.97,119.2
2016,7,9,17,45,716.5,46.5,4.9,17.5,271.0,129.16,71.57
2016,7,9,18,0,676.0,43.0,4.8,17.0,220.0,77.66,37.61
2016,7,9,18,15,614.0,38.0,4.65,16.5,172.0,31.34,22.12
2016,7,9,18,30,552.0,33.0,4.5,16.0,124.0,27.82,18.79
2016,7,9,18,45,445.5,26.0,4.35,15.5,83.5,22.29,13.48
2016,7,9,19,0,339.0,19.0,4.2,15.0,43.0,16.66,5.94
2016,7,9,19,15,169.5,9.5,4.1,14.5,21.5,8.64,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,13.0,3.2,9.5,30.5,10.35,0.0
2016,7,10,5,30,379.0,26.0,3.4,10.0,61.0,21.05,12.0
2016,7,10,5,45,480.5,33.0,3.6,10.5,105.5,28.35,19.51
2016,7,10,6,0,582.0,40.0,3.8,11.0,150.0,33.67,24.65
2016,7,10,6,15,640.5,45.0,3.85,11.5,200.0,55.79,30.02
2016,7,10,6,30,699.0,50.0,3.9,12.0,250.0,107.04,57.58
2016,7,10,6,45,739.5,53.5,3.95,12.5,302.5,161.04,98.62
2016,7,10,7,0,780.0,57.0,4.0,13.0,355.0,219.42,148.77
2016,7,10,7,15,808.0,60.0,4.0,13.5,407.5,280.33,203.51
2016,7,10,7,30,836.0,63.0,4.0,14.0,460.0,340.86,257.93
2016,7,10,7,45,856.5,65.0,4.05,14.5,511.5,399.48,310.02
2016,7,10,8,0,877.0,67.0,4.1,15.0,563.0,458.91,361.24
2016,7,10,8,15,892.5,69.0,4.1,15.5,611.5,516.36,409.25
2016,7,10,8,30,908.0,71.0,4.1,16.0,660.0,573.5,455.36
2016,7,10,8,45,920.0,73.0,4.1,17.0,705.0,627.94,496.96
2016,7,10,9,0,932.0,75.0,4.1,18.0,750.0,681.16,536.13
2016,7,10,9,15,941.5,76.5,4.1,18.5,790.0,730.65,572.13
2016,7,10,9,30,951.0,78.0,4.1,19.0,830.0,778.17,603.96
2016,7,10,9,45,957.5,79.5,4.2,19.5,865.0,821.16,632.5
2016,7,10,10,0,964.0,81.0,4.3,20.0,900.0,861.47,658.88
2016,7,10,10,15,969.5,82.0,4.35,20.0,928.5,897.56,683.15
2016,7,10,10,30,975.0,83.0,4.4,20.0,957.0,930.53,705.19
2016,7,10,10,45,978.5,84.0,4.45,20.5,979.0,958.42,722.4
2016,7,10,11,0,982.0,85.0,4.5,21.0,1001.0,982.78,737.18
2016,7,10,11,15,985.0,85.0,4.6,21.5,1015.5,1002.03,748.94
2016,7,10,11,30,988.0,85.0,4.7,22.0,1030.0,1017.54,758.25
2016,7,10,11,45,989.0,85.5,4.8,22.5,1037.0,1027.81,764.14
2016,7,10,12,0,990.0,86.0,4.9,23.0,1044.0,1034.2,767.53
2016,7,10,12,15,990.5,86.0,4.95,23.0,1044.0,1035.72,768.9
2016,7,10,12,30,991.0,86.0,5.0,23.0,1044.0,1033.32,767.79
2016,7,10,12,45,985.0,89.5,5.1,23.0,1034.5,1024.31,762.76
2016,7,10,13,0,979.0,93.0,5.2,23.0,1025.0,1011.51,755.26
2016,7,10,13,15,976.5,92.5,5.2,23.0,1009.0,994.33,744.1
2016,7,10,13,30,974.0,92.0,5.2,23.0,993.0,973.44,730.49
2016,7,10,13,45,972.0,90.0,5.25,23.0,970.5,947.89,714.07
2016,7,10,14,0,970.0,88.0,5.3,23.0,948.0,918.81,695.18
2016,7,10,14,15,964.5,87.0,5.3,23.0,918.0,884.42,672.21
2016,7,10,14,30,959.0,86.0,5.3,23.0,888.0,846.99,647.0
2016,7,10,14,45,953.0,84.0,5.35,23.0,852.5,805.34,618.87
2016,7,10,15,0,947.0,82.0,5.4,23.0,817.0,761.08,588.57
2016,7,10,15,15,937.5,80.5,5.35,22.5,775.5,712.56,554.54
2016,7,10,15,30,928.0,79.0,5.3,22.0,734.0,662.16,517.06
2016,7,10,15,45,916.5,76.5,5.25,22.0,688.5,608.02,474.74
2016,7,10,16,0,905.0,74.0,5.2,22.0,643.0,552.73,430.39
2016,7,10,16,15,889.0,72.0,5.1,21.5,593.0,494.9,383.49
2016,7,10,16,30,873.0,70.0,5.0,21.0,543.0,436.92,334.95
2016,7,10,16,45,852.0,67.0,4.95,21.0,491.5,376.33,282.45
2016,7,10,17,0,831.0,64.0,4.9,21.0,440.0,316.72,229.66
2016,7,10,17,15,801.0,60.5,4.7,20.5,386.5,253.3,173.99
2016,7,10,17,30,771.0,57.0,4.5,20.0,333.0,194.64,123.04
2016,7,10,17,45,728.5,52.5,4.35,19.5,280.5,136.49,76.47
2016,7,10,18,0,686.0,48.0,4.2,19.0,228.0,83.1,41.39
2016,7,10,18,15,620.0,42.5,3.85,18.0,178.0,35.34,25.48
2016,7,10,18,30,554.0,37.0,3.5,17.0,128.0,31.54,21.95
2016,7,10,18,45,440.0,29.0,3.2,16.0,85.5,25.19,15.91
2016,7,10,19,0,326.0,21.0,2.9,15.0,43.0,17.13,6.06
2016,7,10,19,15,163.0,10.5,2.9,14.5,21.5,9.55,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.0,1.65,10.5,29.5,10.38,0.0
2016,7,11,5,30,375.0,26.0,1.6,11.0,59.0,21.1,11.9
2016,7,11,5,45,478.0,33.0,1.6,11.5,103.5,28.41,19.48
2016,7,11,6,0,581.0,40.0,1.6,12.0,148.0,33.72,24.62
2016,7,11,6,15,640.0,45.0,1.6,13.0,198.5,55.43,29.75
2016,7,11,6,30,699.0,50.0,1.6,14.0,249.0,106.71,56.84
2016,7,11,6,45,740.5,53.5,1.65,15.0,301.5,160.9,97.2
2016,7,11,7,0,782.0,57.0,1.7,16.0,354.0,219.59,146.37
2016,7,11,7,15,809.5,60.0,1.8,17.0,407.0,280.51,199.57
2016,7,11,7,30,837.0,63.0,1.9,18.0,460.0,341.02,252.14
2016,7,11,7,45,857.5,65.0,2.05,19.0,511.0,399.76,302.33
2016,7,11,8,0,878.0,67.0,2.2,20.0,562.0,459.31,351.49
2016,7,11,8,15,893.5,69.5,2.25,20.5,610.5,517.36,398.22
2016,7,11,8,30,909.0,72.0,2.3,21.0,659.0,575.11,443.06
2016,7,11,8,45,920.5,73.5,2.4,22.0,704.0,628.88,482.8
2016,7,11,9,0,932.0,75.0,2.5,23.0,749.0,681.37,520.22
2016,7,11,9,15,941.0,76.0,2.55,23.5,789.0,730.1,554.35
2016,7,11,9,30,950.0,77.0,2.6,24.0,829.0,776.8,584.48
2016,7,11,9,45,950.0,82.5,2.65,24.5,861.5,818.79,610.96
2016,7,11,10,0,950.0,88.0,2.7,25.0,894.0,857.63,635.02
2016,7,11,10,15,955.5,89.0,2.75,25.0,922.0,893.35,658.05
2016,7,11,10,30,961.0,90.0,2.8,25.0,950.0,925.97,678.96
2016,7,11,10,45,964.0,91.0,2.9,25.5,971.5,953.12,695.26
2016,7,11,11,0,967.0,92.0,3.0,26.0,993.0,976.76,709.28
2016,7,11,11,15,969.0,92.5,3.05,26.0,1007.0,995.37,721.07
2016,7,11,11,30,971.0,93.0,3.1,26.0,1021.0,1010.25,730.57
2016,7,11,11,45,971.0,93.5,3.15,26.5,1027.0,1019.46,735.08
2016,7,11,12,0,971.0,94.0,3.2,27.0,1033.0,1024.83,737.25
2016,7,11,12,15,971.0,94.0,3.25,27.0,1032.0,1025.88,738.25
2016,7,11,12,30,971.0,94.0,3.3,27.0,1031.0,1023.09,736.92
2016,7,11,12,45,970.0,93.0,3.4,27.0,1022.5,1014.55,732.4
2016,7,11,13,0,969.0,92.0,3.5,27.0,1014.0,1002.19,725.5
2016,7,11,13,15,966.5,91.5,3.55,27.0,998.0,985.17,715.28
2016,7,11,13,30,964.0,91.0,3.6,27.0,982.0,964.47,702.71
2016,7,11,13,45,959.5,90.5,3.65,27.0,959.0,938.43,686.64
2016,7,11,14,0,955.0,90.0,3.7,27.0,936.0,909.02,668.29
2016,7,11,14,15,949.5,89.0,3.8,26.5,906.0,875.08,648.35
2016,7,11,14,30,944.0,88.0,3.9,26.0,876.0,838.13,626.08
2016,7,11,14,45,936.0,86.5,4.0,26.0,840.5,796.0,598.68
2016,7,11,15,0,928.0,85.0,4.1,26.0,805.0,751.45,569.26
2016,7,11,15,15,918.0,83.5,4.1,25.5,763.5,703.37,536.59
2016,7,11,15,30,908.0,82.0,4.1,25.0,722.0,653.51,500.68
2016,7,11,15,45,895.5,80.0,4.2,25.0,676.5,600.19,460.42
2016,7,11,16,0,883.0,78.0,4.3,25.0,631.0,545.86,418.14
2016,7,11,16,15,866.0,75.5,4.3,24.5,582.0,488.15,372.56
2016,7,11,16,30,849.0,73.0,4.3,24.0,533.0,430.45,325.4
2016,7,11,16,45,827.0,70.0,4.35,23.5,481.5,370.76,275.28
2016,7,11,17,0,805.0,67.0,4.4,23.0,430.0,310.21,223.17
2016,7,11,17,15,774.5,63.5,4.3,22.0,378.0,250.16,171.28
2016,7,11,17,30,744.0,60.0,4.2,21.0,326.0,192.89,122.23
2016,7,11,17,45,701.5,55.0,4.1,20.5,274.0,135.82,76.75
2016,7,11,18,0,659.0,50.0,4.0,20.0,222.0,83.56,42.38
2016,7,11,18,15,591.5,44.0,3.75,19.0,173.0,36.6,26.46
2016,7,11,18,30,524.0,38.0,3.5,18.0,124.0,32.43,22.61
2016,7,11,18,45,412.5,29.5,3.25,17.0,82.5,23.53,14.39
2016,7,11,19,0,301.0,21.0,3.0,16.0,41.0,17.14,5.76
2016,7,11,19,15,150.5,10.5,2.95,15.5,20.5,9.55,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,201.5,12.0,2.25,10.5,30.0,10.91,0.0
2016,7,12,5,30,403.0,24.0,2.3,11.0,60.0,21.14,11.79
2016,7,12,5,45,502.0,30.5,2.4,11.5,104.5,26.15,17.45
2016,7,12,6,0,601.0,37.0,2.5,12.0,149.0,31.11,22.25
2016,7,12,6,15,658.0,42.0,2.5,12.5,199.0,52.99,27.57
