Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,30,715.0,47.0,2.5,13.0,249.0,105.19,55.22
2016,7,12,6,45,754.0,50.5,2.5,13.5,301.5,159.97,96.55
2016,7,12,7,0,793.0,54.0,2.5,14.0,354.0,221.57,149.03
2016,7,12,7,15,819.5,56.5,2.5,15.0,406.5,279.8,200.79
2016,7,12,7,30,846.0,59.0,2.5,16.0,459.0,340.09,253.94
2016,7,12,7,45,866.0,61.0,2.5,17.0,510.0,399.15,304.92
2016,7,12,8,0,886.0,63.0,2.5,18.0,561.0,458.96,354.64
2016,7,12,8,15,900.5,65.0,2.55,18.5,609.5,516.49,401.61
2016,7,12,8,30,915.0,67.0,2.6,19.0,658.0,573.6,446.58
2016,7,12,8,45,926.0,68.5,2.7,19.5,702.5,627.41,487.81
2016,7,12,9,0,937.0,70.0,2.8,20.0,747.0,679.88,526.79
2016,7,12,9,15,946.0,71.5,2.9,20.5,787.0,729.38,562.14
2016,7,12,9,30,955.0,73.0,3.0,21.0,827.0,776.84,593.62
2016,7,12,9,45,960.5,75.0,3.15,22.0,861.0,819.84,620.68
2016,7,12,10,0,966.0,77.0,3.3,23.0,895.0,860.09,645.47
2016,7,12,10,15,971.0,77.5,3.45,23.0,923.5,895.45,669.25
2016,7,12,10,30,976.0,78.0,3.6,23.0,952.0,927.65,690.87
2016,7,12,10,45,979.5,79.0,3.75,23.5,973.5,955.7,708.33
2016,7,12,11,0,983.0,80.0,3.9,24.0,995.0,980.2,723.4
2016,7,12,11,15,985.5,80.0,4.0,24.0,1009.5,999.12,735.92
2016,7,12,11,30,988.0,80.0,4.1,24.0,1024.0,1014.26,746.05
2016,7,12,11,45,989.0,80.5,4.2,24.5,1031.0,1024.64,751.68
2016,7,12,12,0,990.0,81.0,4.3,25.0,1038.0,1031.11,754.86
2016,7,12,12,15,990.5,81.0,4.35,25.0,1037.5,1032.69,756.12
2016,7,12,12,30,991.0,81.0,4.4,25.0,1037.0,1030.35,754.94
2016,7,12,12,45,981.0,87.0,4.5,25.0,1026.5,1020.08,748.95
2016,7,12,13,0,971.0,93.0,4.6,25.0,1016.0,1006.08,740.78
2016,7,12,13,15,968.5,92.5,4.6,25.0,1000.5,989.03,729.95
2016,7,12,13,30,966.0,92.0,4.6,25.0,985.0,968.3,716.73
2016,7,12,13,45,963.5,90.5,4.65,25.0,962.5,942.99,700.85
2016,7,12,14,0,961.0,89.0,4.7,25.0,940.0,914.19,682.57
2016,7,12,14,15,955.5,88.0,4.7,24.5,910.5,880.05,661.53
2016,7,12,14,30,950.0,87.0,4.7,24.0,881.0,842.9,638.2
2016,7,12,14,45,944.5,85.0,4.75,24.0,845.5,801.92,610.98
2016,7,12,15,0,939.0,83.0,4.8,24.0,810.0,758.3,581.59
2016,7,12,15,15,929.5,81.0,4.8,23.5,769.0,709.56,548.09
2016,7,12,15,30,920.0,79.0,4.8,23.0,728.0,658.97,511.1
2016,7,12,15,45,908.5,77.0,4.8,23.0,682.5,605.63,469.95
2016,7,12,16,0,897.0,75.0,4.8,23.0,637.0,551.13,426.75
2016,7,12,16,15,881.0,72.5,4.7,22.5,587.5,493.14,380.13
2016,7,12,16,30,865.0,70.0,4.6,22.0,538.0,435.02,331.89
2016,7,12,16,45,844.5,67.0,4.6,21.5,486.5,374.94,280.8
2016,7,12,17,0,824.0,64.0,4.6,21.0,435.0,315.81,229.11
2016,7,12,17,15,794.0,60.5,4.45,20.5,382.0,252.72,173.82
2016,7,12,17,30,764.0,57.0,4.3,20.0,329.0,194.35,123.14
2016,7,12,17,45,721.5,52.5,4.15,19.5,277.0,136.48,76.73
2016,7,12,18,0,679.0,48.0,4.0,19.0,225.0,83.4,41.66
2016,7,12,18,15,612.0,42.5,3.65,18.0,175.0,35.37,25.49
2016,7,12,18,30,545.0,37.0,3.3,17.0,125.0,31.59,21.97
2016,7,12,18,45,430.5,29.0,2.95,16.5,83.0,25.25,15.88
2016,7,12,19,0,316.0,21.0,2.6,16.0,41.0,17.2,5.51
2016,7,12,19,15,158.0,10.5,2.5,15.5,20.5,9.55,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.5,1.65,10.5,29.0,11.37,0.0
2016,7,13,5,30,379.0,25.0,1.7,11.0,58.0,20.32,10.99
2016,7,13,5,45,483.0,32.5,1.75,11.5,102.5,28.07,19.12
2016,7,13,6,0,587.0,40.0,1.8,12.0,147.0,33.86,24.71
2016,7,13,6,15,647.5,45.0,1.75,13.0,198.0,55.04,29.65
2016,7,13,6,30,708.0,50.0,1.7,14.0,249.0,106.96,56.81
2016,7,13,6,45,749.0,53.5,1.65,15.0,302.0,161.69,97.49
2016,7,13,7,0,790.0,57.0,1.6,16.0,355.0,220.88,147.02
2016,7,13,7,15,818.0,60.0,1.55,16.5,408.5,282.49,200.98
2016,7,13,7,30,846.0,63.0,1.5,17.0,462.0,343.78,254.38
2016,7,13,7,45,867.0,65.5,1.5,18.0,513.5,403.83,305.2
2016,7,13,8,0,888.0,68.0,1.5,19.0,565.0,464.74,354.73
2016,7,13,8,15,903.0,70.0,1.5,20.0,614.0,522.74,400.08
2016,7,13,8,30,918.0,72.0,1.5,21.0,663.0,580.36,443.18
2016,7,13,8,45,930.0,73.5,1.5,22.0,708.5,635.01,482.35
2016,7,13,9,0,942.0,75.0,1.5,23.0,754.0,688.41,519.05
2016,7,13,9,15,951.0,76.5,1.45,23.5,794.5,738.21,552.21
2016,7,13,9,30,960.0,78.0,1.4,24.0,835.0,785.97,581.21
2016,7,13,9,45,958.5,84.5,1.4,25.0,868.0,828.31,605.4
2016,7,13,10,0,957.0,91.0,1.4,26.0,901.0,867.35,626.97
2016,7,13,10,15,962.5,92.0,1.45,26.5,929.5,903.41,648.18
2016,7,13,10,30,968.0,93.0,1.5,27.0,958.0,936.36,667.24
2016,7,13,10,45,972.0,93.5,1.55,28.0,979.5,964.19,681.65
2016,7,13,11,0,976.0,94.0,1.6,29.0,1001.0,988.52,693.8
2016,7,13,11,15,978.5,94.5,1.65,29.0,1015.5,1007.84,705.65
2016,7,13,11,30,981.0,95.0,1.7,29.0,1030.0,1023.41,715.32
2016,7,13,11,45,982.0,95.0,1.8,29.5,1037.0,1033.25,720.84
2016,7,13,12,0,983.0,95.0,1.9,30.0,1044.0,1039.21,724.12
2016,7,13,12,15,982.5,95.0,1.95,30.0,1042.5,1039.86,725.06
2016,7,13,12,30,982.0,95.0,2.0,30.0,1041.0,1036.61,723.78
2016,7,13,12,45,980.0,95.0,2.15,30.0,1032.0,1028.06,720.54
2016,7,13,13,0,978.0,95.0,2.3,30.0,1023.0,1015.67,714.92
2016,7,13,13,15,974.5,94.5,2.4,30.0,1006.5,997.6,705.2
2016,7,13,13,30,971.0,94.0,2.5,30.0,990.0,975.86,693.15
2016,7,13,13,45,966.0,93.0,2.6,30.0,966.5,948.73,677.6
2016,7,13,14,0,961.0,92.0,2.7,30.0,943.0,918.22,659.76
2016,7,13,14,15,955.0,91.0,2.75,30.0,912.5,883.65,638.74
2016,7,13,14,30,949.0,90.0,2.8,30.0,882.0,846.09,615.57
2016,7,13,14,45,940.0,89.0,2.9,30.0,845.5,803.47,589.06
2016,7,13,15,0,931.0,88.0,3.0,30.0,809.0,758.48,560.55
2016,7,13,15,15,920.5,86.5,3.05,29.5,767.0,709.86,528.88
2016,7,13,15,30,910.0,85.0,3.1,29.0,725.0,659.48,493.97
2016,7,13,15,45,895.5,83.0,3.2,28.5,678.5,604.81,454.93
2016,7,13,16,0,881.0,81.0,3.3,28.0,632.0,549.3,413.79
2016,7,13,16,15,863.0,78.5,3.35,27.5,582.5,491.1,368.99
2016,7,13,16,30,845.0,76.0,3.4,27.0,533.0,433.01,322.6
2016,7,13,16,45,820.0,73.0,3.5,26.5,480.5,370.82,271.66
2016,7,13,17,0,795.0,70.0,3.6,26.0,428.0,311.18,221.25
2016,7,13,17,15,762.5,66.5,3.55,25.0,375.0,251.06,170.25
2016,7,13,17,30,730.0,63.0,3.5,24.0,322.0,193.98,122.18
2016,7,13,17,45,681.5,58.5,3.45,23.5,269.5,137.29,77.8
2016,7,13,18,0,633.0,54.0,3.4,23.0,217.0,86.18,44.67
2016,7,13,18,15,561.5,47.5,3.2,22.0,168.0,36.39,25.91
2016,7,13,18,30,490.0,41.0,3.0,21.0,119.0,32.29,22.16
2016,7,13,18,45,370.0,31.5,2.9,20.0,78.5,25.31,15.62
2016,7,13,19,0,250.0,22.0,2.8,19.0,38.0,18.1,5.59
2016,7,13,19,15,125.0,11.0,2.65,18.0,19.0,10.01,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,13.0,0.7,13.5,27.0,11.82,0.0
2016,7,14,5,30,333.0,26.0,0.8,14.0,54.0,21.24,11.41
2016,7,14,5,45,440.5,34.0,0.95,15.0,97.5,27.02,17.89
2016,7,14,6,0,548.0,42.0,1.1,16.0,141.0,32.67,23.23
2016,7,14,6,15,611.5,48.0,1.1,16.5,191.5,56.43,31.22
2016,7,14,6,30,675.0,54.0,1.1,17.0,242.0,107.34,57.78
2016,7,14,6,45,719.5,57.5,1.15,18.0,295.0,160.66,96.65
2016,7,14,7,0,764.0,61.0,1.2,19.0,348.0,218.9,144.47
2016,7,14,7,15,793.0,64.5,1.2,20.0,401.0,277.56,194.76
2016,7,14,7,30,822.0,68.0,1.2,21.0,454.0,338.69,246.57
2016,7,14,7,45,845.0,70.5,1.25,22.0,506.0,400.05,297.34
2016,7,14,8,0,868.0,73.0,1.3,23.0,558.0,460.75,345.8
2016,7,14,8,15,884.0,75.5,1.35,24.0,607.0,518.77,390.45
2016,7,14,8,30,900.0,78.0,1.4,25.0,656.0,576.55,433.09
2016,7,14,8,45,913.0,79.5,1.5,26.0,701.5,631.02,472.07
2016,7,14,9,0,926.0,81.0,1.6,27.0,747.0,684.36,508.88
2016,7,14,9,15,935.5,82.5,1.7,27.5,787.5,733.88,542.9
2016,7,14,9,30,945.0,84.0,1.8,28.0,828.0,781.44,572.96
2016,7,14,9,45,952.5,85.0,1.9,28.5,863.0,824.74,599.83
2016,7,14,10,0,960.0,86.0,2.0,29.0,898.0,865.44,624.73
2016,7,14,10,15,965.5,86.5,2.1,29.0,926.5,901.16,647.49
2016,7,14,10,30,971.0,87.0,2.2,29.0,955.0,933.76,668.23
2016,7,14,10,45,974.5,88.0,2.3,29.5,976.5,961.78,684.69
2016,7,14,11,0,978.0,89.0,2.4,30.0,998.0,986.26,698.9
2016,7,14,11,15,980.5,89.5,2.45,30.0,1012.5,1005.67,710.88
2016,7,14,11,30,983.0,90.0,2.5,30.0,1027.0,1021.32,720.62
2016,7,14,11,45,983.5,90.5,2.65,30.5,1033.5,1031.24,726.43
2016,7,14,12,0,984.0,91.0,2.8,31.0,1040.0,1037.27,729.89
2016,7,14,12,15,983.5,91.0,2.9,31.0,1039.0,1037.94,731.13
2016,7,14,12,30,983.0,91.0,3.0,31.0,1038.0,1034.71,730.06
2016,7,14,12,45,976.5,94.0,3.15,31.0,1028.0,1024.84,725.32
2016,7,14,13,0,970.0,97.0,3.3,31.0,1018.0,1011.21,718.26
2016,7,14,13,15,967.0,96.5,3.35,30.5,1001.5,993.74,709.45
2016,7,14,13,30,964.0,96.0,3.4,30.0,985.0,972.59,698.29
2016,7,14,13,45,959.0,95.5,3.5,30.0,961.5,946.1,682.56
2016,7,14,14,0,954.0,95.0,3.6,30.0,938.0,916.25,664.56
2016,7,14,14,15,947.5,94.0,3.6,29.5,908.0,881.47,643.9
2016,7,14,14,30,941.0,93.0,3.6,29.0,878.0,843.74,621.07
2016,7,14,14,45,932.5,91.5,3.65,29.0,841.5,801.26,593.76
2016,7,14,15,0,924.0,90.0,3.7,29.0,805.0,756.4,564.52
2016,7,14,15,15,913.0,88.5,3.75,28.5,763.0,707.69,532.2
2016,7,14,15,30,902.0,87.0,3.8,28.0,721.0,657.3,496.73
2016,7,14,15,45,888.0,85.0,3.85,28.0,675.0,603.24,456.53
2016,7,14,16,0,874.0,83.0,3.9,28.0,629.0,548.32,414.47
2016,7,14,16,15,855.5,80.0,3.85,27.0,579.0,489.7,369.68
2016,7,14,16,30,837.0,77.0,3.8,26.0,529.0,431.26,323.29
2016,7,14,16,45,813.0,74.0,3.8,25.5,477.0,369.86,272.51
2016,7,14,17,0,789.0,71.0,3.8,25.0,425.0,310.86,222.24
2016,7,14,17,15,756.0,67.0,3.7,24.0,372.5,250.43,170.78
2016,7,14,17,30,723.0,63.0,3.6,23.0,320.0,193.11,122.32
2016,7,14,17,45,675.5,58.5,3.55,22.5,267.5,136.9,78.06
2016,7,14,18,0,628.0,54.0,3.5,22.0,215.0,83.14,42.44
2016,7,14,18,15,555.5,47.5,3.35,21.0,166.5,36.41,26.04
2016,7,14,18,30,483.0,41.0,3.2,20.0,118.0,32.32,22.28
2016,7,14,18,45,363.5,31.0,3.05,19.0,77.5,24.89,15.31
2016,7,14,19,0,244.0,21.0,2.9,18.0,37.0,17.21,4.66
2016,7,14,19,15,122.0,10.5,2.8,17.5,18.5,9.55,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,12.5,1.6,11.5,26.0,11.37,0.0
2016,7,15,5,30,328.0,25.0,1.7,12.0,52.0,20.38,10.62
2016,7,15,5,45,434.0,33.0,1.85,12.5,95.0,26.19,17.33
2016,7,15,6,0,540.0,41.0,2.0,13.0,138.0,31.86,22.79
2016,7,15,6,15,603.5,47.0,2.05,14.0,187.5,55.08,30.68
2016,7,15,6,30,667.0,53.0,2.1,15.0,237.0,105.52,57.14
2016,7,15,6,45,710.0,57.0,2.15,16.0,289.5,158.61,96.38
2016,7,15,7,0,753.0,61.0,2.2,17.0,342.0,216.46,144.61
2016,7,15,7,15,782.5,64.5,2.2,17.5,394.5,274.65,195.71
2016,7,15,7,30,812.0,68.0,2.2,18.0,447.0,335.4,248.78
2016,7,15,7,45,834.5,70.5,2.2,19.0,499.0,396.02,300.19
2016,7,15,8,0,857.0,73.0,2.2,20.0,551.0,455.98,349.27
2016,7,15,8,15,873.5,75.0,2.2,21.0,599.5,513.24,394.46
2016,7,15,8,30,890.0,77.0,2.2,22.0,648.0,570.33,437.66
2016,7,15,8,45,903.5,78.5,2.25,23.0,693.5,624.66,477.37
2016,7,15,9,0,917.0,80.0,2.3,24.0,739.0,677.94,514.87
2016,7,15,9,15,927.0,82.0,2.4,24.5,779.5,727.97,550.07
2016,7,15,9,30,937.0,84.0,2.5,25.0,820.0,776.11,581.29
2016,7,15,9,45,942.0,86.5,2.65,25.5,854.5,818.72,608.69
2016,7,15,10,0,947.0,89.0,2.8,26.0,889.0,858.59,634.0
2016,7,15,10,15,953.0,90.0,2.9,26.5,917.5,894.87,656.39
2016,7,15,10,30,959.0,91.0,3.0,27.0,946.0,928.1,676.62
2016,7,15,10,45,963.0,91.5,3.15,27.5,968.0,955.82,693.52
2016,7,15,11,0,967.0,92.0,3.3,28.0,990.0,980.07,708.16
2016,7,15,11,15,970.0,92.5,3.4,28.0,1005.0,999.81,720.97
2016,7,15,11,30,973.0,93.0,3.5,28.0,1020.0,1015.83,731.5
2016,7,15,11,45,974.5,93.0,3.6,28.5,1027.0,1026.14,737.0
2016,7,15,12,0,976.0,93.0,3.7,29.0,1034.0,1032.62,740.15
2016,7,15,12,15,976.0,93.0,3.75,29.0,1033.5,1033.78,741.16
2016,7,15,12,30,976.0,93.0,3.8,29.0,1033.0,1031.07,739.84
2016,7,15,12,45,973.0,94.0,3.9,29.0,1024.0,1022.62,735.27
2016,7,15,13,0,970.0,95.0,4.0,29.0,1015.0,1010.36,728.35
2016,7,15,13,15,967.5,94.5,4.0,28.5,999.0,993.34,719.24
2016,7,15,13,30,965.0,94.0,4.0,28.0,983.0,972.63,707.75
2016,7,15,13,45,961.5,92.5,4.05,28.0,960.0,946.44,691.54
2016,7,15,14,0,958.0,91.0,4.1,28.0,937.0,916.8,673.01
2016,7,15,14,15,952.0,90.0,4.1,27.5,907.0,882.29,652.17
2016,7,15,14,30,946.0,89.0,4.1,27.0,877.0,844.79,629.11
2016,7,15,14,45,939.5,87.0,4.15,27.0,841.5,803.11,601.91
2016,7,15,15,0,933.0,85.0,4.2,27.0,806.0,758.88,572.64
2016,7,15,15,15,923.0,83.5,4.15,26.5,764.5,710.44,539.94
2016,7,15,15,30,913.0,82.0,4.1,26.0,723.0,660.19,503.83
2016,7,15,15,45,900.0,80.0,4.1,26.0,677.0,606.16,463.07
2016,7,15,16,0,887.0,78.0,4.1,26.0,631.0,551.14,420.38
2016,7,15,16,15,869.5,75.5,4.05,25.5,581.5,492.77,374.56
2016,7,15,16,30,852.0,73.0,4.0,25.0,532.0,434.44,327.19
2016,7,15,16,45,828.5,70.0,4.0,24.5,480.0,373.78,276.61
2016,7,15,17,0,805.0,67.0,4.0,24.0,428.0,312.55,224.25
2016,7,15,17,15,773.5,63.5,3.9,23.0,375.0,251.98,172.24
2016,7,15,17,30,742.0,60.0,3.8,22.0,322.0,194.33,123.08
2016,7,15,17,45,694.0,56.0,3.7,21.5,269.5,137.31,77.91
2016,7,15,18,0,646.0,52.0,3.6,21.0,217.0,85.79,44.15
2016,7,15,18,15,574.5,45.5,3.45,20.0,168.0,34.88,24.82
2016,7,15,18,30,503.0,39.0,3.3,19.0,119.0,30.69,20.96
2016,7,15,18,45,379.0,30.0,3.15,18.0,78.0,24.07,14.66
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,17.27,4.25
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,9.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,158.0,12.5,2.15,11.5,25.0,11.37,0.0
2016,7,16,5,30,316.0,25.0,2.2,12.0,50.0,20.44,10.44
2016,7,16,5,45,424.0,33.5,2.3,12.5,93.0,26.67,17.71
2016,7,16,6,0,532.0,42.0,2.4,13.0,136.0,32.74,23.55
2016,7,16,6,15,597.0,47.5,2.4,13.5,186.0,55.16,31.06
2016,7,16,6,30,662.0,53.0,2.4,14.0,236.0,104.9,57.1
2016,7,16,6,45,707.0,57.0,2.45,15.0,288.5,158.03,96.46
2016,7,16,7,0,752.0,61.0,2.5,16.0,341.0,216.17,145.08
2016,7,16,7,15,782.0,64.5,2.45,16.5,394.0,274.5,196.55
2016,7,16,7,30,812.0,68.0,2.4,17.0,447.0,335.44,250.03
2016,7,16,7,45,508.5,155.5,2.4,18.0,402.0,342.12,263.83
2016,7,16,8,0,205.0,243.0,2.4,19.0,357.0,309.59,241.79
2016,7,16,8,15,549.0,160.0,2.4,19.5,502.5,430.98,335.9
2016,7,16,8,30,893.0,77.0,2.4,20.0,648.0,572.28,443.82
2016,7,16,8,45,907.0,78.0,2.45,21.0,694.0,626.64,483.44
2016,7,16,9,0,921.0,79.0,2.5,22.0,740.0,679.98,521.42
2016,7,16,9,15,930.5,81.0,2.6,22.5,780.5,729.91,556.86
2016,7,16,9,30,940.0,83.0,2.7,23.0,821.0,777.89,588.3
2016,7,16,9,45,946.5,85.0,2.85,24.0,855.5,821.35,615.34
2016,7,16,10,0,953.0,87.0,3.0,25.0,890.0,862.16,640.21
2016,7,16,10,15,958.5,87.5,3.1,25.5,919.0,897.77,662.27
2016,7,16,10,30,964.0,88.0,3.2,26.0,948.0,930.29,682.15
2016,7,16,10,45,968.0,89.0,3.3,26.5,970.0,958.68,699.22
2016,7,16,11,0,972.0,90.0,3.4,27.0,992.0,983.59,713.99
2016,7,16,11,15,974.5,90.5,3.5,27.0,1006.5,1002.99,726.63
2016,7,16,11,30,977.0,91.0,3.6,27.0,1021.0,1018.64,736.95
2016,7,16,11,45,978.5,91.0,3.7,27.0,1028.0,1029.04,744.0
2016,7,16,12,0,980.0,91.0,3.8,27.0,1035.0,1035.56,748.68
2016,7,16,12,15,980.0,91.0,3.9,27.0,1034.5,1036.76,750.05
2016,7,16,12,30,980.0,91.0,4.0,27.0,1034.0,1034.05,749.02
2016,7,16,12,45,975.5,93.0,4.1,27.0,1024.5,1025.14,744.08
2016,7,16,13,0,971.0,95.0,4.2,27.0,1015.0,1012.43,736.76
2016,7,16,13,15,968.0,94.5,4.25,27.0,999.0,994.93,726.07
2016,7,16,13,30,965.0,94.0,4.3,27.0,983.0,973.75,713.01
2016,7,16,13,45,961.0,93.5,4.35,27.0,960.0,948.09,696.99
2016,7,16,14,0,957.0,93.0,4.4,27.0,937.0,919.01,678.66
2016,7,16,14,15,951.0,91.5,4.4,26.5,907.0,884.01,657.32
2016,7,16,14,30,945.0,90.0,4.4,26.0,877.0,846.02,633.73
2016,7,16,14,45,937.5,89.0,4.45,26.0,841.0,804.58,606.47
2016,7,16,15,0,930.0,88.0,4.5,26.0,805.0,760.66,577.21
2016,7,16,15,15,920.0,86.0,4.45,25.5,763.5,711.8,543.9
2016,7,16,15,30,910.0,84.0,4.4,25.0,722.0,661.14,507.31
2016,7,16,15,45,896.5,82.0,4.4,25.0,676.0,606.9,466.11
2016,7,16,16,0,883.0,80.0,4.4,25.0,630.0,551.72,423.08
2016,7,16,16,15,866.0,77.5,4.35,24.5,580.5,493.73,377.26
2016,7,16,16,30,849.0,75.0,4.3,24.0,531.0,435.72,329.89
2016,7,16,16,45,825.5,72.0,4.25,23.5,479.0,373.74,278.01
2016,7,16,17,0,802.0,69.0,4.2,23.0,427.0,314.05,226.57
2016,7,16,17,15,770.0,65.0,4.05,22.0,374.0,252.98,173.95
2016,7,16,17,30,738.0,61.0,3.9,21.0,321.0,194.89,124.24
2016,7,16,17,45,692.0,56.5,3.8,20.5,268.5,137.84,78.75
2016,7,16,18,0,646.0,52.0,3.7,20.0,216.0,86.05,44.49
2016,7,16,18,15,573.5,45.5,3.5,19.0,167.0,34.92,24.96
2016,7,16,18,30,501.0,39.0,3.3,18.0,118.0,30.73,21.08
2016,7,16,18,45,378.5,30.0,3.1,17.5,77.0,24.13,14.7
2016,7,16,19,0,256.0,21.0,2.9,17.0,36.0,17.33,3.69
2016,7,16,19,15,128.0,10.5,2.85,16.0,18.0,9.55,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,184.5,11.5,1.8,10.5,26.0,10.46,0.0
2016,7,17,5,30,369.0,23.0,1.9,11.0,52.0,20.45,10.26
2016,7,17,5,45,477.0,30.0,2.0,11.5,96.0,25.91,17.1
2016,7,17,6,0,585.0,37.0,2.1,12.0,140.0,31.32,22.38
2016,7,17,6,15,646.5,42.5,2.0,12.5,190.5,51.84,27.61
2016,7,17,6,30,708.0,48.0,1.9,13.0,241.0,104.34,55.01
2016,7,17,6,45,749.5,51.0,1.85,13.5,294.0,158.86,95.73
2016,7,17,7,0,791.0,54.0,1.8,14.0,347.0,220.39,147.83
2016,7,17,7,15,819.0,57.0,1.75,15.0,400.5,279.69,200.13
2016,7,17,7,30,847.0,60.0,1.7,16.0,454.0,341.24,253.85
2016,7,17,7,45,869.0,62.0,1.65,17.0,506.0,401.49,305.16
2016,7,17,8,0,891.0,64.0,1.6,18.0,558.0,462.72,355.19
2016,7,17,8,15,906.5,66.0,1.65,18.5,607.0,521.37,402.36
2016,7,17,8,30,922.0,68.0,1.7,19.0,656.0,579.71,447.56
2016,7,17,8,45,934.5,69.0,1.8,20.0,701.5,634.62,488.08
2016,7,17,9,0,947.0,70.0,1.9,21.0,747.0,688.32,526.3
2016,7,17,9,15,956.0,71.0,2.05,21.5,788.0,738.1,561.37
2016,7,17,9,30,965.0,72.0,2.2,22.0,829.0,785.82,592.79
2016,7,17,9,45,964.5,78.0,2.35,22.5,862.5,828.94,620.71
2016,7,17,10,0,964.0,84.0,2.5,23.0,896.0,868.81,646.2
2016,7,17,10,15,969.5,85.0,2.65,23.5,925.0,905.33,669.28
2016,7,17,10,30,975.0,86.0,2.8,24.0,954.0,938.72,690.14
2016,7,17,10,45,977.5,87.0,2.95,24.5,975.5,966.1,706.99
2016,7,17,11,0,980.0,88.0,3.1,25.0,997.0,989.89,721.5
2016,7,17,11,15,982.5,88.5,3.2,25.0,1011.5,1009.48,734.34
2016,7,17,11,30,985.0,89.0,3.3,25.0,1026.0,1025.28,744.84
2016,7,17,11,45,985.0,90.0,3.45,25.5,1032.5,1035.34,750.65
2016,7,17,12,0,985.0,91.0,3.6,26.0,1039.0,1041.48,754.03
2016,7,17,12,15,985.0,91.0,3.75,26.0,1038.0,1042.7,755.82
2016,7,17,12,30,985.0,91.0,3.9,26.0,1037.0,1039.99,755.17
2016,7,17,12,45,980.0,93.0,4.05,26.0,1027.5,1030.57,750.25
2016,7,17,13,0,975.0,95.0,4.2,26.0,1018.0,1017.35,742.9
2016,7,17,13,15,972.0,94.5,4.25,25.5,1002.0,999.78,733.58
2016,7,17,13,30,969.0,94.0,4.3,25.0,986.0,978.51,721.82
2016,7,17,13,45,964.5,93.5,4.4,25.0,962.5,952.31,705.59
2016,7,17,14,0,960.0,93.0,4.5,25.0,939.0,922.69,686.94
2016,7,17,14,15,954.0,91.5,4.55,24.5,909.0,887.57,665.75
2016,7,17,14,30,948.0,90.0,4.6,24.0,879.0,849.44,642.22
2016,7,17,14,45,940.0,88.5,4.7,24.0,842.5,806.98,614.37
2016,7,17,15,0,932.0,87.0,4.8,24.0,806.0,762.06,584.4
2016,7,17,15,15,921.5,85.5,4.8,23.5,764.0,713.23,550.97
2016,7,17,15,30,911.0,84.0,4.8,23.0,722.0,662.64,514.05
2016,7,17,15,45,897.5,81.5,4.8,22.5,676.0,607.8,472.84
2016,7,17,16,0,884.0,79.0,4.8,22.0,630.0,552.03,429.55
2016,7,17,16,15,866.5,76.5,4.7,21.5,580.0,493.69,382.59
2016,7,17,16,30,849.0,74.0,4.6,21.0,530.0,435.39,334.14
2016,7,17,16,45,826.5,70.5,4.6,20.5,478.0,374.65,282.49
2016,7,17,17,0,804.0,67.0,4.6,20.0,426.0,313.29,228.99
2016,7,17,17,15,771.0,63.5,4.5,19.0,372.5,252.27,175.66
2016,7,17,17,30,738.0,60.0,4.4,18.0,319.0,194.34,125.41
2016,7,17,17,45,693.5,55.0,4.3,17.5,267.0,136.96,78.94
2016,7,17,18,0,649.0,50.0,4.2,17.0,215.0,84.66,43.75
2016,7,17,18,15,576.5,44.0,4.0,16.0,165.5,36.8,26.95
2016,7,17,18,30,504.0,38.0,3.8,15.0,116.0,29.93,20.65
2016,7,17,18,45,384.0,29.0,3.6,14.5,75.5,23.29,14.17
2016,7,17,19,0,264.0,20.0,3.4,14.0,35.0,16.46,2.64
2016,7,17,19,15,132.0,10.0,3.3,13.5,17.5,9.1,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,170.5,11.5,1.85,9.5,24.5,10.46,0.0
2016,7,18,5,30,341.0,23.0,1.9,10.0,49.0,18.77,8.73
2016,7,18,5,45,452.0,30.5,2.0,10.5,92.5,26.41,17.58
2016,7,18,6,0,563.0,38.0,2.1,11.0,136.0,32.24,23.28
2016,7,18,6,15,626.0,43.5,2.1,11.5,186.0,52.01,28.35
2016,7,18,6,30,689.0,49.0,2.1,12.0,236.0,103.42,55.26
2016,7,18,6,45,733.0,52.0,2.1,12.5,289.0,157.21,95.5
2016,7,18,7,0,777.0,55.0,2.1,13.0,342.0,215.84,145.35
2016,7,18,7,15,805.5,58.0,2.05,13.5,394.5,276.97,199.81
2016,7,18,7,30,834.0,61.0,2.0,14.0,447.0,337.98,253.99
2016,7,18,7,45,856.0,63.0,2.0,15.0,499.0,397.57,305.47
2016,7,18,8,0,878.0,65.0,2.0,16.0,551.0,458.15,355.84
2016,7,18,8,15,893.5,67.0,1.95,16.5,599.5,516.18,402.87
2016,7,18,8,30,909.0,69.0,1.9,17.0,648.0,573.92,447.79
2016,7,18,8,45,921.5,70.0,1.9,18.0,693.0,628.26,487.86
2016,7,18,9,0,934.0,71.0,1.9,19.0,738.0,681.42,525.48
2016,7,18,9,15,943.0,72.5,1.95,19.5,778.5,731.2,560.22
2016,7,18,9,30,952.0,74.0,2.0,20.0,819.0,778.95,591.17
2016,7,18,9,45,955.5,77.0,2.05,20.5,853.0,821.7,618.25
2016,7,18,10,0,959.0,80.0,2.1,21.0,887.0,861.53,643.05
2016,7,18,10,15,964.0,81.0,2.2,21.5,915.5,897.54,665.52
2016,7,18,10,30,969.0,82.0,2.3,22.0,944.0,930.39,685.77
2016,7,18,10,45,972.5,82.5,2.4,22.5,965.5,958.07,702.54
2016,7,18,11,0,976.0,83.0,2.5,23.0,987.0,982.22,717.01
2016,7,18,11,15,978.0,83.5,2.65,23.0,1001.0,1001.32,730.12
2016,7,18,11,30,980.0,84.0,2.8,23.0,1015.0,1016.64,740.89
2016,7,18,11,45,981.0,84.0,2.95,23.5,1021.5,1026.66,746.88
2016,7,18,12,0,982.0,84.0,3.1,24.0,1028.0,1032.77,750.44
2016,7,18,12,15,982.0,84.0,3.25,24.0,1027.5,1034.01,752.41
2016,7,18,12,30,982.0,84.0,3.4,24.0,1027.0,1031.32,751.92
2016,7,18,12,45,981.0,83.5,3.55,24.5,1018.5,1023.25,746.55
2016,7,18,13,0,980.0,83.0,3.7,25.0,1010.0,1011.29,738.71
2016,7,18,13,15,977.5,82.5,3.8,24.5,994.0,994.09,730.01
2016,7,18,13,30,975.0,82.0,3.9,24.0,978.0,973.14,718.82
2016,7,18,13,45,971.5,80.5,4.0,24.0,955.0,946.64,702.46
2016,7,18,14,0,968.0,79.0,4.1,24.0,932.0,916.66,683.68
2016,7,18,14,15,962.5,78.0,4.1,23.5,902.0,882.17,662.5
2016,7,18,14,30,957.0,77.0,4.1,23.0,872.0,844.62,639.01
2016,7,18,14,45,950.5,75.5,4.2,23.0,836.5,802.94,611.57
2016,7,18,15,0,944.0,74.0,4.3,23.0,801.0,758.66,581.95
2016,7,18,15,15,934.0,72.5,4.3,22.5,759.5,709.63,548.93
2016,7,18,15,30,924.0,71.0,4.3,22.0,718.0,658.78,511.84
2016,7,18,15,45,912.5,69.0,4.35,22.0,672.0,604.97,470.59
2016,7,18,16,0,901.0,67.0,4.4,22.0,626.0,550.01,427.28
2016,7,18,16,15,885.0,64.5,4.35,21.5,577.0,491.5,380.38
2016,7,18,16,30,869.0,62.0,4.3,21.0,528.0,432.88,331.75
2016,7,18,16,45,848.0,59.5,4.25,20.5,476.5,372.57,280.27
2016,7,18,17,0,827.0,57.0,4.2,20.0,425.0,313.28,228.21
2016,7,18,17,15,797.0,54.0,4.1,19.5,372.0,252.55,174.56
2016,7,18,17,30,767.0,51.0,4.0,19.0,319.0,194.43,123.75
2016,7,18,17,45,725.0,47.0,3.95,18.5,267.0,133.97,74.74
2016,7,18,18,0,683.0,43.0,3.9,18.0,215.0,80.81,39.12
2016,7,18,18,15,615.5,38.0,3.75,17.0,166.0,31.61,22.26
2016,7,18,18,30,548.0,33.0,3.6,16.0,117.0,28.12,18.96
2016,7,18,18,45,432.0,25.0,3.45,15.5,76.0,21.66,12.66
2016,7,18,19,0,316.0,17.0,3.3,15.0,35.0,15.02,1.14
2016,7,18,19,15,158.0,8.5,3.2,14.5,17.5,7.73,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.5,9.1,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,49.0,17.6,7.54
2016,7,19,5,45,497.0,26.5,1.85,10.5,92.5,22.75,14.35
2016,7,19,6,0,603.0,33.0,1.9,11.0,136.0,27.85,19.35
2016,7,19,6,15,662.5,37.5,1.9,11.5,186.0,47.52,23.97
2016,7,19,6,30,722.0,42.0,1.9,12.0,236.0,102.87,53.48
2016,7,19,6,45,762.0,45.0,1.9,13.0,289.0,157.9,94.58
2016,7,19,7,0,802.0,48.0,1.9,14.0,342.0,217.12,144.8
2016,7,19,7,15,829.0,50.0,1.85,14.5,394.5,275.86,197.32
2016,7,19,7,30,856.0,52.0,1.8,15.0,447.0,336.73,251.39
2016,7,19,7,45,875.5,54.0,1.75,16.0,498.5,396.56,302.88
2016,7,19,8,0,895.0,56.0,1.7,17.0,550.0,457.09,352.88
2016,7,19,8,15,909.5,57.5,1.7,17.5,598.5,515.04,399.74
2016,7,19,8,30,924.0,59.0,1.7,18.0,647.0,572.57,444.46
2016,7,19,8,45,935.5,60.5,1.7,19.0,692.0,627.58,484.73
2016,7,19,9,0,947.0,62.0,1.7,20.0,737.0,681.29,522.44
2016,7,19,9,15,955.5,63.0,1.75,20.5,777.0,730.84,556.38
2016,7,19,9,30,964.0,64.0,1.8,21.0,817.0,778.29,586.87
2016,7,19,9,45,964.5,70.0,1.9,22.0,851.5,822.32,613.87
2016,7,19,10,0,965.0,76.0,2.0,23.0,886.0,863.18,638.34
2016,7,19,10,15,970.0,76.5,2.15,23.5,914.5,898.92,660.87
2016,7,19,10,30,975.0,77.0,2.3,24.0,943.0,931.5,681.22
2016,7,19,10,45,977.5,78.5,2.45,24.5,964.5,959.5,698.53
2016,7,19,11,0,980.0,80.0,2.6,25.0,986.0,983.9,713.49
2016,7,19,11,15,982.5,80.5,2.7,25.0,1000.5,1003.58,726.39
2016,7,19,11,30,985.0,81.0,2.8,25.0,1015.0,1019.48,736.97
2016,7,19,11,45,985.5,81.5,2.95,25.0,1022.0,1029.59,744.41
2016,7,19,12,0,986.0,82.0,3.1,25.0,1029.0,1035.78,749.45
2016,7,19,12,15,985.5,82.0,3.2,25.0,1028.0,1036.55,750.7
2016,7,19,12,30,985.0,82.0,3.3,25.0,1027.0,1033.38,749.54
2016,7,19,12,45,979.0,85.5,3.4,25.0,1017.5,1024.53,744.81
2016,7,19,13,0,973.0,89.0,3.5,25.0,1008.0,1011.87,737.7
2016,7,19,13,15,970.0,88.5,3.55,25.0,992.0,994.3,727.08
2016,7,19,13,30,967.0,88.0,3.6,25.0,976.0,973.03,714.07
2016,7,19,13,45,963.5,86.5,3.7,25.0,953.0,946.71,698.04
2016,7,19,14,0,960.0,85.0,3.8,25.0,930.0,916.92,679.61
2016,7,19,14,15,954.5,84.0,3.85,24.5,900.5,882.64,659.03
2016,7,19,14,30,949.0,83.0,3.9,24.0,871.0,845.32,636.13
2016,7,19,14,45,942.5,81.0,4.0,24.0,835.0,803.38,608.73
2016,7,19,15,0,936.0,79.0,4.1,24.0,799.0,758.87,579.18
2016,7,19,15,15,926.0,77.5,4.1,23.5,757.5,710.12,546.44
2016,7,19,15,30,916.0,76.0,4.1,23.0,716.0,659.56,509.83
2016,7,19,15,45,904.5,73.5,4.2,23.0,670.5,605.57,468.86
2016,7,19,16,0,893.0,71.0,4.3,23.0,625.0,550.43,425.72
2016,7,19,16,15,876.0,69.0,4.3,22.5,575.5,492.26,379.43
2016,7,19,16,30,859.0,67.0,4.3,22.0,526.0,434.08,331.53
2016,7,19,16,45,837.5,64.0,4.3,21.5,474.5,373.55,280.25
2016,7,19,17,0,816.0,61.0,4.3,21.0,423.0,314.1,228.4
2016,7,19,17,15,785.5,57.5,4.2,20.0,370.0,251.07,173.52
2016,7,19,17,30,755.0,54.0,4.1,19.0,317.0,192.67,122.86
2016,7,19,17,45,711.0,50.0,4.1,18.5,265.0,135.15,76.34
2016,7,19,18,0,667.0,46.0,4.1,18.0,213.0,82.62,41.15
2016,7,19,18,15,597.5,40.5,3.9,17.0,164.0,33.88,24.24
2016,7,19,18,30,528.0,35.0,3.7,16.0,115.0,30.0,20.58
2016,7,19,18,45,408.5,26.5,3.55,15.5,74.5,23.13,13.85
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.73,0.12
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.19,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,9.5,23.5,9.1,0.0
2016,7,20,5,30,384.0,20.0,1.8,10.0,47.0,17.66,7.22
2016,7,20,5,45,490.5,26.5,1.9,11.0,90.5,22.79,14.31
2016,7,20,6,0,597.0,33.0,2.0,12.0,134.0,27.88,19.26
2016,7,20,6,15,657.5,37.5,2.05,12.5,184.0,47.25,23.81
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,99.52,50.6
2016,7,20,6,45,758.0,45.0,2.15,14.0,286.5,157.23,93.9
2016,7,20,7,0,798.0,48.0,2.2,15.0,339.0,216.29,143.88
2016,7,20,7,15,825.5,50.5,2.1,15.5,392.0,275.47,196.62
2016,7,20,7,30,853.0,53.0,2.0,16.0,445.0,336.87,250.96
2016,7,20,7,45,873.0,54.5,1.95,17.0,496.5,396.3,302.09
2016,7,20,8,0,893.0,56.0,1.9,18.0,548.0,456.5,351.82
2016,7,20,8,15,908.0,58.0,1.75,19.0,596.5,515.17,397.87
2016,7,20,8,30,923.0,60.0,1.6,20.0,645.0,573.48,441.31
2016,7,20,8,45,934.5,61.0,1.5,21.0,690.5,628.01,480.15
2016,7,20,9,0,946.0,62.0,1.4,22.0,736.0,681.24,516.22
2016,7,20,9,15,955.0,63.5,1.3,22.5,776.5,731.67,548.82
2016,7,20,9,30,964.0,65.0,1.2,23.0,817.0,780.05,577.66
2016,7,20,9,45,964.0,71.0,1.2,24.0,851.5,823.76,602.7
2016,7,20,10,0,964.0,77.0,1.2,25.0,886.0,864.24,625.15
2016,7,20,10,15,969.0,78.0,1.35,25.5,915.0,900.52,647.85
2016,7,20,10,30,974.0,79.0,1.5,26.0,944.0,933.63,668.42
2016,7,20,10,45,978.5,79.0,1.7,26.5,966.0,961.92,686.52
2016,7,20,11,0,983.0,79.0,1.9,27.0,988.0,986.71,702.34
2016,7,20,11,15,985.5,79.5,2.05,27.0,1002.5,1006.49,715.8
2016,7,20,11,30,988.0,80.0,2.2,27.0,1017.0,1022.45,726.98
2016,7,20,11,45,989.5,80.0,2.35,27.5,1024.0,1033.08,733.44
2016,7,20,12,0,991.0,80.0,2.5,28.0,1031.0,1039.77,737.51
2016,7,20,12,15,991.0,80.0,2.6,28.0,1030.5,1041.05,739.24
2016,7,20,12,30,991.0,80.0,2.7,28.0,1030.0,1038.35,738.59
2016,7,20,12,45,989.0,80.5,2.85,28.0,1021.5,1030.27,735.12
2016,7,20,13,0,987.0,81.0,3.0,28.0,1013.0,1018.27,729.19
2016,7,20,13,15,984.5,80.5,3.1,28.0,997.0,1000.93,719.44
2016,7,20,13,30,982.0,80.0,3.2,28.0,981.0,979.81,707.27
2016,7,20,13,45,978.5,79.0,3.3,28.0,958.0,953.61,691.76
2016,7,20,14,0,975.0,78.0,3.4,28.0,935.0,923.89,673.85
2016,7,20,14,15,969.5,77.0,3.5,27.5,905.0,889.12,653.75
2016,7,20,14,30,964.0,76.0,3.6,27.0,875.0,851.26,631.26
2016,7,20,14,45,956.5,75.0,3.7,27.0,839.0,808.97,604.17
2016,7,20,15,0,949.0,74.0,3.8,27.0,803.0,764.14,574.97
2016,7,20,15,15,939.5,72.5,3.85,26.5,761.5,715.14,543.05
2016,7,20,15,30,930.0,71.0,3.9,26.0,720.0,664.23,506.93
2016,7,20,15,45,917.0,69.5,3.95,25.5,673.5,609.64,466.88
2016,7,20,16,0,904.0,68.0,4.0,25.0,627.0,554.01,424.63
2016,7,20,16,15,887.5,66.0,4.05,24.5,577.5,495.46,378.62
2016,7,20,16,30,871.0,64.0,4.1,24.0,528.0,436.82,330.82
2016,7,20,16,45,848.5,61.5,4.15,23.5,476.0,375.68,279.51
2016,7,20,17,0,826.0,59.0,4.2,23.0,424.0,315.71,227.66
2016,7,20,17,15,795.5,55.5,4.2,22.0,370.5,254.26,174.44
2016,7,20,17,30,765.0,52.0,4.2,21.0,317.0,193.0,121.81
2016,7,20,17,45,720.0,48.0,4.2,20.5,264.5,134.7,74.98
2016,7,20,18,0,675.0,44.0,4.2,20.0,212.0,81.49,39.57
2016,7,20,18,15,605.5,38.5,4.1,19.0,163.0,32.21,22.55
2016,7,20,18,30,536.0,33.0,4.0,18.0,114.0,28.19,18.8
2016,7,20,18,45,414.0,25.0,3.9,17.0,73.5,21.73,12.51
2016,7,20,19,0,292.0,17.0,3.8,16.0,33.0,15.12,0.0
2016,7,20,19,15,146.0,8.5,3.65,15.5,16.5,7.73,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.5,10.0,2.05,10.5,22.5,9.1,0.0
2016,7,21,5,30,361.0,20.0,2.1,11.0,45.0,17.7,6.77
2016,7,21,5,45,470.5,27.0,2.15,11.5,88.0,23.28,14.66
2016,7,21,6,0,580.0,34.0,2.2,12.0,131.0,28.79,20.05
2016,7,21,6,15,642.5,39.0,2.2,12.5,181.0,48.07,24.85
2016,7,21,6,30,705.0,44.0,2.2,13.0,231.0,100.1,51.65
2016,7,21,6,45,563.5,78.0,2.25,13.5,248.5,152.46,98.75
2016,7,21,7,0,422.0,112.0,2.3,14.0,266.0,187.46,135.53
2016,7,21,7,15,632.5,84.0,2.3,14.5,354.0,250.26,183.16
2016,7,21,7,30,843.0,56.0,2.3,15.0,442.0,336.65,252.49
2016,7,21,7,45,863.5,58.0,2.3,16.0,493.5,396.32,304.08
2016,7,21,8,0,884.0,60.0,2.3,17.0,545.0,456.82,354.54
2016,7,21,8,15,899.0,62.0,2.3,17.5,593.5,515.11,402.06
2016,7,21,8,30,914.0,64.0,2.3,18.0,642.0,573.05,447.53
2016,7,21,8,45,925.5,65.5,2.35,19.0,687.0,627.73,488.26
2016,7,21,9,0,937.0,67.0,2.4,20.0,732.0,681.13,526.54
2016,7,21,9,15,945.5,68.0,2.45,20.5,772.0,730.38,560.87
2016,7,21,9,30,954.0,69.0,2.5,21.0,812.0,777.56,591.61
2016,7,21,9,45,960.0,70.5,2.55,22.0,846.5,820.98,618.15
2016,7,21,10,0,966.0,72.0,2.6,23.0,881.0,861.68,642.38
2016,7,21,10,15,971.0,73.0,2.7,23.5,909.5,898.08,665.04
2016,7,21,10,30,976.0,74.0,2.8,24.0,938.0,931.29,685.46
2016,7,21,10,45,979.0,74.5,2.9,24.5,960.0,958.85,702.06
2016,7,21,11,0,982.0,75.0,3.0,25.0,982.0,982.83,716.31
2016,7,21,11,15,984.5,75.5,3.1,25.0,996.5,1002.63,729.3
2016,7,21,11,30,987.0,76.0,3.2,25.0,1011.0,1018.62,739.93
2016,7,21,11,45,988.0,76.5,3.35,25.5,1018.0,1029.3,746.16
2016,7,21,12,0,989.0,77.0,3.5,26.0,1025.0,1036.02,749.94
2016,7,21,12,15,989.0,76.5,3.65,26.0,1024.0,1036.8,751.46
2016,7,21,12,30,989.0,76.0,3.8,26.0,1023.0,1033.6,750.52
2016,7,21,12,45,980.0,82.0,3.95,26.5,1013.5,1024.39,744.27
2016,7,21,13,0,971.0,88.0,4.1,27.0,1004.0,1011.38,735.64
2016,7,21,13,15,968.0,87.5,4.2,26.5,988.0,993.81,726.65
2016,7,21,13,30,965.0,87.0,4.3,26.0,972.0,972.53,715.2
2016,7,21,13,45,962.5,85.5,4.45,26.0,949.5,947.09,699.76
2016,7,21,14,0,960.0,84.0,4.6,26.0,927.0,918.12,682.01
2016,7,21,14,15,954.5,83.0,4.6,25.5,897.0,883.77,661.01
2016,7,21,14,30,949.0,82.0,4.6,25.0,867.0,846.37,637.71
2016,7,21,14,45,943.5,79.5,4.65,25.0,831.5,804.6,610.14
2016,7,21,15,0,938.0,77.0,4.7,25.0,796.0,760.16,580.39
2016,7,21,15,15,928.5,75.5,4.7,24.5,755.0,711.56,547.83
2016,7,21,15,30,919.0,74.0,4.7,24.0,714.0,661.09,511.2
2016,7,21,15,45,908.5,71.5,4.7,23.5,668.5,607.41,471.04
2016,7,21,16,0,898.0,69.0,4.7,23.0,623.0,552.48,428.55
2016,7,21,16,15,881.5,66.5,4.65,22.5,573.5,493.68,381.51
2016,7,21,16,30,865.0,64.0,4.6,22.0,524.0,434.8,332.78
2016,7,21,16,45,845.5,61.0,4.55,21.5,472.5,374.55,281.42
2016,7,21,17,0,826.0,58.0,4.5,21.0,421.0,315.15,229.33
2016,7,21,17,15,796.0,55.0,4.4,20.5,368.0,254.23,175.59
2016,7,21,17,30,766.0,52.0,4.3,20.0,315.0,193.46,122.68
2016,7,21,17,45,724.5,47.5,4.2,19.5,263.0,135.01,75.34
2016,7,21,18,0,683.0,43.0,4.1,19.0,211.0,81.25,39.24
2016,7,21,18,15,615.0,37.5,3.9,18.0,162.0,31.42,21.96
2016,7,21,18,30,547.0,32.0,3.7,17.0,113.0,27.34,18.14
2016,7,21,18,45,430.0,24.0,3.5,16.5,72.5,20.85,11.73
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,14.19,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.28,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
