Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,184.0,9.5,1.75,10.5,22.0,8.64,0.0
2016,7,22,5,30,368.0,19.0,1.9,11.0,44.0,16.78,5.65
2016,7,22,5,45,476.5,26.5,2.05,12.0,87.5,22.88,14.23
2016,7,22,6,0,585.0,34.0,2.2,13.0,131.0,28.86,20.0
2016,7,22,6,15,648.5,39.0,2.25,13.5,181.5,48.15,24.77
2016,7,22,6,30,712.0,44.0,2.3,14.0,232.0,100.7,51.68
2016,7,22,6,45,754.0,47.5,2.4,15.0,285.0,156.22,92.92
2016,7,22,7,0,796.0,51.0,2.5,16.0,338.0,218.76,145.59
2016,7,22,7,15,824.5,53.5,2.6,17.0,391.5,278.31,198.25
2016,7,22,7,30,853.0,56.0,2.7,18.0,445.0,340.19,252.59
2016,7,22,7,45,874.5,58.0,2.85,19.0,497.5,400.9,304.95
2016,7,22,8,0,896.0,60.0,3.0,20.0,550.0,462.55,356.28
2016,7,22,8,15,911.5,62.0,3.05,20.5,599.5,521.82,404.52
2016,7,22,8,30,927.0,64.0,3.1,21.0,649.0,580.77,450.8
2016,7,22,8,45,938.5,65.5,3.2,22.0,694.5,636.18,492.12
2016,7,22,9,0,950.0,67.0,3.3,23.0,740.0,690.27,531.02
2016,7,22,9,15,959.0,68.0,3.35,23.5,781.0,740.53,565.96
2016,7,22,9,30,968.0,69.0,3.4,24.0,822.0,788.7,597.37
2016,7,22,9,45,962.5,78.0,3.5,25.0,855.0,831.44,623.61
2016,7,22,10,0,957.0,87.0,3.6,26.0,888.0,870.5,646.96
2016,7,22,10,15,962.5,88.0,3.65,26.5,917.0,907.08,669.39
2016,7,22,10,30,968.0,89.0,3.7,27.0,946.0,940.53,689.55
2016,7,22,10,45,972.5,89.5,3.8,27.5,968.0,969.27,706.78
2016,7,22,11,0,977.0,90.0,3.9,28.0,990.0,994.5,721.69
2016,7,22,11,15,979.5,90.5,3.95,28.0,1005.0,1014.23,734.16
2016,7,22,11,30,982.0,91.0,4.0,28.0,1020.0,1030.16,744.29
2016,7,22,11,45,983.5,91.0,4.05,28.5,1027.0,1040.77,749.58
2016,7,22,12,0,985.0,91.0,4.1,29.0,1034.0,1047.46,752.48
2016,7,22,12,15,984.5,91.0,4.1,29.0,1033.0,1048.26,752.91
2016,7,22,12,30,984.0,91.0,4.1,29.0,1032.0,1045.11,750.95
2016,7,22,12,45,984.5,89.5,4.2,29.0,1024.0,1037.46,746.87
2016,7,22,13,0,985.0,88.0,4.3,29.0,1016.0,1025.86,740.33
2016,7,22,13,15,982.0,87.5,4.3,28.5,999.5,1008.06,730.72
2016,7,22,13,30,979.0,87.0,4.3,28.0,983.0,986.5,718.69
2016,7,22,13,45,974.5,86.0,4.35,28.0,959.5,959.43,701.88
2016,7,22,14,0,970.0,85.0,4.4,28.0,936.0,928.88,682.72
2016,7,22,14,15,964.0,84.0,4.4,27.5,905.5,893.77,661.49
2016,7,22,14,30,958.0,83.0,4.4,27.0,875.0,855.61,637.97
2016,7,22,14,45,949.5,82.0,4.4,27.0,838.5,812.67,609.68
2016,7,22,15,0,941.0,81.0,4.4,27.0,802.0,767.28,579.43
2016,7,22,15,15,931.0,79.0,4.4,26.5,759.5,717.64,546.53
2016,7,22,15,30,921.0,77.0,4.4,26.0,717.0,666.16,509.69
2016,7,22,15,45,892.0,81.5,4.45,25.5,667.0,608.39,467.02
2016,7,22,16,0,863.0,86.0,4.5,25.0,617.0,551.09,423.41
2016,7,22,16,15,843.5,83.0,4.45,24.5,567.0,492.02,376.86
2016,7,22,16,30,824.0,80.0,4.4,24.0,517.0,432.62,328.52
2016,7,22,16,45,778.0,82.0,4.4,23.5,461.0,368.97,275.8
2016,7,22,17,0,732.0,84.0,4.4,23.0,405.0,309.23,225.12
2016,7,22,17,15,695.0,79.0,4.25,22.0,352.0,247.22,172.29
2016,7,22,17,30,658.0,74.0,4.1,21.0,299.0,190.94,124.55
2016,7,22,17,45,596.0,68.5,3.95,20.5,246.5,134.98,80.56
2016,7,22,18,0,534.0,63.0,3.8,20.0,194.0,86.35,48.34
2016,7,22,18,15,457.0,53.5,3.6,19.5,147.0,41.78,30.81
2016,7,22,18,30,380.0,44.0,3.4,19.0,100.0,35.3,24.79
2016,7,22,18,45,259.5,31.0,3.25,18.5,62.0,25.27,15.16
2016,7,22,19,0,139.0,18.0,3.1,18.0,24.0,14.22,0.0
2016,7,22,19,15,69.5,9.0,3.0,17.5,12.0,8.19,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,1.45,11.5,16.5,10.91,0.0
2016,7,23,5,30,149.0,24.0,1.6,12.0,33.0,18.89,6.37
2016,7,23,5,45,263.0,37.5,1.8,13.0,73.0,29.18,19.55
2016,7,23,6,0,377.0,51.0,2.0,14.0,113.0,40.88,30.48
2016,7,23,6,15,449.0,61.5,2.0,14.5,160.5,59.76,37.87
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,105.99,63.56
2016,7,23,6,45,580.0,77.5,2.05,16.0,260.5,154.7,98.91
2016,7,23,7,0,639.0,83.0,2.1,17.0,313.0,210.36,144.17
2016,7,23,7,15,675.5,88.5,2.25,18.0,365.5,266.51,192.38
2016,7,23,7,30,712.0,94.0,2.4,19.0,418.0,326.24,243.38
2016,7,23,7,45,742.0,97.5,2.55,20.0,470.0,384.83,292.66
2016,7,23,8,0,772.0,101.0,2.7,21.0,522.0,446.9,343.13
2016,7,23,8,15,792.5,105.0,2.85,22.0,571.5,504.86,388.93
2016,7,23,8,30,813.0,109.0,3.0,23.0,621.0,563.28,433.47
2016,7,23,8,45,826.5,113.0,3.15,24.0,666.0,617.62,473.52
2016,7,23,9,0,840.0,117.0,3.3,25.0,711.0,671.12,511.66
2016,7,23,9,15,852.0,119.5,3.45,25.5,751.5,720.98,547.16
2016,7,23,9,30,864.0,122.0,3.6,26.0,792.0,764.94,577.26
2016,7,23,9,45,877.0,121.5,3.75,27.0,828.5,808.62,604.47
2016,7,23,10,0,890.0,121.0,3.9,28.0,865.0,850.28,629.89
2016,7,23,10,15,897.0,122.5,3.9,28.5,894.0,886.53,651.88
2016,7,23,10,30,904.0,124.0,3.9,29.0,923.0,919.93,671.79
2016,7,23,10,45,868.5,149.5,3.95,29.5,932.5,934.62,679.48
2016,7,23,11,0,833.0,175.0,4.0,30.0,942.0,955.09,691.14
2016,7,23,11,15,836.5,176.0,4.05,30.0,956.0,974.33,703.37
2016,7,23,11,30,840.0,177.0,4.1,30.0,970.0,990.25,713.51
2016,7,23,11,45,809.5,197.5,4.15,30.5,966.5,988.72,711.0
2016,7,23,12,0,779.0,218.0,4.2,31.0,963.0,991.52,711.53
2016,7,23,12,15,779.0,217.5,4.25,31.0,962.0,992.14,712.15
2016,7,23,12,30,779.0,217.0,4.3,31.0,961.0,989.34,710.69
2016,7,23,12,45,787.5,209.5,4.35,31.0,956.0,976.5,702.82
2016,7,23,13,0,796.0,202.0,4.4,31.0,951.0,968.68,698.35
2016,7,23,13,15,791.5,200.5,4.45,31.0,935.0,950.79,687.35
2016,7,23,13,30,787.0,199.0,4.5,31.0,919.0,929.79,674.38
2016,7,23,13,45,756.0,211.0,4.55,31.0,888.5,901.22,656.4
2016,7,23,14,0,725.0,223.0,4.6,31.0,858.0,864.62,632.71
2016,7,23,14,15,715.5,220.0,4.6,31.0,828.5,830.3,609.96
2016,7,23,14,30,706.0,217.0,4.6,31.0,799.0,793.9,585.49
2016,7,23,14,45,697.0,210.5,4.6,31.0,764.5,752.7,557.45
2016,7,23,15,0,688.0,204.0,4.6,31.0,730.0,709.84,527.86
2016,7,23,15,15,672.5,198.5,4.6,30.5,689.5,662.03,495.18
2016,7,23,15,30,657.0,193.0,4.6,30.0,649.0,613.56,461.22
2016,7,23,15,45,656.5,179.0,4.6,29.5,608.5,565.71,426.98
2016,7,23,16,0,656.0,165.0,4.6,29.0,568.0,516.28,390.45
2016,7,23,16,15,631.0,158.0,4.5,28.5,520.0,460.05,347.42
2016,7,23,16,30,606.0,151.0,4.4,28.0,472.0,405.24,304.34
2016,7,23,16,45,599.0,136.0,4.35,27.5,426.0,351.59,260.87
2016,7,23,17,0,592.0,121.0,4.3,27.0,380.0,297.9,216.12
2016,7,23,17,15,551.5,112.0,4.05,26.0,329.0,241.36,169.65
2016,7,23,17,30,511.0,103.0,3.8,25.0,278.0,186.75,125.13
2016,7,23,17,45,478.5,89.0,3.55,24.0,230.5,136.04,85.29
2016,7,23,18,0,446.0,75.0,3.3,23.0,183.0,89.23,53.03
2016,7,23,18,15,370.5,62.0,3.05,22.0,137.5,47.07,35.0
2016,7,23,18,30,295.0,49.0,2.8,21.0,92.0,37.76,26.63
2016,7,23,18,45,147.5,35.0,2.55,20.0,56.5,27.26,16.55
2016,7,23,19,0,0.0,21.0,2.3,19.0,21.0,17.77,0.0
2016,7,23,19,15,0.0,10.5,2.25,18.5,10.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,61.0,11.5,0.85,12.5,15.0,10.46,0.0
2016,7,24,5,30,122.0,23.0,0.9,13.0,30.0,18.08,5.09
2016,7,24,5,45,226.5,39.0,0.95,13.5,69.0,30.32,20.44
2016,7,24,6,0,331.0,55.0,1.0,14.0,108.0,42.2,31.65
2016,7,24,6,15,403.5,67.0,1.0,15.0,155.0,61.44,39.98
2016,7,24,6,30,476.0,79.0,1.0,16.0,202.0,108.38,67.03
2016,7,24,6,45,540.5,85.0,1.05,17.0,255.0,155.61,100.75
2016,7,24,7,0,605.0,91.0,1.1,18.0,308.0,210.57,144.55
2016,7,24,7,15,643.0,98.0,1.1,19.0,360.5,266.59,191.57
2016,7,24,7,30,681.0,105.0,1.1,20.0,413.0,326.47,241.3
2016,7,24,7,45,713.0,109.0,1.1,21.0,465.0,384.74,288.72
2016,7,24,8,0,745.0,113.0,1.1,22.0,517.0,445.44,336.33
2016,7,24,8,15,766.5,117.0,1.15,22.5,566.5,502.97,380.85
2016,7,24,8,30,788.0,121.0,1.2,23.0,616.0,561.59,424.63
2016,7,24,8,45,797.0,128.0,1.25,24.0,660.0,614.98,462.29
2016,7,24,9,0,806.0,135.0,1.3,25.0,704.0,667.18,497.74
2016,7,24,9,15,819.0,138.0,1.35,25.5,745.0,716.88,531.43
2016,7,24,9,30,832.0,141.0,1.4,26.0,786.0,765.21,563.32
2016,7,24,9,45,808.0,162.0,1.45,27.0,811.5,800.42,583.62
2016,7,24,10,0,784.0,183.0,1.5,28.0,837.0,830.81,600.36
2016,7,24,10,15,793.0,185.0,1.6,28.5,866.0,866.84,622.34
2016,7,24,10,30,802.0,187.0,1.7,29.0,895.0,900.44,642.53
2016,7,24,10,45,762.0,216.5,1.85,29.5,902.5,919.9,654.23
2016,7,24,11,0,722.0,246.0,2.0,30.0,910.0,929.11,659.52
2016,7,24,11,15,726.5,247.5,2.1,30.0,924.5,948.51,672.32
2016,7,24,11,30,731.0,249.0,2.2,30.0,939.0,964.93,683.14
2016,7,24,11,45,692.0,276.0,2.3,30.5,932.5,960.72,678.97
2016,7,24,12,0,653.0,303.0,2.4,31.0,926.0,952.3,672.01
2016,7,24,12,15,652.5,303.0,2.5,31.0,925.5,952.8,673.27
2016,7,24,12,30,652.0,303.0,2.6,31.0,925.0,950.29,672.57
2016,7,24,12,45,668.0,290.0,2.75,31.5,922.5,948.62,672.05
2016,7,24,13,0,684.0,277.0,2.9,32.0,920.0,943.57,669.34
2016,7,24,13,15,495.0,358.5,2.95,31.5,819.5,832.64,594.88
2016,7,24,13,30,306.0,440.0,3.0,31.0,719.0,717.87,516.25
2016,7,24,13,45,288.0,432.5,3.15,31.0,690.0,685.69,495.92
2016,7,24,14,0,270.0,425.0,3.3,31.0,661.0,653.11,474.49
2016,7,24,14,15,279.5,407.0,3.35,30.5,644.0,633.36,463.0
2016,7,24,14,30,289.0,389.0,3.4,30.0,627.0,611.98,450.12
2016,7,24,14,45,317.5,362.5,3.5,30.0,613.5,595.45,440.14
2016,7,24,15,0,346.0,336.0,3.6,30.0,600.0,575.81,427.66
2016,7,24,15,15,373.5,307.0,3.65,29.5,578.0,549.85,411.09
2016,7,24,15,30,401.0,278.0,3.7,29.0,556.0,520.56,391.58
2016,7,24,15,45,406.5,267.0,3.8,28.5,532.5,491.49,371.18
2016,7,24,16,0,412.0,256.0,3.9,28.0,509.0,460.83,348.93
2016,7,24,16,15,388.0,240.0,3.9,27.0,462.5,409.89,311.41
2016,7,24,16,30,364.0,224.0,3.9,26.0,416.0,360.83,274.36
2016,7,24,16,45,340.5,204.5,3.9,25.0,369.5,311.0,235.79
2016,7,24,17,0,317.0,185.0,3.9,24.0,323.0,263.5,198.19
2016,7,24,17,15,284.0,163.5,3.75,23.0,275.0,214.46,159.08
2016,7,24,17,30,251.0,142.0,3.6,22.0,227.0,169.35,123.16
2016,7,24,17,45,220.0,118.0,3.45,21.0,183.5,126.64,89.82
2016,7,24,18,0,189.0,94.0,3.3,20.0,140.0,88.13,61.5
2016,7,24,18,15,145.5,69.5,3.15,19.0,99.5,53.7,41.2
2016,7,24,18,30,102.0,45.0,3.0,18.0,59.0,35.73,25.2
2016,7,24,18,45,51.0,27.0,2.85,17.5,34.0,22.82,12.99
2016,7,24,19,0,0.0,9.0,2.7,17.0,9.0,7.91,0.0
2016,7,24,19,15,0.0,4.5,2.55,16.5,4.5,4.09,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,0.8,11.5,12.0,8.19,0.0
2016,7,25,5,30,90.0,18.0,0.9,12.0,24.0,14.08,2.05
2016,7,25,5,45,172.0,37.0,1.0,12.5,60.0,28.67,19.05
2016,7,25,6,0,254.0,56.0,1.1,13.0,96.0,42.8,32.28
2016,7,25,6,15,319.5,72.0,1.1,13.5,141.5,63.2,43.11
2016,7,25,6,30,385.0,88.0,1.1,14.0,187.0,105.64,68.91
2016,7,25,6,45,441.5,99.5,1.15,15.0,237.5,151.17,102.28
2016,7,25,7,0,498.0,111.0,1.2,16.0,288.0,203.4,144.13
2016,7,25,7,15,428.0,137.5,1.3,17.0,306.5,240.67,179.21
2016,7,25,7,30,358.0,164.0,1.4,18.0,325.0,266.96,204.04
2016,7,25,7,45,501.5,154.0,1.55,19.0,409.0,340.73,261.37
2016,7,25,8,0,645.0,144.0,1.7,20.0,493.0,430.18,330.37
2016,7,25,8,15,668.5,150.0,1.75,21.0,541.5,485.55,372.83
2016,7,25,8,30,692.0,156.0,1.8,22.0,590.0,541.98,414.78
2016,7,25,8,45,711.5,161.0,1.9,23.0,635.5,595.81,453.64
2016,7,25,9,0,731.0,166.0,2.0,24.0,681.0,649.66,491.29
2016,7,25,9,15,745.5,170.5,2.05,24.5,722.0,699.26,525.56
2016,7,25,9,30,760.0,175.0,2.1,25.0,763.0,747.84,558.27
2016,7,25,9,45,824.5,149.5,2.2,26.0,813.5,802.28,593.96
2016,7,25,10,0,889.0,124.0,2.3,27.0,864.0,854.38,625.65
2016,7,25,10,15,896.0,125.5,2.3,27.5,893.5,890.7,646.9
2016,7,25,10,30,903.0,127.0,2.3,28.0,923.0,924.17,666.19
2016,7,25,10,45,876.5,147.5,2.35,28.5,935.5,942.29,675.96
2016,7,25,11,0,850.0,168.0,2.4,29.0,948.0,966.41,689.71
2016,7,25,11,15,853.5,169.0,2.4,29.5,962.5,986.0,700.02
2016,7,25,11,30,857.0,170.0,2.4,30.0,977.0,1002.18,708.22
2016,7,25,11,45,826.0,191.0,2.45,30.5,974.0,1000.98,706.13
2016,7,25,12,0,795.0,212.0,2.5,31.0,971.0,995.36,701.55
2016,7,25,12,15,795.0,212.0,2.55,31.0,970.0,996.46,702.73
2016,7,25,12,30,795.0,212.0,2.6,31.0,969.0,994.19,701.83
2016,7,25,12,45,804.0,204.0,2.7,31.0,964.0,989.72,700.12
2016,7,25,13,0,813.0,196.0,2.8,31.0,959.0,981.65,696.21
2016,7,25,13,15,808.5,194.5,2.85,30.5,943.0,963.45,686.92
2016,7,25,13,30,804.0,193.0,2.9,30.0,927.0,942.08,675.64
2016,7,25,13,45,763.5,210.5,2.95,30.0,893.5,909.74,655.85
2016,7,25,14,0,723.0,228.0,3.0,30.0,860.0,869.89,630.63
2016,7,25,14,15,713.0,224.5,3.05,29.5,830.0,834.61,609.32
2016,7,25,14,30,703.0,221.0,3.1,29.0,800.0,797.28,586.14
2016,7,25,14,45,675.5,223.5,3.2,29.0,760.0,750.32,554.68
2016,7,25,15,0,648.0,226.0,3.3,29.0,720.0,703.01,522.38
2016,7,25,15,15,631.5,220.0,3.35,28.5,679.0,655.49,490.34
2016,7,25,15,30,615.0,214.0,3.4,28.0,638.0,607.52,457.11
2016,7,25,15,45,590.0,207.5,3.45,27.5,592.5,551.02,416.78
2016,7,25,16,0,565.0,201.0,3.5,27.0,547.0,498.47,378.18
2016,7,25,16,15,539.0,191.0,3.5,26.0,499.0,443.53,337.33
2016,7,25,16,30,513.0,181.0,3.5,25.0,451.0,390.32,296.49
2016,7,25,16,45,343.0,180.0,3.5,24.5,353.0,290.82,220.46
2016,7,25,17,0,173.0,179.0,3.5,24.0,255.0,212.1,161.17
2016,7,25,17,15,270.5,153.5,3.35,23.0,253.5,202.91,150.36
2016,7,25,17,30,368.0,128.0,3.2,22.0,252.0,181.01,127.77
2016,7,25,17,45,320.0,110.0,3.1,21.5,204.5,133.22,90.65
2016,7,25,18,0,272.0,92.0,3.0,21.0,157.0,92.1,61.69
2016,7,25,18,15,214.0,71.0,2.85,20.0,114.5,54.96,42.09
2016,7,25,18,30,156.0,50.0,2.7,19.0,72.0,39.46,28.25
2016,7,25,18,45,97.5,30.0,2.55,18.0,42.0,24.23,13.95
2016,7,25,19,0,39.0,10.0,2.4,17.0,12.0,8.42,0.0
2016,7,25,19,15,19.5,5.0,2.3,16.5,6.0,4.55,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,49.5,9.5,0.4,14.5,12.5,8.64,0.0
2016,7,26,5,30,99.0,19.0,0.5,15.0,25.0,14.91,1.51
2016,7,26,5,45,191.0,36.5,0.6,16.0,61.5,28.35,18.4
2016,7,26,6,0,283.0,54.0,0.7,17.0,98.0,41.38,30.49
2016,7,26,6,15,352.5,68.0,0.75,17.5,144.0,60.98,40.01
2016,7,26,6,30,422.0,82.0,0.8,18.0,190.0,104.15,65.08
2016,7,26,6,45,479.5,92.0,0.85,19.0,241.0,150.79,98.64
2016,7,26,7,0,537.0,102.0,0.9,20.0,292.0,206.57,142.75
2016,7,26,7,15,576.0,110.5,0.85,21.0,343.5,260.31,186.91
2016,7,26,7,30,615.0,119.0,0.8,22.0,395.0,318.15,233.87
2016,7,26,7,45,647.5,124.5,0.8,23.5,446.5,374.48,278.24
2016,7,26,8,0,680.0,130.0,0.8,25.0,498.0,433.45,322.86
2016,7,26,8,15,703.0,135.5,0.8,26.0,546.5,489.95,364.56
2016,7,26,8,30,726.0,141.0,0.8,27.0,595.0,547.4,405.24
2016,7,26,8,45,739.0,147.5,0.8,28.0,639.0,600.37,441.15
2016,7,26,9,0,752.0,154.0,0.8,29.0,683.0,652.69,475.21
2016,7,26,9,15,766.0,157.5,0.75,29.5,723.5,701.88,506.41
2016,7,26,9,30,780.0,161.0,0.7,30.0,764.0,747.76,534.43
2016,7,26,9,45,803.5,157.0,0.65,30.5,802.5,794.15,561.69
2016,7,26,10,0,827.0,153.0,0.6,31.0,841.0,839.43,586.54
2016,7,26,10,15,834.5,155.0,0.5,31.5,869.5,875.54,604.26
2016,7,26,10,30,842.0,157.0,0.4,32.0,898.0,909.0,620.01
2016,7,26,10,45,809.5,181.5,0.35,32.5,908.0,925.33,626.31
2016,7,26,11,0,777.0,206.0,0.3,33.0,918.0,936.39,629.77
2016,7,26,11,15,780.5,207.0,0.4,33.0,932.0,954.81,641.98
2016,7,26,11,30,784.0,208.0,0.5,33.0,946.0,970.09,652.4
2016,7,26,11,45,745.0,234.0,0.65,33.5,939.5,973.92,655.99
2016,7,26,12,0,706.0,260.0,0.8,34.0,933.0,965.74,652.58
2016,7,26,12,15,705.0,260.0,0.95,34.0,932.0,965.8,655.46
2016,7,26,12,30,704.0,260.0,1.1,34.0,931.0,962.69,656.19
2016,7,26,12,45,738.0,236.0,1.25,34.0,933.5,966.84,661.34
2016,7,26,13,0,772.0,212.0,1.4,34.0,936.0,966.74,663.73
2016,7,26,13,15,767.0,210.5,1.5,33.5,919.5,948.22,655.59
2016,7,26,13,30,762.0,209.0,1.6,33.0,903.0,926.65,645.62
2016,7,26,13,45,712.0,231.0,1.75,33.0,867.0,884.8,621.88
2016,7,26,14,0,662.0,253.0,1.9,33.0,831.0,841.73,595.58
2016,7,26,14,15,651.5,248.5,1.95,33.0,801.0,806.75,574.15
2016,7,26,14,30,641.0,244.0,2.0,33.0,771.0,769.94,551.08
2016,7,26,14,45,607.0,248.5,2.1,33.0,730.0,721.73,519.91
2016,7,26,15,0,573.0,253.0,2.2,33.0,689.0,671.77,486.98
2016,7,26,15,15,555.5,245.0,2.3,32.5,648.5,624.72,456.55
2016,7,26,15,30,538.0,237.0,2.4,32.0,608.0,577.56,425.09
2016,7,26,15,45,512.5,229.0,2.5,31.5,563.0,525.84,389.38
2016,7,26,16,0,487.0,221.0,2.6,31.0,518.0,475.32,353.48
2016,7,26,16,15,460.5,209.0,2.65,30.5,471.0,422.25,314.61
2016,7,26,16,30,434.0,197.0,2.7,30.0,424.0,371.14,276.14
2016,7,26,16,45,406.5,181.5,2.8,29.5,377.0,318.83,235.89
2016,7,26,17,0,379.0,166.0,2.9,29.0,330.0,267.0,195.14
2016,7,26,17,15,341.5,149.0,2.8,28.0,282.0,217.12,155.92
2016,7,26,17,30,304.0,132.0,2.7,27.0,234.0,171.53,120.19
2016,7,26,17,45,268.0,111.0,2.6,26.0,189.5,127.41,86.53
2016,7,26,18,0,232.0,90.0,2.5,25.0,145.0,87.96,58.64
2016,7,26,18,15,179.5,68.0,2.3,24.0,104.5,52.73,39.46
2016,7,26,18,30,127.0,46.0,2.1,23.0,64.0,36.48,25.2
2016,7,26,18,45,79.0,27.0,1.95,22.5,37.0,21.93,11.63
2016,7,26,19,0,31.0,8.0,1.8,22.0,10.0,7.28,0.0
2016,7,26,19,15,15.5,4.0,1.65,21.5,5.0,3.64,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,18.5,10.0,7.28,0.0
2016,7,27,5,30,67.0,16.0,0.3,19.0,20.0,13.26,0.0
2016,7,27,5,45,143.5,35.0,0.4,19.5,53.5,27.11,16.99
2016,7,27,6,0,220.0,54.0,0.5,20.0,87.0,41.25,29.95
2016,7,27,6,15,283.5,70.0,0.5,21.0,130.5,60.84,40.39
2016,7,27,6,30,347.0,86.0,0.5,22.0,174.0,100.93,64.25
2016,7,27,6,45,401.5,98.0,0.5,23.0,222.0,144.28,95.03
2016,7,27,7,0,456.0,110.0,0.5,24.0,270.0,194.16,133.46
2016,7,27,7,15,495.0,120.0,0.55,24.5,319.0,244.38,174.05
2016,7,27,7,30,534.0,130.0,0.6,25.0,368.0,298.74,217.78
2016,7,27,7,45,566.0,137.0,0.65,26.0,417.0,354.56,261.46
2016,7,27,8,0,598.0,144.0,0.7,27.0,466.0,410.27,303.77
2016,7,27,8,15,458.0,203.5,0.8,28.0,463.5,426.6,316.53
2016,7,27,8,30,318.0,263.0,0.9,29.0,461.0,425.07,314.71
2016,7,27,8,45,494.5,218.0,1.05,30.0,552.5,515.51,380.07
2016,7,27,9,0,671.0,173.0,1.2,31.0,644.0,618.8,452.26
2016,7,27,9,15,686.0,177.5,1.35,31.0,683.0,666.23,485.06
2016,7,27,9,30,701.0,182.0,1.5,31.0,722.0,712.84,517.27
2016,7,27,9,45,713.0,185.0,1.65,31.5,756.5,754.57,544.72
2016,7,27,10,0,725.0,188.0,1.8,32.0,791.0,794.72,570.71
2016,7,27,10,15,734.0,191.0,1.95,32.0,819.0,830.5,594.24
2016,7,27,10,30,743.0,194.0,2.1,32.0,847.0,864.06,616.09
2016,7,27,10,45,718.0,215.0,2.25,32.5,859.0,882.31,626.84
2016,7,27,11,0,693.0,236.0,2.4,33.0,871.0,896.31,634.97
2016,7,27,11,15,697.5,237.5,2.55,33.0,885.0,915.24,647.72
2016,7,27,11,30,702.0,239.0,2.7,33.0,899.0,931.31,658.6
2016,7,27,11,45,670.5,261.5,2.85,33.0,895.5,929.95,657.95
2016,7,27,12,0,639.0,284.0,3.0,33.0,892.0,924.76,654.64
2016,7,27,12,15,417.5,385.5,3.1,33.0,783.5,807.31,573.46
2016,7,27,12,30,196.0,487.0,3.2,33.0,675.0,668.83,476.55
2016,7,27,12,45,252.0,470.5,3.35,33.0,709.0,716.08,511.1
2016,7,27,13,0,308.0,454.0,3.5,33.0,743.0,749.42,535.32
2016,7,27,13,15,282.0,452.5,3.55,32.5,713.5,717.58,514.75
2016,7,27,13,30,256.0,451.0,3.6,32.0,684.0,685.19,493.97
2016,7,27,13,45,239.0,441.5,3.7,32.0,655.0,642.72,465.73
2016,7,27,14,0,222.0,432.0,3.8,32.0,626.0,610.7,444.22
2016,7,27,14,15,285.0,401.0,3.85,31.5,641.0,634.45,463.85
2016,7,27,14,30,348.0,370.0,3.9,31.0,656.0,643.49,473.07
2016,7,27,14,45,422.5,323.5,3.95,31.0,655.5,648.61,478.83
2016,7,27,15,0,497.0,277.0,4.0,31.0,655.0,639.73,474.66
2016,7,27,15,15,480.5,267.5,4.0,30.5,616.5,595.02,443.95
2016,7,27,15,30,464.0,258.0,4.0,30.0,578.0,550.33,412.75
2016,7,27,15,45,449.5,244.5,4.05,29.5,536.5,503.45,379.39
2016,7,27,16,0,435.0,231.0,4.1,29.0,495.0,456.91,345.42
2016,7,27,16,15,410.5,217.5,4.0,28.5,450.0,406.1,307.21
2016,7,27,16,30,386.0,204.0,3.9,28.0,405.0,353.57,266.9
2016,7,27,16,45,371.0,184.5,3.85,27.5,361.5,305.72,229.23
2016,7,27,17,0,356.0,165.0,3.8,27.0,318.0,259.21,191.77
2016,7,27,17,15,320.0,147.5,3.6,26.0,271.5,210.63,153.1
2016,7,27,17,30,284.0,130.0,3.4,25.0,225.0,166.21,117.9
2016,7,27,17,45,258.5,108.5,3.2,24.5,183.5,124.28,85.0
2016,7,27,18,0,233.0,87.0,3.0,24.0,142.0,85.76,57.08
2016,7,27,18,15,180.5,65.5,2.8,23.0,102.0,50.96,38.1
2016,7,27,18,30,128.0,44.0,2.6,22.0,62.0,35.01,24.02
2016,7,27,18,45,80.5,26.0,2.4,21.5,35.5,21.15,10.89
2016,7,27,19,0,33.0,8.0,2.2,21.0,9.0,7.28,0.0
2016,7,27,19,15,16.5,4.0,2.05,20.5,4.5,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,50.5,9.0,1.15,15.5,11.5,8.19,0.0
2016,7,28,5,30,101.0,18.0,1.2,16.0,23.0,14.15,0.0
2016,7,28,5,45,198.0,34.0,1.25,16.5,58.5,26.46,16.56
2016,7,28,6,0,295.0,50.0,1.3,17.0,94.0,38.41,27.82
2016,7,28,6,15,365.5,62.0,1.25,17.5,139.0,56.79,36.25
2016,7,28,6,30,436.0,74.0,1.2,18.0,184.0,99.18,60.41
2016,7,28,6,45,493.5,82.5,1.2,19.0,233.5,147.19,95.25
2016,7,28,7,0,551.0,91.0,1.2,20.0,283.0,200.28,137.52
2016,7,28,7,15,589.0,98.0,1.2,21.0,333.5,253.3,181.73
2016,7,28,7,30,627.0,105.0,1.2,22.0,384.0,310.25,228.78
2016,7,28,7,45,659.5,109.0,1.25,23.0,434.0,365.87,273.98
2016,7,28,8,0,692.0,113.0,1.3,24.0,484.0,424.07,319.74
2016,7,28,8,15,714.0,117.5,1.35,24.5,531.5,479.73,362.79
2016,7,28,8,30,736.0,122.0,1.4,25.0,579.0,536.19,405.0
2016,7,28,8,45,750.5,126.5,1.45,26.0,622.5,588.5,442.04
2016,7,28,9,0,765.0,131.0,1.5,27.0,666.0,639.93,477.17
2016,7,28,9,15,778.5,134.0,1.55,27.5,706.0,688.36,510.13
2016,7,28,9,30,792.0,137.0,1.6,28.0,746.0,735.58,541.42
2016,7,28,9,45,792.5,144.5,1.65,29.0,777.5,775.56,565.07
2016,7,28,10,0,793.0,152.0,1.7,30.0,809.0,812.88,586.4
2016,7,28,10,15,801.0,154.0,1.8,30.5,837.5,848.4,607.96
2016,7,28,10,30,809.0,156.0,1.9,31.0,866.0,881.42,627.76
2016,7,28,10,45,786.0,175.0,2.0,31.5,879.0,900.28,638.49
2016,7,28,11,0,763.0,194.0,2.1,32.0,892.0,914.65,646.51
2016,7,28,11,15,767.0,195.0,2.2,32.0,906.0,933.32,658.66
2016,7,28,11,30,771.0,196.0,2.3,32.0,920.0,948.92,668.89
2016,7,28,11,45,741.0,217.0,2.45,32.0,917.0,955.81,674.22
2016,7,28,12,0,711.0,238.0,2.6,32.0,914.0,951.81,672.8
2016,7,28,12,15,710.5,237.5,2.7,32.0,913.0,951.85,673.66
2016,7,28,12,30,710.0,237.0,2.8,32.0,912.0,948.71,672.54
2016,7,28,12,45,699.0,241.5,2.9,32.0,901.0,937.18,666.16
2016,7,28,13,0,688.0,246.0,3.0,32.0,890.0,922.7,657.91
2016,7,28,13,15,683.5,244.0,3.1,32.0,874.5,905.25,647.66
2016,7,28,13,30,679.0,242.0,3.2,32.0,859.0,885.01,635.52
2016,7,28,13,45,646.0,254.0,3.3,32.0,829.5,849.87,612.77
2016,7,28,14,0,613.0,266.0,3.4,32.0,800.0,813.33,588.9
2016,7,28,14,15,603.0,261.5,3.45,31.5,771.0,780.07,568.52
2016,7,28,14,30,593.0,257.0,3.5,31.0,742.0,745.11,546.59
2016,7,28,14,45,570.5,255.5,3.55,31.0,705.5,699.55,515.72
2016,7,28,15,0,548.0,254.0,3.6,31.0,669.0,656.09,485.8
2016,7,28,15,15,531.0,246.0,3.6,30.5,630.0,610.33,454.69
2016,7,28,15,30,514.0,238.0,3.6,30.0,591.0,564.49,422.8
2016,7,28,15,45,498.0,226.0,3.65,29.5,549.0,515.73,388.18
2016,7,28,16,0,482.0,214.0,3.7,29.0,507.0,467.35,352.88
2016,7,28,16,15,456.5,202.5,3.65,28.0,461.0,415.41,314.45
2016,7,28,16,30,431.0,191.0,3.6,27.0,415.0,365.34,276.35
2016,7,28,16,45,411.0,174.0,3.6,26.5,370.0,314.6,236.25
2016,7,28,17,0,391.0,157.0,3.6,26.0,325.0,265.68,196.69
2016,7,28,17,15,353.5,141.0,3.4,25.0,277.5,213.7,155.0
2016,7,28,17,30,316.0,125.0,3.2,24.0,230.0,168.27,118.7
2016,7,28,17,45,280.0,105.5,3.05,23.5,186.5,124.68,84.74
2016,7,28,18,0,244.0,86.0,2.9,23.0,143.0,85.69,56.89
2016,7,28,18,15,189.5,65.0,2.7,22.0,102.5,50.62,37.94
2016,7,28,18,30,135.0,44.0,2.5,21.0,62.0,35.0,24.09
2016,7,28,18,45,67.5,26.0,2.35,20.5,35.0,21.11,10.68
2016,7,28,19,0,0.0,8.0,2.2,20.0,8.0,7.28,0.0
2016,7,28,19,15,0.0,4.0,2.1,19.5,4.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,1.05,15.5,9.0,8.19,0.0
2016,7,29,5,30,0.0,18.0,1.1,16.0,18.0,15.64,0.0
2016,7,29,5,45,119.0,34.5,1.15,16.5,52.0,27.69,17.49
2016,7,29,6,0,238.0,51.0,1.2,17.0,86.0,39.07,28.36
2016,7,29,6,15,304.0,66.0,1.2,17.5,129.5,58.43,38.59
2016,7,29,6,30,370.0,81.0,1.2,18.0,173.0,99.22,63.04
2016,7,29,6,45,431.0,90.5,1.2,19.0,222.0,142.9,94.46
2016,7,29,7,0,492.0,100.0,1.2,20.0,271.0,193.81,134.64
2016,7,29,7,15,531.0,109.0,1.2,21.0,321.0,247.84,179.24
2016,7,29,7,30,570.0,118.0,1.2,22.0,371.0,303.66,224.95
2016,7,29,7,45,605.0,123.5,1.2,23.0,421.0,358.56,269.07
2016,7,29,8,0,640.0,129.0,1.2,24.0,471.0,416.46,314.09
2016,7,29,8,15,663.5,134.5,1.2,24.5,518.5,471.22,355.95
2016,7,29,8,30,687.0,140.0,1.2,25.0,566.0,527.07,397.18
2016,7,29,8,45,704.5,144.5,1.25,26.0,610.0,579.07,433.79
2016,7,29,9,0,722.0,149.0,1.3,27.0,654.0,630.92,469.04
2016,7,29,9,15,736.5,153.0,1.3,27.5,693.5,679.73,501.65
2016,7,29,9,30,751.0,157.0,1.3,28.0,733.0,725.43,531.31
2016,7,29,9,45,744.5,169.0,1.35,29.0,762.5,765.63,555.49
2016,7,29,10,0,738.0,181.0,1.4,30.0,792.0,800.71,575.66
2016,7,29,10,15,747.0,183.5,1.45,30.5,820.5,836.46,596.86
2016,7,29,10,30,756.0,186.0,1.5,31.0,849.0,864.92,613.22
2016,7,29,10,45,741.0,201.0,1.6,31.5,864.0,891.75,629.1
2016,7,29,11,0,726.0,216.0,1.7,32.0,879.0,909.81,639.46
2016,7,29,11,15,730.5,217.5,1.8,32.0,893.5,929.29,652.12
2016,7,29,11,30,735.0,219.0,1.9,32.0,908.0,945.79,662.96
2016,7,29,11,45,713.0,235.0,2.05,32.5,907.5,947.9,664.12
2016,7,29,12,0,691.0,251.0,2.2,33.0,907.0,946.36,663.15
2016,7,29,12,15,690.5,251.0,2.3,33.0,906.5,946.87,664.4
2016,7,29,12,30,690.0,251.0,2.4,33.0,906.0,944.25,663.74
2016,7,29,12,45,704.5,239.5,2.55,33.0,903.0,941.8,663.7
2016,7,29,13,0,719.0,228.0,2.7,33.0,900.0,935.9,661.49
2016,7,29,13,15,714.5,226.5,2.75,32.5,884.5,918.49,652.57
2016,7,29,13,30,710.0,225.0,2.8,32.0,869.0,898.18,641.84
2016,7,29,13,45,677.5,237.5,2.9,32.0,839.0,863.51,620.1
2016,7,29,14,0,645.0,250.0,3.0,32.0,809.0,827.3,596.79
2016,7,29,14,15,635.0,245.5,3.1,31.5,780.5,793.09,576.32
2016,7,29,14,30,625.0,241.0,3.2,31.0,752.0,757.09,554.16
2016,7,29,14,45,600.5,241.0,3.3,31.0,714.0,712.48,524.27
2016,7,29,15,0,576.0,241.0,3.4,31.0,676.0,664.95,491.89
2016,7,29,15,15,559.5,233.5,3.45,30.5,636.5,618.83,460.8
2016,7,29,15,30,543.0,226.0,3.5,30.0,597.0,572.5,428.75
2016,7,29,15,45,523.0,216.5,3.6,29.5,554.0,522.3,393.15
2016,7,29,16,0,503.0,207.0,3.7,29.0,511.0,472.77,357.04
2016,7,29,16,15,477.5,196.0,3.7,28.0,465.0,420.16,318.12
2016,7,29,16,30,452.0,185.0,3.7,27.0,419.0,369.37,279.43
2016,7,29,16,45,428.0,169.5,3.7,26.5,372.5,317.25,238.16
2016,7,29,17,0,404.0,154.0,3.7,26.0,326.0,267.37,197.79
2016,7,29,17,15,365.5,138.5,3.6,25.0,278.0,216.29,156.74
2016,7,29,17,30,327.0,123.0,3.5,24.0,230.0,168.79,118.73
2016,7,29,17,45,289.0,103.5,3.4,23.5,186.0,124.25,84.04
2016,7,29,18,0,251.0,84.0,3.3,23.0,142.0,84.59,55.77
2016,7,29,18,15,195.0,63.5,3.1,22.0,101.5,49.56,37.0
2016,7,29,18,30,139.0,43.0,2.9,21.0,61.0,34.26,23.4
2016,7,29,18,45,84.0,24.5,2.75,20.5,34.0,19.98,9.53
2016,7,29,19,0,29.0,6.0,2.6,20.0,7.0,5.46,0.0
2016,7,29,19,15,14.5,3.0,2.45,19.5,3.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,6.0,1.35,15.5,6.0,5.46,0.0
2016,7,30,5,30,0.0,12.0,1.5,16.0,12.0,10.56,0.0
2016,7,30,5,45,17.5,31.5,1.7,16.5,34.0,26.84,16.64
2016,7,30,6,0,35.0,51.0,1.9,17.0,56.0,42.37,31.16
2016,7,30,6,15,55.0,72.5,1.9,17.5,84.5,61.04,44.79
2016,7,30,6,30,75.0,94.0,1.9,18.0,113.0,84.85,62.81
2016,7,30,6,45,93.5,115.5,1.9,19.0,144.5,112.56,84.42
2016,7,30,7,0,112.0,137.0,1.9,20.0,176.0,142.85,108.4
2016,7,30,7,15,164.0,158.5,1.95,21.0,226.0,184.75,140.74
2016,7,30,7,30,216.0,180.0,2.0,22.0,276.0,233.01,178.26
2016,7,30,7,45,439.0,151.5,2.05,23.0,375.5,316.36,240.83
2016,7,30,8,0,662.0,123.0,2.1,24.0,475.0,421.4,320.49
2016,7,30,8,15,685.0,128.0,2.15,24.5,523.0,476.65,363.41
2016,7,30,8,30,708.0,133.0,2.2,25.0,571.0,532.89,405.94
2016,7,30,8,45,727.0,137.0,2.25,26.0,616.0,586.37,444.33
2016,7,30,9,0,746.0,141.0,2.3,27.0,661.0,639.8,481.39
2016,7,30,9,15,760.5,144.5,2.4,27.5,701.5,687.86,514.82
2016,7,30,9,30,775.0,148.0,2.5,28.0,742.0,735.73,547.35
2016,7,30,9,45,819.0,133.0,2.65,29.0,786.0,787.22,580.15
2016,7,30,10,0,863.0,118.0,2.8,30.0,830.0,832.92,607.91
2016,7,30,10,15,870.0,119.5,2.9,30.5,859.0,868.62,629.66
2016,7,30,10,30,877.0,121.0,3.0,31.0,888.0,901.55,649.5
2016,7,30,10,45,859.5,136.0,3.1,31.5,903.0,922.26,661.34
2016,7,30,11,0,842.0,151.0,3.2,32.0,918.0,948.67,676.94
2016,7,30,11,15,846.0,151.5,3.25,32.0,933.0,957.49,682.25
2016,7,30,11,30,850.0,152.0,3.3,32.0,948.0,973.16,692.19
2016,7,30,11,45,825.0,169.5,3.4,32.0,947.0,985.81,700.57
2016,7,30,12,0,800.0,187.0,3.5,32.0,946.0,983.13,699.3
2016,7,30,12,15,800.0,187.0,3.55,32.0,945.5,984.21,700.31
2016,7,30,12,30,800.0,187.0,3.6,32.0,945.0,981.87,699.21
2016,7,30,12,45,788.0,192.5,3.65,32.0,933.5,969.81,691.99
2016,7,30,13,0,776.0,198.0,3.7,32.0,922.0,954.55,682.86
2016,7,30,13,15,772.0,197.0,3.75,31.5,906.5,937.67,674.09
2016,7,30,13,30,768.0,196.0,3.8,31.0,891.0,917.7,663.31
2016,7,30,13,45,742.5,205.0,3.85,31.0,863.0,891.26,646.91
2016,7,30,14,0,717.0,214.0,3.9,31.0,835.0,856.6,625.0
2016,7,30,14,15,707.5,210.5,3.9,30.5,805.5,821.71,603.27
2016,7,30,14,30,698.0,207.0,3.9,30.0,776.0,784.76,579.75
2016,7,30,14,45,677.0,207.0,3.9,30.0,739.0,740.44,549.4
2016,7,30,15,0,656.0,207.0,3.9,30.0,702.0,695.33,518.05
2016,7,30,15,15,639.5,201.5,3.9,29.5,661.5,647.71,485.52
2016,7,30,15,30,623.0,196.0,3.9,29.0,621.0,599.62,451.83
2016,7,30,15,45,442.0,229.5,3.9,28.5,520.5,487.01,368.86
2016,7,30,16,0,261.0,263.0,3.9,28.0,420.0,388.83,295.35
2016,7,30,16,15,392.5,215.0,3.85,27.5,428.5,391.93,298.19
2016,7,30,16,30,524.0,167.0,3.8,27.0,437.0,384.44,290.62
2016,7,30,16,45,409.5,164.0,3.75,26.5,361.5,305.83,229.76
2016,7,30,17,0,295.0,161.0,3.7,26.0,286.0,237.35,177.03
2016,7,30,17,15,333.5,140.0,3.55,25.0,263.5,208.1,151.38
2016,7,30,17,30,372.0,119.0,3.4,24.0,241.0,174.9,121.83
2016,7,30,17,45,318.5,102.5,3.25,23.0,193.5,127.32,85.42
2016,7,30,18,0,265.0,86.0,3.1,22.0,146.0,86.95,57.47
2016,7,30,18,15,206.0,65.0,2.95,21.0,104.5,50.62,38.05
2016,7,30,18,30,147.0,44.0,2.8,20.0,63.0,34.98,24.07
2016,7,30,18,45,88.5,25.5,2.65,19.5,35.5,20.72,9.79
2016,7,30,19,0,30.0,7.0,2.5,19.0,8.0,6.37,0.0
2016,7,30,19,15,15.0,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.0,1.3,13.5,9.0,8.19,0.0
2016,7,31,5,30,0.0,18.0,1.5,14.0,18.0,15.52,0.0
2016,7,31,5,45,136.0,33.0,1.7,15.0,53.0,26.57,16.4
2016,7,31,6,0,272.0,48.0,1.9,16.0,88.0,36.92,26.53
2016,7,31,6,15,343.0,61.5,1.9,16.5,132.5,56.16,36.11
2016,7,31,6,30,414.0,75.0,1.9,17.0,177.0,98.62,61.03
2016,7,31,6,45,477.0,83.5,1.9,18.0,227.0,146.5,95.96
2016,7,31,7,0,540.0,92.0,1.9,19.0,277.0,199.97,138.72
2016,7,31,7,15,579.0,99.5,2.05,20.0,328.0,253.28,183.7
2016,7,31,7,30,618.0,107.0,2.2,21.0,379.0,310.69,231.86
2016,7,31,7,45,652.5,111.5,2.35,22.0,430.0,367.29,278.64
2016,7,31,8,0,687.0,116.0,2.5,23.0,481.0,426.75,326.33
2016,7,31,8,15,425.5,198.5,2.6,23.5,431.5,408.14,314.15
2016,7,31,8,30,164.0,281.0,2.7,24.0,382.0,352.53,270.91
2016,7,31,8,45,465.0,207.0,2.8,25.0,524.0,490.25,376.37
2016,7,31,9,0,766.0,133.0,2.9,26.0,666.0,645.37,490.75
2016,7,31,9,15,780.0,136.5,2.9,26.5,706.5,694.89,524.5
2016,7,31,9,30,794.0,140.0,2.9,27.0,747.0,743.23,557.17
2016,7,31,9,45,773.0,159.5,2.95,28.0,773.0,778.17,577.98
2016,7,31,10,0,752.0,179.0,3.0,29.0,799.0,812.61,598.03
2016,7,31,10,15,760.5,181.5,3.0,29.0,827.5,843.98,617.92
2016,7,31,10,30,769.0,184.0,3.0,29.0,856.0,876.97,638.8
2016,7,31,10,45,750.0,201.0,3.05,29.5,870.0,902.52,653.7
2016,7,31,11,0,731.0,218.0,3.1,30.0,884.0,919.07,662.74
2016,7,31,11,15,735.5,219.5,3.1,30.0,898.5,938.69,674.88
2016,7,31,11,30,740.0,221.0,3.1,30.0,913.0,955.28,685.07
2016,7,31,11,45,712.0,241.0,3.1,30.0,910.5,955.52,684.84
2016,7,31,12,0,684.0,261.0,3.1,30.0,908.0,951.87,682.04
2016,7,31,12,15,499.0,360.5,3.15,30.0,833.0,867.29,622.18
2016,7,31,12,30,314.0,460.0,3.2,30.0,758.0,772.21,554.75
2016,7,31,12,45,563.0,318.0,3.25,30.0,845.0,881.98,635.99
2016,7,31,13,0,812.0,176.0,3.3,30.0,932.0,969.05,695.95
2016,7,31,13,15,807.5,175.0,3.35,30.0,916.0,951.15,684.43
2016,7,31,13,30,803.0,174.0,3.4,30.0,900.0,930.06,671.69
2016,7,31,13,45,753.5,197.5,3.45,30.0,864.5,894.81,649.65
2016,7,31,14,0,704.0,221.0,3.5,30.0,829.0,853.14,622.92
2016,7,31,14,15,694.0,217.0,3.55,29.5,799.5,817.64,601.11
2016,7,31,14,30,684.0,213.0,3.6,29.0,770.0,780.16,577.47
2016,7,31,14,45,645.0,221.5,3.65,29.0,728.0,730.35,543.12
2016,7,31,15,0,606.0,230.0,3.7,29.0,686.0,680.98,508.57
2016,7,31,15,15,589.0,223.5,3.7,28.5,646.0,631.0,474.37
2016,7,31,15,30,572.0,217.0,3.7,28.0,606.0,583.87,441.31
2016,7,31,15,45,543.5,211.0,3.75,27.5,560.5,530.41,402.79
2016,7,31,16,0,515.0,205.0,3.8,27.0,515.0,478.38,364.35
2016,7,31,16,15,488.5,194.5,3.75,26.0,468.0,424.97,324.42
2016,7,31,16,30,462.0,184.0,3.7,25.0,421.0,373.47,284.79
2016,7,31,16,45,431.0,170.5,3.7,24.5,373.0,319.81,242.06
2016,7,31,17,0,400.0,157.0,3.7,24.0,325.0,269.17,200.92
2016,7,31,17,15,361.0,141.0,3.6,23.0,277.0,215.97,157.91
2016,7,31,17,30,322.0,125.0,3.5,22.0,229.0,169.62,120.57
2016,7,31,17,45,276.5,105.5,3.4,21.5,183.5,124.26,85.26
2016,7,31,18,0,231.0,86.0,3.3,21.0,138.0,84.69,57.0
2016,7,31,18,15,176.5,64.0,3.15,20.0,97.5,49.8,37.47
2016,7,31,18,30,122.0,42.0,3.0,19.0,57.0,33.44,22.81
2016,7,31,18,45,72.5,23.5,2.85,18.5,31.5,19.16,8.27
2016,7,31,19,0,23.0,5.0,2.7,18.0,6.0,4.55,0.0
2016,7,31,19,15,11.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
