Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,6.82,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,12.15,0.0
2016,8,1,5,45,247.0,28.0,1.0,14.5,57.0,22.66,13.09
2016,8,1,6,0,367.0,41.0,1.1,15.0,93.0,32.73,22.99
2016,8,1,6,15,443.0,50.0,1.15,15.5,139.0,50.63,29.89
2016,8,1,6,30,519.0,59.0,1.2,16.0,185.0,96.01,54.84
2016,8,1,6,45,392.0,92.5,1.25,17.0,200.5,139.53,94.18
2016,8,1,7,0,265.0,126.0,1.3,18.0,216.0,167.5,123.28
2016,8,1,7,15,298.5,144.0,1.35,18.5,262.0,211.32,159.19
2016,8,1,7,30,332.0,162.0,1.4,19.0,308.0,259.02,198.12
2016,8,1,7,45,549.5,124.5,1.45,20.0,400.5,339.48,259.44
2016,8,1,8,0,767.0,87.0,1.5,21.0,493.0,436.79,334.07
2016,8,1,8,15,787.0,90.5,1.55,21.5,541.5,494.29,379.21
2016,8,1,8,30,807.0,94.0,1.6,22.0,590.0,552.22,423.32
2016,8,1,8,45,823.5,96.0,1.65,23.0,635.0,606.62,462.54
2016,8,1,9,0,840.0,98.0,1.7,24.0,680.0,657.94,498.26
2016,8,1,9,15,852.0,100.0,1.75,24.5,720.5,707.08,532.25
2016,8,1,9,30,864.0,102.0,1.8,25.0,761.0,754.66,562.72
2016,8,1,9,45,876.0,102.0,1.9,26.0,797.0,798.44,589.32
2016,8,1,10,0,888.0,102.0,2.0,27.0,833.0,840.14,614.13
2016,8,1,10,15,895.0,103.5,2.1,27.5,862.0,876.73,636.5
2016,8,1,10,30,902.0,105.0,2.2,28.0,891.0,910.46,656.89
2016,8,1,10,45,901.0,109.0,2.3,28.5,911.0,936.35,672.15
2016,8,1,11,0,900.0,113.0,2.4,29.0,931.0,958.69,685.18
2016,8,1,11,15,903.0,114.0,2.45,29.0,946.0,978.24,697.39
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,994.26,707.45
2016,8,1,11,45,901.0,119.5,2.6,29.5,966.0,1002.33,711.66
2016,8,1,12,0,896.0,124.0,2.7,30.0,971.0,1006.63,713.64
2016,8,1,12,15,896.0,124.0,2.75,30.0,970.5,1007.74,714.72
2016,8,1,12,30,896.0,124.0,2.8,30.0,970.0,1005.2,713.63
2016,8,1,12,45,893.0,124.5,2.9,30.0,961.0,996.58,709.24
2016,8,1,13,0,890.0,125.0,3.0,30.0,952.0,984.39,702.68
2016,8,1,13,15,886.5,124.0,3.05,30.0,936.0,966.74,692.29
2016,8,1,13,30,883.0,123.0,3.1,30.0,920.0,945.67,679.75
2016,8,1,13,45,872.0,125.5,3.2,30.0,895.5,917.9,663.2
2016,8,1,14,0,861.0,128.0,3.3,30.0,871.0,887.3,644.69
2016,8,1,14,15,853.5,126.0,3.35,29.5,841.0,852.68,624.33
2016,8,1,14,30,846.0,124.0,3.4,29.0,811.0,815.43,601.94
2016,8,1,14,45,833.0,123.5,3.45,29.0,774.5,778.14,578.06
2016,8,1,15,0,820.0,123.0,3.5,29.0,738.0,733.16,548.53
2016,8,1,15,15,807.0,120.0,3.55,28.5,697.0,684.15,515.25
2016,8,1,15,30,794.0,117.0,3.6,28.0,656.0,633.88,480.07
2016,8,1,15,45,770.5,116.0,3.65,27.5,609.0,578.37,439.9
2016,8,1,16,0,747.0,115.0,3.7,27.0,562.0,523.19,398.67
2016,8,1,16,15,724.0,110.5,3.7,26.0,513.0,464.77,354.35
2016,8,1,16,30,701.0,106.0,3.7,25.0,464.0,407.78,309.47
2016,8,1,16,45,662.5,102.5,3.7,24.5,412.0,347.28,260.0
2016,8,1,17,0,624.0,99.0,3.7,24.0,360.0,290.16,212.15
2016,8,1,17,15,583.0,91.5,3.6,23.0,309.0,232.49,163.79
2016,8,1,17,30,542.0,84.0,3.5,22.0,258.0,179.24,119.4
2016,8,1,17,45,479.5,75.0,3.45,21.0,208.5,126.64,78.61
2016,8,1,18,0,417.0,66.0,3.4,20.0,159.0,79.96,47.13
2016,8,1,18,15,337.5,53.0,3.25,19.0,115.5,40.5,29.55
2016,8,1,18,30,258.0,40.0,3.1,18.0,72.0,31.03,20.8
2016,8,1,18,45,155.5,24.0,3.0,17.5,40.5,18.83,7.57
2016,8,1,19,0,53.0,8.0,2.9,17.0,9.0,7.28,0.0
2016,8,1,19,15,26.5,4.0,2.8,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,65.0,7.5,0.7,12.5,10.0,6.82,0.0
2016,8,2,5,30,130.0,15.0,0.7,13.0,20.0,13.64,0.0
2016,8,2,5,45,251.0,28.0,0.75,13.5,56.5,22.76,13.1
2016,8,2,6,0,372.0,41.0,0.8,14.0,93.0,32.85,23.18
2016,8,2,6,15,450.0,50.5,0.85,14.5,140.0,51.49,30.56
2016,8,2,6,30,528.0,60.0,0.9,15.0,187.0,98.01,56.32
2016,8,2,6,45,587.0,65.5,0.95,16.0,238.5,147.74,92.69
2016,8,2,7,0,646.0,71.0,1.0,17.0,290.0,204.44,138.94
2016,8,2,7,15,683.5,76.0,1.05,17.5,342.5,261.43,188.05
2016,8,2,7,30,721.0,81.0,1.1,18.0,395.0,323.81,241.26
2016,8,2,7,45,750.0,84.5,1.2,19.0,447.0,382.87,290.54
2016,8,2,8,0,779.0,88.0,1.3,20.0,499.0,443.98,339.77
2016,8,2,8,15,800.0,91.5,1.4,20.5,548.5,502.74,386.25
2016,8,2,8,30,821.0,95.0,1.5,21.0,598.0,562.02,431.56
2016,8,2,8,45,834.5,98.5,1.6,22.0,643.5,616.88,471.35
2016,8,2,9,0,848.0,102.0,1.7,23.0,689.0,668.17,507.32
2016,8,2,9,15,861.0,104.5,1.85,23.5,731.0,718.95,543.18
2016,8,2,9,30,874.0,107.0,2.0,24.0,773.0,768.22,575.69
2016,8,2,9,45,882.0,110.0,2.2,25.0,808.5,812.27,603.28
2016,8,2,10,0,890.0,113.0,2.4,26.0,844.0,853.92,628.91
2016,8,2,10,15,898.0,114.0,2.5,26.5,874.0,890.98,651.71
2016,8,2,10,30,906.0,115.0,2.6,27.0,904.0,925.22,672.51
2016,8,2,10,45,890.0,129.0,2.75,27.5,920.5,947.26,685.71
2016,8,2,11,0,874.0,143.0,2.9,28.0,937.0,964.83,696.12
2016,8,2,11,15,878.5,144.0,3.0,28.0,952.0,985.34,709.5
2016,8,2,11,30,883.0,145.0,3.1,28.0,967.0,1002.45,720.73
2016,8,2,11,45,864.5,158.0,3.25,28.0,968.5,1004.92,723.08
2016,8,2,12,0,846.0,171.0,3.4,28.0,970.0,1016.58,731.54
2016,8,2,12,15,846.5,171.0,3.5,28.0,969.5,1018.15,733.15
2016,8,2,12,30,847.0,171.0,3.6,28.0,969.0,1016.11,732.62
2016,8,2,12,45,858.0,162.5,3.7,28.5,965.0,1012.19,729.54
2016,8,2,13,0,869.0,154.0,3.8,29.0,961.0,993.15,716.76
2016,8,2,13,15,865.5,153.0,3.85,28.5,944.5,975.8,707.77
2016,8,2,13,30,862.0,152.0,3.9,28.0,928.0,965.19,703.18
2016,8,2,13,45,837.0,161.0,3.95,28.0,899.0,931.09,681.65
2016,8,2,14,0,812.0,170.0,4.0,28.0,870.0,894.7,658.62
2016,8,2,14,15,803.0,167.5,4.0,27.5,839.5,858.87,636.82
2016,8,2,14,30,794.0,165.0,4.0,27.0,809.0,820.62,613.11
2016,8,2,14,45,778.5,163.5,4.0,27.0,771.0,776.11,583.41
2016,8,2,15,0,763.0,162.0,4.0,27.0,733.0,732.5,552.84
2016,8,2,15,15,747.5,158.0,3.95,26.5,691.0,682.46,518.13
2016,8,2,15,30,732.0,154.0,3.9,26.0,649.0,631.56,481.93
2016,8,2,15,45,713.5,148.5,3.9,26.0,603.0,576.87,441.21
2016,8,2,16,0,695.0,143.0,3.9,26.0,557.0,522.2,399.47
2016,8,2,16,15,669.0,137.0,3.85,25.5,507.5,463.74,354.4
2016,8,2,16,30,643.0,131.0,3.8,25.0,458.0,406.74,309.11
2016,8,2,16,45,612.0,122.5,3.75,24.5,407.0,347.36,260.81
2016,8,2,17,0,581.0,114.0,3.7,24.0,356.0,290.68,213.56
2016,8,2,17,15,537.0,105.0,3.55,23.0,304.5,233.3,165.93
2016,8,2,17,30,493.0,96.0,3.4,22.0,253.0,178.38,120.66
2016,8,2,17,45,439.5,83.5,3.3,21.0,204.5,126.88,80.53
2016,8,2,18,0,386.0,71.0,3.2,20.0,156.0,81.91,49.81
2016,8,2,18,15,306.5,56.0,3.05,19.0,112.0,42.76,31.47
2016,8,2,18,30,227.0,41.0,2.9,18.0,68.0,31.79,21.38
2016,8,2,18,45,131.5,24.0,2.8,17.5,38.0,18.83,6.91
2016,8,2,19,0,36.0,7.0,2.7,17.0,8.0,6.37,0.0
2016,8,2,19,15,18.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.5,7.0,1.1,11.5,9.0,6.37,0.0
2016,8,3,5,30,87.0,14.0,1.2,12.0,18.0,12.73,0.0
2016,8,3,5,45,204.5,30.0,1.3,13.0,54.0,23.49,13.52
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.61,25.53
2016,8,3,6,15,403.0,57.5,1.4,14.5,137.0,56.81,35.74
2016,8,3,6,30,484.0,69.0,1.4,15.0,184.0,102.47,61.82
2016,8,3,6,45,544.0,77.0,1.45,16.0,236.0,151.97,98.22
2016,8,3,7,0,604.0,85.0,1.5,17.0,288.0,208.72,144.39
2016,8,3,7,15,644.5,91.5,1.5,17.5,341.0,265.63,193.13
2016,8,3,7,30,685.0,98.0,1.5,18.0,394.0,326.73,245.07
2016,8,3,7,45,713.0,103.5,1.55,19.0,446.0,385.78,294.14
2016,8,3,8,0,741.0,109.0,1.6,20.0,498.0,446.88,343.09
2016,8,3,8,15,763.5,113.0,1.65,20.5,548.0,505.42,389.13
2016,8,3,8,30,786.0,117.0,1.7,21.0,598.0,564.94,434.32
2016,8,3,8,45,796.0,124.0,1.8,22.0,642.5,619.53,473.76
2016,8,3,9,0,806.0,131.0,1.9,23.0,687.0,673.01,511.05
2016,8,3,9,15,820.0,134.0,2.05,23.5,729.0,724.05,546.97
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,773.77,580.95
2016,8,3,9,45,847.5,137.5,2.35,25.0,807.5,819.03,608.97
2016,8,3,10,0,861.0,138.0,2.5,26.0,844.0,862.37,635.3
2016,8,3,10,15,869.0,140.0,2.65,26.5,873.5,892.54,653.88
2016,8,3,10,30,877.0,142.0,2.8,27.0,903.0,926.95,675.26
2016,8,3,10,45,834.5,171.5,2.95,27.5,911.0,948.95,688.41
2016,8,3,11,0,792.0,201.0,3.1,28.0,919.0,956.23,692.1
2016,8,3,11,15,796.5,202.5,3.25,28.0,934.0,976.48,705.8
2016,8,3,11,30,801.0,204.0,3.4,28.0,949.0,993.52,717.37
2016,8,3,11,45,762.5,230.0,3.6,28.0,943.5,997.98,721.24
2016,8,3,12,0,724.0,256.0,3.8,28.0,938.0,990.28,717.37
2016,8,3,12,15,723.5,255.5,3.9,28.0,937.0,990.27,718.01
2016,8,3,12,30,723.0,255.0,4.0,28.0,936.0,986.97,716.54
2016,8,3,12,45,739.0,242.5,4.1,28.0,933.0,984.69,715.85
2016,8,3,13,0,755.0,230.0,4.2,28.0,930.0,978.74,712.84
2016,8,3,13,15,750.0,228.5,4.25,28.0,913.5,960.09,701.27
2016,8,3,13,30,745.0,227.0,4.3,28.0,897.0,938.39,687.79
2016,8,3,13,45,708.5,240.5,4.4,28.0,864.5,899.89,662.88
2016,8,3,14,0,672.0,254.0,4.5,28.0,832.0,859.87,635.98
2016,8,3,14,15,661.5,249.5,4.55,27.5,802.0,824.06,613.46
2016,8,3,14,30,651.0,245.0,4.6,27.0,772.0,786.39,589.34
2016,8,3,14,45,640.0,238.5,4.65,27.0,736.5,744.82,560.91
2016,8,3,15,0,629.0,232.0,4.7,27.0,701.0,701.89,531.0
2016,8,3,15,15,611.5,225.0,4.65,26.5,659.5,652.89,496.74
2016,8,3,15,30,594.0,218.0,4.6,26.0,618.0,600.7,459.46
2016,8,3,15,45,596.5,200.0,4.6,25.5,578.0,553.05,425.0
2016,8,3,16,0,599.0,182.0,4.6,25.0,538.0,503.76,388.15
2016,8,3,16,15,572.0,173.0,4.45,24.0,489.0,446.98,344.7
2016,8,3,16,30,545.0,164.0,4.3,23.0,440.0,391.98,301.4
2016,8,3,16,45,546.0,144.5,4.2,22.5,395.5,340.01,258.49
2016,8,3,17,0,547.0,125.0,4.1,22.0,351.0,287.29,213.61
2016,8,3,17,15,502.5,114.0,3.9,21.0,299.5,230.06,165.9
2016,8,3,17,30,458.0,103.0,3.7,20.0,248.0,177.77,122.62
2016,8,3,17,45,435.5,85.5,3.5,19.5,202.5,127.99,82.11
2016,8,3,18,0,413.0,68.0,3.3,19.0,157.0,81.07,48.47
2016,8,3,18,15,330.0,53.5,3.1,18.0,112.5,40.96,30.02
2016,8,3,18,30,247.0,39.0,2.9,17.0,68.0,30.31,20.14
2016,8,3,18,45,123.5,19.5,2.75,16.5,34.0,15.27,3.89
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,63.0,14.0,2.1,10.0,16.0,12.73,0.0
2016,8,4,5,45,186.5,30.0,2.15,10.5,52.0,23.49,13.45
2016,8,4,6,0,310.0,46.0,2.2,11.0,88.0,35.62,25.81
2016,8,4,6,15,259.0,68.0,2.1,11.5,113.5,59.76,41.09
2016,8,4,6,30,208.0,90.0,2.0,12.0,139.0,93.58,66.23
2016,8,4,6,45,255.0,104.0,1.95,13.0,179.5,128.76,92.86
2016,8,4,7,0,302.0,118.0,1.9,14.0,220.0,169.59,125.82
2016,8,4,7,15,496.5,105.5,1.8,14.5,305.5,235.51,175.92
2016,8,4,7,30,691.0,93.0,1.7,15.0,391.0,324.78,246.83
2016,8,4,7,45,723.5,96.5,1.65,16.0,443.5,384.08,296.49
2016,8,4,8,0,756.0,100.0,1.6,17.0,496.0,446.88,347.18
2016,8,4,8,15,778.0,103.5,1.55,17.5,545.5,505.17,393.24
2016,8,4,8,30,800.0,107.0,1.5,18.0,595.0,564.1,437.99
2016,8,4,8,45,809.5,113.0,1.5,19.0,639.0,618.14,476.83
2016,8,4,9,0,819.0,119.0,1.5,20.0,683.0,670.99,513.29
2016,8,4,9,15,832.0,122.0,1.65,20.5,724.5,721.88,549.41
2016,8,4,9,30,845.0,125.0,1.8,21.0,766.0,771.35,583.03
2016,8,4,9,45,840.5,134.5,1.95,22.0,797.5,811.82,608.08
2016,8,4,10,0,836.0,144.0,2.1,23.0,829.0,849.05,630.7
2016,8,4,10,15,666.5,246.5,2.25,23.5,805.0,836.41,619.26
2016,8,4,10,30,497.0,349.0,2.4,24.0,781.0,803.19,591.8
2016,8,4,10,45,502.0,361.0,2.55,24.5,806.5,834.13,612.2
2016,8,4,11,0,507.0,373.0,2.7,25.0,832.0,863.13,630.6
2016,8,4,11,15,644.5,289.0,2.85,25.0,882.0,924.66,676.11
2016,8,4,11,30,782.0,205.0,3.0,25.0,932.0,977.53,712.94
2016,8,4,11,45,744.5,230.0,3.15,25.5,926.0,981.85,714.81
2016,8,4,12,0,707.0,255.0,3.3,26.0,920.0,974.03,709.23
2016,8,4,12,15,706.5,255.0,3.45,26.0,919.0,974.47,710.59
2016,8,4,12,30,706.0,255.0,3.6,26.0,918.0,971.67,709.84
2016,8,4,12,45,712.0,248.0,3.8,26.0,912.0,965.15,707.02
2016,8,4,13,0,718.0,241.0,4.0,26.0,906.0,955.32,702.03
2016,8,4,13,15,713.0,239.5,4.05,25.5,889.5,937.14,692.03
2016,8,4,13,30,708.0,238.0,4.1,25.0,873.0,916.05,680.11
2016,8,4,13,45,668.5,252.5,4.2,25.0,840.0,876.34,653.21
2016,8,4,14,0,629.0,267.0,4.3,25.0,807.0,835.35,625.19
2016,8,4,14,15,618.5,262.5,4.3,24.5,777.5,800.72,602.91
2016,8,4,14,30,608.0,258.0,4.3,24.0,748.0,764.36,579.01
2016,8,4,14,45,591.0,253.0,4.35,23.5,711.5,718.61,548.15
2016,8,4,15,0,574.0,248.0,4.4,23.0,675.0,674.58,517.87
2016,8,4,15,15,556.5,240.0,4.35,22.5,634.5,626.9,484.02
2016,8,4,15,30,539.0,232.0,4.3,22.0,594.0,579.12,449.4
2016,8,4,15,45,537.5,215.0,4.3,21.5,554.0,532.63,415.23
2016,8,4,16,0,536.0,198.0,4.3,21.0,514.0,485.03,379.2
2016,8,4,16,15,509.0,187.0,4.2,20.0,466.5,429.57,336.44
2016,8,4,16,30,482.0,176.0,4.1,19.0,419.0,376.07,294.01
2016,8,4,16,45,480.5,156.0,4.1,18.5,375.5,326.23,252.58
2016,8,4,17,0,479.0,136.0,4.1,18.0,332.0,276.02,209.58
2016,8,4,17,15,435.5,123.0,4.0,17.5,282.5,221.2,163.26
2016,8,4,17,30,392.0,110.0,3.9,17.0,233.0,171.32,121.52
2016,8,4,17,45,368.5,91.0,3.8,16.5,189.5,124.1,82.82
2016,8,4,18,0,345.0,72.0,3.7,16.0,146.0,79.92,50.42
2016,8,4,18,15,267.5,55.5,3.6,15.0,103.0,42.38,31.61
2016,8,4,18,30,190.0,39.0,3.5,14.0,60.0,30.24,20.27
2016,8,4,18,45,95.0,19.5,3.4,13.5,30.0,15.27,3.09
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,115.0,14.0,2.3,10.0,18.0,12.73,0.0
2016,8,5,5,45,256.0,27.0,2.4,10.5,55.5,22.14,12.1
2016,8,5,6,0,397.0,40.0,2.5,11.0,93.0,32.33,22.86
2016,8,5,6,15,480.5,49.0,2.5,11.5,141.5,51.83,30.34
2016,8,5,6,30,564.0,58.0,2.5,12.0,190.0,100.57,57.62
2016,8,5,6,45,348.5,94.5,2.5,12.5,183.0,135.95,94.99
2016,8,5,7,0,133.0,131.0,2.5,13.0,176.0,143.47,111.25
2016,8,5,7,15,258.5,140.0,2.45,13.5,245.0,198.28,153.6
2016,8,5,7,30,384.0,149.0,2.4,14.0,314.0,269.9,210.9
2016,8,5,7,45,210.5,176.0,2.35,15.0,268.0,247.39,196.42
2016,8,5,8,0,37.0,203.0,2.3,16.0,222.0,199.85,158.92
2016,8,5,8,15,447.5,146.5,2.25,16.5,416.5,374.47,298.19
2016,8,5,8,30,858.0,90.0,2.2,17.0,611.0,579.58,455.94
2016,8,5,8,45,872.5,92.5,2.2,17.5,657.5,635.48,496.88
2016,8,5,9,0,887.0,95.0,2.2,18.0,704.0,690.46,536.78
2016,8,5,9,15,898.5,97.0,2.2,18.5,745.5,741.62,572.34
2016,8,5,9,30,910.0,99.0,2.2,19.0,787.0,791.02,604.21
2016,8,5,9,45,907.5,106.5,2.2,20.0,820.0,832.8,629.09
2016,8,5,10,0,905.0,114.0,2.2,21.0,853.0,871.25,651.29
2016,8,5,10,15,912.0,115.5,2.25,21.5,882.5,908.54,674.11
2016,8,5,10,30,919.0,117.0,2.3,22.0,912.0,942.89,694.77
2016,8,5,10,45,913.0,124.5,2.35,22.5,931.0,968.1,709.34
2016,8,5,11,0,907.0,132.0,2.4,23.0,950.0,989.39,721.42
2016,8,5,11,15,910.0,132.5,2.45,23.0,965.0,1008.6,733.63
2016,8,5,11,30,913.0,133.0,2.5,23.0,980.0,1024.22,743.61
2016,8,5,11,45,903.5,140.5,2.6,23.5,983.5,1030.7,746.92
2016,8,5,12,0,894.0,148.0,2.7,24.0,987.0,1033.27,747.89
2016,8,5,12,15,894.0,147.5,2.75,24.0,986.5,1033.81,748.67
2016,8,5,12,30,894.0,147.0,2.8,24.0,986.0,1030.69,747.22
2016,8,5,12,45,909.0,136.5,2.9,24.5,982.0,1028.93,745.79
2016,8,5,13,0,924.0,126.0,3.0,25.0,978.0,1023.02,741.76
2016,8,5,13,15,920.5,125.0,3.1,25.0,961.5,1004.64,731.2
2016,8,5,13,30,917.0,124.0,3.2,25.0,945.0,982.67,718.37
2016,8,5,13,45,900.0,129.0,3.3,25.5,917.5,950.86,697.64
2016,8,5,14,0,883.0,134.0,3.4,26.0,890.0,916.35,675.08
2016,8,5,14,15,875.0,132.5,3.45,25.5,859.0,880.82,653.99
2016,8,5,14,30,867.0,131.0,3.5,25.0,828.0,849.0,635.16
2016,8,5,14,45,853.5,130.0,3.6,25.0,790.0,803.77,605.84
2016,8,5,15,0,840.0,129.0,3.7,25.0,752.0,756.7,574.8
2016,8,5,15,15,826.0,126.0,3.7,24.5,709.5,705.74,539.53
2016,8,5,15,30,812.0,123.0,3.7,24.0,667.0,653.55,502.39
2016,8,5,15,45,798.5,117.5,3.75,23.5,620.5,598.29,462.02
2016,8,5,16,0,785.0,112.0,3.8,23.0,574.0,542.34,419.73
2016,8,5,16,15,761.0,107.5,3.8,22.5,523.5,481.12,371.88
2016,8,5,16,30,737.0,103.0,3.8,22.0,473.0,421.34,323.52
2016,8,5,16,45,715.0,95.5,3.8,21.5,421.5,360.8,273.03
2016,8,5,17,0,693.0,88.0,3.8,21.0,370.0,301.76,222.31
2016,8,5,17,15,650.0,81.5,3.7,20.0,316.5,240.17,169.72
2016,8,5,17,30,607.0,75.0,3.6,19.0,263.0,183.19,121.35
2016,8,5,17,45,555.5,65.5,3.5,18.5,212.5,127.34,76.68
2016,8,5,18,0,504.0,56.0,3.4,18.0,162.0,77.77,43.03
2016,8,5,18,15,411.5,45.5,3.25,17.0,115.5,36.17,25.91
2016,8,5,18,30,319.0,35.0,3.1,16.0,69.0,28.63,18.62
2016,8,5,18,45,159.5,17.5,3.0,15.5,34.5,14.05,1.24
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,1.7,10.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,1.7,10.0,15.0,11.82,0.0
2016,8,6,5,45,211.0,27.0,1.75,10.5,51.0,21.21,11.09
2016,8,6,6,0,345.0,41.0,1.8,11.0,87.0,33.25,23.65
2016,8,6,6,15,430.5,51.5,1.75,11.5,134.0,53.04,32.15
2016,8,6,6,30,516.0,62.0,1.7,12.0,181.0,100.23,59.21
2016,8,6,6,45,581.0,67.5,1.7,12.5,234.0,150.48,96.76
2016,8,6,7,0,646.0,73.0,1.7,13.0,287.0,208.52,145.13
2016,8,6,7,15,685.0,78.0,1.7,13.5,340.0,266.3,195.96
2016,8,6,7,30,724.0,83.0,1.7,14.0,393.0,328.01,249.79
2016,8,6,7,45,756.5,86.0,1.7,15.0,446.0,390.09,302.32
2016,8,6,8,0,789.0,89.0,1.7,16.0,499.0,453.04,353.68
2016,8,6,8,15,810.0,92.0,1.8,16.5,549.0,512.19,401.39
2016,8,6,8,30,831.0,95.0,1.9,17.0,599.0,571.81,447.87
2016,8,6,8,45,848.0,97.0,2.0,18.0,645.0,628.09,489.51
2016,8,6,9,0,865.0,99.0,2.1,19.0,691.0,680.99,527.38
2016,8,6,9,15,876.5,101.0,2.25,19.5,732.5,731.21,563.28
2016,8,6,9,30,888.0,103.0,2.4,20.0,774.0,779.73,595.63
2016,8,6,9,45,886.0,111.0,2.55,21.0,807.0,821.54,621.76
2016,8,6,10,0,884.0,119.0,2.7,22.0,840.0,860.12,645.37
2016,8,6,10,15,891.0,120.5,2.85,22.0,869.0,896.76,669.99
2016,8,6,10,30,898.0,122.0,3.0,22.0,898.0,930.52,692.63
2016,8,6,10,45,896.0,127.5,3.2,22.5,918.0,956.88,709.33
2016,8,6,11,0,894.0,133.0,3.4,23.0,938.0,979.61,723.64
2016,8,6,11,15,897.5,133.5,3.55,23.0,953.0,999.07,736.89
2016,8,6,11,30,901.0,134.0,3.7,23.0,968.0,1015.01,747.92
2016,8,6,11,45,896.0,138.5,3.85,23.5,973.0,1022.88,752.28
2016,8,6,12,0,891.0,143.0,4.0,24.0,978.0,1026.96,754.28
2016,8,6,12,15,891.0,143.0,4.1,24.0,977.5,1027.96,755.51
2016,8,6,12,30,891.0,143.0,4.2,24.0,977.0,1025.28,754.45
2016,8,6,12,45,885.0,145.0,4.3,24.0,967.0,1014.99,748.47
2016,8,6,13,0,879.0,147.0,4.4,24.0,957.0,1001.17,740.25
2016,8,6,13,15,875.5,146.0,4.45,23.5,941.0,983.44,730.64
2016,8,6,13,30,872.0,145.0,4.5,23.0,925.0,962.29,718.79
2016,8,6,13,45,866.0,144.0,4.55,23.0,901.0,935.55,701.85
2016,8,6,14,0,860.0,143.0,4.6,23.0,877.0,914.17,688.56
2016,8,6,14,15,852.0,141.0,4.6,23.0,846.5,878.01,664.63
2016,8,6,14,30,844.0,139.0,4.6,23.0,816.0,839.2,638.81
2016,8,6,14,45,838.5,134.0,4.65,23.0,780.5,796.92,610.62
2016,8,6,15,0,833.0,129.0,4.7,23.0,745.0,752.25,580.31
2016,8,6,15,15,819.5,126.0,4.65,22.5,703.0,701.85,544.44
2016,8,6,15,30,806.0,123.0,4.6,22.0,661.0,650.2,506.74
2016,8,6,15,45,792.0,117.5,4.6,21.5,615.0,594.84,465.41
2016,8,6,16,0,778.0,112.0,4.6,21.0,569.0,538.87,422.27
2016,8,6,16,15,755.0,108.0,4.55,20.5,519.0,478.96,374.53
2016,8,6,16,30,732.0,104.0,4.5,20.0,469.0,420.33,326.29
2016,8,6,16,45,705.5,97.0,4.45,19.5,417.0,358.8,274.38
2016,8,6,17,0,679.0,90.0,4.4,19.0,365.0,299.3,222.82
2016,8,6,17,15,636.0,83.5,4.3,18.0,312.0,238.47,170.35
2016,8,6,17,30,593.0,77.0,4.2,17.0,259.0,182.27,122.23
2016,8,6,17,45,542.0,67.0,4.1,16.5,209.0,126.85,77.52
2016,8,6,18,0,491.0,57.0,4.0,16.0,159.0,77.68,43.83
2016,8,6,18,15,396.5,46.0,3.8,15.0,113.0,36.73,26.59
2016,8,6,18,30,302.0,35.0,3.6,14.0,67.0,28.77,18.78
2016,8,6,18,45,151.0,17.5,3.45,13.5,33.5,14.13,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,77.0,13.0,2.5,10.0,15.0,11.82,0.0
2016,8,7,5,45,237.5,26.0,2.7,10.5,52.5,21.38,10.87
2016,8,7,6,0,398.0,39.0,2.9,11.0,90.0,31.63,22.16
2016,8,7,6,15,484.0,48.0,2.9,11.5,138.5,51.73,29.91
2016,8,7,6,30,570.0,57.0,2.9,12.0,187.0,101.11,57.72
2016,8,7,6,45,636.0,61.5,2.95,12.5,241.5,154.07,97.52
2016,8,7,7,0,702.0,66.0,3.0,13.0,296.0,216.83,150.4
2016,8,7,7,15,739.5,70.5,3.0,13.5,350.5,276.91,204.0
2016,8,7,7,30,777.0,75.0,3.0,14.0,405.0,340.67,260.49
2016,8,7,7,45,808.0,77.0,3.0,15.0,459.5,402.73,314.02
2016,8,7,8,0,839.0,79.0,3.0,16.0,514.0,466.94,367.41
2016,8,7,8,15,858.0,82.0,3.0,16.5,564.5,527.11,416.52
2016,8,7,8,30,877.0,85.0,3.0,17.0,615.0,587.55,464.06
2016,8,7,8,45,890.5,88.0,3.0,18.0,661.5,644.41,506.29
2016,8,7,9,0,904.0,91.0,3.0,19.0,708.0,700.2,546.16
2016,8,7,9,15,915.0,93.0,3.05,19.5,750.0,751.87,582.35
2016,8,7,9,30,926.0,95.0,3.1,20.0,792.0,801.69,615.13
2016,8,7,9,45,914.5,107.0,3.15,21.0,823.0,841.55,639.28
2016,8,7,10,0,903.0,119.0,3.2,22.0,854.0,877.28,660.27
2016,8,7,10,15,910.0,120.5,3.25,22.5,883.5,914.57,683.39
2016,8,7,10,30,917.0,122.0,3.3,23.0,913.0,948.91,704.29
2016,8,7,10,45,904.0,133.5,3.35,23.5,930.0,971.5,717.27
2016,8,7,11,0,891.0,145.0,3.4,24.0,947.0,989.79,727.48
2016,8,7,11,15,894.5,146.0,3.4,24.5,962.0,1009.68,738.45
2016,8,7,11,30,898.0,147.0,3.4,25.0,977.0,1026.04,747.1
2016,8,7,11,45,884.5,156.5,3.45,25.5,979.0,1030.18,748.29
2016,8,7,12,0,871.0,166.0,3.5,26.0,981.0,1043.33,755.51
2016,8,7,12,15,871.0,165.5,3.55,26.0,980.0,1043.81,756.05
2016,8,7,12,30,871.0,165.0,3.6,26.0,979.0,1040.54,754.4
2016,8,7,12,45,880.5,157.5,3.7,26.0,974.0,1023.73,744.45
2016,8,7,13,0,890.0,150.0,3.8,26.0,969.0,1015.87,740.47
2016,8,7,13,15,886.5,149.0,3.85,26.0,952.0,997.91,729.54
2016,8,7,13,30,883.0,148.0,3.9,26.0,935.0,976.48,716.43
2016,8,7,13,45,861.0,155.5,3.95,26.0,906.0,952.81,701.85
2016,8,7,14,0,839.0,163.0,4.0,26.0,877.0,916.66,678.88
2016,8,7,14,15,830.0,160.5,4.0,25.5,846.0,879.63,656.26
2016,8,7,14,30,821.0,158.0,4.0,25.0,815.0,840.09,631.66
2016,8,7,14,45,812.0,153.5,4.05,25.0,778.0,796.32,602.83
2016,8,7,15,0,803.0,149.0,4.1,25.0,741.0,750.5,571.36
2016,8,7,15,15,787.5,145.5,4.1,24.5,698.5,699.33,535.77
2016,8,7,15,30,772.0,142.0,4.1,24.0,656.0,648.29,499.28
2016,8,7,15,45,764.5,133.0,4.1,24.0,611.0,594.37,458.87
2016,8,7,16,0,757.0,124.0,4.1,24.0,566.0,539.3,416.42
2016,8,7,16,15,731.5,119.0,4.05,23.5,515.0,478.45,368.94
2016,8,7,16,30,706.0,114.0,4.0,23.0,464.0,418.89,320.95
2016,8,7,16,45,689.5,103.5,4.0,22.5,414.0,359.08,271.27
2016,8,7,17,0,673.0,93.0,4.0,22.0,364.0,300.23,220.87
2016,8,7,17,15,628.0,86.0,3.8,21.0,310.0,238.7,168.65
2016,8,7,17,30,583.0,79.0,3.6,20.0,256.0,182.09,120.95
2016,8,7,17,45,539.0,67.5,3.45,19.0,206.5,126.75,76.77
2016,8,7,18,0,495.0,56.0,3.3,18.0,157.0,76.81,42.69
2016,8,7,18,15,398.5,45.0,3.1,17.0,111.0,35.99,25.67
2016,8,7,18,30,302.0,34.0,2.9,16.0,65.0,27.99,17.82
2016,8,7,18,45,151.0,17.0,2.7,15.5,32.5,13.78,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,38.5,5.5,1.45,10.5,6.5,0.0,0.0
2016,8,8,5,30,77.0,11.0,1.7,11.0,13.0,10.01,0.0
2016,8,8,5,45,218.5,25.0,1.95,11.5,48.5,20.51,9.77
2016,8,8,6,0,360.0,39.0,2.2,12.0,84.0,31.66,22.05
2016,8,8,6,15,447.0,49.0,2.15,12.5,131.5,51.97,30.51
2016,8,8,6,30,534.0,59.0,2.1,13.0,179.0,100.09,58.01
2016,8,8,6,45,602.5,63.5,2.1,14.0,233.0,151.28,96.01
2016,8,8,7,0,671.0,68.0,2.1,15.0,287.0,210.64,145.14
2016,8,8,7,15,709.0,73.0,2.05,15.5,340.5,271.53,198.54
2016,8,8,7,30,747.0,78.0,2.0,16.0,394.0,334.22,253.09
2016,8,8,7,45,776.5,81.0,2.0,17.0,447.0,395.01,304.58
2016,8,8,8,0,806.0,84.0,2.0,18.0,500.0,457.85,355.82
2016,8,8,8,15,826.0,87.0,2.0,18.5,550.0,517.53,403.44
2016,8,8,8,30,846.0,90.0,2.0,19.0,600.0,577.54,449.54
2016,8,8,8,45,857.0,94.5,2.05,20.0,645.5,631.35,488.81
2016,8,8,9,0,868.0,99.0,2.1,21.0,691.0,685.42,526.77
2016,8,8,9,15,880.0,101.0,2.2,21.5,732.5,736.24,562.31
2016,8,8,9,30,892.0,103.0,2.3,22.0,774.0,785.39,594.4
2016,8,8,9,45,878.5,117.0,2.4,22.5,803.5,824.19,619.01
2016,8,8,10,0,865.0,131.0,2.5,23.0,833.0,858.77,640.61
2016,8,8,10,15,872.5,132.5,2.65,23.5,862.5,895.29,663.77
2016,8,8,10,30,880.0,134.0,2.8,24.0,892.0,929.01,684.9
2016,8,8,10,45,853.5,154.0,2.95,24.5,904.5,956.28,701.7
2016,8,8,11,0,827.0,174.0,3.1,25.0,917.0,970.26,709.8
2016,8,8,11,15,831.0,175.0,3.2,25.0,931.5,990.13,722.96
2016,8,8,11,30,835.0,176.0,3.3,25.0,946.0,1006.63,733.93
2016,8,8,11,45,812.5,191.5,3.45,25.5,945.5,1007.86,734.0
2016,8,8,12,0,790.0,207.0,3.6,26.0,945.0,1004.97,731.59
2016,8,8,12,15,790.0,207.0,3.7,26.0,944.0,1005.84,732.83
2016,8,8,12,30,790.0,207.0,3.8,26.0,943.0,1003.26,731.89
2016,8,8,12,45,769.0,218.0,3.95,26.0,929.0,996.1,728.38
2016,8,8,13,0,748.0,229.0,4.1,26.0,915.0,977.4,717.29
2016,8,8,13,15,743.0,227.0,4.2,25.5,898.5,958.08,706.97
2016,8,8,13,30,738.0,225.0,4.3,25.0,882.0,935.72,694.55
2016,8,8,13,45,725.0,225.5,4.45,25.0,857.0,905.67,675.72
2016,8,8,14,0,712.0,226.0,4.6,25.0,832.0,873.25,655.05
2016,8,8,14,15,702.0,222.5,4.65,24.5,801.5,837.37,632.32
2016,8,8,14,30,692.0,219.0,4.7,24.0,771.0,799.46,607.73
2016,8,8,14,45,698.0,205.0,4.8,24.0,739.5,762.1,582.55
2016,8,8,15,0,704.0,191.0,4.9,24.0,708.0,721.89,554.75
2016,8,8,15,15,686.5,186.0,4.9,23.5,666.0,671.34,518.98
2016,8,8,15,30,669.0,181.0,4.9,23.0,624.0,620.27,481.97
2016,8,8,15,45,687.5,159.5,4.95,22.5,586.0,574.77,448.73
2016,8,8,16,0,706.0,138.0,5.0,22.0,548.0,525.61,411.34
2016,8,8,16,15,679.5,132.0,4.95,21.5,498.0,465.86,363.96
2016,8,8,16,30,653.0,126.0,4.9,21.0,448.0,407.63,316.42
2016,8,8,16,45,660.0,108.5,4.85,20.5,402.5,352.92,269.9
2016,8,8,17,0,667.0,91.0,4.8,20.0,357.0,296.45,220.32
2016,8,8,17,15,622.0,84.0,4.6,19.0,304.0,235.26,167.7
2016,8,8,17,30,577.0,77.0,4.4,18.0,251.0,178.99,119.74
2016,8,8,17,45,542.0,64.5,4.2,17.5,202.5,124.21,75.04
2016,8,8,18,0,507.0,52.0,4.0,17.0,154.0,73.7,39.98
2016,8,8,18,15,408.5,42.0,3.75,16.0,108.0,33.46,23.54
2016,8,8,18,30,310.0,32.0,3.5,15.0,62.0,26.27,16.3
2016,8,8,18,45,155.0,16.0,3.25,14.5,31.0,12.96,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,30.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,61.0,11.0,2.6,11.0,12.0,10.01,0.0
2016,8,9,5,45,201.5,25.0,2.75,11.5,46.5,19.68,8.69
2016,8,9,6,0,342.0,39.0,2.9,12.0,81.0,31.74,22.06
2016,8,9,6,15,430.0,49.5,2.9,12.5,128.5,52.34,30.97
2016,8,9,6,30,518.0,60.0,2.9,13.0,176.0,100.01,58.56
2016,8,9,6,45,579.5,66.5,2.9,13.5,228.5,151.02,97.12
2016,8,9,7,0,641.0,73.0,2.9,14.0,281.0,209.42,146.2
2016,8,9,7,15,681.0,78.5,2.85,14.5,334.0,267.93,197.85
2016,8,9,7,30,721.0,84.0,2.8,15.0,387.0,330.5,252.66
2016,8,9,7,45,750.0,88.0,2.75,15.5,439.5,392.16,305.8
2016,8,9,8,0,779.0,92.0,2.7,16.0,492.0,454.4,357.75
2016,8,9,8,15,800.5,95.5,2.65,16.5,542.5,514.01,405.93
2016,8,9,8,30,822.0,99.0,2.6,17.0,593.0,574.17,452.74
2016,8,9,8,45,830.5,105.0,2.55,18.0,637.5,629.0,492.9
2016,8,9,9,0,839.0,111.0,2.5,19.0,682.0,682.47,530.46
2016,8,9,9,15,852.0,113.5,2.5,19.5,723.5,734.0,566.67
2016,8,9,9,30,865.0,116.0,2.5,20.0,765.0,779.15,596.05
2016,8,9,9,45,854.5,129.0,2.5,20.5,795.5,824.27,624.68
2016,8,9,10,0,844.0,142.0,2.5,21.0,826.0,860.71,646.95
2016,8,9,10,15,852.0,144.0,2.55,21.5,855.5,898.29,670.2
2016,8,9,10,30,860.0,146.0,2.6,22.0,885.0,933.13,691.39
2016,8,9,10,45,835.0,165.5,2.65,22.5,898.0,952.25,702.07
2016,8,9,11,0,810.0,185.0,2.7,23.0,911.0,966.48,709.7
2016,8,9,11,15,814.0,186.0,2.75,23.0,926.0,986.09,722.35
2016,8,9,11,30,818.0,187.0,2.8,23.0,941.0,1002.36,732.84
2016,8,9,11,45,786.5,209.0,2.9,23.5,937.5,1000.54,730.69
2016,8,9,12,0,755.0,231.0,3.0,24.0,934.0,1004.62,732.65
2016,8,9,12,15,754.5,230.5,3.05,24.0,933.0,1004.45,732.89
2016,8,9,12,30,754.0,230.0,3.1,24.0,932.0,1000.85,731.05
2016,8,9,12,45,752.0,229.0,3.2,24.5,923.0,991.88,724.79
2016,8,9,13,0,750.0,228.0,3.3,25.0,914.0,979.58,716.48
2016,8,9,13,15,745.0,226.0,3.35,25.0,897.5,960.17,704.6
2016,8,9,13,30,740.0,224.0,3.4,25.0,881.0,937.72,690.77
2016,8,9,13,45,697.0,241.5,3.45,25.0,847.5,896.9,664.09
2016,8,9,14,0,654.0,259.0,3.5,25.0,814.0,854.71,635.48
2016,8,9,14,15,643.5,254.5,3.5,24.5,783.5,818.97,612.88
2016,8,9,14,30,633.0,250.0,3.5,24.0,753.0,781.42,588.57
2016,8,9,14,45,600.0,253.0,3.55,24.0,712.0,729.26,552.3
2016,8,9,15,0,567.0,256.0,3.6,24.0,671.0,680.38,517.72
2016,8,9,15,15,549.0,247.0,3.55,23.5,629.5,631.27,483.41
2016,8,9,15,30,531.0,238.0,3.5,23.0,588.0,582.15,448.3
2016,8,9,15,45,508.5,227.5,3.5,23.0,543.0,529.22,408.82
2016,8,9,16,0,486.0,217.0,3.5,23.0,498.0,477.3,369.25
2016,8,9,16,15,458.0,204.0,3.5,22.5,450.0,421.72,326.69
2016,8,9,16,30,430.0,191.0,3.5,22.0,402.0,368.35,284.75
2016,8,9,16,45,404.5,173.0,3.5,21.5,354.0,313.97,241.03
2016,8,9,17,0,379.0,155.0,3.5,21.0,306.0,259.41,196.26
2016,8,9,17,15,337.0,137.0,3.4,20.0,256.5,206.97,153.41
2016,8,9,17,30,295.0,119.0,3.3,19.0,207.0,159.5,114.81
2016,8,9,17,45,253.0,97.0,3.25,18.5,162.0,113.94,78.74
2016,8,9,18,0,211.0,75.0,3.2,18.0,117.0,73.98,49.56
2016,8,9,18,15,151.5,52.0,3.05,17.0,77.5,40.94,29.86
2016,8,9,18,30,92.0,29.0,2.9,16.0,38.0,23.5,13.75
2016,8,9,18,45,46.0,14.5,2.8,15.5,19.0,12.0,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,4.0,1.25,10.5,4.0,0.0,0.0
2016,8,10,5,30,0.0,8.0,1.4,11.0,8.0,7.28,0.0
2016,8,10,5,45,133.0,24.0,1.55,11.5,40.0,18.82,7.58
2016,8,10,6,0,266.0,40.0,1.7,12.0,72.0,31.06,21.43
2016,8,10,6,15,349.5,53.0,1.7,12.5,117.0,51.93,31.99
2016,8,10,6,30,433.0,66.0,1.7,13.0,162.0,98.08,60.31
2016,8,10,6,45,292.0,96.0,1.7,14.0,168.0,129.72,91.66
2016,8,10,7,0,151.0,126.0,1.7,15.0,174.0,144.42,110.48
2016,8,10,7,15,393.5,113.5,1.65,15.5,271.0,217.37,164.06
2016,8,10,7,30,636.0,101.0,1.6,16.0,368.0,318.45,242.73
2016,8,10,7,45,665.5,108.0,1.55,17.0,419.5,377.27,291.42
2016,8,10,8,0,695.0,115.0,1.5,18.0,471.0,438.41,340.28
2016,8,10,8,15,719.5,120.0,1.45,18.5,520.5,497.03,386.04
2016,8,10,8,30,744.0,125.0,1.4,19.0,570.0,556.7,430.84
2016,8,10,8,45,759.5,130.0,1.4,20.0,615.5,611.53,469.87
2016,8,10,9,0,775.0,135.0,1.4,21.0,661.0,664.73,506.3
2016,8,10,9,15,789.5,139.0,1.4,21.5,702.5,716.11,541.19
2016,8,10,9,30,804.0,143.0,1.4,22.0,744.0,766.3,574.1
2016,8,10,9,45,852.5,126.0,1.4,23.0,790.5,821.06,606.95
2016,8,10,10,0,901.0,109.0,1.4,24.0,837.0,869.97,635.07
2016,8,10,10,15,908.5,110.5,1.4,24.5,867.0,907.69,656.7
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,942.49,676.31
2016,8,10,10,45,913.0,117.5,1.4,25.5,917.0,968.49,690.2
2016,8,10,11,0,910.0,123.0,1.4,26.0,937.0,990.71,701.77
2016,8,10,11,15,914.0,123.5,1.5,26.0,952.5,1010.93,715.06
2016,8,10,11,30,918.0,124.0,1.6,26.0,968.0,1027.54,726.21
2016,8,10,11,45,910.5,130.0,1.7,26.5,972.0,1034.56,730.12
2016,8,10,12,0,903.0,136.0,1.8,27.0,976.0,1037.66,731.77
2016,8,10,12,15,903.0,136.0,1.95,27.0,975.0,1038.52,734.25
2016,8,10,12,30,903.0,136.0,2.1,27.0,974.0,1035.63,734.42
2016,8,10,12,45,898.5,137.0,2.25,27.0,964.5,1025.56,730.12
2016,8,10,13,0,894.0,138.0,2.4,27.0,955.0,1011.86,723.54
2016,8,10,13,15,890.0,137.0,2.55,27.0,938.0,993.15,713.72
2016,8,10,13,30,886.0,136.0,2.7,27.0,921.0,970.97,701.59
2016,8,10,13,45,872.5,138.5,2.85,27.0,894.0,940.17,683.71
2016,8,10,14,0,859.0,141.0,3.0,27.0,867.0,915.08,669.41
2016,8,10,14,15,850.5,139.0,3.15,26.5,836.0,878.2,648.28
2016,8,10,14,30,842.0,137.0,3.3,26.0,805.0,838.71,625.03
2016,8,10,14,45,828.5,135.0,3.45,26.0,766.5,792.94,595.78
2016,8,10,15,0,815.0,133.0,3.6,26.0,728.0,745.41,564.55
2016,8,10,15,15,799.5,130.0,3.65,25.5,685.0,694.03,529.27
2016,8,10,15,30,784.0,127.0,3.7,25.0,642.0,641.64,492.22
2016,8,10,15,45,765.5,122.5,3.8,24.5,595.0,585.29,451.22
2016,8,10,16,0,747.0,118.0,3.9,24.0,548.0,528.79,408.67
2016,8,10,16,15,721.0,113.0,3.9,23.5,497.5,468.07,361.3
2016,8,10,16,30,695.0,108.0,3.9,23.0,447.0,408.72,313.45
2016,8,10,16,45,662.0,101.5,3.95,22.5,394.5,347.06,262.5
2016,8,10,17,0,629.0,95.0,4.0,22.0,342.0,288.28,212.6
2016,8,10,17,15,582.5,87.5,3.85,21.0,289.5,228.43,161.95
2016,8,10,17,30,536.0,80.0,3.7,20.0,237.0,173.76,116.08
2016,8,10,17,45,470.5,69.5,3.6,19.0,187.0,119.56,73.82
2016,8,10,18,0,405.0,59.0,3.5,18.0,137.0,73.58,43.14
2016,8,10,18,15,310.0,45.0,3.35,17.0,94.0,34.74,24.44
2016,8,10,18,30,215.0,31.0,3.2,16.0,51.0,24.26,14.15
2016,8,10,18,45,107.5,15.5,3.05,15.5,25.5,14.1,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
