Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,19.5,1.35,11.5,33.5,15.25,4.58
2016,8,11,6,0,233.0,39.0,1.6,12.0,67.0,30.24,20.66
2016,8,11,6,15,314.0,54.0,1.6,12.5,111.5,52.0,32.58
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,95.62,59.73
2016,8,11,6,45,458.5,80.0,1.6,14.0,206.5,143.36,95.72
2016,8,11,7,0,522.0,91.0,1.6,15.0,257.0,201.26,143.16
2016,8,11,7,15,565.5,99.5,1.6,16.0,309.5,256.58,190.27
2016,8,11,7,30,609.0,108.0,1.6,17.0,362.0,316.62,240.82
2016,8,11,7,45,647.0,113.0,1.6,18.0,415.0,375.54,289.43
2016,8,11,8,0,685.0,118.0,1.6,19.0,468.0,437.75,339.0
2016,8,11,8,15,710.0,123.5,1.6,19.5,517.5,496.67,385.06
2016,8,11,8,30,735.0,129.0,1.6,20.0,567.0,556.73,430.35
2016,8,11,8,45,757.5,131.5,1.65,21.0,614.5,613.06,470.85
2016,8,11,9,0,780.0,134.0,1.7,22.0,662.0,668.39,509.29
2016,8,11,9,15,794.5,138.0,1.7,22.5,704.0,720.06,544.48
2016,8,11,9,30,809.0,142.0,1.7,23.0,746.0,770.51,577.6
2016,8,11,9,45,847.5,130.5,1.75,24.0,790.0,823.1,609.62
2016,8,11,10,0,886.0,119.0,1.8,25.0,834.0,868.84,636.41
2016,8,11,10,15,893.5,120.5,1.8,25.5,863.5,906.09,658.03
2016,8,11,10,30,901.0,122.0,1.8,26.0,893.0,940.47,677.61
2016,8,11,10,45,899.5,127.5,1.8,26.5,913.5,967.41,692.3
2016,8,11,11,0,898.0,133.0,1.8,27.0,934.0,990.7,704.67
2016,8,11,11,15,901.5,134.0,1.8,27.0,949.0,1010.7,716.41
2016,8,11,11,30,905.0,135.0,1.8,27.0,964.0,1027.13,726.01
2016,8,11,11,45,897.5,141.0,1.85,27.5,968.5,1033.92,728.99
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,1036.83,729.79
2016,8,11,12,15,889.5,146.5,1.9,28.0,971.5,1036.66,729.63
2016,8,11,12,30,889.0,146.0,1.9,28.0,970.0,1032.8,727.33
2016,8,11,12,45,887.0,145.5,1.95,28.0,961.0,1023.76,722.64
2016,8,11,13,0,885.0,145.0,2.0,28.0,952.0,1011.1,715.81
2016,8,11,13,15,881.0,144.0,2.05,28.0,935.0,992.46,705.32
2016,8,11,13,30,877.0,143.0,2.1,28.0,918.0,970.37,692.7
2016,8,11,13,45,860.0,147.5,2.2,28.0,890.5,947.92,680.36
2016,8,11,14,0,843.0,152.0,2.3,28.0,863.0,913.0,659.84
2016,8,11,14,15,834.0,150.0,2.35,27.5,831.5,876.05,638.66
2016,8,11,14,30,825.0,148.0,2.4,27.0,800.0,836.57,615.48
2016,8,11,14,45,806.5,148.0,2.45,27.0,760.5,789.36,585.51
2016,8,11,15,0,788.0,148.0,2.5,27.0,721.0,740.82,553.36
2016,8,11,15,15,772.0,144.0,2.6,26.5,678.0,690.79,520.15
2016,8,11,15,30,756.0,140.0,2.7,26.0,635.0,637.77,483.72
2016,8,11,15,45,733.5,136.0,2.8,26.0,587.0,580.31,441.9
2016,8,11,16,0,711.0,132.0,2.9,26.0,539.0,523.25,399.08
2016,8,11,16,15,684.0,126.0,2.95,25.5,488.5,462.8,353.0
2016,8,11,16,30,657.0,120.0,3.0,25.0,438.0,403.94,306.55
2016,8,11,16,45,622.5,112.5,3.15,24.5,386.0,342.8,257.1
2016,8,11,17,0,588.0,105.0,3.3,24.0,334.0,284.81,208.83
2016,8,11,17,15,540.5,96.0,3.2,23.0,282.0,225.7,159.69
2016,8,11,17,30,493.0,87.0,3.1,22.0,230.0,169.63,113.46
2016,8,11,17,45,428.5,74.5,3.05,21.0,180.5,116.61,72.58
2016,8,11,18,0,364.0,62.0,3.0,20.0,131.0,71.6,42.49
2016,8,11,18,15,273.0,46.0,2.9,19.0,89.0,35.48,24.8
2016,8,11,18,30,182.0,30.0,2.8,18.0,47.0,23.46,13.08
2016,8,11,18,45,91.0,15.0,2.7,17.5,23.5,13.64,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.5,17.5,1.0,12.5,37.5,13.9,3.1
2016,8,12,6,0,345.0,35.0,1.1,13.0,75.0,28.38,18.91
2016,8,12,6,15,435.5,45.0,1.05,13.5,122.0,49.74,28.04
2016,8,12,6,30,526.0,55.0,1.0,14.0,169.0,97.87,55.9
2016,8,12,6,45,586.0,61.5,1.0,15.0,221.0,149.4,94.63
2016,8,12,7,0,646.0,68.0,1.0,16.0,273.0,208.12,143.21
2016,8,12,7,15,686.0,73.5,0.9,17.0,326.5,267.14,193.77
2016,8,12,7,30,726.0,79.0,0.8,18.0,380.0,331.61,247.79
2016,8,12,7,45,755.5,83.0,0.75,19.0,433.0,392.49,297.57
2016,8,12,8,0,785.0,87.0,0.7,20.0,486.0,455.48,346.8
2016,8,12,8,15,806.0,90.5,0.65,20.5,536.0,515.34,392.23
2016,8,12,8,30,827.0,94.0,0.6,21.0,586.0,575.67,435.97
2016,8,12,8,45,843.0,97.0,0.55,22.0,632.5,632.52,474.47
2016,8,12,9,0,859.0,100.0,0.5,23.0,679.0,685.54,508.67
2016,8,12,9,15,871.5,102.0,0.5,23.5,720.5,736.5,541.28
2016,8,12,9,30,884.0,104.0,0.5,24.0,762.0,785.84,570.64
2016,8,12,9,45,892.0,106.5,0.5,25.0,797.5,830.18,595.05
2016,8,12,10,0,900.0,109.0,0.5,26.0,833.0,872.04,617.4
2016,8,12,10,15,907.0,110.5,0.6,26.5,862.5,909.33,639.69
2016,8,12,10,30,914.0,112.0,0.7,27.0,892.0,943.66,660.1
2016,8,12,10,45,915.5,115.0,0.8,27.5,913.0,971.26,676.36
2016,8,12,11,0,917.0,118.0,0.9,28.0,934.0,995.31,690.52
2016,8,12,11,15,920.0,118.5,1.0,28.0,949.0,1014.66,703.29
2016,8,12,11,30,923.0,119.0,1.1,28.0,964.0,1030.34,713.97
2016,8,12,11,45,920.0,122.0,1.2,28.5,969.5,1038.85,719.04
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,1043.48,721.9
2016,8,12,12,15,917.0,125.0,1.45,29.0,973.5,1044.27,724.8
2016,8,12,12,30,917.0,125.0,1.6,29.0,972.0,1041.23,725.39
2016,8,12,12,45,916.0,123.5,1.8,29.0,963.5,1031.91,722.81
2016,8,12,13,0,915.0,122.0,2.0,29.0,955.0,1018.8,717.74
2016,8,12,13,15,911.5,121.5,2.1,29.0,938.0,1000.57,708.16
2016,8,12,13,30,908.0,121.0,2.2,29.0,921.0,978.77,696.32
2016,8,12,13,45,898.5,122.0,2.35,29.0,895.5,949.52,680.14
2016,8,12,14,0,889.0,123.0,2.5,29.0,870.0,917.23,661.77
2016,8,12,14,15,881.0,121.0,2.6,28.5,838.5,880.43,641.04
2016,8,12,14,30,873.0,119.0,2.7,28.0,807.0,840.92,618.13
2016,8,12,14,45,862.0,117.0,2.85,28.0,769.5,796.56,590.61
2016,8,12,15,0,851.0,115.0,3.0,28.0,732.0,754.77,564.35
2016,8,12,15,15,836.5,112.5,3.05,27.5,689.0,702.92,529.91
2016,8,12,15,30,822.0,110.0,3.1,27.0,646.0,649.87,493.05
2016,8,12,15,45,804.0,106.5,3.15,27.0,598.5,592.84,451.16
2016,8,12,16,0,786.0,103.0,3.2,27.0,551.0,535.57,407.82
2016,8,12,16,15,762.0,98.5,3.2,26.5,500.0,474.49,360.89
2016,8,12,16,30,738.0,94.0,3.2,26.0,449.0,413.53,312.43
2016,8,12,16,45,705.5,88.5,3.25,25.5,396.0,350.53,260.95
2016,8,12,17,0,673.0,83.0,3.3,25.0,343.0,290.27,210.27
2016,8,12,17,15,627.0,76.5,3.15,24.0,290.0,228.81,158.62
2016,8,12,17,30,581.0,70.0,3.0,23.0,237.0,172.42,111.62
2016,8,12,17,45,516.5,61.0,2.9,22.5,186.5,116.89,68.61
2016,8,12,18,0,452.0,52.0,2.8,22.0,136.0,69.39,37.71
2016,8,12,18,15,349.0,40.0,2.65,21.0,92.5,32.14,21.69
2016,8,12,18,30,246.0,28.0,2.5,20.0,49.0,23.04,12.26
2016,8,12,18,45,123.0,14.0,2.35,19.0,24.5,12.73,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,17.0,0.35,15.5,36.0,13.52,2.13
2016,8,13,6,0,342.0,34.0,0.4,16.0,72.0,27.56,17.93
2016,8,13,6,15,433.5,43.5,0.45,16.5,119.0,48.79,26.76
2016,8,13,6,30,525.0,53.0,0.5,17.0,166.0,96.55,54.05
2016,8,13,6,45,586.0,59.5,0.55,18.0,218.0,148.25,92.42
2016,8,13,7,0,647.0,66.0,0.6,19.0,270.0,207.27,140.53
2016,8,13,7,15,687.0,71.0,0.7,20.0,323.5,265.93,190.36
2016,8,13,7,30,727.0,76.0,0.8,21.0,377.0,330.0,243.91
2016,8,13,7,45,758.0,79.5,0.95,22.0,429.5,391.1,294.14
2016,8,13,8,0,789.0,83.0,1.1,23.0,482.0,454.48,344.42
2016,8,13,8,15,810.5,86.5,1.15,24.0,532.5,514.85,390.21
2016,8,13,8,30,832.0,90.0,1.2,25.0,583.0,575.74,434.48
2016,8,13,8,45,847.5,92.5,1.3,26.0,629.0,629.67,472.6
2016,8,13,9,0,863.0,95.0,1.4,27.0,675.0,684.57,510.04
2016,8,13,9,15,875.5,97.5,1.4,27.5,717.0,736.24,543.56
2016,8,13,9,30,888.0,100.0,1.4,28.0,759.0,786.27,574.03
2016,8,13,9,45,901.0,99.5,1.45,28.5,796.0,831.76,601.52
2016,8,13,10,0,914.0,99.0,1.5,29.0,833.0,875.11,627.28
2016,8,13,10,15,920.5,100.5,1.5,29.5,862.5,912.43,648.29
2016,8,13,10,30,927.0,102.0,1.5,30.0,892.0,946.71,667.2
2016,8,13,10,45,923.0,108.0,1.5,30.5,911.5,972.62,680.78
2016,8,13,11,0,919.0,114.0,1.5,31.0,931.0,994.66,692.0
2016,8,13,11,15,922.5,115.0,1.55,31.0,946.0,1015.02,704.36
2016,8,13,11,30,926.0,116.0,1.6,31.0,961.0,1031.7,714.58
2016,8,13,11,45,917.0,122.5,1.65,31.5,965.0,1037.8,717.09
2016,8,13,12,0,908.0,129.0,1.7,32.0,969.0,1039.89,717.41
2016,8,13,12,15,908.0,129.0,1.8,32.0,968.0,1040.62,719.19
2016,8,13,12,30,908.0,129.0,1.9,32.0,967.0,1037.56,718.75
2016,8,13,12,45,898.0,133.5,2.05,32.0,955.0,1025.32,713.4
2016,8,13,13,0,888.0,138.0,2.2,32.0,943.0,1009.52,705.86
2016,8,13,13,15,884.0,137.0,2.35,32.0,926.5,990.68,696.35
2016,8,13,13,30,880.0,136.0,2.5,32.0,910.0,968.37,684.55
2016,8,13,13,45,864.5,140.0,2.65,32.0,882.5,937.11,666.89
2016,8,13,14,0,849.0,144.0,2.8,32.0,855.0,911.93,652.97
2016,8,13,14,15,840.0,142.0,2.9,31.5,824.0,874.65,631.84
2016,8,13,14,30,831.0,140.0,3.0,31.0,793.0,834.82,608.74
2016,8,13,14,45,817.5,138.0,3.1,31.0,754.5,789.17,580.1
2016,8,13,15,0,804.0,136.0,3.2,31.0,716.0,741.8,549.47
2016,8,13,15,15,788.0,132.5,3.3,30.5,673.0,689.76,514.87
2016,8,13,15,30,772.0,129.0,3.4,30.0,630.0,636.8,478.5
2016,8,13,15,45,754.5,124.0,3.5,29.5,583.5,581.36,439.1
2016,8,13,16,0,737.0,119.0,3.6,29.0,537.0,524.88,397.55
2016,8,13,16,15,710.0,114.0,3.65,28.5,486.0,463.96,351.13
2016,8,13,16,30,683.0,109.0,3.7,28.0,435.0,404.56,304.3
2016,8,13,16,45,653.0,101.0,3.8,27.5,383.5,343.05,254.49
2016,8,13,17,0,623.0,93.0,3.9,27.0,332.0,284.14,205.39
2016,8,13,17,15,574.5,85.0,3.75,26.0,279.5,223.58,155.17
2016,8,13,17,30,526.0,77.0,3.6,25.0,227.0,168.5,109.91
2016,8,13,17,45,465.5,66.0,3.5,24.0,178.0,115.06,68.91
2016,8,13,18,0,405.0,55.0,3.4,23.0,129.0,69.23,38.95
2016,8,13,18,15,303.0,41.5,3.2,22.0,86.5,32.17,21.54
2016,8,13,18,30,201.0,28.0,3.0,21.0,44.0,21.99,10.95
2016,8,13,18,45,100.5,14.0,2.85,20.5,22.0,12.73,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,144.0,17.5,0.35,16.5,33.5,13.75,1.44
2016,8,14,6,0,288.0,35.0,0.4,17.0,67.0,28.49,18.56
2016,8,14,6,15,378.5,47.0,0.45,17.5,112.5,50.71,29.13
2016,8,14,6,30,469.0,59.0,0.5,18.0,158.0,97.24,56.6
2016,8,14,6,45,527.5,68.0,0.6,19.0,209.0,147.43,93.95
2016,8,14,7,0,586.0,77.0,0.7,20.0,260.0,204.77,140.44
2016,8,14,7,15,628.5,83.5,0.65,21.0,313.0,262.05,188.25
2016,8,14,7,30,671.0,90.0,0.6,22.0,366.0,323.81,238.8
2016,8,14,7,45,699.0,96.5,0.6,23.0,417.5,383.83,286.85
2016,8,14,8,0,727.0,103.0,0.6,24.0,469.0,445.94,334.5
2016,8,14,8,15,750.5,107.0,0.65,24.5,519.0,504.97,379.08
2016,8,14,8,30,774.0,111.0,0.7,25.0,569.0,564.83,422.66
2016,8,14,8,45,787.5,116.5,0.8,26.0,614.0,620.17,461.16
2016,8,14,9,0,801.0,122.0,0.9,27.0,659.0,674.71,497.83
2016,8,14,9,15,815.0,125.0,1.0,27.5,700.5,726.05,532.3
2016,8,14,9,30,829.0,128.0,1.1,28.0,742.0,776.05,564.17
2016,8,14,9,45,845.5,127.5,1.25,29.0,780.0,822.87,592.45
2016,8,14,10,0,862.0,127.0,1.4,30.0,818.0,860.97,614.75
2016,8,14,10,15,870.0,128.5,1.55,30.0,847.0,897.94,638.68
2016,8,14,10,30,878.0,130.0,1.7,30.0,876.0,932.11,660.81
2016,8,14,10,45,864.5,142.5,1.85,30.5,893.0,954.11,673.94
2016,8,14,11,0,851.0,155.0,2.0,31.0,910.0,982.9,691.41
2016,8,14,11,15,854.5,156.0,2.15,31.0,924.5,1002.6,704.53
2016,8,14,11,30,858.0,157.0,2.3,31.0,939.0,1018.79,715.63
2016,8,14,11,45,836.0,172.0,2.45,31.5,938.5,1020.37,716.31
2016,8,14,12,0,814.0,187.0,2.6,32.0,938.0,1017.74,714.55
2016,8,14,12,15,813.5,187.0,2.7,32.0,937.0,1017.88,715.58
2016,8,14,12,30,813.0,187.0,2.8,32.0,936.0,1014.46,714.44
2016,8,14,12,45,836.5,171.0,2.95,32.0,934.5,1015.19,716.44
2016,8,14,13,0,860.0,155.0,3.1,32.0,933.0,1011.55,715.71
2016,8,14,13,15,855.5,153.5,3.2,31.5,916.0,991.57,705.76
2016,8,14,13,30,851.0,152.0,3.3,31.0,899.0,968.17,693.66
2016,8,14,13,45,819.5,164.5,3.4,31.0,867.0,930.96,671.11
2016,8,14,14,0,788.0,177.0,3.5,31.0,835.0,891.66,647.04
2016,8,14,14,15,778.0,174.0,3.6,30.5,803.5,854.21,625.17
2016,8,14,14,30,768.0,171.0,3.7,30.0,772.0,818.53,604.12
2016,8,14,14,45,740.0,174.5,3.8,30.0,731.0,768.79,571.14
2016,8,14,15,0,712.0,178.0,3.9,30.0,690.0,718.56,536.65
2016,8,14,15,15,694.0,172.5,3.9,29.5,647.0,666.39,501.06
2016,8,14,15,30,676.0,167.0,3.9,29.0,604.0,613.78,464.2
2016,8,14,15,45,652.5,161.5,3.95,28.5,557.0,557.74,423.87
2016,8,14,16,0,629.0,156.0,4.0,28.0,510.0,502.42,382.84
2016,8,14,16,15,600.0,148.0,4.0,27.0,460.5,443.14,338.22
2016,8,14,16,30,571.0,140.0,4.0,26.0,411.0,382.49,291.09
2016,8,14,16,45,541.5,128.5,4.0,25.5,361.0,324.44,244.0
2016,8,14,17,0,512.0,117.0,4.0,25.0,311.0,269.14,198.0
2016,8,14,17,15,463.0,105.0,3.85,24.0,260.0,211.62,150.63
2016,8,14,17,30,414.0,93.0,3.7,23.0,209.0,159.78,108.34
2016,8,14,17,45,361.0,77.0,3.6,22.5,162.5,109.96,69.62
2016,8,14,18,0,308.0,61.0,3.5,22.0,116.0,66.89,40.18
2016,8,14,18,15,221.0,43.5,3.3,21.0,76.0,33.6,22.78
2016,8,14,18,30,134.0,26.0,3.1,20.0,36.0,20.35,9.24
2016,8,14,18,45,67.0,13.0,2.95,19.0,18.0,11.82,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.5,15.5,1.55,12.5,36.5,12.33,0.0
2016,8,15,6,0,385.0,31.0,1.7,13.0,73.0,25.09,15.86
2016,8,15,6,15,479.5,39.5,1.7,13.5,121.0,47.7,24.78
2016,8,15,6,30,574.0,48.0,1.7,14.0,169.0,97.99,53.79
2016,8,15,6,45,634.0,54.0,1.7,14.5,222.5,154.19,96.94
2016,8,15,7,0,694.0,60.0,1.7,15.0,276.0,215.48,148.71
2016,8,15,7,15,733.5,64.5,1.65,16.0,330.5,276.32,201.92
2016,8,15,7,30,773.0,69.0,1.6,17.0,385.0,341.11,257.61
2016,8,15,7,45,801.0,72.5,1.6,18.0,438.5,403.82,310.29
2016,8,15,8,0,829.0,76.0,1.6,19.0,492.0,468.38,362.32
2016,8,15,8,15,849.5,79.0,1.6,19.5,543.0,528.98,410.03
2016,8,15,8,30,870.0,82.0,1.6,20.0,594.0,590.35,456.45
2016,8,15,8,45,884.0,84.5,1.6,21.0,640.5,647.1,496.85
2016,8,15,9,0,898.0,87.0,1.6,22.0,687.0,702.83,534.9
2016,8,15,9,15,910.0,89.0,1.7,22.5,729.5,755.29,569.99
2016,8,15,9,30,922.0,91.0,1.8,23.0,772.0,805.97,602.52
2016,8,15,9,45,919.5,98.5,1.95,24.0,805.0,848.56,628.44
2016,8,15,10,0,917.0,106.0,2.1,25.0,838.0,887.74,651.82
2016,8,15,10,15,923.5,107.0,2.2,25.5,868.0,924.68,674.31
2016,8,15,10,30,930.0,108.0,2.3,26.0,898.0,958.54,694.67
2016,8,15,10,45,928.0,113.5,2.45,26.5,918.0,985.83,711.22
2016,8,15,11,0,926.0,119.0,2.6,27.0,938.0,1009.31,725.37
2016,8,15,11,15,929.0,119.5,2.7,27.0,953.0,1028.75,737.97
2016,8,15,11,30,932.0,120.0,2.8,27.0,968.0,1044.48,748.32
2016,8,15,11,45,924.5,126.0,2.95,27.5,972.0,1051.5,752.27
2016,8,15,12,0,917.0,132.0,3.1,28.0,976.0,1054.52,753.81
2016,8,15,12,15,917.0,131.5,3.2,28.0,974.5,1054.66,754.72
2016,8,15,12,30,917.0,131.0,3.3,28.0,973.0,1050.96,753.3
2016,8,15,12,45,900.5,139.0,3.4,28.0,959.5,1035.54,744.51
2016,8,15,13,0,884.0,147.0,3.5,28.0,946.0,1016.61,733.57
2016,8,15,13,15,880.0,146.0,3.6,28.0,928.5,997.68,722.64
2016,8,15,13,30,876.0,145.0,3.7,28.0,911.0,975.28,709.43
2016,8,15,13,45,863.5,147.0,3.8,28.0,884.5,954.3,697.14
2016,8,15,14,0,851.0,149.0,3.9,28.0,858.0,920.39,676.2
2016,8,15,14,15,842.0,147.0,3.95,27.5,826.0,882.83,653.74
2016,8,15,14,30,833.0,145.0,4.0,27.0,794.0,842.72,629.25
2016,8,15,14,45,819.5,142.5,4.05,26.5,756.0,796.26,600.01
2016,8,15,15,0,806.0,140.0,4.1,26.0,718.0,748.08,568.58
2016,8,15,15,15,790.5,136.5,4.1,25.5,674.5,696.07,532.5
2016,8,15,15,30,775.0,133.0,4.1,25.0,631.0,644.22,495.51
2016,8,15,15,45,756.0,127.5,4.1,24.5,583.0,586.11,452.84
2016,8,15,16,0,737.0,122.0,4.1,24.0,535.0,528.03,408.84
2016,8,15,16,15,709.5,117.0,4.05,23.5,484.0,466.66,360.8
2016,8,15,16,30,682.0,112.0,4.0,23.0,433.0,406.88,312.49
2016,8,15,16,45,649.5,104.0,3.95,22.5,380.5,344.34,260.71
2016,8,15,17,0,617.0,96.0,3.9,22.0,328.0,284.71,210.02
2016,8,15,17,15,567.0,87.5,3.7,21.0,275.0,223.57,158.41
2016,8,15,17,30,517.0,79.0,3.5,20.0,222.0,168.15,112.11
2016,8,15,17,45,452.5,67.0,3.3,19.0,173.0,113.88,69.89
2016,8,15,18,0,388.0,55.0,3.1,18.0,124.0,67.8,39.31
2016,8,15,18,15,283.5,40.5,2.9,17.0,81.5,31.46,21.29
2016,8,15,18,30,179.0,26.0,2.7,16.0,39.0,20.46,8.82
2016,8,15,18,45,89.5,13.0,2.55,15.5,19.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.0,16.5,0.65,12.5,33.5,13.25,0.0
2016,8,16,6,0,320.0,33.0,0.7,13.0,67.0,26.92,17.37
2016,8,16,6,15,416.0,44.0,0.7,13.5,114.0,50.19,28.02
2016,8,16,6,30,512.0,55.0,0.7,14.0,161.0,99.0,57.07
2016,8,16,6,45,572.5,63.0,0.7,14.5,213.5,151.52,97.12
2016,8,16,7,0,633.0,71.0,0.7,15.0,266.0,211.39,146.97
2016,8,16,7,15,676.0,77.0,0.7,16.0,320.5,271.37,198.31
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,335.83,252.44
2016,8,16,7,45,747.5,88.0,0.75,18.0,428.0,398.47,303.94
2016,8,16,8,0,776.0,93.0,0.8,19.0,481.0,461.92,354.1
2016,8,16,8,15,799.0,97.0,0.85,20.0,532.0,523.17,400.65
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,585.12,445.8
2016,8,16,8,45,834.5,106.0,0.95,22.0,629.0,641.85,485.44
2016,8,16,9,0,847.0,111.0,1.0,23.0,675.0,697.56,522.9
2016,8,16,9,15,860.5,113.5,1.05,24.0,717.5,750.13,556.86
2016,8,16,9,30,874.0,116.0,1.1,25.0,760.0,795.93,583.88
2016,8,16,9,45,871.0,125.0,1.15,26.0,792.5,843.86,611.81
2016,8,16,10,0,868.0,134.0,1.2,27.0,825.0,883.26,633.71
2016,8,16,10,15,876.0,135.5,1.2,27.5,855.0,913.03,649.86
2016,8,16,10,30,884.0,137.0,1.2,28.0,885.0,947.39,668.83
2016,8,16,10,45,873.0,148.0,1.3,28.5,902.5,980.42,688.3
2016,8,16,11,0,862.0,159.0,1.4,29.0,920.0,1000.45,699.75
2016,8,16,11,15,866.0,160.0,1.45,29.0,935.0,1020.79,712.2
2016,8,16,11,30,870.0,161.0,1.5,29.0,950.0,1037.58,722.55
2016,8,16,11,45,854.5,171.5,1.6,29.0,951.0,1041.02,725.71
2016,8,16,12,0,839.0,182.0,1.7,29.0,952.0,1040.41,726.63
2016,8,16,12,15,838.5,182.0,1.8,29.0,950.5,1040.46,728.06
2016,8,16,12,30,838.0,182.0,1.9,29.0,949.0,1036.84,727.28
2016,8,16,12,45,835.5,181.0,2.0,29.5,939.5,1026.58,721.06
2016,8,16,13,0,833.0,180.0,2.1,30.0,930.0,1012.75,712.7
2016,8,16,13,15,828.5,178.5,2.2,29.5,912.5,992.99,703.52
2016,8,16,13,30,824.0,177.0,2.3,29.0,895.0,969.89,692.16
2016,8,16,13,45,807.5,180.0,2.4,29.0,867.5,937.03,673.05
2016,8,16,14,0,791.0,183.0,2.5,29.0,840.0,901.67,652.15
2016,8,16,14,15,780.5,180.0,2.55,28.5,808.0,868.49,633.32
2016,8,16,14,30,770.0,177.0,2.6,28.0,776.0,827.54,609.01
2016,8,16,14,45,758.5,172.5,2.7,28.0,738.5,782.29,579.99
2016,8,16,15,0,747.0,168.0,2.8,28.0,701.0,735.36,548.72
2016,8,16,15,15,729.5,163.0,2.85,27.5,657.5,682.35,513.16
2016,8,16,15,30,712.0,158.0,2.9,27.0,614.0,628.76,476.1
2016,8,16,15,45,697.5,149.5,3.0,27.0,568.0,573.25,435.83
2016,8,16,16,0,683.0,141.0,3.1,27.0,522.0,517.48,394.07
2016,8,16,16,15,654.0,134.0,3.1,26.5,471.0,456.15,347.33
2016,8,16,16,30,625.0,127.0,3.1,26.0,420.0,396.72,300.54
2016,8,16,16,45,598.5,116.0,3.1,25.5,369.0,336.74,251.91
2016,8,16,17,0,572.0,105.0,3.1,25.0,318.0,279.09,203.83
2016,8,16,17,15,521.0,95.0,2.95,24.0,265.5,218.99,154.2
2016,8,16,17,30,470.0,85.0,2.8,23.0,213.0,162.42,107.94
2016,8,16,17,45,412.0,70.5,2.7,22.0,165.0,109.86,67.45
2016,8,16,18,0,354.0,56.0,2.6,21.0,117.0,64.64,37.3
2016,8,16,18,15,253.5,40.0,2.5,20.0,75.5,31.06,20.57
2016,8,16,18,30,153.0,24.0,2.4,19.0,34.0,18.87,6.65
2016,8,16,18,45,76.5,12.0,2.3,18.0,17.0,10.91,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.0,17.5,1.0,14.5,29.0,13.77,0.0
2016,8,17,6,0,220.0,35.0,1.1,15.0,58.0,27.29,17.4
2016,8,17,6,15,310.0,49.5,1.2,15.5,102.0,50.44,30.01
2016,8,17,6,30,400.0,64.0,1.3,16.0,146.0,94.89,57.77
2016,8,17,6,45,459.0,76.0,1.45,17.0,196.0,143.63,94.86
2016,8,17,7,0,518.0,88.0,1.6,18.0,246.0,202.1,142.83
2016,8,17,7,15,563.5,96.0,1.6,19.0,298.5,257.84,189.9
2016,8,17,7,30,609.0,104.0,1.6,20.0,351.0,318.56,240.5
2016,8,17,7,45,640.0,111.5,1.6,21.0,402.0,377.5,288.66
2016,8,17,8,0,671.0,119.0,1.6,22.0,453.0,438.98,337.06
2016,8,17,8,15,697.0,124.5,1.7,22.5,503.0,498.11,383.02
2016,8,17,8,30,723.0,130.0,1.8,23.0,553.0,558.5,428.48
2016,8,17,8,45,734.5,138.0,1.95,24.0,597.0,613.18,467.71
2016,8,17,9,0,746.0,146.0,2.1,25.0,641.0,667.05,505.12
2016,8,17,9,15,761.5,150.0,2.15,25.5,682.5,718.7,540.46
2016,8,17,9,30,777.0,154.0,2.2,26.0,724.0,766.41,572.31
2016,8,17,9,45,798.0,152.0,2.25,27.0,762.5,813.73,600.9
2016,8,17,10,0,819.0,150.0,2.3,28.0,801.0,859.69,627.96
2016,8,17,10,15,827.5,152.0,2.35,28.0,830.5,897.06,651.52
2016,8,17,10,30,836.0,154.0,2.4,28.0,860.0,931.76,673.31
2016,8,17,10,45,821.5,167.5,2.45,28.5,876.0,953.76,685.52
2016,8,17,11,0,807.0,181.0,2.5,29.0,892.0,971.59,695.18
2016,8,17,11,15,811.0,182.0,2.55,29.0,906.5,991.02,707.34
2016,8,17,11,30,815.0,183.0,2.6,29.0,921.0,1007.1,717.43
2016,8,17,11,45,795.5,196.5,2.65,29.5,921.0,1008.67,717.05
2016,8,17,12,0,776.0,210.0,2.7,30.0,921.0,1015.28,720.09
2016,8,17,12,15,775.5,210.0,2.75,30.0,919.5,1015.26,720.46
2016,8,17,12,30,775.0,210.0,2.8,30.0,918.0,1011.71,718.77
2016,8,17,12,45,792.5,197.0,2.9,30.0,915.0,1001.07,713.16
2016,8,17,13,0,810.0,184.0,3.0,30.0,912.0,995.4,710.82
2016,8,17,13,15,805.0,182.5,3.05,30.0,894.5,975.44,698.97
2016,8,17,13,30,800.0,181.0,3.1,30.0,877.0,952.25,685.16
2016,8,17,13,45,773.5,189.5,3.15,30.0,846.5,922.31,666.94
2016,8,17,14,0,747.0,198.0,3.2,30.0,816.0,884.33,643.38
2016,8,17,14,15,736.5,194.5,3.25,29.5,784.5,846.34,620.88
2016,8,17,14,30,726.0,191.0,3.3,29.0,753.0,806.24,596.21
2016,8,17,14,45,702.0,191.5,3.35,29.0,713.0,757.69,563.47
2016,8,17,15,0,678.0,192.0,3.4,29.0,673.0,708.51,529.72
2016,8,17,15,15,659.0,186.0,3.4,28.5,630.5,656.31,494.14
2016,8,17,15,30,640.0,180.0,3.4,28.0,588.0,603.85,457.43
2016,8,17,15,45,604.5,177.0,3.45,27.5,538.5,544.46,414.62
2016,8,17,16,0,569.0,174.0,3.5,27.0,489.0,483.66,369.62
2016,8,17,16,15,538.5,164.0,3.5,26.0,439.5,424.97,325.52
2016,8,17,16,30,508.0,154.0,3.5,25.0,390.0,368.65,281.78
2016,8,17,16,45,458.0,144.0,3.5,24.5,337.5,307.84,233.09
2016,8,17,17,0,408.0,134.0,3.5,24.0,285.0,252.32,187.87
2016,8,17,17,15,360.5,118.0,3.35,23.0,235.5,197.72,143.4
2016,8,17,17,30,313.0,102.0,3.2,22.0,186.0,147.37,102.73
2016,8,17,17,45,249.5,82.0,3.05,21.0,139.5,99.97,66.54
2016,8,17,18,0,186.0,62.0,2.9,20.0,93.0,60.9,39.31
2016,8,17,18,15,122.5,39.5,2.75,19.0,57.0,31.52,20.94
2016,8,17,18,30,59.0,17.0,2.6,18.0,21.0,14.07,2.63
2016,8,17,18,45,29.5,8.5,2.5,17.5,10.5,7.73,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,42.0,15.0,1.4,12.5,19.0,12.42,0.0
2016,8,18,6,0,84.0,30.0,1.6,13.0,38.0,24.28,14.9
2016,8,18,6,15,137.5,53.5,1.6,13.5,77.0,48.68,32.4
2016,8,18,6,30,191.0,77.0,1.6,14.0,116.0,85.27,58.83
2016,8,18,6,45,242.0,98.5,1.65,15.0,162.5,127.16,91.42
2016,8,18,7,0,293.0,120.0,1.7,16.0,209.0,175.72,130.81
2016,8,18,7,15,333.5,138.0,1.7,16.5,257.5,224.54,171.49
2016,8,18,7,30,374.0,156.0,1.7,17.0,306.0,278.11,215.8
2016,8,18,7,45,411.5,169.5,1.75,18.0,355.5,335.33,261.88
2016,8,18,8,0,449.0,183.0,1.8,19.0,405.0,392.66,306.86
2016,8,18,8,15,476.5,194.5,1.9,20.0,452.0,446.33,347.97
2016,8,18,8,30,504.0,206.0,2.0,21.0,499.0,501.98,389.36
2016,8,18,8,45,427.0,242.5,2.1,22.0,505.0,516.96,398.49
2016,8,18,9,0,350.0,279.0,2.2,23.0,511.0,515.63,395.15
2016,8,18,9,15,323.5,306.5,2.25,23.5,531.5,541.71,412.57
2016,8,18,9,30,297.0,334.0,2.3,24.0,552.0,564.61,427.08
2016,8,18,9,45,459.0,290.0,2.4,25.0,645.0,676.57,507.74
2016,8,18,10,0,621.0,246.0,2.5,26.0,738.0,792.95,588.25
2016,8,18,10,15,631.5,250.5,2.55,26.5,766.5,829.2,610.54
2016,8,18,10,30,642.0,255.0,2.6,27.0,795.0,863.54,631.89
2016,8,18,10,45,614.5,278.0,2.65,27.5,806.0,877.86,638.83
2016,8,18,11,0,587.0,301.0,2.7,28.0,817.0,887.04,642.54
2016,8,18,11,15,592.0,303.5,2.7,28.0,831.0,905.93,654.53
2016,8,18,11,30,597.0,306.0,2.7,28.0,845.0,922.23,664.76
2016,8,18,11,45,564.0,328.0,2.7,28.5,840.5,917.73,659.13
2016,8,18,12,0,531.0,350.0,2.7,29.0,836.0,909.87,651.58
2016,8,18,12,15,530.5,350.0,2.7,29.0,834.5,909.69,651.52
2016,8,18,12,30,530.0,350.0,2.7,29.0,833.0,906.85,649.74
2016,8,18,12,45,561.0,328.5,2.7,29.0,835.0,911.07,653.69
2016,8,18,13,0,592.0,307.0,2.7,29.0,837.0,911.85,655.42
2016,8,18,13,15,586.5,304.0,2.7,28.5,820.5,892.6,644.46
2016,8,18,13,30,581.0,301.0,2.7,28.0,804.0,870.89,631.98
2016,8,18,13,45,538.0,314.0,2.7,28.0,770.0,828.4,603.43
2016,8,18,14,0,495.0,327.0,2.7,28.0,736.0,785.47,574.47
2016,8,18,14,15,484.0,319.0,2.75,27.5,706.0,749.86,552.49
2016,8,18,14,30,473.0,311.0,2.8,27.0,676.0,713.06,529.22
2016,8,18,14,45,442.5,307.5,2.85,27.0,635.5,664.34,495.81
2016,8,18,15,0,412.0,304.0,2.9,27.0,595.0,608.49,457.01
2016,8,18,15,15,394.5,290.0,2.95,26.5,554.5,561.68,425.03
2016,8,18,15,30,377.0,276.0,3.0,26.0,514.0,515.38,392.59
2016,8,18,15,45,353.0,259.5,3.15,25.5,469.0,463.58,355.44
2016,8,18,16,0,329.0,243.0,3.3,25.0,424.0,413.48,318.57
2016,8,18,16,15,304.5,222.5,3.3,24.0,377.5,361.33,279.59
2016,8,18,16,30,280.0,202.0,3.3,23.0,331.0,311.5,241.36
2016,8,18,16,45,252.5,178.0,3.3,22.5,283.5,259.91,200.44
2016,8,18,17,0,225.0,154.0,3.3,22.0,236.0,211.52,161.39
2016,8,18,17,15,193.0,127.5,3.2,21.0,190.0,161.26,120.8
2016,8,18,17,30,161.0,101.0,3.1,20.0,144.0,118.14,85.95
2016,8,18,17,45,127.0,74.5,3.05,19.0,104.0,79.35,55.26
2016,8,18,18,0,93.0,48.0,3.0,18.0,64.0,45.71,29.76
2016,8,18,18,15,59.5,28.5,2.85,17.5,37.5,24.25,14.84
2016,8,18,18,30,26.0,9.0,2.7,17.0,11.0,7.62,0.0
2016,8,18,18,45,13.0,4.5,2.55,16.5,5.5,4.09,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,14.0,1.4,12.5,17.5,11.62,0.0
2016,8,19,6,0,79.0,28.0,1.6,13.0,35.0,22.75,13.49
2016,8,19,6,15,131.0,51.5,1.65,13.5,73.5,47.12,31.13
2016,8,19,6,30,183.0,75.0,1.7,14.0,112.0,83.17,57.35
2016,8,19,6,45,237.5,97.0,1.75,14.5,159.5,125.6,90.52
2016,8,19,7,0,292.0,119.0,1.8,15.0,207.0,175.19,131.0
2016,8,19,7,15,249.5,140.0,1.75,16.0,225.5,202.62,156.45
2016,8,19,7,30,207.0,161.0,1.7,17.0,244.0,221.3,173.52
2016,8,19,7,45,246.5,180.5,1.65,18.0,292.5,273.9,215.43
2016,8,19,8,0,286.0,200.0,1.6,19.0,341.0,327.51,257.1
2016,8,19,8,15,401.0,200.5,1.45,19.5,421.0,413.23,322.68
2016,8,19,8,30,516.0,201.0,1.3,20.0,501.0,505.35,391.01
2016,8,19,8,45,546.0,207.0,1.15,21.0,547.0,559.63,428.17
2016,8,19,9,0,576.0,213.0,1.0,22.0,593.0,615.36,464.93
2016,8,19,9,15,486.5,258.0,0.95,22.5,593.0,623.1,466.7
2016,8,19,9,30,397.0,303.0,0.9,23.0,593.0,612.04,455.59
2016,8,19,9,45,482.0,288.5,0.85,24.0,657.5,694.99,510.85
2016,8,19,10,0,567.0,274.0,0.8,25.0,722.0,772.98,559.92
2016,8,19,10,15,577.5,279.5,0.75,25.5,750.0,808.55,579.75
2016,8,19,10,30,588.0,285.0,0.7,26.0,778.0,842.45,598.55
2016,8,19,10,45,594.5,289.0,0.7,26.5,799.0,869.22,613.36
2016,8,19,11,0,601.0,293.0,0.7,27.0,820.0,895.27,627.59
2016,8,19,11,15,606.0,295.5,0.7,27.5,834.0,914.36,637.46
2016,8,19,11,30,611.0,298.0,0.7,28.0,848.0,930.75,645.72
2016,8,19,11,45,614.0,298.5,0.75,28.5,854.5,940.47,650.94
2016,8,19,12,0,617.0,299.0,0.8,29.0,861.0,947.25,654.51
2016,8,19,12,15,616.5,298.5,0.85,29.0,859.5,946.59,654.95
2016,8,19,12,30,616.0,298.0,0.9,29.0,858.0,942.93,653.72
2016,8,19,12,45,606.0,300.0,1.0,29.0,846.5,929.24,647.08
2016,8,19,13,0,596.0,302.0,1.1,29.0,835.0,911.71,638.1
2016,8,19,13,15,590.5,299.0,1.25,29.0,818.0,892.35,628.71
2016,8,19,13,30,585.0,296.0,1.4,29.0,801.0,870.52,617.44
2016,8,19,13,45,575.5,291.5,1.55,29.0,777.0,841.2,601.03
2016,8,19,14,0,566.0,287.0,1.7,29.0,753.0,809.94,582.95
2016,8,19,14,15,554.5,280.5,1.85,28.5,722.5,773.25,561.94
2016,8,19,14,30,543.0,274.0,2.0,28.0,692.0,735.18,539.36
2016,8,19,14,45,528.0,266.0,2.15,28.0,655.5,691.76,511.37
2016,8,19,15,0,513.0,258.0,2.3,28.0,619.0,647.72,482.22
2016,8,19,15,15,494.0,247.5,2.45,27.5,578.0,598.15,449.29
2016,8,19,15,30,475.0,237.0,2.6,27.0,537.0,548.87,415.53
2016,8,19,15,45,453.0,224.0,2.8,26.5,492.0,496.03,378.21
2016,8,19,16,0,431.0,211.0,3.0,26.0,447.0,444.38,340.54
2016,8,19,16,15,402.5,196.0,3.1,25.0,399.5,383.76,295.38
2016,8,19,16,30,374.0,181.0,3.2,24.0,352.0,331.94,255.51
2016,8,19,16,45,340.5,163.0,3.35,23.5,304.0,278.28,212.75
2016,8,19,17,0,307.0,145.0,3.5,23.0,256.0,228.29,172.11
2016,8,19,17,15,266.5,123.0,3.45,22.0,208.5,176.94,130.48
2016,8,19,17,30,226.0,101.0,3.4,21.0,161.0,130.72,93.17
2016,8,19,17,45,180.5,77.0,3.35,20.0,118.0,87.61,59.55
2016,8,19,18,0,135.0,53.0,3.3,19.0,75.0,50.91,32.72
2016,8,19,18,15,86.5,32.0,3.15,18.0,44.0,25.83,16.0
2016,8,19,18,30,38.0,11.0,3.0,17.0,13.0,9.25,0.0
2016,8,19,18,45,19.0,5.5,2.9,16.5,6.5,5.0,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,11.61,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,22.76,13.41
2016,8,20,6,15,154.5,50.5,0.7,13.5,76.0,47.41,30.77
2016,8,20,6,30,214.0,73.0,0.7,14.0,115.0,85.0,57.51
2016,8,20,6,45,267.0,93.0,0.7,14.5,162.0,127.51,90.62
2016,8,20,7,0,320.0,113.0,0.7,15.0,209.0,176.89,130.85
2016,8,20,7,15,362.0,129.0,0.7,15.5,257.5,229.13,174.24
2016,8,20,7,30,404.0,145.0,0.7,16.0,306.0,284.06,219.36
2016,8,20,7,45,439.5,158.0,0.7,17.0,355.0,338.18,262.55
2016,8,20,8,0,475.0,171.0,0.7,18.0,404.0,395.78,307.05
2016,8,20,8,15,502.5,181.5,0.7,19.0,451.5,449.97,347.5
2016,8,20,8,30,530.0,192.0,0.7,20.0,499.0,506.08,387.89
2016,8,20,8,45,551.5,201.0,0.75,21.0,543.0,558.54,424.64
2016,8,20,9,0,573.0,210.0,0.8,22.0,587.0,611.66,460.69
2016,8,20,9,15,590.5,217.0,0.85,22.5,627.0,660.25,493.5
2016,8,20,9,30,608.0,224.0,0.9,23.0,667.0,712.31,527.82
2016,8,20,9,45,678.5,199.5,1.0,24.0,716.5,772.64,567.84
2016,8,20,10,0,749.0,175.0,1.1,25.0,766.0,834.33,606.85
2016,8,20,10,15,758.0,177.5,1.15,25.5,794.5,870.95,628.32
2016,8,20,10,30,767.0,180.0,1.2,26.0,823.0,899.41,644.69
2016,8,20,10,45,768.5,184.5,1.3,26.5,843.0,925.48,660.3
2016,8,20,11,0,770.0,189.0,1.4,27.0,863.0,948.43,673.94
2016,8,20,11,15,774.0,190.5,1.45,27.5,877.0,967.67,684.58
2016,8,20,11,30,778.0,192.0,1.5,28.0,891.0,983.67,693.27
2016,8,20,11,45,773.5,196.0,1.6,28.5,895.0,990.32,696.99
2016,8,20,12,0,769.0,200.0,1.7,29.0,899.0,993.47,698.7
2016,8,20,12,15,768.5,200.0,1.8,29.0,898.0,993.27,699.83
2016,8,20,12,30,768.0,200.0,1.9,29.0,897.0,989.63,698.92
2016,8,20,12,45,770.0,196.5,2.0,29.0,889.0,981.66,695.38
2016,8,20,13,0,772.0,193.0,2.1,29.0,881.0,970.24,689.75
2016,8,20,13,15,767.5,191.5,2.2,29.0,864.0,951.12,679.25
2016,8,20,13,30,763.0,190.0,2.3,29.0,847.0,935.64,671.11
2016,8,20,13,45,746.0,193.0,2.45,29.0,820.0,903.23,652.37
2016,8,20,14,0,729.0,196.0,2.6,29.0,793.0,868.54,631.96
2016,8,20,14,15,718.5,192.5,2.75,28.5,762.0,830.87,610.42
2016,8,20,14,30,708.0,189.0,2.9,28.0,731.0,791.15,586.52
2016,8,20,14,45,689.0,186.5,3.05,28.0,692.5,743.99,555.35
2016,8,20,15,0,670.0,184.0,3.2,28.0,654.0,695.93,522.81
2016,8,20,15,15,651.5,178.5,3.3,27.5,612.0,644.72,488.07
2016,8,20,15,30,633.0,173.0,3.4,27.0,570.0,593.24,452.09
2016,8,20,15,45,608.0,166.0,3.5,26.5,523.0,536.52,411.12
2016,8,20,16,0,583.0,159.0,3.6,26.0,476.0,476.94,366.8
2016,8,20,16,15,553.0,150.0,3.65,25.0,427.0,418.65,322.58
2016,8,20,16,30,523.0,141.0,3.7,24.0,378.0,362.65,278.6
2016,8,20,16,45,484.5,129.5,3.75,23.5,328.0,303.83,230.75
2016,8,20,17,0,446.0,118.0,3.8,23.0,278.0,248.96,185.14
2016,8,20,17,15,395.5,104.0,3.65,22.0,228.5,193.2,139.13
2016,8,20,17,30,345.0,90.0,3.5,21.0,179.0,143.5,98.58
2016,8,20,17,45,281.5,72.0,3.35,20.0,133.5,95.17,61.47
2016,8,20,18,0,218.0,54.0,3.2,19.0,88.0,55.1,33.91
2016,8,20,18,15,142.0,34.0,3.1,18.0,53.0,26.37,16.29
2016,8,20,18,30,66.0,14.0,3.0,17.0,18.0,10.95,0.0
2016,8,20,18,45,33.0,7.0,2.9,16.5,9.0,6.37,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
