Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,15.0,0.95,11.5,20.0,13.64,0.0
2016,8,21,6,0,114.0,30.0,1.1,12.0,40.0,24.27,14.58
2016,8,21,6,15,183.0,50.5,1.1,12.5,80.0,48.71,31.19
2016,8,21,6,30,252.0,71.0,1.1,13.0,120.0,88.14,58.73
2016,8,21,6,45,314.0,87.5,1.1,14.0,167.5,132.47,92.98
2016,8,21,7,0,376.0,104.0,1.1,15.0,215.0,184.66,135.49
2016,8,21,7,15,421.5,117.0,1.1,15.5,264.5,236.48,179.16
2016,8,21,7,30,467.0,130.0,1.1,16.0,314.0,293.51,226.71
2016,8,21,7,45,506.0,139.5,1.1,17.0,364.5,349.46,272.1
2016,8,21,8,0,545.0,149.0,1.1,18.0,415.0,409.15,318.93
2016,8,21,8,15,573.0,157.0,1.1,18.5,463.5,464.95,361.94
2016,8,21,8,30,601.0,165.0,1.1,19.0,512.0,526.72,407.85
2016,8,21,8,45,624.5,171.0,1.15,20.0,557.0,581.3,446.62
2016,8,21,9,0,648.0,177.0,1.2,21.0,602.0,636.47,484.6
2016,8,21,9,15,665.0,182.0,1.25,21.5,642.5,686.18,518.56
2016,8,21,9,30,682.0,187.0,1.3,22.0,683.0,735.22,551.28
2016,8,21,9,45,693.5,192.0,1.4,23.0,717.5,778.85,578.98
2016,8,21,10,0,705.0,197.0,1.5,24.0,752.0,820.83,605.03
2016,8,21,10,15,715.0,200.0,1.55,24.5,781.0,857.58,627.38
2016,8,21,10,30,725.0,203.0,1.6,25.0,810.0,892.11,647.99
2016,8,21,10,45,724.5,210.0,1.65,25.5,829.5,918.45,663.2
2016,8,21,11,0,724.0,217.0,1.7,26.0,849.0,941.71,676.48
2016,8,21,11,15,728.5,218.5,1.8,26.5,863.0,961.07,687.91
2016,8,21,11,30,733.0,220.0,1.9,27.0,877.0,977.31,697.45
2016,8,21,11,45,726.5,226.0,2.05,27.5,880.5,983.98,701.59
2016,8,21,12,0,720.0,232.0,2.2,28.0,884.0,987.2,703.68
2016,8,21,12,15,719.5,231.5,2.35,28.0,882.5,986.42,704.71
2016,8,21,12,30,719.0,231.0,2.5,28.0,881.0,982.3,703.68
2016,8,21,12,45,732.0,220.0,2.65,28.0,876.0,977.5,702.26
2016,8,21,13,0,745.0,209.0,2.8,28.0,871.0,969.04,698.51
2016,8,21,13,15,739.5,207.5,2.9,27.5,853.5,948.92,688.21
2016,8,21,13,30,734.0,206.0,3.0,27.0,836.0,925.78,675.93
2016,8,21,13,45,714.0,209.5,3.2,27.0,808.0,891.56,655.52
2016,8,21,14,0,694.0,213.0,3.4,27.0,780.0,855.32,633.36
2016,8,21,14,15,682.5,209.0,3.5,26.5,748.5,817.2,609.79
2016,8,21,14,30,671.0,205.0,3.6,26.0,717.0,777.23,584.42
2016,8,21,14,45,651.5,202.0,3.7,26.0,678.5,730.38,552.4
2016,8,21,15,0,632.0,199.0,3.8,26.0,640.0,682.78,519.25
2016,8,21,15,15,612.5,192.5,3.85,25.5,597.5,631.43,483.56
2016,8,21,15,30,593.0,186.0,3.9,25.0,555.0,580.02,446.87
2016,8,21,15,45,568.5,177.5,3.95,24.5,509.0,520.24,403.01
2016,8,21,16,0,544.0,169.0,4.0,24.0,463.0,465.64,361.72
2016,8,21,16,15,513.0,159.0,4.0,23.0,414.5,407.93,317.41
2016,8,21,16,30,482.0,149.0,4.0,22.0,366.0,352.72,273.67
2016,8,21,16,45,444.5,136.0,4.05,21.5,316.5,295.17,226.55
2016,8,21,17,0,407.0,123.0,4.1,21.0,267.0,241.56,181.76
2016,8,21,17,15,358.0,107.5,4.0,20.0,218.5,187.17,136.67
2016,8,21,17,30,309.0,92.0,3.9,19.0,170.0,138.72,96.96
2016,8,21,17,45,250.0,72.5,3.8,18.5,126.0,91.23,59.91
2016,8,21,18,0,191.0,53.0,3.7,18.0,82.0,53.09,33.16
2016,8,21,18,15,121.5,32.5,3.55,17.0,48.5,26.19,16.02
2016,8,21,18,30,52.0,12.0,3.4,16.0,15.0,10.04,0.0
2016,8,21,18,45,26.0,6.0,3.25,15.5,7.5,5.46,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.15,11.5,12.5,11.37,0.0
2016,8,22,6,0,0.0,25.0,2.2,12.0,25.0,21.88,12.4
2016,8,22,6,15,14.0,47.0,2.2,12.5,50.0,40.69,28.34
2016,8,22,6,30,28.0,69.0,2.2,13.0,75.0,62.65,46.66
2016,8,22,6,45,44.5,92.5,2.2,13.5,104.5,88.63,68.22
2016,8,22,7,0,61.0,116.0,2.2,14.0,134.0,117.14,91.89
2016,8,22,7,15,76.0,138.0,2.15,14.5,165.0,146.23,115.98
2016,8,22,7,30,91.0,160.0,2.1,15.0,196.0,177.31,141.48
2016,8,22,7,45,222.5,172.0,2.05,15.5,276.5,258.04,205.84
2016,8,22,8,0,354.0,184.0,2.0,16.0,357.0,346.92,276.31
2016,8,22,8,15,330.5,212.0,1.9,16.5,387.0,383.35,304.47
2016,8,22,8,30,307.0,240.0,1.8,17.0,417.0,416.73,329.3
2016,8,22,8,45,487.0,203.5,1.75,18.0,510.0,522.38,409.62
2016,8,22,9,0,667.0,167.0,1.7,19.0,603.0,641.11,496.26
2016,8,22,9,15,683.5,171.5,1.7,19.5,643.0,690.76,529.93
2016,8,22,9,30,700.0,176.0,1.7,20.0,683.0,739.65,562.75
2016,8,22,9,45,691.5,191.0,1.7,21.0,712.5,777.68,585.64
2016,8,22,10,0,683.0,206.0,1.7,22.0,742.0,812.57,605.84
2016,8,22,10,15,693.0,209.5,1.85,22.5,770.0,849.18,629.96
2016,8,22,10,30,703.0,213.0,2.0,23.0,798.0,883.64,651.94
2016,8,22,10,45,706.0,217.5,2.15,23.5,818.5,910.17,668.57
2016,8,22,11,0,709.0,222.0,2.3,24.0,839.0,933.84,683.35
2016,8,22,11,15,713.5,223.5,2.45,24.5,852.5,952.94,695.16
2016,8,22,11,30,718.0,225.0,2.6,25.0,866.0,968.96,705.03
2016,8,22,11,45,715.5,228.0,2.8,25.5,871.0,976.36,709.8
2016,8,22,12,0,713.0,231.0,3.0,26.0,876.0,980.42,712.49
2016,8,22,12,15,712.5,231.0,3.1,26.0,874.0,980.09,713.02
2016,8,22,12,30,712.0,231.0,3.2,26.0,872.0,976.45,711.52
2016,8,22,12,45,676.5,249.0,3.35,26.0,853.5,952.93,697.35
2016,8,22,13,0,641.0,267.0,3.5,26.0,835.0,926.49,680.24
2016,8,22,13,15,635.0,264.5,3.6,26.0,818.0,906.31,667.86
2016,8,22,13,30,629.0,262.0,3.7,26.0,801.0,883.48,653.55
2016,8,22,13,45,620.0,258.5,3.8,26.0,776.5,854.43,634.9
2016,8,22,14,0,611.0,255.0,3.9,26.0,752.0,823.19,614.57
2016,8,22,14,15,599.0,250.0,3.95,25.5,721.5,785.99,590.81
2016,8,22,14,30,587.0,245.0,4.0,25.0,691.0,744.11,563.44
2016,8,22,14,45,576.5,236.0,4.05,24.5,655.5,701.46,535.01
2016,8,22,15,0,566.0,227.0,4.1,24.0,620.0,657.7,505.14
2016,8,22,15,15,546.5,219.0,4.1,23.5,578.5,607.82,469.83
2016,8,22,15,30,527.0,211.0,4.1,23.0,537.0,558.11,433.84
2016,8,22,15,45,510.0,198.0,4.1,23.0,493.5,505.57,394.12
2016,8,22,16,0,493.0,185.0,4.1,23.0,450.0,453.58,353.9
2016,8,22,16,15,462.5,173.0,4.05,22.0,402.0,396.84,310.21
2016,8,22,16,30,432.0,161.0,4.0,21.0,354.0,342.69,267.28
2016,8,22,16,45,401.5,145.0,3.95,20.5,306.5,287.74,222.18
2016,8,22,17,0,371.0,129.0,3.9,20.0,259.0,236.01,178.84
2016,8,22,17,15,323.0,111.5,3.75,19.0,211.0,179.82,132.35
2016,8,22,17,30,275.0,94.0,3.6,18.0,163.0,132.78,93.8
2016,8,22,17,45,222.5,73.0,3.5,17.5,120.0,88.39,58.93
2016,8,22,18,0,170.0,52.0,3.4,17.0,77.0,51.09,32.23
2016,8,22,18,15,105.0,31.0,3.25,16.5,44.5,25.01,14.83
2016,8,22,18,30,40.0,10.0,3.1,16.0,12.0,9.1,0.0
2016,8,22,18,45,20.0,5.0,3.0,15.5,6.0,4.55,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,13.64,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,23.38,13.36
2016,8,23,6,15,208.0,48.5,2.1,13.5,81.5,48.32,29.82
2016,8,23,6,30,287.0,67.0,2.1,14.0,122.0,89.36,57.93
2016,8,23,6,45,353.5,81.5,2.15,14.5,170.0,135.09,93.46
2016,8,23,7,0,420.0,96.0,2.2,15.0,218.0,189.18,138.22
2016,8,23,7,15,467.5,107.0,2.15,15.5,268.5,242.58,183.97
2016,8,23,7,30,515.0,118.0,2.1,16.0,319.0,301.33,233.81
2016,8,23,7,45,554.0,125.5,2.1,17.0,370.0,358.25,280.95
2016,8,23,8,0,593.0,133.0,2.1,18.0,421.0,422.73,332.45
2016,8,23,8,15,620.5,140.0,2.1,18.5,469.5,480.32,377.73
2016,8,23,8,30,648.0,147.0,2.1,19.0,518.0,539.52,422.77
2016,8,23,8,45,671.5,151.5,2.15,20.0,563.5,594.95,463.01
2016,8,23,9,0,695.0,156.0,2.2,21.0,609.0,650.83,502.27
2016,8,23,9,15,711.0,160.5,2.25,21.5,649.5,701.32,537.46
2016,8,23,9,30,727.0,165.0,2.3,22.0,690.0,750.93,571.21
2016,8,23,9,45,711.0,183.5,2.4,23.0,718.0,787.51,593.7
2016,8,23,10,0,695.0,202.0,2.5,24.0,746.0,820.26,613.13
2016,8,23,10,15,705.5,205.0,2.6,24.5,774.5,857.18,636.74
2016,8,23,10,30,716.0,208.0,2.7,25.0,803.0,891.92,658.31
2016,8,23,10,45,723.0,210.0,2.85,25.5,824.5,919.94,675.71
2016,8,23,11,0,730.0,212.0,3.0,26.0,846.0,945.21,691.29
2016,8,23,11,15,734.5,213.5,3.1,26.0,860.0,964.58,704.04
2016,8,23,11,30,739.0,215.0,3.2,26.0,874.0,980.81,714.86
2016,8,23,11,45,743.0,214.5,3.3,26.5,881.0,991.21,720.59
2016,8,23,12,0,747.0,214.0,3.4,27.0,888.0,998.25,724.25
2016,8,23,12,15,746.5,214.0,3.5,27.0,886.0,997.86,724.65
2016,8,23,12,30,746.0,214.0,3.6,27.0,884.0,994.04,722.97
2016,8,23,12,45,766.5,199.0,3.7,27.5,881.0,991.93,721.11
2016,8,23,13,0,787.0,184.0,3.8,28.0,878.0,978.87,712.17
2016,8,23,13,15,781.5,182.5,3.85,27.5,860.5,958.3,700.94
2016,8,23,13,30,776.0,181.0,3.9,27.0,843.0,934.59,687.63
2016,8,23,13,45,770.5,177.5,3.95,27.0,818.5,905.92,669.6
2016,8,23,14,0,765.0,174.0,4.0,27.0,794.0,879.67,653.17
2016,8,23,14,15,754.5,171.0,4.05,26.5,762.5,841.22,629.57
2016,8,23,14,30,744.0,168.0,4.1,26.0,731.0,800.63,604.22
2016,8,23,14,45,737.0,161.0,4.15,26.0,694.5,756.74,574.67
2016,8,23,15,0,730.0,154.0,4.2,26.0,658.0,710.93,542.72
2016,8,23,15,15,712.0,149.5,4.2,25.5,615.0,658.35,505.88
2016,8,23,15,30,694.0,145.0,4.2,25.0,572.0,605.3,467.72
2016,8,23,15,45,677.5,137.0,4.2,25.0,526.5,549.5,425.65
2016,8,23,16,0,661.0,129.0,4.2,25.0,481.0,493.73,382.47
2016,8,23,16,15,630.5,122.5,4.15,24.0,431.0,433.02,335.56
2016,8,23,16,30,600.0,116.0,4.1,23.0,381.0,374.47,288.75
2016,8,23,16,45,564.5,106.5,4.05,22.5,330.5,313.8,238.43
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,256.63,189.88
2016,8,23,17,15,474.5,86.5,3.8,21.0,229.5,195.29,138.49
2016,8,23,17,30,420.0,76.0,3.6,20.0,179.0,143.3,95.5
2016,8,23,17,45,347.0,62.0,3.45,19.5,133.0,92.91,56.92
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,51.85,29.94
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.83,13.45
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,1.6,12.5,22.0,13.19,0.0
2016,8,24,6,0,182.0,29.0,1.8,13.0,44.0,22.7,12.58
2016,8,24,6,15,274.0,44.5,1.8,13.5,86.5,48.09,27.85
2016,8,24,6,30,366.0,60.0,1.8,14.0,129.0,92.18,56.86
2016,8,24,6,45,433.0,71.5,1.8,14.5,178.0,140.35,94.37
2016,8,24,7,0,500.0,83.0,1.8,15.0,227.0,199.33,143.61
2016,8,24,7,15,547.5,91.5,1.75,15.5,279.0,255.66,192.26
2016,8,24,7,30,595.0,100.0,1.7,16.0,331.0,317.25,244.75
2016,8,24,7,45,630.5,106.5,1.7,17.0,382.5,376.8,294.16
2016,8,24,8,0,666.0,113.0,1.7,18.0,434.0,439.41,344.21
2016,8,24,8,15,692.0,118.5,1.7,18.5,483.5,498.65,390.62
2016,8,24,8,30,718.0,124.0,1.7,19.0,533.0,559.16,436.34
2016,8,24,8,45,737.0,129.0,1.7,20.0,579.0,615.59,476.61
2016,8,24,9,0,756.0,134.0,1.7,21.0,625.0,671.88,515.29
2016,8,24,9,15,771.5,137.5,1.75,21.5,666.0,721.38,549.38
2016,8,24,9,30,787.0,141.0,1.8,22.0,707.0,771.57,582.4
2016,8,24,9,45,807.0,139.0,1.9,23.0,745.0,818.44,611.22
2016,8,24,10,0,827.0,137.0,2.0,24.0,783.0,863.83,638.59
2016,8,24,10,15,835.5,139.0,2.1,24.5,812.0,901.37,661.68
2016,8,24,10,30,844.0,141.0,2.2,25.0,841.0,936.19,682.88
2016,8,24,10,45,839.5,148.5,2.35,25.5,860.0,961.59,698.38
2016,8,24,11,0,835.0,156.0,2.5,26.0,879.0,983.3,711.58
2016,8,24,11,15,838.5,157.0,2.6,26.0,893.0,1002.42,724.1
2016,8,24,11,30,842.0,158.0,2.7,26.0,907.0,1018.03,734.49
2016,8,24,11,45,834.0,164.5,2.85,26.5,910.5,1024.24,737.99
2016,8,24,12,0,826.0,171.0,3.0,27.0,914.0,1026.61,739.2
2016,8,24,12,15,825.5,170.5,3.05,27.0,912.0,1025.66,738.99
2016,8,24,12,30,825.0,170.0,3.1,27.0,910.0,1021.04,736.58
2016,8,24,12,45,824.0,168.5,3.2,27.5,900.5,1011.26,729.94
2016,8,24,13,0,823.0,167.0,3.3,28.0,891.0,997.9,721.11
2016,8,24,13,15,818.0,166.0,3.4,28.0,873.0,977.67,709.31
2016,8,24,13,30,813.0,165.0,3.5,28.0,855.0,954.14,695.39
2016,8,24,13,45,801.0,165.5,3.6,28.0,829.0,922.55,676.07
2016,8,24,14,0,789.0,166.0,3.7,28.0,803.0,888.32,654.88
2016,8,24,14,15,779.0,163.0,3.75,27.5,771.0,849.92,631.69
2016,8,24,14,30,769.0,160.0,3.8,27.0,739.0,813.17,609.33
2016,8,24,14,45,761.0,154.0,3.85,27.0,702.0,768.49,579.96
2016,8,24,15,0,753.0,148.0,3.9,27.0,665.0,721.89,547.76
2016,8,24,15,15,735.0,143.5,3.9,26.5,621.5,668.22,510.51
2016,8,24,15,30,717.0,139.0,3.9,26.0,578.0,614.03,471.86
2016,8,24,15,45,706.5,129.5,3.95,25.5,533.0,559.03,431.69
2016,8,24,16,0,696.0,120.0,4.0,25.0,488.0,503.4,389.61
2016,8,24,16,15,666.0,114.0,3.95,24.0,437.0,441.49,341.76
2016,8,24,16,30,636.0,108.0,3.9,23.0,386.0,381.63,293.83
2016,8,24,16,45,608.0,98.0,3.9,22.5,335.5,321.05,243.3
2016,8,24,17,0,580.0,88.0,3.9,22.0,285.0,263.01,193.56
2016,8,24,17,15,525.0,78.5,3.75,21.0,233.5,201.91,141.99
2016,8,24,17,30,470.0,69.0,3.6,20.0,182.0,147.33,96.63
2016,8,24,17,45,397.5,56.5,3.45,19.5,135.5,94.95,56.48
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,51.93,28.81
2016,8,24,18,15,209.5,28.0,3.2,18.0,52.5,21.96,11.57
2016,8,24,18,30,94.0,12.0,3.1,17.0,16.0,10.91,0.0
2016,8,24,18,45,47.0,6.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,95.0,14.0,2.1,11.5,22.0,12.73,0.0
2016,8,25,6,0,190.0,28.0,2.2,12.0,44.0,21.95,11.77
2016,8,25,6,15,286.5,43.0,2.2,12.5,86.5,47.84,27.24
2016,8,25,6,30,383.0,58.0,2.2,13.0,129.0,92.89,56.89
2016,8,25,6,45,455.0,68.0,2.2,13.5,179.0,143.83,96.78
2016,8,25,7,0,527.0,78.0,2.2,14.0,229.0,201.92,145.57
2016,8,25,7,15,574.5,85.5,2.2,14.5,281.0,259.03,195.5
2016,8,25,7,30,622.0,93.0,2.2,15.0,333.0,321.35,249.32
2016,8,25,7,45,658.0,99.0,2.2,16.0,385.0,382.22,300.44
2016,8,25,8,0,694.0,105.0,2.2,17.0,437.0,446.15,352.18
2016,8,25,8,15,720.0,109.5,2.2,17.5,487.0,505.91,399.63
2016,8,25,8,30,746.0,114.0,2.2,18.0,537.0,566.86,446.32
2016,8,25,8,45,764.5,118.5,2.2,19.0,583.0,622.81,486.85
2016,8,25,9,0,783.0,123.0,2.2,20.0,629.0,679.15,526.15
2016,8,25,9,15,798.0,126.0,2.2,20.5,670.5,730.77,561.84
2016,8,25,9,30,813.0,129.0,2.2,21.0,712.0,781.13,594.38
2016,8,25,9,45,827.0,130.0,2.25,21.5,748.5,827.06,623.57
2016,8,25,10,0,841.0,131.0,2.3,22.0,785.0,871.05,651.09
2016,8,25,10,15,849.5,132.5,2.35,22.5,814.5,908.49,673.9
2016,8,25,10,30,858.0,134.0,2.4,23.0,844.0,933.97,688.69
2016,8,25,10,45,853.5,141.5,2.5,23.5,863.0,968.89,710.18
2016,8,25,11,0,849.0,149.0,2.6,24.0,882.0,990.9,723.08
2016,8,25,11,15,853.0,150.0,2.65,24.5,896.0,1010.68,734.21
2016,8,25,11,30,857.0,151.0,2.7,25.0,910.0,1026.91,743.11
2016,8,25,11,45,846.0,159.0,2.8,25.5,913.0,1031.8,745.31
2016,8,25,12,0,835.0,167.0,2.9,26.0,916.0,1032.74,745.2
2016,8,25,12,15,835.0,166.5,2.95,26.0,914.0,1032.21,745.3
2016,8,25,12,30,835.0,166.0,3.0,26.0,912.0,1027.97,743.16
2016,8,25,12,45,826.5,168.5,3.05,26.0,900.0,1014.69,735.33
2016,8,25,13,0,818.0,171.0,3.1,26.0,888.0,997.93,725.39
2016,8,25,13,15,813.0,169.5,3.15,26.0,870.0,977.17,712.92
2016,8,25,13,30,808.0,168.0,3.2,26.0,852.0,953.14,698.32
2016,8,25,13,45,791.0,171.0,3.3,26.0,824.0,919.46,677.64
2016,8,25,14,0,774.0,174.0,3.4,26.0,796.0,888.77,658.83
2016,8,25,14,15,763.5,171.0,3.45,25.5,764.0,849.84,635.2
2016,8,25,14,30,753.0,168.0,3.5,25.0,732.0,808.72,609.78
2016,8,25,14,45,736.0,165.0,3.6,25.0,693.0,760.6,577.58
2016,8,25,15,0,719.0,162.0,3.7,25.0,654.0,711.32,543.34
2016,8,25,15,15,700.0,157.0,3.75,24.5,610.5,657.79,506.1
2016,8,25,15,30,681.0,152.0,3.8,24.0,567.0,603.92,467.54
2016,8,25,15,45,662.5,144.0,3.85,24.0,520.5,547.39,425.05
2016,8,25,16,0,644.0,136.0,3.9,24.0,474.0,491.14,381.57
2016,8,25,16,15,612.5,128.5,3.9,23.0,423.5,429.73,334.14
2016,8,25,16,30,581.0,121.0,3.9,22.0,373.0,370.67,286.92
2016,8,25,16,45,550.5,109.5,3.9,21.5,323.0,310.92,237.19
2016,8,25,17,0,520.0,98.0,3.9,21.0,273.0,254.13,188.72
2016,8,25,17,15,464.5,86.5,3.8,20.0,222.5,192.2,136.74
2016,8,25,17,30,409.0,75.0,3.7,19.0,172.0,139.78,93.34
2016,8,25,17,45,343.0,59.5,3.6,18.0,126.5,89.61,54.68
2016,8,25,18,0,277.0,44.0,3.5,17.0,81.0,47.97,27.09
2016,8,25,18,15,171.5,27.0,3.4,16.0,46.5,21.16,10.57
2016,8,25,18,30,66.0,10.0,3.3,15.0,12.0,9.1,0.0
2016,8,25,18,45,33.0,5.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,121.5,13.0,1.75,11.5,23.0,11.82,0.0
2016,8,26,6,0,243.0,26.0,2.0,12.0,46.0,21.32,10.96
2016,8,26,6,15,348.5,38.5,2.0,12.5,90.0,48.38,25.9
2016,8,26,6,30,454.0,51.0,2.0,13.0,134.0,96.61,56.9
2016,8,26,6,45,521.5,59.5,2.0,13.5,185.0,148.16,97.51
2016,8,26,7,0,589.0,68.0,2.0,14.0,236.0,208.04,148.41
2016,8,26,7,15,396.0,111.0,2.0,14.5,234.0,227.65,174.58
2016,8,26,7,30,203.0,154.0,2.0,15.0,232.0,217.22,172.25
2016,8,26,7,45,183.5,179.5,2.0,15.5,258.0,246.68,197.12
2016,8,26,8,0,164.0,205.0,2.0,16.0,284.0,273.79,218.94
2016,8,26,8,15,239.5,219.5,2.0,16.5,348.0,345.43,275.45
2016,8,26,8,30,315.0,234.0,2.0,17.0,412.0,419.29,332.52
2016,8,26,8,45,334.5,252.0,2.0,18.0,455.0,467.92,367.96
2016,8,26,9,0,354.0,270.0,2.0,19.0,498.0,517.72,403.39
2016,8,26,9,15,353.0,290.0,2.0,19.5,530.0,555.32,429.41
2016,8,26,9,30,352.0,310.0,2.0,20.0,562.0,591.83,454.14
2016,8,26,9,45,401.0,307.0,2.05,21.0,607.5,644.93,490.86
2016,8,26,10,0,450.0,304.0,2.1,22.0,653.0,711.86,536.02
2016,8,26,10,15,637.0,230.0,2.15,22.5,744.0,825.51,616.81
2016,8,26,10,30,824.0,156.0,2.2,23.0,835.0,936.25,689.21
2016,8,26,10,45,829.5,158.0,2.25,23.5,857.0,964.82,705.15
2016,8,26,11,0,835.0,160.0,2.3,24.0,879.0,990.19,719.78
2016,8,26,11,15,838.5,161.0,2.4,24.0,893.0,1009.24,732.32
2016,8,26,11,30,842.0,162.0,2.5,24.0,907.0,1024.76,742.75
2016,8,26,11,45,843.5,162.5,2.6,24.5,912.5,1034.14,747.92
2016,8,26,12,0,845.0,163.0,2.7,25.0,918.0,1039.82,750.86
2016,8,26,12,15,844.5,163.0,2.8,25.0,916.0,1039.23,751.41
2016,8,26,12,30,844.0,163.0,2.9,25.0,914.0,1034.9,749.7
2016,8,26,12,45,838.5,163.5,3.0,25.5,903.0,1022.39,741.38
2016,8,26,13,0,833.0,164.0,3.1,26.0,892.0,1006.32,730.88
2016,8,26,13,15,828.0,162.5,3.2,25.5,873.5,985.23,720.03
2016,8,26,13,30,823.0,161.0,3.3,25.0,855.0,960.82,706.92
2016,8,26,13,45,815.5,159.0,3.4,25.0,829.5,930.4,688.34
2016,8,26,14,0,808.0,157.0,3.5,25.0,804.0,897.09,667.69
2016,8,26,14,15,797.5,154.5,3.55,24.5,771.5,858.0,643.9
2016,8,26,14,30,787.0,152.0,3.6,24.0,739.0,816.6,618.2
2016,8,26,14,45,774.5,147.5,3.65,24.0,700.5,769.6,587.02
2016,8,26,15,0,762.0,143.0,3.7,24.0,662.0,723.59,555.19
2016,8,26,15,15,744.0,139.0,3.7,23.5,618.0,669.89,517.52
2016,8,26,15,30,726.0,135.0,3.7,23.0,574.0,615.64,478.42
2016,8,26,15,45,704.0,129.0,3.7,23.0,526.0,556.79,433.88
2016,8,26,16,0,682.0,123.0,3.7,23.0,478.0,498.47,388.52
2016,8,26,16,15,651.0,116.5,3.65,22.5,427.0,436.22,339.46
2016,8,26,16,30,620.0,110.0,3.6,22.0,376.0,376.18,290.63
2016,8,26,16,45,579.0,101.5,3.55,21.5,324.0,313.21,238.29
2016,8,26,17,0,538.0,93.0,3.5,21.0,272.0,254.39,188.25
2016,8,26,17,15,481.0,82.5,3.35,20.0,221.0,194.48,137.84
2016,8,26,17,30,424.0,72.0,3.2,19.0,170.0,139.24,92.13
2016,8,26,17,45,343.5,57.5,3.1,18.0,123.5,87.55,52.93
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,46.23,26.08
2016,8,26,18,15,158.0,26.0,2.9,16.5,43.5,20.4,9.3
2016,8,26,18,30,53.0,9.0,2.8,16.0,10.0,8.19,0.0
2016,8,26,18,45,26.5,4.5,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.0,20.0,12.28,0.0
2016,8,27,6,0,169.0,27.0,1.9,11.0,40.0,21.18,10.55
2016,8,27,6,15,265.5,43.0,1.85,11.5,82.0,47.92,27.59
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,92.83,57.79
2016,8,27,6,45,435.0,70.0,1.75,12.5,174.0,141.67,96.17
2016,8,27,7,0,508.0,81.0,1.7,13.0,224.0,202.1,146.95
2016,8,27,7,15,556.5,89.5,1.65,13.5,276.0,259.52,196.95
2016,8,27,7,30,605.0,98.0,1.6,14.0,328.0,322.32,250.81
2016,8,27,7,45,474.0,139.5,1.6,14.5,336.0,342.26,271.21
2016,8,27,8,0,343.0,181.0,1.6,15.0,344.0,343.14,273.86
2016,8,27,8,15,539.0,150.0,1.6,15.5,438.5,447.01,355.93
2016,8,27,8,30,735.0,119.0,1.6,16.0,533.0,568.34,448.7
2016,8,27,8,45,499.0,203.5,1.6,17.0,495.0,535.95,420.11
2016,8,27,9,0,263.0,288.0,1.6,18.0,457.0,473.61,368.64
2016,8,27,9,15,309.5,298.0,1.65,18.5,509.5,532.25,412.21
2016,8,27,9,30,356.0,308.0,1.7,19.0,562.0,594.04,456.33
2016,8,27,9,45,582.5,228.0,1.8,19.5,667.5,731.59,557.59
2016,8,27,10,0,809.0,148.0,1.9,20.0,773.0,864.13,648.92
2016,8,27,10,15,817.5,150.0,1.95,20.5,802.0,901.12,670.56
2016,8,27,10,30,826.0,152.0,2.0,21.0,831.0,935.41,691.22
2016,8,27,10,45,832.5,153.5,2.15,21.5,852.5,964.41,709.4
2016,8,27,11,0,839.0,155.0,2.3,22.0,874.0,990.25,725.52
2016,8,27,11,15,842.5,155.5,2.4,22.5,888.0,1008.77,736.4
2016,8,27,11,30,846.0,156.0,2.5,23.0,902.0,1023.76,745.11
2016,8,27,11,45,847.0,156.5,2.65,23.5,907.5,1032.61,750.47
2016,8,27,12,0,848.0,157.0,2.8,24.0,913.0,1037.73,753.56
2016,8,27,12,15,847.5,157.0,2.9,24.0,911.0,1037.06,754.02
2016,8,27,12,30,847.0,157.0,3.0,24.0,909.0,1032.64,752.22
2016,8,27,12,45,851.5,152.0,3.1,24.0,900.5,1024.22,747.93
2016,8,27,13,0,856.0,147.0,3.2,24.0,892.0,1011.97,741.25
2016,8,27,13,15,851.5,146.0,3.2,24.0,874.0,991.44,728.43
2016,8,27,13,30,847.0,145.0,3.2,24.0,856.0,967.48,713.46
2016,8,27,13,45,840.5,143.0,3.25,24.0,831.0,937.35,694.76
2016,8,27,14,0,834.0,141.0,3.3,24.0,806.0,904.18,673.96
2016,8,27,14,15,824.0,138.5,3.3,24.0,773.5,864.65,648.39
2016,8,27,14,30,814.0,136.0,3.3,24.0,741.0,822.72,621.01
2016,8,27,14,45,802.0,132.5,3.35,24.0,702.5,776.03,590.29
2016,8,27,15,0,790.0,129.0,3.4,24.0,664.0,727.59,557.63
2016,8,27,15,15,772.5,125.5,3.35,23.5,620.0,673.87,519.9
2016,8,27,15,30,755.0,122.0,3.3,23.0,576.0,620.74,481.55
2016,8,27,15,45,734.0,117.0,3.3,22.5,528.0,562.05,438.09
2016,8,27,16,0,713.0,112.0,3.3,22.0,480.0,503.72,393.46
2016,8,27,16,15,682.5,106.0,3.25,21.5,429.0,440.53,343.51
2016,8,27,16,30,652.0,100.0,3.2,21.0,378.0,379.44,293.61
2016,8,27,16,45,612.5,92.5,3.15,20.5,325.5,316.13,240.64
2016,8,27,17,0,573.0,85.0,3.1,20.0,273.0,256.72,189.68
2016,8,27,17,15,515.5,75.5,3.0,19.0,221.5,195.51,137.79
2016,8,27,17,30,458.0,66.0,2.9,18.0,170.0,141.18,92.53
2016,8,27,17,45,375.0,53.0,2.8,17.5,123.5,88.19,52.23
2016,8,27,18,0,292.0,40.0,2.7,17.0,77.0,44.48,24.05
2016,8,27,18,15,175.0,24.0,2.65,16.0,43.0,18.87,7.35
2016,8,27,18,30,58.0,8.0,2.6,15.0,9.0,7.28,0.0
2016,8,27,18,45,29.0,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,11.37,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,19.64,8.97
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,46.89,25.96
2016,8,28,6,30,389.0,55.0,1.2,12.0,124.0,94.74,58.15
2016,8,28,6,45,463.5,65.0,1.15,12.5,175.0,144.99,97.61
2016,8,28,7,0,538.0,75.0,1.1,13.0,226.0,204.58,147.65
2016,8,28,7,15,586.5,83.0,1.0,13.5,278.5,263.43,198.69
2016,8,28,7,30,635.0,91.0,0.9,14.0,331.0,327.61,253.2
2016,8,28,7,45,674.5,95.5,0.8,15.0,384.5,389.47,303.78
2016,8,28,8,0,714.0,100.0,0.7,16.0,438.0,454.73,354.69
2016,8,28,8,15,740.0,105.0,0.7,17.0,488.5,516.23,401.13
2016,8,28,8,30,766.0,110.0,0.7,18.0,539.0,578.19,445.92
2016,8,28,8,45,789.0,112.0,0.7,19.0,586.5,636.3,486.15
2016,8,28,9,0,812.0,114.0,0.7,20.0,634.0,694.44,524.81
2016,8,28,9,15,826.5,117.0,0.85,20.5,675.5,747.0,560.78
2016,8,28,9,30,841.0,120.0,1.0,21.0,717.0,798.17,594.18
2016,8,28,9,45,858.0,119.0,1.2,22.0,754.5,845.48,624.1
2016,8,28,10,0,875.0,118.0,1.4,23.0,792.0,883.63,647.64
2016,8,28,10,15,883.0,119.5,1.55,23.5,821.5,920.93,671.08
2016,8,28,10,30,891.0,121.0,1.7,24.0,851.0,955.32,692.51
2016,8,28,10,45,896.0,122.5,1.9,24.5,872.5,983.76,710.68
2016,8,28,11,0,901.0,124.0,2.1,25.0,894.0,1008.8,726.66
2016,8,28,11,15,904.0,124.5,2.2,25.0,908.0,1027.31,738.79
2016,8,28,11,30,907.0,125.0,2.3,25.0,922.0,1042.12,748.74
2016,8,28,11,45,907.5,126.0,2.45,25.5,927.5,1051.15,754.24
2016,8,28,12,0,908.0,127.0,2.6,26.0,933.0,1056.31,757.42
2016,8,28,12,15,907.5,126.5,2.7,26.0,931.0,1055.04,757.6
2016,8,28,12,30,907.0,126.0,2.8,26.0,929.0,1049.9,755.48
2016,8,28,12,45,919.5,117.0,2.9,26.5,923.0,1045.05,752.17
2016,8,28,13,0,932.0,108.0,3.0,27.0,917.0,1035.92,746.23
2016,8,28,13,15,928.0,107.0,3.1,26.5,898.5,1014.97,735.71
2016,8,28,13,30,924.0,106.0,3.2,26.0,880.0,990.36,722.81
2016,8,28,13,45,917.5,105.5,3.3,26.0,854.0,960.43,704.91
2016,8,28,14,0,911.0,105.0,3.4,26.0,828.0,927.24,684.72
2016,8,28,14,15,902.5,103.5,3.45,25.5,795.0,888.22,661.43
2016,8,28,14,30,894.0,102.0,3.5,25.0,762.0,846.45,635.96
2016,8,28,14,45,883.0,99.5,3.55,25.0,723.0,799.18,605.07
2016,8,28,15,0,872.0,97.0,3.6,25.0,684.0,749.84,572.34
2016,8,28,15,15,857.0,94.5,3.55,24.5,639.0,695.94,535.93
2016,8,28,15,30,842.0,92.0,3.5,24.0,594.0,644.06,498.48
2016,8,28,15,45,818.5,90.0,3.5,24.0,544.5,583.04,452.38
2016,8,28,16,0,795.0,88.0,3.5,24.0,495.0,522.38,405.2
2016,8,28,16,15,767.0,83.5,3.4,23.5,442.5,457.75,354.1
2016,8,28,16,30,739.0,79.0,3.3,23.0,390.0,394.74,302.53
2016,8,28,16,45,696.0,74.5,3.25,22.5,336.0,327.61,246.41
2016,8,28,17,0,653.0,70.0,3.2,22.0,282.0,265.21,192.82
2016,8,28,17,15,595.5,63.0,3.05,21.0,229.0,201.55,138.65
2016,8,28,17,30,538.0,56.0,2.9,20.0,176.0,144.62,91.13
2016,8,28,17,45,449.5,46.0,2.75,19.0,127.5,88.82,49.35
2016,8,28,18,0,361.0,36.0,2.6,18.0,79.0,44.41,22.44
2016,8,28,18,15,180.5,18.0,2.5,17.0,39.5,14.35,3.27
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,12.0,1.75,10.5,20.5,10.91,0.0
2016,8,29,6,0,232.0,24.0,1.9,11.0,41.0,19.74,8.53
2016,8,29,6,15,343.5,36.5,1.9,11.5,84.5,48.17,25.27
2016,8,29,6,30,455.0,49.0,1.9,12.0,128.0,97.23,57.31
2016,8,29,6,45,530.0,56.5,1.95,12.5,180.0,149.55,98.76
2016,8,29,7,0,605.0,64.0,2.0,13.0,232.0,211.15,151.31
2016,8,29,7,15,651.0,70.0,2.0,13.5,285.5,271.43,204.82
2016,8,29,7,30,697.0,76.0,2.0,14.0,339.0,336.59,261.71
2016,8,29,7,45,730.0,80.5,2.0,15.0,391.5,399.71,315.13
2016,8,29,8,0,763.0,85.0,2.0,16.0,444.0,464.69,367.96
2016,8,29,8,15,786.5,89.0,2.0,16.5,494.5,526.18,416.83
2016,8,29,8,30,810.0,93.0,2.0,17.0,545.0,588.41,464.44
2016,8,29,8,45,825.5,96.5,2.05,18.0,591.0,645.32,505.75
2016,8,29,9,0,841.0,100.0,2.1,19.0,637.0,701.46,545.03
2016,8,29,9,15,854.5,102.5,2.1,19.5,678.5,753.97,579.99
2016,8,29,9,30,868.0,105.0,2.1,20.0,720.0,799.37,608.73
2016,8,29,9,45,889.0,101.5,2.15,20.5,758.5,847.7,639.47
2016,8,29,10,0,910.0,98.0,2.2,21.0,797.0,894.37,668.62
2016,8,29,10,15,917.0,99.0,2.2,21.5,826.0,931.32,690.46
2016,8,29,10,30,924.0,100.0,2.2,22.0,855.0,965.19,710.11
2016,8,29,10,45,913.5,109.5,2.25,23.0,872.0,988.17,721.69
2016,8,29,11,0,903.0,119.0,2.3,24.0,889.0,1006.87,730.58
2016,8,29,11,15,906.5,119.5,2.35,24.5,903.0,1025.84,741.12
2016,8,29,11,30,910.0,120.0,2.4,25.0,917.0,1041.12,749.35
2016,8,29,11,45,898.5,128.0,2.45,25.5,919.0,1045.26,750.64
2016,8,29,12,0,887.0,136.0,2.5,26.0,921.0,1045.34,749.59
2016,8,29,12,15,886.5,135.5,2.6,26.0,918.5,1044.01,749.81
2016,8,29,12,30,886.0,135.0,2.7,26.0,916.0,1038.88,747.71
2016,8,29,12,45,881.0,136.0,2.8,26.5,905.0,1027.02,739.96
2016,8,29,13,0,876.0,137.0,2.9,27.0,894.0,1011.52,730.0
2016,8,29,13,15,871.5,135.5,2.9,27.0,875.5,990.46,717.1
2016,8,29,13,30,867.0,134.0,2.9,27.0,857.0,965.96,702.07
2016,8,29,13,45,594.0,249.0,2.95,27.0,737.5,825.76,608.52
2016,8,29,14,0,321.0,364.0,3.0,27.0,618.0,664.48,492.69
2016,8,29,14,15,565.5,251.0,3.05,26.5,676.0,758.37,566.97
2016,8,29,14,30,810.0,138.0,3.1,26.0,734.0,821.78,615.52
2016,8,29,14,45,795.5,135.5,3.2,26.0,694.5,774.12,583.94
2016,8,29,15,0,781.0,133.0,3.3,26.0,655.0,724.91,551.08
2016,8,29,15,15,763.0,129.0,3.35,25.5,611.0,672.43,514.9
2016,8,29,15,30,745.0,125.0,3.4,25.0,567.0,617.12,475.6
2016,8,29,15,45,728.5,118.0,3.45,25.0,520.0,559.35,432.42
2016,8,29,16,0,712.0,111.0,3.5,25.0,473.0,501.52,387.85
2016,8,29,16,15,680.5,105.0,3.55,24.0,421.5,437.8,338.72
2016,8,29,16,30,649.0,99.0,3.6,23.0,370.0,376.33,289.47
2016,8,29,16,45,616.5,90.0,3.65,22.5,318.5,314.16,237.51
2016,8,29,17,0,584.0,81.0,3.7,22.0,267.0,255.1,186.78
2016,8,29,17,15,523.5,72.0,3.65,21.0,215.5,193.04,134.42
2016,8,29,17,30,463.0,63.0,3.6,20.0,164.0,138.24,89.09
2016,8,29,17,45,382.5,50.0,3.55,19.0,118.0,85.34,49.26
2016,8,29,18,0,302.0,37.0,3.5,18.0,72.0,42.88,22.58
2016,8,29,18,15,151.0,18.5,3.45,17.0,36.0,14.55,2.05
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,11.5,2.25,11.5,21.0,10.46,0.0
2016,8,30,6,0,282.0,23.0,2.4,12.0,42.0,18.96,7.34
2016,8,30,6,15,398.0,33.0,2.45,12.5,86.5,48.14,23.38
2016,8,30,6,30,514.0,43.0,2.5,13.0,131.0,99.05,55.99
2016,8,30,6,45,595.0,47.5,2.65,14.0,184.5,154.59,99.76
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,218.66,154.28
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,280.72,209.85
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,347.17,268.33
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,411.38,323.15
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,476.71,376.82
2016,8,30,8,15,847.5,69.5,2.95,18.5,504.0,538.38,426.43
2016,8,30,8,30,869.0,72.0,3.0,19.0,555.0,600.38,474.52
2016,8,30,8,45,884.5,74.0,3.05,20.0,601.5,657.98,516.74
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,714.63,556.15
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,767.05,590.96
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,817.58,623.86
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,862.33,651.03
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,904.28,675.85
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,941.58,698.56
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,975.67,718.96
2016,8,30,10,45,945.5,92.0,3.45,25.5,878.5,1001.19,733.64
2016,8,30,11,0,942.0,97.0,3.5,26.0,898.0,1022.71,745.73
2016,8,30,11,15,944.5,97.5,3.55,26.0,911.5,1041.28,757.47
2016,8,30,11,30,947.0,98.0,3.6,26.0,925.0,1055.96,766.81
2016,8,30,11,45,940.5,103.0,3.65,26.5,928.5,1062.43,769.46
2016,8,30,12,0,934.0,108.0,3.7,27.0,932.0,1064.77,769.65
2016,8,30,12,15,933.0,108.0,3.8,27.0,929.5,1063.34,769.46
2016,8,30,12,30,932.0,108.0,3.9,27.0,927.0,1057.91,766.84
2016,8,30,12,45,937.5,102.5,4.0,27.0,918.0,1049.17,762.19
2016,8,30,13,0,943.0,97.0,4.1,27.0,909.0,1036.29,754.95
2016,8,30,13,15,938.5,96.5,4.15,27.0,890.0,1015.0,741.97
2016,8,30,13,30,934.0,96.0,4.2,27.0,871.0,990.01,726.64
2016,8,30,13,45,918.0,100.0,4.3,27.0,842.0,955.71,705.37
2016,8,30,14,0,902.0,104.0,4.4,27.0,813.0,918.64,682.1
2016,8,30,14,15,892.5,102.0,4.4,26.5,779.5,878.32,657.28
2016,8,30,14,30,883.0,100.0,4.4,26.0,746.0,835.38,630.35
2016,8,30,14,45,871.0,98.0,4.45,26.0,706.5,788.1,599.02
2016,8,30,15,0,859.0,96.0,4.5,26.0,667.0,738.88,565.95
2016,8,30,15,15,843.0,93.5,4.5,25.5,622.5,688.59,531.8
2016,8,30,15,30,827.0,91.0,4.5,25.0,578.0,632.77,491.37
2016,8,30,15,45,814.5,85.0,4.55,24.5,530.5,574.61,448.15
2016,8,30,16,0,802.0,79.0,4.6,24.0,483.0,515.75,402.76
2016,8,30,16,15,774.0,75.5,4.5,23.5,431.0,451.73,351.37
2016,8,30,16,30,746.0,72.0,4.4,23.0,379.0,389.33,299.58
2016,8,30,16,45,718.5,65.0,4.35,22.5,327.0,325.53,245.16
