Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,691.0,58.0,4.3,22.0,275.0,264.04,191.22
2016,8,30,17,15,634.5,52.5,4.1,21.0,222.5,200.03,136.05
2016,8,30,17,30,578.0,47.0,3.9,20.0,170.0,141.38,86.69
2016,8,30,17,45,494.5,38.0,3.7,19.5,122.5,84.7,44.08
2016,8,30,18,0,411.0,29.0,3.5,19.0,75.0,38.69,16.97
2016,8,30,18,15,205.5,14.5,3.35,18.5,37.5,11.49,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.0,10.0,2.5,11.5,21.0,9.1,0.0
2016,8,31,6,0,334.0,20.0,2.7,12.0,42.0,17.8,5.88
2016,8,31,6,15,450.5,28.0,2.7,12.5,87.5,48.14,21.64
2016,8,31,6,30,567.0,36.0,2.7,13.0,133.0,100.57,54.89
2016,8,31,6,45,636.5,41.0,2.7,13.5,186.0,156.58,99.89
2016,8,31,7,0,706.0,46.0,2.7,14.0,239.0,221.04,155.88
2016,8,31,7,15,748.0,50.0,2.7,14.5,293.0,284.14,212.83
2016,8,31,7,30,790.0,54.0,2.7,15.0,347.0,351.29,272.32
2016,8,31,7,45,820.5,56.5,2.7,16.0,401.0,415.51,327.43
2016,8,31,8,0,851.0,59.0,2.7,17.0,455.0,481.77,381.95
2016,8,31,8,15,871.5,61.5,2.65,17.5,506.0,544.27,432.02
2016,8,31,8,30,892.0,64.0,2.6,18.0,557.0,606.96,480.25
2016,8,31,8,45,907.5,65.5,2.55,19.0,604.5,665.16,522.35
2016,8,31,9,0,923.0,67.0,2.5,20.0,652.0,722.37,560.95
2016,8,31,9,15,934.5,68.5,2.55,20.5,694.0,775.28,595.78
2016,8,31,9,30,946.0,70.0,2.6,21.0,736.0,826.21,628.66
2016,8,31,9,45,949.5,74.5,2.7,21.5,771.0,871.58,657.6
2016,8,31,10,0,953.0,79.0,2.8,22.0,806.0,913.82,684.14
2016,8,31,10,15,959.5,80.0,2.9,22.0,835.5,951.63,708.87
2016,8,31,10,30,966.0,81.0,3.0,22.0,865.0,986.16,731.38
2016,8,31,10,45,969.0,82.5,3.15,22.5,886.5,1014.44,748.74
2016,8,31,11,0,972.0,84.0,3.3,23.0,908.0,1038.94,763.64
2016,8,31,11,15,974.5,84.5,3.45,23.0,922.0,1057.94,776.52
2016,8,31,11,30,977.0,85.0,3.6,23.0,936.0,1072.92,786.93
2016,8,31,11,45,977.0,86.5,3.75,23.5,941.5,1082.39,792.34
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,1087.68,795.16
2016,8,31,12,15,976.5,87.5,4.0,24.0,944.5,1086.1,794.85
2016,8,31,12,30,976.0,87.0,4.1,24.0,942.0,1080.33,791.97
2016,8,31,12,45,969.0,90.0,4.25,24.0,930.0,1067.74,785.09
2016,8,31,13,0,962.0,93.0,4.4,24.0,918.0,1051.19,775.67
2016,8,31,13,15,958.5,92.0,4.45,24.0,899.0,1029.89,762.53
2016,8,31,13,30,955.0,91.0,4.5,24.0,880.0,1004.77,746.84
2016,8,31,13,45,949.0,90.0,4.6,24.0,854.0,973.67,727.8
2016,8,31,14,0,943.0,89.0,4.7,24.0,828.0,939.18,706.31
2016,8,31,14,15,935.0,87.5,4.75,23.5,794.0,899.22,681.84
2016,8,31,14,30,927.0,86.0,4.8,23.0,760.0,856.39,655.03
2016,8,31,14,45,917.5,83.5,4.85,23.0,720.5,808.66,623.08
2016,8,31,15,0,908.0,81.0,4.9,23.0,681.0,758.66,589.08
2016,8,31,15,15,893.5,79.0,4.9,22.5,636.0,703.74,551.83
2016,8,31,15,30,879.0,77.0,4.9,22.0,591.0,647.54,510.39
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.0,585.06,462.79
2016,8,31,16,0,830.0,74.0,4.9,21.0,489.0,524.72,415.19
2016,8,31,16,15,802.5,71.0,4.8,20.5,436.5,459.88,362.3
2016,8,31,16,30,775.0,68.0,4.7,20.0,384.0,396.53,308.84
2016,8,31,16,45,731.5,64.0,4.65,19.5,329.0,328.38,250.26
2016,8,31,17,0,688.0,60.0,4.6,19.0,274.0,264.41,193.89
2016,8,31,17,15,628.0,54.0,4.35,18.0,220.5,198.26,136.36
2016,8,31,17,30,568.0,48.0,4.1,17.0,167.0,140.04,86.95
2016,8,31,17,45,472.0,39.0,3.95,16.5,118.5,82.84,44.03
2016,8,31,18,0,376.0,30.0,3.8,16.0,70.0,37.98,17.47
2016,8,31,18,15,188.0,15.0,3.6,15.5,35.0,12.02,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,11.0,2.3,10.5,19.0,10.01,0.0
2016,9,1,6,0,249.0,22.0,2.5,11.0,38.0,18.18,5.35
2016,9,1,6,15,370.5,33.5,2.5,11.5,82.5,48.67,24.16
2016,9,1,6,30,492.0,45.0,2.5,12.0,127.0,100.19,57.93
2016,9,1,6,45,584.5,49.5,2.5,13.0,181.5,155.49,101.39
2016,9,1,7,0,677.0,54.0,2.5,14.0,236.0,223.13,158.67
2016,9,1,7,15,722.0,58.5,2.45,14.5,291.0,286.09,215.03
2016,9,1,7,30,767.0,63.0,2.4,15.0,346.0,353.67,274.36
2016,9,1,7,45,803.0,65.5,2.4,15.5,401.0,419.55,330.92
2016,9,1,8,0,839.0,68.0,2.4,16.0,456.0,486.84,386.62
2016,9,1,8,15,860.5,70.5,2.35,16.5,507.5,549.32,436.46
2016,9,1,8,30,882.0,73.0,2.3,17.0,559.0,612.1,484.53
2016,9,1,8,45,896.0,76.0,2.25,18.0,606.0,670.49,526.49
2016,9,1,9,0,910.0,79.0,2.2,19.0,653.0,727.76,565.21
2016,9,1,9,15,922.5,81.0,2.2,19.5,695.5,781.39,600.05
2016,9,1,9,30,935.0,83.0,2.2,20.0,738.0,833.16,632.93
2016,9,1,9,45,928.5,92.0,2.2,21.0,770.5,874.57,656.91
2016,9,1,10,0,922.0,101.0,2.2,22.0,803.0,912.1,677.95
2016,9,1,10,15,929.5,102.5,2.3,22.5,832.0,950.33,701.46
2016,9,1,10,30,937.0,104.0,2.4,23.0,861.0,985.43,722.76
2016,9,1,10,45,923.5,115.0,2.5,23.5,877.5,1007.27,735.38
2016,9,1,11,0,910.0,126.0,2.6,24.0,894.0,1024.59,745.25
2016,9,1,11,15,913.0,126.5,2.75,24.0,908.0,1043.02,757.9
2016,9,1,11,30,916.0,127.0,2.9,24.0,922.0,1057.68,768.2
2016,9,1,11,45,898.5,138.5,3.05,24.5,922.0,1059.12,768.63
2016,9,1,12,0,881.0,150.0,3.2,25.0,922.0,1068.84,774.58
2016,9,1,12,15,880.0,150.0,3.35,25.0,919.0,1067.25,774.78
2016,9,1,12,30,879.0,150.0,3.5,25.0,916.0,1061.75,772.63
2016,9,1,12,45,902.0,134.5,3.7,25.0,912.5,1048.52,765.92
2016,9,1,13,0,925.0,119.0,3.9,25.0,909.0,1042.97,764.26
2016,9,1,13,15,920.0,118.0,4.0,24.5,890.0,1020.77,752.43
2016,9,1,13,30,915.0,117.0,4.1,24.0,871.0,994.96,738.23
2016,9,1,13,45,885.0,127.5,4.25,24.0,838.0,954.63,712.99
2016,9,1,14,0,855.0,138.0,4.4,24.0,805.0,921.12,692.19
2016,9,1,14,15,844.5,135.5,4.4,23.5,771.0,879.97,666.48
2016,9,1,14,30,834.0,133.0,4.4,23.0,737.0,836.39,638.79
2016,9,1,14,45,814.5,132.5,4.45,22.5,695.5,785.68,605.9
2016,9,1,15,0,795.0,132.0,4.5,22.0,654.0,733.75,571.16
2016,9,1,15,15,776.0,128.0,4.4,21.5,609.0,679.79,532.18
2016,9,1,15,30,757.0,124.0,4.3,21.0,564.0,622.97,490.17
2016,9,1,15,45,740.0,117.0,4.25,21.0,516.0,564.05,444.77
2016,9,1,16,0,723.0,110.0,4.2,21.0,468.0,505.11,398.06
2016,9,1,16,15,690.0,104.0,4.15,20.0,415.5,439.91,346.48
2016,9,1,16,30,657.0,98.0,4.1,19.0,363.0,377.13,294.96
2016,9,1,16,45,620.5,88.5,4.05,18.5,310.5,312.49,239.89
2016,9,1,17,0,584.0,79.0,4.0,18.0,258.0,251.47,186.59
2016,9,1,17,15,519.0,69.5,3.9,17.0,205.5,188.0,132.25
2016,9,1,17,30,454.0,60.0,3.8,16.0,153.0,132.42,85.79
2016,9,1,17,45,361.5,47.0,3.75,15.5,107.0,79.21,45.69
2016,9,1,18,0,269.0,34.0,3.7,15.0,61.0,38.06,19.68
2016,9,1,18,15,134.5,17.0,3.55,14.5,30.5,13.44,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,11.0,2.05,10.5,17.0,10.01,0.0
2016,9,2,6,0,194.0,22.0,2.3,11.0,34.0,18.22,4.36
2016,9,2,6,15,314.0,34.5,2.4,11.5,76.5,47.42,24.51
2016,9,2,6,30,434.0,47.0,2.5,12.0,119.0,96.22,57.02
2016,9,2,6,45,525.5,53.0,2.65,13.0,171.5,149.22,98.71
2016,9,2,7,0,617.0,59.0,2.8,14.0,224.0,213.57,153.11
2016,9,2,7,15,664.0,64.5,2.75,14.5,277.5,274.69,207.63
2016,9,2,7,30,711.0,70.0,2.7,15.0,331.0,341.37,266.02
2016,9,2,7,45,746.5,73.5,2.7,16.0,384.0,404.89,320.03
2016,9,2,8,0,782.0,77.0,2.7,17.0,437.0,471.18,374.2
2016,9,2,8,15,805.0,80.5,2.65,17.5,487.5,533.02,423.51
2016,9,2,8,30,828.0,84.0,2.6,18.0,538.0,595.48,471.41
2016,9,2,8,45,844.0,87.0,2.6,19.0,584.0,653.1,513.22
2016,9,2,9,0,860.0,90.0,2.6,20.0,630.0,705.88,549.92
2016,9,2,9,15,872.5,92.5,2.65,20.5,671.5,757.79,584.36
2016,9,2,9,30,885.0,95.0,2.7,21.0,713.0,807.96,616.99
2016,9,2,9,45,905.0,91.0,2.75,21.5,751.0,855.42,647.25
2016,9,2,10,0,925.0,87.0,2.8,22.0,789.0,901.07,675.88
2016,9,2,10,15,931.5,88.0,2.9,22.5,817.5,937.9,698.66
2016,9,2,10,30,938.0,89.0,3.0,23.0,846.0,971.54,719.22
2016,9,2,10,45,930.0,97.0,3.1,23.5,863.5,995.59,733.4
2016,9,2,11,0,922.0,105.0,3.2,24.0,881.0,1015.41,744.9
2016,9,2,11,15,924.5,105.5,3.35,24.0,894.5,1033.46,757.2
2016,9,2,11,30,927.0,106.0,3.5,24.0,908.0,1047.69,767.12
2016,9,2,11,45,918.0,112.0,3.7,24.5,910.0,1052.27,769.74
2016,9,2,12,0,909.0,118.0,3.9,25.0,912.0,1052.76,769.84
2016,9,2,12,15,908.5,118.0,4.0,25.0,909.5,1051.59,769.79
2016,9,2,12,30,908.0,118.0,4.1,25.0,907.0,1046.52,767.3
2016,9,2,12,45,902.0,119.0,4.2,25.0,895.0,1033.13,759.48
2016,9,2,13,0,896.0,120.0,4.3,25.0,883.0,1016.04,749.32
2016,9,2,13,15,891.5,119.0,4.3,24.5,864.0,994.74,737.28
2016,9,2,13,30,887.0,118.0,4.3,24.0,845.0,969.92,722.9
2016,9,2,13,45,873.0,120.5,4.3,24.0,817.0,936.65,701.37
2016,9,2,14,0,859.0,123.0,4.3,24.0,789.0,900.66,677.96
2016,9,2,14,15,849.0,121.0,4.25,24.0,755.5,868.54,656.89
2016,9,2,14,30,839.0,119.0,4.2,24.0,722.0,825.74,628.26
2016,9,2,14,45,827.5,115.5,4.2,24.0,683.0,777.95,596.13
2016,9,2,15,0,816.0,112.0,4.2,24.0,644.0,728.32,562.33
2016,9,2,15,15,652.0,153.5,4.2,23.5,560.0,620.89,482.99
2016,9,2,15,30,488.0,195.0,4.2,23.0,476.0,518.25,405.35
2016,9,2,15,45,598.5,145.0,4.2,22.5,459.5,509.33,400.42
2016,9,2,16,0,709.0,95.0,4.2,22.0,443.0,481.8,379.39
2016,9,2,16,15,693.0,90.0,4.15,21.0,399.0,426.59,335.17
2016,9,2,16,30,677.0,85.0,4.1,20.0,355.0,371.8,289.61
2016,9,2,16,45,636.0,78.0,4.1,19.5,302.5,306.98,234.35
2016,9,2,17,0,595.0,71.0,4.1,19.0,250.0,246.27,181.33
2016,9,2,17,15,529.5,63.0,3.95,18.0,198.5,183.57,127.62
2016,9,2,17,30,464.0,55.0,3.8,17.0,147.0,128.79,81.91
2016,9,2,17,45,367.5,43.0,3.7,16.5,102.0,75.61,42.27
2016,9,2,18,0,271.0,31.0,3.6,16.0,57.0,34.98,17.02
2016,9,2,18,15,135.5,15.5,3.45,15.5,28.5,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.4,11.0,9.5,8.64,0.0
2016,9,3,6,0,0.0,19.0,3.5,11.0,19.0,16.56,2.32
2016,9,3,6,15,32.0,39.0,3.6,11.0,44.5,35.54,22.81
2016,9,3,6,30,64.0,59.0,3.7,11.0,70.0,60.62,43.27
2016,9,3,6,45,83.5,81.5,3.8,11.5,101.0,90.01,68.12
2016,9,3,7,0,103.0,104.0,3.9,12.0,132.0,122.23,95.7
2016,9,3,7,15,118.0,126.0,3.9,12.5,164.0,155.26,124.04
2016,9,3,7,30,133.0,148.0,3.9,13.0,196.0,190.26,153.7
2016,9,3,7,45,447.5,110.5,3.9,13.5,309.0,309.92,250.69
2016,9,3,8,0,762.0,73.0,3.9,14.0,422.0,458.55,371.36
2016,9,3,8,15,778.0,84.5,3.85,14.5,475.5,523.87,424.19
2016,9,3,8,30,794.0,96.0,3.8,15.0,529.0,589.13,475.34
2016,9,3,8,45,410.0,166.5,3.8,15.5,391.5,449.12,363.03
2016,9,3,9,0,26.0,237.0,3.8,16.0,254.0,234.75,186.35
2016,9,3,9,15,447.0,170.0,3.8,16.5,480.5,523.2,421.28
2016,9,3,9,30,868.0,103.0,3.8,17.0,707.0,804.34,631.49
2016,9,3,9,45,884.5,102.0,3.85,17.5,744.0,851.48,660.99
2016,9,3,10,0,901.0,101.0,3.9,18.0,781.0,896.64,690.33
2016,9,3,10,15,472.5,224.0,3.95,18.5,581.5,676.85,527.54
2016,9,3,10,30,44.0,347.0,4.0,19.0,382.0,379.32,293.23
2016,9,3,10,45,233.5,349.5,4.05,19.5,544.5,593.46,459.17
2016,9,3,11,0,423.0,352.0,4.1,20.0,707.0,799.58,609.33
2016,9,3,11,15,219.5,315.5,4.2,20.0,500.5,554.4,427.73
2016,9,3,11,30,16.0,279.0,4.3,20.0,294.0,272.63,209.91
2016,9,3,11,45,22.0,311.5,4.4,20.0,331.0,310.28,239.64
2016,9,3,12,0,28.0,344.0,4.5,20.0,368.0,364.99,281.38
2016,9,3,12,15,168.0,380.0,4.65,20.0,525.5,560.59,432.63
2016,9,3,12,30,308.0,416.0,4.8,20.0,683.0,754.47,576.23
2016,9,3,12,45,170.5,382.0,5.0,20.0,529.5,562.11,433.35
2016,9,3,13,0,33.0,348.0,5.2,20.0,376.0,372.77,287.9
2016,9,3,13,15,22.5,293.5,5.3,19.5,312.5,292.26,227.1
2016,9,3,13,30,12.0,239.0,5.4,19.0,249.0,229.52,178.61
2016,9,3,13,45,11.5,231.0,5.5,19.0,240.5,221.11,172.3
2016,9,3,14,0,11.0,223.0,5.6,19.0,232.0,212.71,165.93
2016,9,3,14,15,6.5,188.0,5.6,18.5,193.5,175.52,136.79
2016,9,3,14,30,2.0,153.0,5.6,18.0,155.0,139.01,107.86
2016,9,3,14,45,6.0,178.0,5.6,18.0,182.0,165.25,129.41
2016,9,3,15,0,10.0,203.0,5.6,18.0,209.0,191.43,150.86
2016,9,3,15,15,5.0,177.0,5.45,17.5,180.0,163.17,128.52
2016,9,3,15,30,0.0,151.0,5.3,17.0,151.0,135.59,106.55
2016,9,3,15,45,0.0,140.0,5.2,16.5,140.0,125.47,98.82
2016,9,3,16,0,0.0,129.0,5.1,16.0,129.0,115.4,91.03
2016,9,3,16,15,0.0,114.5,4.95,15.5,114.5,102.16,80.51
2016,9,3,16,30,0.0,100.0,4.8,15.0,100.0,88.99,69.89
2016,9,3,16,45,0.0,85.0,4.7,15.0,85.0,75.44,58.65
2016,9,3,17,0,0.0,70.0,4.6,15.0,70.0,61.97,47.32
2016,9,3,17,15,223.0,64.0,4.4,14.5,107.0,113.64,82.61
2016,9,3,17,30,446.0,58.0,4.2,14.0,144.0,128.19,83.15
2016,9,3,17,45,338.0,45.0,4.05,13.5,98.5,74.31,42.88
2016,9,3,18,0,230.0,32.0,3.9,13.0,53.0,33.15,16.33
2016,9,3,18,15,115.0,16.0,3.8,12.5,26.5,14.55,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,23.5,10.5,3.7,9.5,11.5,9.55,0.0
2016,9,4,6,0,47.0,21.0,3.8,10.0,23.0,17.59,1.38
2016,9,4,6,15,130.0,44.0,3.75,10.0,62.0,45.38,27.97
2016,9,4,6,30,213.0,67.0,3.7,10.0,101.0,86.62,58.89
2016,9,4,6,45,280.5,86.5,3.7,10.5,149.0,132.95,96.47
2016,9,4,7,0,348.0,106.0,3.7,11.0,197.0,190.86,145.54
2016,9,4,7,15,174.0,85.5,3.6,11.5,131.0,137.94,108.48
2016,9,4,7,30,0.0,65.0,3.5,12.0,65.0,57.44,43.85
2016,9,4,7,45,30.5,125.5,3.45,12.5,139.5,128.83,104.03
2016,9,4,8,0,61.0,186.0,3.4,13.0,214.0,204.19,166.18
2016,9,4,8,15,70.0,210.5,3.35,13.5,246.0,236.86,192.23
2016,9,4,8,30,79.0,235.0,3.3,14.0,278.0,270.61,218.8
2016,9,4,8,45,150.5,259.5,3.25,14.5,350.5,355.04,286.21
2016,9,4,9,0,222.0,284.0,3.2,15.0,423.0,438.62,351.33
2016,9,4,9,15,204.5,307.0,3.25,15.5,441.5,460.28,366.07
2016,9,4,9,30,187.0,330.0,3.3,16.0,460.0,479.91,379.23
2016,9,4,9,45,513.0,234.5,3.4,16.5,615.0,686.59,540.52
2016,9,4,10,0,839.0,139.0,3.5,17.0,770.0,892.03,688.88
2016,9,4,10,15,680.0,220.5,3.6,17.0,744.5,866.59,668.51
2016,9,4,10,30,521.0,302.0,3.7,17.0,719.0,818.63,630.29
2016,9,4,10,45,643.5,253.0,3.8,17.5,781.5,903.56,692.41
2016,9,4,11,0,766.0,204.0,3.9,18.0,844.0,987.58,749.54
2016,9,4,11,15,770.5,205.0,4.0,18.0,857.5,1006.42,761.83
2016,9,4,11,30,775.0,206.0,4.1,18.0,871.0,1021.9,772.46
2016,9,4,11,45,753.0,220.0,4.25,18.5,870.0,1020.87,770.86
2016,9,4,12,0,731.0,234.0,4.4,19.0,869.0,1015.88,766.81
2016,9,4,12,15,730.5,233.5,4.5,19.0,866.0,1014.12,766.63
2016,9,4,12,30,730.0,233.0,4.6,19.0,863.0,1008.9,764.17
2016,9,4,12,45,792.0,194.0,4.75,19.5,869.5,1022.22,773.44
2016,9,4,13,0,854.0,155.0,4.9,20.0,876.0,1023.49,774.46
2016,9,4,13,15,849.0,153.5,4.95,20.0,857.0,1001.18,760.17
2016,9,4,13,30,844.0,152.0,5.0,20.0,838.0,975.46,743.68
2016,9,4,13,45,800.0,168.5,5.1,20.0,802.0,929.08,713.05
2016,9,4,14,0,756.0,185.0,5.2,20.0,766.0,887.89,685.85
2016,9,4,14,15,744.0,181.5,5.2,19.5,732.5,846.73,659.05
2016,9,4,14,30,732.0,178.0,5.2,19.0,699.0,803.56,630.36
2016,9,4,14,45,722.5,170.5,5.25,19.0,661.0,756.51,596.69
2016,9,4,15,0,713.0,163.0,5.3,19.0,623.0,707.82,561.15
2016,9,4,15,15,470.5,207.5,5.2,18.5,502.0,545.72,435.81
2016,9,4,15,30,228.0,252.0,5.1,18.0,381.0,392.87,314.58
2016,9,4,15,45,156.5,228.5,5.1,17.5,313.5,314.75,252.99
2016,9,4,16,0,85.0,205.0,5.1,17.0,246.0,237.65,191.09
2016,9,4,16,15,45.5,168.0,4.95,16.5,190.0,177.88,142.75
2016,9,4,16,30,6.0,131.0,4.8,16.0,134.0,119.98,95.45
2016,9,4,16,45,3.0,113.0,4.65,15.5,114.5,102.06,80.9
2016,9,4,17,0,0.0,95.0,4.5,15.0,95.0,84.59,66.48
2016,9,4,17,15,208.0,77.5,4.2,14.5,117.0,120.09,88.49
2016,9,4,17,30,416.0,60.0,3.9,14.0,139.0,124.81,81.49
2016,9,4,17,45,322.5,45.5,3.6,13.5,94.5,71.36,41.01
2016,9,4,18,0,229.0,31.0,3.3,13.0,50.0,31.83,15.0
2016,9,4,18,15,114.5,15.5,3.15,12.5,25.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,10.5,1.35,8.5,12.5,9.55,0.0
2016,9,5,6,0,76.0,21.0,1.5,9.0,25.0,17.07,0.0
2016,9,5,6,15,175.0,40.5,1.5,9.5,64.0,45.7,26.76
2016,9,5,6,30,274.0,60.0,1.5,10.0,103.0,89.62,58.64
2016,9,5,6,45,392.0,67.5,1.5,10.5,155.5,139.04,96.65
2016,9,5,7,0,510.0,75.0,1.5,11.0,208.0,205.72,151.8
2016,9,5,7,15,563.0,83.5,1.4,11.5,260.0,265.51,204.24
2016,9,5,7,30,616.0,92.0,1.3,12.0,312.0,331.2,260.67
2016,9,5,7,45,661.5,95.5,1.25,13.0,365.5,394.17,313.03
2016,9,5,8,0,707.0,99.0,1.2,14.0,419.0,461.18,366.49
2016,9,5,8,15,734.0,103.5,1.25,15.0,469.5,522.68,414.09
2016,9,5,8,30,761.0,108.0,1.3,16.0,520.0,585.39,460.75
2016,9,5,8,45,775.5,114.0,1.4,17.0,565.0,640.9,500.74
2016,9,5,9,0,790.0,120.0,1.5,18.0,610.0,696.71,539.62
2016,9,5,9,15,805.5,123.0,1.6,18.5,651.5,749.12,575.54
2016,9,5,9,30,821.0,126.0,1.7,19.0,693.0,800.22,608.93
2016,9,5,9,45,852.5,118.5,1.85,20.0,733.0,851.88,641.52
2016,9,5,10,0,884.0,111.0,2.0,21.0,773.0,895.06,667.88
2016,9,5,10,15,891.5,112.0,2.15,21.5,802.0,931.4,690.77
2016,9,5,10,30,899.0,113.0,2.3,22.0,831.0,964.71,711.62
2016,9,5,10,45,864.5,136.5,2.5,22.5,841.5,988.49,726.68
2016,9,5,11,0,830.0,160.0,2.7,23.0,852.0,997.86,732.4
2016,9,5,11,15,834.0,161.0,2.85,23.0,865.0,1016.75,745.5
2016,9,5,11,30,838.0,162.0,3.0,23.0,878.0,1032.1,756.29
2016,9,5,11,45,811.5,178.5,3.15,23.5,875.5,1029.01,753.72
2016,9,5,12,0,785.0,195.0,3.3,24.0,873.0,1030.39,754.31
2016,9,5,12,15,784.0,195.0,3.4,24.0,870.0,1028.52,753.9
2016,9,5,12,30,783.0,195.0,3.5,24.0,867.0,1023.03,751.26
2016,9,5,12,45,808.0,178.0,3.6,24.0,864.0,1014.21,746.54
2016,9,5,13,0,833.0,161.0,3.7,24.0,861.0,1009.59,744.72
2016,9,5,13,15,827.5,159.5,3.75,24.0,841.5,987.07,730.73
2016,9,5,13,30,822.0,158.0,3.8,24.0,822.0,961.22,714.66
2016,9,5,13,45,784.0,170.5,3.9,24.0,788.0,916.6,686.13
2016,9,5,14,0,746.0,183.0,4.0,24.0,754.0,877.11,660.91
2016,9,5,14,15,733.5,179.5,4.05,23.5,720.5,835.78,635.1
2016,9,5,14,30,721.0,176.0,4.1,23.0,687.0,792.53,607.41
2016,9,5,14,45,707.5,170.5,4.15,23.0,648.0,744.8,574.14
2016,9,5,15,0,694.0,165.0,4.2,23.0,609.0,695.78,539.28
2016,9,5,15,15,672.0,159.0,4.2,22.5,564.5,639.44,499.06
2016,9,5,15,30,650.0,153.0,4.2,22.0,520.0,583.2,457.83
2016,9,5,15,45,644.0,139.5,4.25,22.0,475.0,529.32,416.68
2016,9,5,16,0,638.0,126.0,4.3,22.0,430.0,474.53,373.51
2016,9,5,16,15,601.5,118.0,4.2,21.5,379.0,410.2,322.02
2016,9,5,16,30,565.0,110.0,4.1,21.0,328.0,348.92,271.52
2016,9,5,16,45,546.0,95.0,4.0,20.5,279.5,290.49,221.73
2016,9,5,17,0,527.0,80.0,3.9,20.0,231.0,233.73,172.03
2016,9,5,17,15,457.0,69.5,3.45,19.0,180.5,171.97,119.87
2016,9,5,17,30,387.0,59.0,3.0,18.0,130.0,117.01,74.83
2016,9,5,17,45,306.0,43.5,2.6,17.0,88.0,67.69,38.01
2016,9,5,18,0,225.0,28.0,2.2,16.0,46.0,29.91,12.9
2016,9,5,18,15,112.5,14.0,2.05,15.5,23.0,12.73,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,84.5,9.0,0.5,10.5,13.5,8.19,0.0
2016,9,6,6,0,169.0,18.0,0.5,11.0,27.0,14.79,0.0
2016,9,6,6,15,295.5,31.0,0.6,11.5,68.0,45.7,22.66
2016,9,6,6,30,422.0,44.0,0.7,12.0,109.0,95.26,56.33
2016,9,6,6,45,500.5,53.0,0.8,13.0,159.5,148.49,98.88
2016,9,6,7,0,579.0,62.0,0.9,14.0,210.0,211.54,152.18
2016,9,6,7,15,630.0,68.0,1.0,15.0,263.5,272.43,205.16
2016,9,6,7,30,681.0,74.0,1.1,16.0,317.0,338.84,261.66
2016,9,6,7,45,718.0,78.5,1.2,17.0,370.0,402.71,314.71
2016,9,6,8,0,755.0,83.0,1.3,18.0,423.0,469.55,368.08
2016,9,6,8,15,780.0,87.0,1.45,19.0,473.5,531.72,416.21
2016,9,6,8,30,805.0,91.0,1.6,20.0,524.0,594.75,463.22
2016,9,6,8,45,822.0,94.5,1.8,21.5,570.0,652.5,504.12
2016,9,6,9,0,839.0,98.0,2.0,23.0,616.0,709.58,543.11
2016,9,6,9,15,853.5,100.5,2.05,23.5,658.0,762.71,577.61
2016,9,6,9,30,868.0,103.0,2.1,24.0,700.0,808.39,606.34
2016,9,6,9,45,874.0,107.0,2.2,25.0,734.5,851.98,632.51
2016,9,6,10,0,880.0,111.0,2.3,26.0,769.0,892.85,656.48
2016,9,6,10,15,888.0,112.5,2.35,26.0,797.5,929.99,679.93
2016,9,6,10,30,896.0,114.0,2.4,26.0,826.0,964.15,701.37
2016,9,6,10,45,872.0,131.0,2.45,26.5,839.0,980.77,710.08
2016,9,6,11,0,848.0,148.0,2.5,27.0,852.0,1003.88,723.17
2016,9,6,11,15,851.5,149.0,2.55,27.0,865.5,1022.46,734.78
2016,9,6,11,30,855.0,150.0,2.6,27.0,879.0,1037.42,744.23
2016,9,6,11,45,832.0,164.0,2.65,27.5,877.0,1035.63,741.74
2016,9,6,12,0,809.0,178.0,2.7,28.0,875.0,1029.56,736.83
2016,9,6,12,15,808.0,178.5,2.75,28.0,872.0,1028.11,736.47
2016,9,6,12,30,807.0,179.0,2.8,28.0,869.0,1023.0,733.88
2016,9,6,12,45,821.0,168.5,2.85,28.0,863.0,1017.98,731.48
2016,9,6,13,0,835.0,158.0,2.9,28.0,857.0,1008.85,726.58
2016,9,6,13,15,829.5,156.5,2.95,28.0,838.0,986.2,713.09
2016,9,6,13,30,824.0,155.0,3.0,28.0,819.0,960.22,697.54
2016,9,6,13,45,791.5,165.0,3.05,28.0,785.5,918.08,671.34
2016,9,6,14,0,759.0,175.0,3.1,28.0,752.0,880.34,647.91
2016,9,6,14,15,746.5,171.5,3.15,27.5,718.5,838.54,622.72
2016,9,6,14,30,734.0,168.0,3.2,27.0,685.0,794.8,595.8
2016,9,6,14,45,717.5,164.0,3.25,27.0,645.5,745.75,562.77
2016,9,6,15,0,701.0,160.0,3.3,27.0,606.0,695.61,528.08
2016,9,6,15,15,679.0,154.5,3.3,26.5,561.0,639.43,489.02
2016,9,6,15,30,657.0,149.0,3.3,26.0,516.0,583.32,448.93
2016,9,6,15,45,648.5,136.0,3.35,26.0,471.0,528.05,407.72
2016,9,6,16,0,640.0,123.0,3.4,26.0,426.0,472.13,364.68
2016,9,6,16,15,602.5,115.5,3.2,25.0,374.5,407.71,314.64
2016,9,6,16,30,565.0,108.0,3.0,24.0,323.0,346.45,265.5
2016,9,6,16,45,543.5,93.5,2.85,23.5,274.5,287.61,216.18
2016,9,6,17,0,522.0,79.0,2.7,23.0,226.0,230.75,167.23
2016,9,6,17,15,449.5,68.0,2.3,21.5,175.5,168.36,115.68
2016,9,6,17,30,377.0,57.0,1.9,20.0,125.0,113.17,71.32
2016,9,6,17,45,294.5,41.5,1.55,19.0,83.5,64.51,35.47
2016,9,6,18,0,212.0,26.0,1.2,18.0,42.0,27.38,10.42
2016,9,6,18,15,106.0,13.0,1.15,17.5,21.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,8.5,0.9,14.5,11.5,7.73,0.0
2016,9,7,6,0,134.0,17.0,0.9,15.0,23.0,13.43,0.0
2016,9,7,6,15,252.5,32.0,1.0,16.0,63.0,44.8,22.49
2016,9,7,6,30,371.0,47.0,1.1,17.0,103.0,92.63,55.16
2016,9,7,6,45,444.5,58.5,1.2,18.0,152.5,144.17,95.89
2016,9,7,7,0,518.0,70.0,1.3,19.0,202.0,204.99,146.46
2016,9,7,7,15,571.0,78.5,1.4,20.0,255.0,265.4,197.82
2016,9,7,7,30,624.0,87.0,1.5,21.0,308.0,331.7,253.02
2016,9,7,7,45,656.5,95.0,1.6,22.0,359.5,394.03,303.86
2016,9,7,8,0,689.0,103.0,1.7,23.0,411.0,459.03,354.86
2016,9,7,8,15,716.5,108.0,1.65,23.5,461.5,520.45,401.54
2016,9,7,8,30,744.0,113.0,1.6,24.0,512.0,583.18,447.33
2016,9,7,8,45,759.0,119.5,1.6,25.0,557.0,640.18,486.61
2016,9,7,9,0,774.0,126.0,1.6,26.0,602.0,696.54,523.94
2016,9,7,9,15,790.0,129.5,1.55,26.5,643.5,746.86,556.32
2016,9,7,9,30,806.0,133.0,1.5,27.0,685.0,798.25,587.39
2016,9,7,9,45,858.0,116.0,1.45,27.5,731.0,856.45,622.12
2016,9,7,10,0,910.0,99.0,1.4,28.0,777.0,907.44,651.24
2016,9,7,10,15,917.0,100.5,1.4,28.0,805.5,944.57,673.11
2016,9,7,10,30,924.0,102.0,1.4,28.0,834.0,978.55,693.0
2016,9,7,10,45,913.0,111.5,1.4,28.5,850.5,1000.57,704.05
2016,9,7,11,0,902.0,121.0,1.4,29.0,867.0,1018.26,712.58
2016,9,7,11,15,904.5,121.5,1.45,29.0,880.0,1035.65,723.25
2016,9,7,11,30,907.0,122.0,1.5,29.0,893.0,1049.26,731.74
2016,9,7,11,45,891.5,131.5,1.55,29.5,893.0,1050.26,731.28
2016,9,7,12,0,876.0,141.0,1.6,30.0,893.0,1047.13,728.57
2016,9,7,12,15,875.0,141.0,1.65,30.0,889.5,1045.04,728.13
2016,9,7,12,30,874.0,141.0,1.7,30.0,886.0,1039.17,725.48
2016,9,7,12,45,864.0,144.0,1.8,30.0,872.5,1035.47,725.0
2016,9,7,13,0,854.0,147.0,1.9,30.0,859.0,1016.28,714.99
2016,9,7,13,15,848.5,146.0,1.95,30.0,839.5,993.75,702.4
2016,9,7,13,30,843.0,145.0,2.0,30.0,820.0,967.82,687.68
2016,9,7,13,45,818.5,150.5,2.1,30.0,788.5,928.05,664.6
2016,9,7,14,0,794.0,156.0,2.2,30.0,757.0,886.14,639.89
2016,9,7,14,15,782.0,153.0,2.3,29.5,723.0,844.56,616.21
2016,9,7,14,30,770.0,150.0,2.4,29.0,689.0,805.0,593.35
2016,9,7,14,45,746.0,149.5,2.5,29.0,647.0,752.48,559.84
2016,9,7,15,0,722.0,149.0,2.6,29.0,605.0,699.36,524.02
2016,9,7,15,15,700.5,144.0,2.65,28.5,560.0,643.09,485.88
2016,9,7,15,30,679.0,139.0,2.7,28.0,515.0,586.8,446.5
2016,9,7,15,45,643.0,134.5,2.75,27.5,464.5,522.93,400.18
2016,9,7,16,0,607.0,130.0,2.8,27.0,414.0,461.26,353.97
2016,9,7,16,15,569.0,121.5,2.75,26.5,363.0,397.41,304.49
2016,9,7,16,30,531.0,113.0,2.7,26.0,312.0,333.57,253.58
2016,9,7,16,45,473.5,103.0,2.7,25.5,260.0,269.16,201.27
2016,9,7,17,0,416.0,93.0,2.7,25.0,208.0,211.22,153.37
2016,9,7,17,15,348.0,77.5,2.45,23.5,159.5,152.67,105.88
2016,9,7,17,30,280.0,62.0,2.2,22.0,111.0,102.72,66.35
2016,9,7,17,45,191.5,42.5,2.0,21.0,70.5,56.24,32.36
2016,9,7,18,0,103.0,23.0,1.8,20.0,30.0,21.21,6.47
2016,9,7,18,15,51.5,11.5,1.7,19.5,15.0,10.46,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,7.5,1.05,11.5,9.0,6.82,0.0
2016,9,8,6,0,68.0,15.0,1.1,12.0,18.0,11.79,0.0
2016,9,8,6,15,162.5,35.0,1.15,12.5,55.5,41.59,22.77
2016,9,8,6,30,257.0,55.0,1.2,13.0,93.0,84.98,54.58
2016,9,8,6,45,345.5,68.0,1.25,13.5,142.0,133.23,92.64
2016,9,8,7,0,434.0,81.0,1.3,14.0,191.0,192.72,142.13
2016,9,8,7,15,488.5,91.5,1.2,14.5,242.0,249.96,191.4
2016,9,8,7,30,543.0,102.0,1.1,15.0,293.0,316.78,247.56
2016,9,8,7,45,591.0,107.5,1.05,16.0,345.5,378.92,298.15
2016,9,8,8,0,639.0,113.0,1.0,17.0,398.0,445.54,350.26
2016,9,8,8,15,668.0,119.0,0.95,17.5,447.5,506.2,396.49
2016,9,8,8,30,697.0,125.0,0.9,18.0,497.0,568.44,442.03
2016,9,8,8,45,714.5,131.5,0.9,19.0,541.5,624.81,481.05
2016,9,8,9,0,732.0,138.0,0.9,20.0,586.0,680.88,518.38
2016,9,8,9,15,749.0,141.5,0.9,21.0,627.0,732.79,551.58
2016,9,8,9,30,766.0,145.0,0.9,22.0,668.0,783.69,582.2
2016,9,8,9,45,780.0,147.5,0.95,23.0,703.5,825.57,606.48
2016,9,8,10,0,794.0,150.0,1.0,24.0,739.0,869.38,631.69
2016,9,8,10,15,803.0,152.0,1.05,24.5,767.0,906.01,653.14
2016,9,8,10,30,812.0,154.0,1.1,25.0,795.0,939.95,672.8
2016,9,8,10,45,786.0,173.0,1.2,25.5,807.0,954.98,681.35
2016,9,8,11,0,760.0,192.0,1.3,26.0,819.0,973.52,692.39
2016,9,8,11,15,764.0,193.5,1.4,26.0,832.0,991.99,704.75
2016,9,8,11,30,768.0,195.0,1.5,26.0,845.0,1007.12,715.1
2016,9,8,11,45,739.0,213.0,1.6,26.5,841.0,1003.07,712.24
2016,9,8,12,0,710.0,231.0,1.7,27.0,837.0,994.88,707.08
2016,9,8,12,15,708.5,231.0,1.75,27.0,834.0,992.33,706.29
2016,9,8,12,30,707.0,231.0,1.8,27.0,831.0,986.42,703.43
2016,9,8,12,45,759.0,198.5,1.9,27.0,835.0,996.47,711.38
2016,9,8,13,0,811.0,166.0,2.0,27.0,839.0,994.32,711.58
2016,9,8,13,15,805.0,164.5,2.05,27.0,819.5,971.4,698.22
2016,9,8,13,30,799.0,163.0,2.1,27.0,800.0,945.27,682.97
2016,9,8,13,45,752.5,179.5,2.2,27.0,763.5,903.92,658.25
2016,9,8,14,0,706.0,196.0,2.3,27.0,727.0,855.49,628.57
2016,9,8,14,15,693.0,192.0,2.4,26.5,693.5,814.21,604.2
2016,9,8,14,30,680.0,188.0,2.5,26.0,660.0,771.19,577.47
2016,9,8,14,45,648.0,188.5,2.6,26.0,617.5,716.47,540.45
2016,9,8,15,0,616.0,189.0,2.7,26.0,575.0,662.01,502.8
2016,9,8,15,15,593.0,181.5,2.75,25.5,531.0,602.52,461.66
2016,9,8,15,30,570.0,174.0,2.8,25.0,487.0,548.16,422.93
2016,9,8,15,45,546.0,163.0,2.9,25.0,440.5,490.55,379.96
2016,9,8,16,0,522.0,152.0,3.0,25.0,394.0,434.25,336.73
2016,9,8,16,15,484.0,140.5,3.05,24.0,344.0,372.59,289.23
2016,9,8,16,30,446.0,129.0,3.1,23.0,294.0,314.5,242.98
2016,9,8,16,45,410.5,112.5,3.15,22.5,246.0,256.38,194.97
2016,9,8,17,0,375.0,96.0,3.2,22.0,198.0,202.25,149.27
2016,9,8,17,15,310.0,79.0,3.05,21.0,150.5,145.59,102.61
2016,9,8,17,30,245.0,62.0,2.9,20.0,103.0,97.21,63.83
2016,9,8,17,45,174.0,41.5,2.8,19.5,65.5,53.68,31.06
2016,9,8,18,0,103.0,21.0,2.7,19.0,28.0,19.31,3.99
2016,9,8,18,15,51.5,10.5,2.65,18.0,14.0,9.55,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,66.5,7.5,0.4,11.5,10.5,6.82,0.0
2016,9,9,6,0,133.0,15.0,0.4,12.0,21.0,12.2,0.0
2016,9,9,6,15,255.5,29.5,0.4,12.5,60.0,43.81,21.41
2016,9,9,6,30,378.0,44.0,0.4,13.0,99.0,92.24,55.22
2016,9,9,6,45,459.5,54.0,0.4,13.5,149.0,144.54,96.99
2016,9,9,7,0,541.0,64.0,0.4,14.0,199.0,207.12,149.54
2016,9,9,7,15,593.5,71.0,0.45,15.0,251.5,267.41,201.3
2016,9,9,7,30,646.0,78.0,0.5,16.0,304.0,333.45,256.59
2016,9,9,7,45,685.5,83.0,0.55,17.0,356.5,397.08,308.4
2016,9,9,8,0,725.0,88.0,0.6,18.0,409.0,464.07,360.72
2016,9,9,8,15,751.5,92.0,0.7,18.5,459.0,525.16,407.8
2016,9,9,8,30,778.0,96.0,0.8,19.0,509.0,587.7,454.38
2016,9,9,8,45,799.5,99.0,0.95,20.0,555.5,646.57,496.45
2016,9,9,9,0,821.0,102.0,1.1,21.0,602.0,705.25,537.08
2016,9,9,9,15,835.5,104.5,1.2,21.5,643.5,757.56,571.18
2016,9,9,9,30,850.0,107.0,1.3,22.0,685.0,808.37,603.66
2016,9,9,9,45,875.0,102.5,1.4,23.0,723.5,851.78,629.58
2016,9,9,10,0,900.0,98.0,1.5,24.0,762.0,900.04,658.33
2016,9,9,10,15,907.5,99.0,1.55,24.5,790.5,936.65,679.75
2016,9,9,10,30,915.0,100.0,1.6,25.0,819.0,970.17,699.15
2016,9,9,10,45,916.0,103.0,1.65,26.0,839.0,996.37,712.45
2016,9,9,11,0,917.0,106.0,1.7,27.0,859.0,1018.84,723.42
2016,9,9,11,15,920.5,106.5,1.65,27.0,872.5,1037.29,733.37
2016,9,9,11,30,924.0,107.0,1.6,27.0,886.0,1051.93,741.03
2016,9,9,11,45,921.0,109.5,1.6,27.5,889.5,1058.25,743.03
2016,9,9,12,0,918.0,112.0,1.6,28.0,893.0,1060.57,742.8
2016,9,9,12,15,917.0,112.0,1.6,28.0,890.0,1058.24,741.4
2016,9,9,12,30,916.0,112.0,1.6,28.0,887.0,1051.96,737.78
2016,9,9,12,45,907.0,115.5,1.6,28.5,873.5,1037.52,727.89
2016,9,9,13,0,898.0,119.0,1.6,29.0,860.0,1019.4,715.97
2016,9,9,13,15,893.0,117.5,1.65,29.0,840.5,996.34,703.24
2016,9,9,13,30,888.0,116.0,1.7,29.0,821.0,969.78,688.34
2016,9,9,13,45,874.5,117.5,1.75,29.0,792.0,935.27,668.34
2016,9,9,14,0,861.0,119.0,1.8,29.0,763.0,906.22,651.73
2016,9,9,14,15,850.0,117.0,1.85,28.5,729.0,864.32,627.82
2016,9,9,14,30,839.0,115.0,1.9,28.0,695.0,820.04,601.99
2016,9,9,14,45,822.5,113.0,2.0,28.0,654.0,769.39,570.59
2016,9,9,15,0,806.0,111.0,2.1,28.0,613.0,717.34,537.58
2016,9,9,15,15,786.5,107.5,2.2,27.5,567.5,660.61,499.75
2016,9,9,15,30,767.0,104.0,2.3,27.0,522.0,603.42,460.09
2016,9,9,15,45,738.5,100.5,2.4,26.5,472.0,541.91,415.63
2016,9,9,16,0,710.0,97.0,2.5,26.0,422.0,480.42,369.47
2016,9,9,16,15,673.5,91.0,2.6,25.0,370.0,414.25,318.62
2016,9,9,16,30,637.0,85.0,2.7,24.0,318.0,351.01,267.94
2016,9,9,16,45,583.5,78.0,2.8,23.5,265.5,284.31,212.59
2016,9,9,17,0,530.0,71.0,2.9,23.0,213.0,223.39,160.86
2016,9,9,17,15,454.0,61.0,2.85,22.0,163.0,160.99,109.03
2016,9,9,17,30,378.0,51.0,2.8,21.0,113.0,108.06,66.56
2016,9,9,17,45,265.0,36.0,2.75,20.0,72.0,55.99,29.32
2016,9,9,18,0,152.0,21.0,2.7,19.0,31.0,19.91,1.92
2016,9,9,18,15,76.0,10.5,2.6,18.0,15.5,9.55,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
