Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,72.0,14.0,1.1,12.0,17.0,12.73,0.0
2016,9,10,6,15,184.5,31.0,1.1,12.5,54.0,40.32,20.5
2016,9,10,6,30,297.0,48.0,1.1,13.0,91.0,84.91,52.61
2016,9,10,6,45,378.5,60.5,1.15,13.5,138.5,134.06,91.96
2016,9,10,7,0,460.0,73.0,1.2,14.0,186.0,196.03,144.09
2016,9,10,7,15,515.5,82.0,1.2,14.5,237.5,254.4,194.64
2016,9,10,7,30,571.0,91.0,1.2,15.0,289.0,319.05,249.55
2016,9,10,7,45,610.5,98.0,1.2,16.0,340.0,380.52,300.18
2016,9,10,8,0,650.0,105.0,1.2,17.0,391.0,445.5,351.6
2016,9,10,8,15,679.0,110.0,1.2,17.5,440.0,505.7,398.16
2016,9,10,8,30,708.0,115.0,1.2,18.0,489.0,567.41,444.15
2016,9,10,8,45,727.0,120.5,1.25,19.0,534.0,624.19,484.36
2016,9,10,9,0,746.0,126.0,1.3,20.0,579.0,680.77,523.05
2016,9,10,9,15,762.5,129.0,1.4,20.5,619.5,732.23,558.33
2016,9,10,9,30,779.0,132.0,1.5,21.0,660.0,779.5,588.93
2016,9,10,9,45,784.5,138.0,1.65,22.0,692.5,822.02,615.3
2016,9,10,10,0,790.0,144.0,1.8,23.0,725.0,862.06,639.69
2016,9,10,10,15,799.0,146.5,1.9,23.5,753.0,898.96,662.48
2016,9,10,10,30,808.0,149.0,2.0,24.0,781.0,933.18,683.4
2016,9,10,10,45,800.5,157.5,2.1,24.5,798.0,955.0,696.2
2016,9,10,11,0,793.0,166.0,2.2,25.0,815.0,973.06,706.71
2016,9,10,11,15,797.0,167.0,2.3,25.0,827.5,991.06,718.68
2016,9,10,11,30,801.0,168.0,2.4,25.0,840.0,1005.62,728.54
2016,9,10,11,45,788.0,176.5,2.55,25.5,841.0,1007.21,729.28
2016,9,10,12,0,775.0,185.0,2.7,26.0,842.0,1004.99,727.74
2016,9,10,12,15,774.0,185.0,2.75,26.0,838.5,1002.72,726.81
2016,9,10,12,30,773.0,185.0,2.8,26.0,835.0,1005.13,729.03
2016,9,10,12,45,792.5,171.0,2.9,26.5,829.5,993.85,721.48
2016,9,10,13,0,812.0,157.0,3.0,27.0,824.0,986.5,716.69
2016,9,10,13,15,806.0,155.5,3.05,26.5,805.0,963.41,704.08
2016,9,10,13,30,800.0,154.0,3.1,26.0,786.0,937.11,689.42
2016,9,10,13,45,776.0,159.5,3.2,26.0,755.5,898.49,665.43
2016,9,10,14,0,752.0,165.0,3.3,26.0,725.0,863.6,643.78
2016,9,10,14,15,739.5,162.0,3.35,25.5,691.5,822.32,618.42
2016,9,10,14,30,727.0,159.0,3.4,25.0,658.0,779.13,591.37
2016,9,10,14,45,704.0,157.0,3.45,25.0,617.0,727.24,555.79
2016,9,10,15,0,681.0,155.0,3.5,25.0,576.0,674.83,518.76
2016,9,10,15,15,659.0,149.5,3.5,24.5,532.0,619.4,479.56
2016,9,10,15,30,637.0,144.0,3.5,24.0,488.0,564.13,439.37
2016,9,10,15,45,610.0,136.0,3.55,24.0,440.5,504.01,393.67
2016,9,10,16,0,583.0,128.0,3.6,24.0,393.0,445.29,347.78
2016,9,10,16,15,544.0,119.0,3.55,23.0,343.0,378.08,295.15
2016,9,10,16,30,505.0,110.0,3.5,22.0,293.0,318.74,247.0
2016,9,10,16,45,459.0,98.0,3.45,21.5,243.5,258.01,196.13
2016,9,10,17,0,413.0,86.0,3.4,21.0,194.0,202.43,148.73
2016,9,10,17,15,341.0,71.0,3.25,20.0,146.5,143.99,100.29
2016,9,10,17,30,269.0,56.0,3.1,19.0,99.0,94.7,60.76
2016,9,10,17,45,179.0,37.0,3.0,18.5,61.0,49.69,27.46
2016,9,10,18,0,89.0,18.0,2.9,18.0,23.0,16.16,0.0
2016,9,10,18,15,44.5,9.0,2.75,17.0,11.5,8.19,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,12.0,16.0,14.55,0.0
2016,9,11,6,15,151.5,31.5,1.75,12.5,53.0,39.2,20.3
2016,9,11,6,30,303.0,47.0,1.8,13.0,90.0,85.44,52.71
2016,9,11,6,45,387.5,59.0,1.85,13.5,138.0,135.19,92.65
2016,9,11,7,0,472.0,71.0,1.9,14.0,186.0,198.16,145.89
2016,9,11,7,15,527.0,79.5,1.85,14.5,237.0,256.71,197.04
2016,9,11,7,30,582.0,88.0,1.8,15.0,288.0,321.43,252.52
2016,9,11,7,45,623.5,94.0,1.8,15.5,339.5,383.45,304.71
2016,9,11,8,0,665.0,100.0,1.8,16.0,391.0,449.16,358.1
2016,9,11,8,15,693.5,105.0,1.75,16.5,440.0,509.87,405.66
2016,9,11,8,30,722.0,110.0,1.7,17.0,489.0,572.01,452.5
2016,9,11,8,45,743.5,114.0,1.7,18.0,534.5,629.5,493.58
2016,9,11,9,0,765.0,118.0,1.7,19.0,580.0,684.84,531.67
2016,9,11,9,15,780.5,121.5,1.75,19.5,620.5,736.55,566.62
2016,9,11,9,30,796.0,125.0,1.8,20.0,661.0,787.0,599.26
2016,9,11,9,45,661.0,192.0,1.9,21.0,652.5,780.35,590.79
2016,9,11,10,0,526.0,259.0,2.0,22.0,644.0,751.43,565.53
2016,9,11,10,15,698.0,187.5,2.1,22.5,719.0,857.42,640.48
2016,9,11,10,30,870.0,116.0,2.2,23.0,794.0,947.37,698.01
2016,9,11,10,45,869.0,120.5,2.35,23.5,813.0,971.99,712.57
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,992.97,725.42
2016,9,11,11,15,871.5,125.5,2.6,24.0,844.5,1010.52,737.06
2016,9,11,11,30,875.0,126.0,2.7,24.0,857.0,1024.44,746.5
2016,9,11,11,45,870.0,130.0,2.85,24.5,860.0,1029.74,749.52
2016,9,11,12,0,865.0,134.0,3.0,25.0,863.0,1031.21,750.22
2016,9,11,12,15,864.0,133.5,3.15,25.0,859.5,1028.26,749.64
2016,9,11,12,30,863.0,133.0,3.3,25.0,856.0,1021.56,746.72
2016,9,11,12,45,864.5,130.0,3.45,25.5,845.5,1011.03,739.93
2016,9,11,13,0,866.0,127.0,3.6,26.0,835.0,996.76,730.75
2016,9,11,13,15,861.0,125.5,3.7,25.5,815.5,974.1,718.59
2016,9,11,13,30,856.0,124.0,3.8,25.0,796.0,948.07,704.15
2016,9,11,13,45,844.5,124.0,3.95,25.0,768.5,923.47,689.5
2016,9,11,14,0,833.0,124.0,4.1,25.0,741.0,886.57,666.29
2016,9,11,14,15,822.0,122.0,4.15,24.5,707.0,845.41,640.76
2016,9,11,14,30,811.0,120.0,4.2,24.0,673.0,801.98,613.26
2016,9,11,14,45,798.0,116.0,4.3,24.0,633.5,752.85,580.3
2016,9,11,15,0,785.0,112.0,4.4,24.0,594.0,702.14,545.58
2016,9,11,15,15,765.0,108.5,4.4,23.5,549.0,645.93,505.25
2016,9,11,15,30,745.0,105.0,4.4,23.0,504.0,590.72,464.5
2016,9,11,15,45,703.5,104.5,4.45,22.5,453.0,524.85,414.38
2016,9,11,16,0,662.0,104.0,4.5,22.0,402.0,461.56,364.69
2016,9,11,16,15,624.5,97.5,4.4,21.0,351.0,397.04,312.94
2016,9,11,16,30,587.0,91.0,4.3,20.0,300.0,335.68,262.01
2016,9,11,16,45,515.0,85.5,4.2,19.5,246.5,267.19,204.16
2016,9,11,17,0,443.0,80.0,4.1,19.0,193.0,204.38,150.62
2016,9,11,17,15,368.0,66.5,3.95,18.0,145.5,144.99,100.78
2016,9,11,17,30,293.0,53.0,3.8,17.0,98.0,95.08,60.41
2016,9,11,17,45,189.0,35.0,3.65,16.5,60.0,48.48,26.13
2016,9,11,18,0,85.0,17.0,3.5,16.0,22.0,15.09,0.0
2016,9,11,18,15,42.5,8.5,3.4,15.5,11.0,7.73,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,2.35,10.0,6.0,0.0,0.0
2016,9,12,6,0,30.0,11.0,2.4,10.0,12.0,10.01,0.0
2016,9,12,6,15,110.0,33.0,2.45,10.5,47.0,37.51,20.11
2016,9,12,6,30,190.0,55.0,2.5,11.0,82.0,77.24,51.14
2016,9,12,6,45,290.5,70.5,2.55,11.5,131.0,128.06,91.46
2016,9,12,7,0,391.0,86.0,2.6,12.0,180.0,190.13,143.25
2016,9,12,7,15,448.0,98.0,2.6,12.5,231.0,247.37,193.23
2016,9,12,7,30,505.0,110.0,2.6,13.0,282.0,311.21,248.2
2016,9,12,7,45,563.5,114.0,2.6,13.5,335.5,377.62,304.16
2016,9,12,8,0,622.0,118.0,2.6,14.0,389.0,446.9,360.98
2016,9,12,8,15,458.0,167.5,2.6,14.5,380.0,437.94,353.96
2016,9,12,8,30,294.0,217.0,2.6,15.0,371.0,405.49,326.86
2016,9,12,8,45,315.5,234.5,2.65,16.0,413.0,454.48,364.0
2016,9,12,9,0,337.0,252.0,2.7,17.0,455.0,504.86,400.84
2016,9,12,9,15,543.0,203.5,2.8,17.5,556.0,640.16,504.76
2016,9,12,9,30,749.0,155.0,2.9,18.0,657.0,785.91,611.75
2016,9,12,9,45,793.0,143.0,3.0,18.5,699.0,836.65,644.61
2016,9,12,10,0,837.0,131.0,3.1,19.0,741.0,891.77,680.82
2016,9,12,10,15,845.5,132.5,3.25,19.0,769.0,928.44,705.55
2016,9,12,10,30,854.0,134.0,3.4,19.0,797.0,962.23,728.44
2016,9,12,10,45,788.0,174.5,3.6,19.5,798.5,969.42,732.22
2016,9,12,11,0,722.0,215.0,3.8,20.0,800.0,964.63,728.14
2016,9,12,11,15,726.5,216.0,3.9,20.0,812.5,982.31,740.33
2016,9,12,11,30,731.0,217.0,4.0,20.0,825.0,996.77,750.26
2016,9,12,11,45,677.5,248.5,4.15,20.5,815.0,980.57,738.39
2016,9,12,12,0,624.0,280.0,4.3,21.0,805.0,959.29,721.68
2016,9,12,12,15,623.0,279.5,4.4,21.0,801.5,956.55,720.53
2016,9,12,12,30,622.0,279.0,4.5,21.0,798.0,950.7,717.43
2016,9,12,12,45,697.0,233.5,4.6,21.0,807.0,973.04,735.71
2016,9,12,13,0,772.0,188.0,4.7,21.0,816.0,987.71,746.92
2016,9,12,13,15,765.5,186.0,4.75,20.5,796.5,963.76,732.85
2016,9,12,13,30,759.0,184.0,4.8,20.0,777.0,936.74,716.84
2016,9,12,13,45,693.0,209.0,4.85,20.0,736.0,880.59,678.77
2016,9,12,14,0,627.0,234.0,4.9,20.0,695.0,823.6,638.03
2016,9,12,14,15,612.5,228.5,4.9,19.5,662.0,777.79,607.08
2016,9,12,14,30,598.0,223.0,4.9,19.0,629.0,734.81,577.46
2016,9,12,14,45,568.0,220.5,4.95,18.5,587.5,681.99,539.83
2016,9,12,15,0,538.0,218.0,5.0,18.0,546.0,629.7,501.8
2016,9,12,15,15,519.5,195.5,4.9,17.5,492.5,566.08,454.38
2016,9,12,15,30,501.0,173.0,4.8,17.0,439.0,502.86,406.14
2016,9,12,15,45,330.5,181.5,4.75,16.5,350.0,376.16,305.07
2016,9,12,16,0,160.0,190.0,4.7,16.0,261.0,270.07,218.83
2016,9,12,16,15,136.0,171.0,4.5,15.5,226.5,230.04,186.28
2016,9,12,16,30,112.0,152.0,4.3,15.0,192.0,192.74,155.46
2016,9,12,16,45,111.5,127.0,4.15,14.5,161.5,160.25,127.89
2016,9,12,17,0,111.0,102.0,4.0,14.0,131.0,127.96,99.82
2016,9,12,17,15,176.0,79.0,3.75,13.5,111.5,113.92,84.03
2016,9,12,17,30,241.0,56.0,3.5,13.0,92.0,90.15,59.42
2016,9,12,17,45,166.5,36.5,3.3,12.5,56.5,47.93,26.62
2016,9,12,18,0,92.0,17.0,3.1,12.0,21.0,15.01,0.0
2016,9,12,18,15,46.0,8.5,3.0,11.5,10.5,7.73,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,8.0,1.9,10.0,8.0,7.02,0.0
2016,9,13,6,30,0.0,14.0,2.0,10.0,14.0,12.3,4.81
2016,9,13,6,45,0.0,22.5,2.1,10.5,22.5,19.79,11.47
2016,9,13,7,0,0.0,31.0,2.2,11.0,31.0,27.3,18.09
2016,9,13,7,15,0.0,39.5,2.25,11.0,39.5,34.82,24.66
2016,9,13,7,30,0.0,48.0,2.3,11.0,48.0,42.35,31.14
2016,9,13,7,45,0.0,79.0,2.4,11.5,79.0,70.02,54.71
2016,9,13,8,0,0.0,110.0,2.5,12.0,110.0,98.42,78.44
2016,9,13,8,15,0.0,117.0,2.5,12.5,117.0,104.73,83.26
2016,9,13,8,30,0.0,124.0,2.5,13.0,124.0,111.08,88.09
2016,9,13,8,45,0.5,140.5,2.5,13.5,141.0,126.67,100.52
2016,9,13,9,0,1.0,157.0,2.5,14.0,158.0,142.4,112.91
2016,9,13,9,15,7.0,189.5,2.45,14.5,194.5,177.65,141.15
2016,9,13,9,30,13.0,222.0,2.4,15.0,231.0,213.79,169.6
2016,9,13,9,45,13.0,226.5,2.35,15.5,236.0,218.47,172.53
2016,9,13,10,0,13.0,231.0,2.3,16.0,241.0,223.15,175.56
2016,9,13,10,15,13.5,240.5,2.3,16.0,251.5,233.1,183.13
2016,9,13,10,30,14.0,250.0,2.3,16.0,262.0,243.08,190.69
2016,9,13,10,45,12.5,238.0,2.3,16.5,248.5,230.33,180.09
2016,9,13,11,0,11.0,226.0,2.3,17.0,235.0,217.57,169.6
2016,9,13,11,15,11.5,232.0,2.35,17.0,242.0,224.0,174.59
2016,9,13,11,30,12.0,238.0,2.4,17.0,249.0,230.41,179.54
2016,9,13,11,45,15.5,265.0,2.5,17.5,278.5,260.15,202.39
2016,9,13,12,0,19.0,292.0,2.6,18.0,308.0,290.13,225.15
2016,9,13,12,15,20.0,297.5,2.65,18.0,314.5,296.52,230.04
2016,9,13,12,30,21.0,303.0,2.7,18.0,321.0,302.83,234.99
2016,9,13,12,45,40.5,337.0,2.75,18.5,370.5,373.53,289.08
2016,9,13,13,0,60.0,371.0,2.8,19.0,420.0,428.27,330.08
2016,9,13,13,15,59.5,362.5,2.8,19.0,410.0,417.44,322.02
2016,9,13,13,30,59.0,354.0,2.8,19.0,400.0,406.42,314.15
2016,9,13,13,45,69.5,347.0,2.85,19.0,399.5,406.88,315.4
2016,9,13,14,0,80.0,340.0,2.9,19.0,399.0,406.52,316.01
2016,9,13,14,15,76.0,326.0,2.9,18.5,379.5,385.5,301.07
2016,9,13,14,30,72.0,312.0,2.9,18.0,360.0,364.63,286.19
2016,9,13,14,45,59.0,286.5,2.95,18.0,325.0,324.92,255.96
2016,9,13,15,0,46.0,261.0,3.0,18.0,290.0,286.42,226.36
2016,9,13,15,15,48.0,238.5,2.95,17.5,266.5,262.46,208.59
2016,9,13,15,30,50.0,216.0,2.9,17.0,243.0,238.38,190.4
2016,9,13,15,45,42.0,197.0,2.9,17.0,218.0,212.06,169.61
2016,9,13,16,0,34.0,178.0,2.9,17.0,193.0,186.67,149.37
2016,9,13,16,15,212.5,157.5,2.8,16.5,232.5,257.59,207.34
2016,9,13,16,30,391.0,137.0,2.7,16.0,272.0,298.48,237.19
2016,9,13,16,45,347.0,118.0,2.65,16.0,223.0,234.16,182.49
2016,9,13,17,0,303.0,99.0,2.6,16.0,174.0,180.3,136.15
2016,9,13,17,15,238.0,77.5,2.3,15.0,127.5,125.16,90.13
2016,9,13,17,30,173.0,56.0,2.0,14.0,81.0,78.5,52.29
2016,9,13,17,45,105.5,33.5,1.75,13.5,47.0,39.46,21.52
2016,9,13,18,0,38.0,11.0,1.5,13.0,13.0,10.38,0.0
2016,9,13,18,15,19.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.5,5.5,0.35,9.0,6.5,0.0,0.0
2016,9,14,6,0,59.0,11.0,0.4,9.0,13.0,10.15,0.0
2016,9,14,6,15,174.0,29.0,0.35,9.5,49.0,39.45,18.83
2016,9,14,6,30,289.0,47.0,0.3,10.0,85.0,85.74,53.9
2016,9,14,6,45,379.5,59.0,0.3,11.0,133.5,136.14,94.24
2016,9,14,7,0,470.0,71.0,0.3,12.0,182.0,200.45,147.83
2016,9,14,7,15,527.0,80.5,0.45,12.5,233.5,260.78,200.09
2016,9,14,7,30,584.0,90.0,0.6,13.0,285.0,327.55,256.89
2016,9,14,7,45,630.0,95.5,0.8,14.0,338.0,391.44,309.96
2016,9,14,8,0,676.0,101.0,1.0,15.0,391.0,459.48,364.6
2016,9,14,8,15,705.5,106.0,1.05,15.5,440.5,521.46,412.77
2016,9,14,8,30,735.0,111.0,1.1,16.0,490.0,584.94,460.39
2016,9,14,8,45,760.5,113.5,1.15,17.0,537.0,644.16,502.45
2016,9,14,9,0,786.0,116.0,1.2,18.0,584.0,701.44,541.75
2016,9,14,9,15,802.0,119.0,1.15,18.5,625.0,753.88,575.26
2016,9,14,9,30,818.0,122.0,1.1,19.0,666.0,805.01,606.47
2016,9,14,9,45,874.5,103.0,1.05,19.5,711.5,857.58,637.84
2016,9,14,10,0,931.0,84.0,1.0,20.0,757.0,917.19,672.92
2016,9,14,10,15,938.0,85.0,0.9,20.5,785.5,953.99,691.5
2016,9,14,10,30,945.0,86.0,0.8,21.0,814.0,987.54,707.8
2016,9,14,10,45,950.5,86.0,0.75,21.5,835.0,1015.09,721.11
2016,9,14,11,0,956.0,86.0,0.7,22.0,856.0,1038.96,732.1
2016,9,14,11,15,959.0,86.5,0.7,22.0,868.5,1057.1,742.18
2016,9,14,11,30,962.0,87.0,0.7,22.0,881.0,1071.23,750.03
2016,9,14,11,45,964.0,87.0,0.7,22.5,886.0,1079.7,753.21
2016,9,14,12,0,966.0,87.0,0.7,23.0,891.0,1084.03,754.13
2016,9,14,12,15,965.5,86.5,0.8,23.0,887.0,1081.08,754.77
2016,9,14,12,30,965.0,86.0,0.9,23.0,883.0,1073.96,753.06
2016,9,14,12,45,954.5,90.0,1.05,23.5,869.0,1057.78,745.51
2016,9,14,13,0,944.0,94.0,1.2,24.0,855.0,1037.77,735.49
2016,9,14,13,15,939.5,93.5,1.35,24.0,835.0,1014.91,724.89
2016,9,14,13,30,935.0,93.0,1.5,24.0,815.0,988.36,711.67
2016,9,14,13,45,928.5,91.5,1.65,24.0,787.5,955.33,693.97
2016,9,14,14,0,922.0,90.0,1.8,24.0,760.0,919.04,673.76
2016,9,14,14,15,912.5,88.5,1.95,23.5,725.5,877.13,650.6
2016,9,14,14,30,903.0,87.0,2.1,23.0,691.0,832.59,624.99
2016,9,14,14,45,890.0,84.5,2.25,23.0,650.0,781.86,593.21
2016,9,14,15,0,877.0,82.0,2.4,23.0,609.0,729.31,559.37
2016,9,14,15,15,859.5,79.5,2.45,22.5,562.5,672.19,521.14
2016,9,14,15,30,842.0,77.0,2.5,22.0,516.0,617.62,481.86
2016,9,14,15,45,817.5,74.0,2.6,22.0,466.0,554.1,433.79
2016,9,14,16,0,793.0,71.0,2.7,22.0,416.0,491.21,384.43
2016,9,14,16,15,758.5,67.0,2.7,21.5,363.0,423.71,330.15
2016,9,14,16,30,724.0,63.0,2.7,21.0,310.0,358.75,275.86
2016,9,14,16,45,672.0,57.5,2.7,20.5,256.0,289.36,216.62
2016,9,14,17,0,620.0,52.0,2.7,20.0,202.0,225.22,160.57
2016,9,14,17,15,537.5,44.5,2.45,19.0,151.0,158.95,104.38
2016,9,14,17,30,455.0,37.0,2.2,18.0,100.0,102.91,59.04
2016,9,14,17,45,307.5,25.5,1.95,17.0,59.5,48.63,20.78
2016,9,14,18,0,160.0,14.0,1.7,16.0,19.0,14.08,0.0
2016,9,14,18,15,80.0,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,77.0,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,154.0,11.0,0.5,10.0,15.0,10.61,0.0
2016,9,15,6,15,307.0,22.5,0.6,10.5,54.5,43.78,17.17
2016,9,15,6,30,460.0,34.0,0.7,11.0,94.0,98.35,56.56
2016,9,15,6,45,545.5,41.5,0.8,12.0,145.0,154.85,102.87
2016,9,15,7,0,631.0,49.0,0.9,13.0,196.0,222.29,160.8
2016,9,15,7,15,683.0,54.0,1.05,14.0,250.0,286.14,217.27
2016,9,15,7,30,735.0,59.0,1.2,15.0,304.0,355.48,276.99
2016,9,15,7,45,771.5,63.0,1.4,16.0,357.5,421.89,332.89
2016,9,15,8,0,808.0,67.0,1.6,17.0,411.0,491.09,388.89
2016,9,15,8,15,832.0,70.0,1.7,17.5,461.5,554.53,438.87
2016,9,15,8,30,856.0,73.0,1.8,18.0,512.0,615.3,485.21
2016,9,15,8,45,874.5,75.0,1.9,19.0,559.0,674.15,527.6
2016,9,15,9,0,893.0,77.0,2.0,20.0,606.0,732.29,566.5
2016,9,15,9,15,906.0,79.0,2.0,20.5,647.5,785.18,600.5
2016,9,15,9,30,919.0,81.0,2.0,21.0,689.0,836.22,632.56
2016,9,15,9,45,931.0,81.0,2.0,22.0,725.0,882.03,659.25
2016,9,15,10,0,943.0,81.0,2.0,23.0,761.0,925.33,683.75
2016,9,15,10,15,950.0,82.0,2.0,23.0,789.0,962.44,706.51
2016,9,15,10,30,957.0,83.0,2.0,23.0,817.0,996.24,727.05
2016,9,15,10,45,961.5,84.0,2.0,23.5,837.5,1024.15,742.32
2016,9,15,11,0,966.0,85.0,2.0,24.0,858.0,1048.3,755.2
2016,9,15,11,15,968.5,85.5,2.05,24.0,871.0,1065.99,766.21
2016,9,15,11,30,971.0,86.0,2.1,24.0,884.0,1079.63,774.86
2016,9,15,11,45,971.5,86.0,2.15,24.5,888.0,1086.55,777.96
2016,9,15,12,0,972.0,86.0,2.2,25.0,892.0,1089.28,778.64
2016,9,15,12,15,971.0,86.0,2.3,25.0,888.0,1086.27,778.06
2016,9,15,12,30,970.0,86.0,2.4,25.0,884.0,1079.07,775.0
2016,9,15,12,45,964.5,87.5,2.5,25.0,871.0,1064.92,767.66
2016,9,15,13,0,959.0,89.0,2.6,25.0,858.0,1046.8,757.86
2016,9,15,13,15,954.5,88.0,2.7,25.0,837.5,1022.99,744.42
2016,9,15,13,30,950.0,87.0,2.8,25.0,817.0,995.44,728.52
2016,9,15,13,45,942.0,86.5,2.9,25.0,789.0,961.66,708.42
2016,9,15,14,0,934.0,86.0,3.0,25.0,761.0,924.65,685.99
2016,9,15,14,15,924.5,84.5,3.05,25.0,726.0,882.25,659.33
2016,9,15,14,30,915.0,83.0,3.1,25.0,691.0,837.17,630.55
2016,9,15,14,45,901.5,81.0,3.2,25.0,649.5,786.04,597.44
2016,9,15,15,0,888.0,79.0,3.3,25.0,608.0,733.1,562.48
2016,9,15,15,15,870.5,76.5,3.35,24.5,561.5,675.4,523.57
2016,9,15,15,30,853.0,74.0,3.4,24.0,515.0,616.89,481.14
2016,9,15,15,45,827.0,71.5,3.45,23.5,464.0,555.8,435.11
2016,9,15,16,0,801.0,69.0,3.5,23.0,413.0,492.17,385.45
2016,9,15,16,15,766.5,65.0,3.4,22.5,360.0,424.22,330.36
2016,9,15,16,30,732.0,61.0,3.3,22.0,307.0,358.81,275.36
2016,9,15,16,45,677.5,56.0,3.25,21.5,253.0,288.69,215.38
2016,9,15,17,0,623.0,51.0,3.2,21.0,199.0,224.33,159.12
2016,9,15,17,15,538.5,43.5,2.85,20.0,147.5,157.4,102.53
2016,9,15,17,30,454.0,36.0,2.5,19.0,96.0,101.16,57.26
2016,9,15,17,45,301.5,24.0,2.2,18.0,56.0,46.04,18.17
2016,9,15,18,0,149.0,12.0,1.9,17.0,16.0,11.96,0.0
2016,9,15,18,15,74.5,6.0,1.85,16.0,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,142.0,11.0,0.7,10.0,14.0,10.78,0.0
2016,9,16,6,15,300.0,22.5,0.65,10.5,53.0,43.8,16.68
2016,9,16,6,30,458.0,34.0,0.6,11.0,92.0,98.98,57.04
2016,9,16,6,45,545.5,41.5,0.6,12.0,143.5,155.88,103.62
2016,9,16,7,0,633.0,49.0,0.6,13.0,195.0,223.9,161.75
2016,9,16,7,15,686.0,54.0,0.5,13.5,249.0,288.28,218.15
2016,9,16,7,30,739.0,59.0,0.4,14.0,303.0,358.26,277.33
2016,9,16,7,45,775.0,63.0,0.35,15.0,356.5,424.72,331.21
2016,9,16,8,0,811.0,67.0,0.3,16.0,410.0,493.89,384.39
2016,9,16,8,15,835.5,70.0,0.35,17.0,461.0,557.78,432.07
2016,9,16,8,30,860.0,73.0,0.4,18.0,512.0,618.98,475.89
2016,9,16,8,45,877.5,75.0,0.5,19.0,558.5,677.35,516.6
2016,9,16,9,0,895.0,77.0,0.6,20.0,605.0,734.88,553.84
2016,9,16,9,15,908.0,79.0,0.65,21.0,646.5,787.82,585.77
2016,9,16,9,30,921.0,81.0,0.7,22.0,688.0,838.9,615.8
2016,9,16,9,45,931.0,82.0,0.75,23.0,723.5,884.16,641.49
2016,9,16,10,0,941.0,83.0,0.8,24.0,759.0,926.76,665.11
2016,9,16,10,15,948.0,84.5,0.8,24.5,787.0,964.3,685.59
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,998.54,703.85
2016,9,16,10,45,954.0,89.5,0.85,25.5,834.0,1023.84,717.62
2016,9,16,11,0,953.0,93.0,0.9,26.0,853.0,1045.16,729.13
2016,9,16,11,15,955.5,93.5,0.95,26.0,865.5,1062.57,739.83
2016,9,16,11,30,958.0,94.0,1.0,26.0,878.0,1075.97,748.31
2016,9,16,11,45,953.0,97.5,1.05,26.5,880.5,1081.05,750.52
2016,9,16,12,0,948.0,101.0,1.1,27.0,883.0,1081.93,750.46
2016,9,16,12,15,946.5,101.0,1.15,27.0,878.5,1078.36,749.4
2016,9,16,12,30,945.0,101.0,1.2,27.0,874.0,1070.71,746.05
2016,9,16,12,45,940.5,101.0,1.3,27.0,861.5,1056.03,739.5
2016,9,16,13,0,936.0,101.0,1.4,27.0,849.0,1037.45,730.6
2016,9,16,13,15,931.0,100.5,1.5,27.0,828.0,1014.06,718.67
2016,9,16,13,30,926.0,100.0,1.6,27.0,807.0,987.03,704.36
2016,9,16,13,45,911.0,101.5,1.7,27.0,777.0,949.61,683.27
2016,9,16,14,0,896.0,103.0,1.8,27.0,747.0,909.47,660.15
2016,9,16,14,15,885.5,101.5,1.85,26.5,712.0,867.43,636.12
2016,9,16,14,30,875.0,100.0,1.9,26.0,677.0,822.92,609.97
2016,9,16,14,45,856.5,98.5,2.0,26.0,634.5,775.8,580.78
2016,9,16,15,0,838.0,97.0,2.1,26.0,592.0,721.02,545.65
2016,9,16,15,15,818.0,94.0,2.15,25.5,545.5,662.66,506.32
2016,9,16,15,30,798.0,91.0,2.2,25.0,499.0,603.86,464.78
2016,9,16,15,45,765.5,88.0,2.25,25.0,447.5,537.88,415.49
2016,9,16,16,0,733.0,85.0,2.3,25.0,396.0,474.25,366.26
2016,9,16,16,15,694.5,79.5,2.25,24.0,343.5,406.47,313.24
2016,9,16,16,30,656.0,74.0,2.2,23.0,291.0,341.88,260.64
2016,9,16,16,45,593.5,67.5,2.15,22.5,237.5,271.97,202.13
2016,9,16,17,0,531.0,61.0,2.1,22.0,184.0,208.99,148.39
2016,9,16,17,15,443.0,50.5,1.85,20.5,134.5,144.39,95.15
2016,9,16,17,30,355.0,40.0,1.6,19.0,85.0,90.92,52.96
2016,9,16,17,45,216.5,25.0,1.4,18.0,48.5,40.33,15.61
2016,9,16,18,0,78.0,10.0,1.2,17.0,12.0,9.53,0.0
2016,9,16,18,15,39.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,89.0,10.0,0.9,13.0,11.0,9.72,0.0
2016,9,17,6,15,239.0,23.0,0.95,13.5,48.0,40.41,15.07
2016,9,17,6,30,389.0,36.0,1.0,14.0,85.0,92.39,53.85
2016,9,17,6,45,478.5,45.5,1.05,15.0,134.5,147.4,98.37
2016,9,17,7,0,568.0,55.0,1.1,16.0,184.0,213.7,154.39
2016,9,17,7,15,624.0,61.5,1.1,16.5,237.0,276.77,209.43
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,345.96,268.28
2016,9,17,7,45,718.5,72.5,1.1,18.0,342.5,410.51,321.28
2016,9,17,8,0,757.0,77.0,1.1,19.0,395.0,478.4,374.55
2016,9,17,8,15,783.5,80.5,1.25,20.0,445.0,541.11,422.6
2016,9,17,8,30,810.0,84.0,1.4,21.0,495.0,604.75,469.57
2016,9,17,8,45,828.5,87.0,1.6,22.0,541.0,663.05,511.43
2016,9,17,9,0,847.0,90.0,1.8,23.0,587.0,720.74,550.83
2016,9,17,9,15,861.5,92.5,1.85,24.0,628.0,768.29,580.01
2016,9,17,9,30,876.0,95.0,1.9,25.0,669.0,819.16,610.9
2016,9,17,9,45,885.5,97.0,1.95,26.0,703.5,863.35,636.68
2016,9,17,10,0,895.0,99.0,2.0,27.0,738.0,905.0,660.38
2016,9,17,10,15,902.5,100.0,2.0,27.5,766.0,940.95,680.88
2016,9,17,10,30,910.0,101.0,2.0,28.0,794.0,973.79,699.22
2016,9,17,10,45,898.5,111.0,2.0,28.5,809.5,994.92,710.06
2016,9,17,11,0,887.0,121.0,2.0,29.0,825.0,1011.72,718.31
2016,9,17,11,15,890.0,121.5,1.95,29.0,837.0,1028.57,727.51
2016,9,17,11,30,893.0,122.0,1.9,29.0,849.0,1041.69,734.45
2016,9,17,11,45,877.0,131.0,1.9,29.5,848.0,1040.83,732.1
2016,9,17,12,0,861.0,140.0,1.9,30.0,847.0,1048.08,735.02
2016,9,17,12,15,859.5,140.0,1.9,30.0,843.0,1044.55,732.85
2016,9,17,12,30,858.0,140.0,1.9,30.0,839.0,1037.18,728.58
2016,9,17,12,45,872.0,130.0,1.95,30.0,831.0,1019.23,718.57
2016,9,17,13,0,886.0,120.0,2.0,30.0,823.0,1009.01,713.53
2016,9,17,13,15,880.0,119.0,2.1,29.5,802.5,984.96,701.79
2016,9,17,13,30,874.0,118.0,2.2,29.0,782.0,957.53,687.85
2016,9,17,13,45,845.0,126.0,2.3,29.0,749.0,924.69,668.89
2016,9,17,14,0,816.0,134.0,2.4,29.0,716.0,880.46,642.26
2016,9,17,14,15,803.5,131.0,2.45,28.5,681.0,836.99,616.63
2016,9,17,14,30,791.0,128.0,2.5,28.0,646.0,791.43,589.09
2016,9,17,14,45,769.0,126.5,2.55,28.0,604.5,741.5,556.89
2016,9,17,15,0,747.0,125.0,2.6,28.0,563.0,687.54,520.23
2016,9,17,15,15,724.0,120.5,2.6,27.5,517.0,629.32,479.95
2016,9,17,15,30,701.0,116.0,2.6,27.0,471.0,571.24,438.49
2016,9,17,15,45,670.0,110.0,2.6,27.0,421.5,507.58,390.74
2016,9,17,16,0,639.0,104.0,2.6,27.0,372.0,445.66,342.85
2016,9,17,16,15,596.5,96.5,2.3,26.0,320.5,379.17,290.75
2016,9,17,16,30,554.0,89.0,2.0,25.0,269.0,316.55,240.05
2016,9,17,16,45,496.5,79.0,1.75,24.5,218.5,250.86,185.63
2016,9,17,17,0,439.0,69.0,1.5,24.0,168.0,189.46,134.09
2016,9,17,17,15,351.5,55.5,1.4,22.5,121.0,128.57,85.0
2016,9,17,17,30,264.0,42.0,1.3,21.0,74.0,78.9,46.54
2016,9,17,17,45,151.5,24.5,1.2,20.0,41.0,33.96,11.56
2016,9,17,18,0,39.0,7.0,1.1,19.0,8.0,6.53,0.0
2016,9,17,18,15,19.5,3.5,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,150.0,19.5,0.7,17.5,38.0,30.14,9.7
2016,9,18,6,30,300.0,39.0,0.7,18.0,76.0,83.74,49.68
2016,9,18,6,45,386.5,51.5,0.7,19.0,123.0,135.47,90.68
2016,9,18,7,0,473.0,64.0,0.7,20.0,170.0,198.24,142.32
2016,9,18,7,15,532.5,73.0,0.85,20.5,222.0,259.32,194.19
2016,9,18,7,30,592.0,82.0,1.0,21.0,274.0,327.1,250.67
2016,9,18,7,45,632.0,89.0,1.15,22.0,325.5,390.33,301.93
2016,9,18,8,0,672.0,96.0,1.3,23.0,377.0,457.04,354.05
2016,9,18,8,15,702.0,101.0,1.25,24.0,426.5,519.07,399.87
2016,9,18,8,30,732.0,106.0,1.2,25.0,476.0,582.62,444.74
2016,9,18,8,45,749.0,112.0,1.2,26.0,520.5,639.69,483.39
2016,9,18,9,0,766.0,118.0,1.2,27.0,565.0,696.28,520.22
2016,9,18,9,15,783.0,121.5,1.1,27.5,606.0,746.42,550.65
2016,9,18,9,30,800.0,125.0,1.0,28.0,647.0,797.98,580.46
2016,9,18,9,45,818.0,125.0,0.9,29.0,683.5,845.14,605.23
2016,9,18,10,0,836.0,125.0,0.8,30.0,720.0,890.5,627.97
2016,9,18,10,15,845.0,127.0,0.75,30.5,747.5,927.73,647.13
2016,9,18,10,30,854.0,129.0,0.7,31.0,775.0,962.1,664.28
2016,9,18,10,45,820.0,150.0,0.65,31.5,784.0,972.6,666.97
2016,9,18,11,0,786.0,171.0,0.6,32.0,793.0,977.5,666.74
2016,9,18,11,15,790.0,172.0,0.6,32.0,805.0,994.82,676.42
2016,9,18,11,30,794.0,173.0,0.6,32.0,817.0,1008.71,683.99
2016,9,18,11,45,757.0,193.0,0.6,32.0,809.5,1006.35,682.21
2016,9,18,12,0,720.0,213.0,0.6,32.0,802.0,991.95,673.73
2016,9,18,12,15,718.5,212.5,0.65,32.0,797.5,988.04,672.78
2016,9,18,12,30,717.0,212.0,0.7,32.0,793.0,980.75,669.78
2016,9,18,12,45,715.5,209.0,0.8,32.0,781.5,967.49,664.32
2016,9,18,13,0,714.0,206.0,0.9,32.0,770.0,950.97,656.91
2016,9,18,13,15,706.0,203.5,1.0,32.0,749.5,925.56,644.0
2016,9,18,13,30,698.0,201.0,1.1,32.0,729.0,897.36,629.24
2016,9,18,13,45,653.0,212.5,1.2,32.0,692.0,847.24,600.05
2016,9,18,14,0,608.0,224.0,1.3,32.0,655.0,791.88,566.21
2016,9,18,14,15,592.5,218.0,1.4,31.5,621.5,749.21,541.59
2016,9,18,14,30,577.0,212.0,1.5,31.0,588.0,705.45,515.29
2016,9,18,14,45,544.5,208.5,1.6,31.0,545.5,650.51,479.31
2016,9,18,15,0,512.0,205.0,1.7,31.0,503.0,596.49,443.04
2016,9,18,15,15,486.5,194.5,1.6,30.5,459.0,541.39,405.08
2016,9,18,15,30,461.0,184.0,1.5,30.0,415.0,487.43,366.99
2016,9,18,15,45,425.5,171.0,1.45,29.5,367.5,426.84,323.23
2016,9,18,16,0,390.0,158.0,1.4,29.0,320.0,369.2,280.44
2016,9,18,16,15,350.5,141.0,1.3,28.0,272.0,302.7,230.21
2016,9,18,16,30,311.0,124.0,1.2,27.0,224.0,247.85,187.43
2016,9,18,16,45,263.5,103.5,1.1,26.0,177.0,191.36,142.46
2016,9,18,17,0,216.0,83.0,1.0,25.0,130.0,140.7,101.52
2016,9,18,17,15,159.5,59.5,1.0,24.0,89.0,91.35,62.08
2016,9,18,17,30,103.0,36.0,1.0,23.0,48.0,49.51,29.43
2016,9,18,17,45,51.5,18.0,1.05,22.0,24.0,20.3,4.15
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,106.5,20.0,0.9,20.5,32.5,27.66,8.31
2016,9,19,6,30,213.0,40.0,0.9,21.0,65.0,71.98,43.22
2016,9,19,6,45,287.0,57.0,0.9,21.5,109.5,119.5,80.85
2016,9,19,7,0,361.0,74.0,0.9,22.0,154.0,176.59,127.63
2016,9,19,7,15,417.5,87.5,1.1,22.5,203.5,233.65,175.43
2016,9,19,7,30,474.0,101.0,1.3,23.0,253.0,297.33,227.98
2016,9,19,7,45,508.0,113.0,1.5,24.0,301.5,355.52,274.91
2016,9,19,8,0,542.0,125.0,1.7,25.0,350.0,416.85,322.75
2016,9,19,8,15,574.0,133.5,1.7,26.0,398.0,480.7,370.21
2016,9,19,8,30,606.0,142.0,1.7,27.0,446.0,542.75,414.59
2016,9,19,8,45,617.0,153.0,1.75,28.0,487.5,594.86,450.36
2016,9,19,9,0,628.0,164.0,1.8,29.0,529.0,646.26,484.47
2016,9,19,9,15,647.0,169.5,1.8,29.5,568.5,697.28,518.17
2016,9,19,9,30,666.0,175.0,1.8,30.0,608.0,747.7,550.56
2016,9,19,9,45,706.0,168.0,1.85,30.5,648.5,801.88,585.11
2016,9,19,10,0,746.0,161.0,1.9,31.0,689.0,855.84,618.09
2016,9,19,10,15,755.5,164.0,1.95,31.0,716.0,892.34,640.63
2016,9,19,10,30,765.0,167.0,2.0,31.0,743.0,926.3,661.62
2016,9,19,10,45,721.0,194.0,2.15,31.5,748.5,932.13,664.41
2016,9,19,11,0,677.0,221.0,2.3,32.0,754.0,932.2,663.88
2016,9,19,11,15,681.0,222.5,2.35,32.0,765.5,948.78,674.42
2016,9,19,11,30,685.0,224.0,2.4,32.0,777.0,962.27,682.94
2016,9,19,11,45,640.5,248.5,2.5,32.0,767.0,946.97,673.3
2016,9,19,12,0,596.0,273.0,2.6,32.0,757.0,924.39,658.6
2016,9,19,12,15,594.0,272.0,2.65,32.0,753.0,919.65,656.21
2016,9,19,12,30,592.0,271.0,2.7,32.0,749.0,912.05,651.91
2016,9,19,12,45,436.0,320.0,2.75,32.0,669.0,801.13,576.34
2016,9,19,13,0,280.0,369.0,2.8,32.0,589.0,678.47,491.57
2016,9,19,13,15,271.5,364.0,2.85,32.0,573.0,658.39,479.13
2016,9,19,13,30,263.0,359.0,2.9,32.0,557.0,637.41,465.36
2016,9,19,13,45,257.0,345.5,2.95,32.0,533.0,608.8,446.48
2016,9,19,14,0,251.0,332.0,3.0,32.0,509.0,565.12,417.17
2016,9,19,14,15,238.0,321.0,3.05,31.5,482.0,532.87,395.97
2016,9,19,14,30,225.0,310.0,3.1,31.0,455.0,500.79,374.49
2016,9,19,14,45,318.5,271.5,3.2,30.5,463.0,532.57,401.09
2016,9,19,15,0,412.0,233.0,3.3,30.0,471.0,542.67,411.63
2016,9,19,15,15,388.0,218.5,3.35,29.5,428.0,490.08,374.19
2016,9,19,15,30,364.0,204.0,3.4,29.0,385.0,438.9,337.14
2016,9,19,15,45,327.5,187.5,3.45,28.5,338.0,380.33,293.48
2016,9,19,16,0,291.0,171.0,3.5,28.0,291.0,325.16,251.38
2016,9,19,16,15,257.5,149.0,3.25,27.0,244.5,269.38,208.11
2016,9,19,16,30,224.0,127.0,3.0,26.0,198.0,217.33,166.78
2016,9,19,16,45,186.5,102.0,2.8,25.0,153.5,164.91,124.45
2016,9,19,17,0,149.0,77.0,2.6,24.0,109.0,117.22,85.48
2016,9,19,17,15,108.0,52.0,2.5,23.0,72.0,73.79,50.2
2016,9,19,17,30,67.0,27.0,2.4,22.0,35.0,35.89,20.09
2016,9,19,17,45,33.5,13.5,2.3,21.5,17.5,14.86,0.01
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
