Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,173.0,13.0,1.8,9.0,28.5,27.05,0.0
2016,9,30,6,30,346.0,26.0,1.9,9.0,57.0,85.99,47.71
2016,9,30,6,45,456.5,35.0,2.05,9.5,104.0,143.28,97.6
2016,9,30,7,0,567.0,44.0,2.2,10.0,151.0,214.61,159.92
2016,9,30,7,15,629.5,49.5,2.15,10.5,203.0,278.54,218.11
2016,9,30,7,30,692.0,55.0,2.1,11.0,255.0,349.92,281.33
2016,9,30,7,45,736.0,58.5,2.1,11.5,307.0,416.82,339.29
2016,9,30,8,0,780.0,62.0,2.1,12.0,359.0,487.3,397.93
2016,9,30,8,15,807.5,65.5,2.1,12.5,409.0,551.4,449.37
2016,9,30,8,30,835.0,69.0,2.1,13.0,459.0,616.44,499.56
2016,9,30,8,45,856.5,70.5,2.1,14.0,504.5,671.07,539.28
2016,9,30,9,0,878.0,72.0,2.1,15.0,550.0,729.2,577.9
2016,9,30,9,15,892.5,74.0,2.1,15.5,590.5,781.69,612.52
2016,9,30,9,30,907.0,76.0,2.1,16.0,631.0,832.43,645.26
2016,9,30,9,45,920.0,76.0,2.15,17.0,665.5,877.51,672.69
2016,9,30,10,0,933.0,76.0,2.2,18.0,700.0,920.13,698.02
2016,9,30,10,15,940.5,77.0,2.3,18.5,727.0,956.16,720.44
2016,9,30,10,30,948.0,78.0,2.4,19.0,754.0,988.9,740.61
2016,9,30,10,45,953.0,79.0,2.55,19.5,773.5,1015.77,757.37
2016,9,30,11,0,958.0,80.0,2.7,20.0,793.0,1038.89,771.74
2016,9,30,11,15,961.0,80.5,2.85,20.0,804.5,1055.57,783.44
2016,9,30,11,30,964.0,81.0,3.0,20.0,816.0,1068.21,792.69
2016,9,30,11,45,964.5,81.0,3.2,20.0,819.0,1073.64,797.82
2016,9,30,12,0,965.0,81.0,3.4,20.0,822.0,1074.9,800.34
2016,9,30,12,15,964.0,81.0,3.55,20.0,816.5,1070.47,798.8
2016,9,30,12,30,963.0,81.0,3.7,20.0,811.0,1061.9,794.63
2016,9,30,12,45,955.0,83.0,3.9,20.5,796.5,1044.66,783.62
2016,9,30,13,0,947.0,85.0,4.1,21.0,782.0,1023.59,770.07
2016,9,30,13,15,941.5,84.0,4.2,20.5,760.5,997.75,755.57
2016,9,30,13,30,936.0,83.0,4.3,20.0,739.0,968.31,738.51
2016,9,30,13,45,927.5,82.0,4.4,20.0,709.5,932.75,715.68
2016,9,30,14,0,919.0,81.0,4.5,20.0,680.0,894.13,690.85
2016,9,30,14,15,907.5,79.5,4.55,19.5,644.0,849.6,662.47
2016,9,30,14,30,896.0,78.0,4.6,19.0,608.0,802.7,631.91
2016,9,30,14,45,880.5,75.5,4.65,19.0,566.0,749.55,595.02
2016,9,30,15,0,865.0,73.0,4.7,19.0,524.0,694.94,556.46
2016,9,30,15,15,843.0,70.5,4.65,18.5,477.0,634.96,512.12
2016,9,30,15,30,821.0,68.0,4.6,18.0,430.0,578.41,468.11
2016,9,30,15,45,790.5,64.5,4.6,17.5,379.5,512.09,415.14
2016,9,30,16,0,760.0,61.0,4.6,17.0,329.0,447.25,361.42
2016,9,30,16,15,714.0,56.5,4.55,16.0,276.5,376.58,301.62
2016,9,30,16,30,668.0,52.0,4.5,15.0,224.0,310.0,243.07
2016,9,30,16,45,594.5,45.5,4.45,14.5,172.5,237.5,178.41
2016,9,30,17,0,521.0,39.0,4.4,14.0,121.0,174.24,121.48
2016,9,30,17,15,391.0,29.0,4.25,13.5,77.0,105.79,63.87
2016,9,30,17,30,261.0,19.0,4.1,13.0,33.0,50.65,3.61
2016,9,30,17,45,130.5,9.5,3.95,12.5,16.5,15.1,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,13.0,2.75,7.5,29.0,28.44,0.0
2016,10,1,6,30,372.0,26.0,3.0,8.0,58.0,90.22,49.34
2016,10,1,6,45,484.0,35.0,3.25,9.0,106.5,150.03,102.37
2016,10,1,7,0,596.0,44.0,3.5,10.0,155.0,222.76,166.25
2016,10,1,7,15,659.5,49.5,3.65,10.5,208.0,289.66,227.7
2016,10,1,7,30,723.0,55.0,3.8,11.0,261.0,363.32,293.84
2016,10,1,7,45,766.5,58.5,3.95,11.5,314.5,431.83,354.27
2016,10,1,8,0,810.0,62.0,4.1,12.0,368.0,503.79,415.5
2016,10,1,8,15,837.0,65.5,4.1,12.5,418.5,569.24,469.15
2016,10,1,8,30,864.0,69.0,4.1,13.0,469.0,631.47,518.51
2016,10,1,8,45,885.5,70.5,4.1,14.0,515.5,691.45,563.23
2016,10,1,9,0,907.0,72.0,4.1,15.0,562.0,750.89,603.86
2016,10,1,9,15,920.5,73.5,4.05,15.5,603.0,803.23,639.24
2016,10,1,9,30,934.0,75.0,4.0,16.0,644.0,853.64,672.56
2016,10,1,9,45,947.0,75.0,4.0,16.5,678.5,899.64,702.42
2016,10,1,10,0,960.0,75.0,4.0,17.0,713.0,943.07,730.09
2016,10,1,10,15,967.0,76.0,3.9,17.5,740.5,979.36,751.85
2016,10,1,10,30,974.0,77.0,3.8,18.0,768.0,1012.24,771.03
2016,10,1,10,45,978.5,78.0,3.75,18.5,787.5,1039.1,786.32
2016,10,1,11,0,983.0,79.0,3.7,19.0,807.0,1062.1,798.98
2016,10,1,11,15,985.5,79.5,3.65,19.0,818.0,1078.53,808.82
2016,10,1,11,30,988.0,80.0,3.6,19.0,829.0,1090.81,816.06
2016,10,1,11,45,988.5,80.0,3.6,19.5,831.5,1096.27,817.81
2016,10,1,12,0,989.0,80.0,3.6,20.0,834.0,1097.45,816.95
2016,10,1,12,15,987.5,80.0,3.6,20.0,828.5,1092.35,813.72
2016,10,1,12,30,986.0,80.0,3.6,20.0,823.0,1083.01,807.9
2016,10,1,12,45,982.5,79.5,3.65,20.0,808.5,1066.92,798.18
2016,10,1,13,0,979.0,79.0,3.7,20.0,794.0,1046.77,785.91
2016,10,1,13,15,973.5,78.0,3.75,20.0,772.0,1020.2,769.38
2016,10,1,13,30,968.0,77.0,3.8,20.0,750.0,989.91,750.35
2016,10,1,13,45,959.0,76.0,3.85,20.0,720.0,952.94,726.69
2016,10,1,14,0,950.0,75.0,3.9,20.0,690.0,912.82,700.71
2016,10,1,14,15,938.5,73.5,3.9,20.0,653.5,867.13,670.32
2016,10,1,14,30,927.0,72.0,3.9,20.0,617.0,818.98,637.88
2016,10,1,14,45,910.5,70.5,3.95,20.0,574.0,764.9,600.97
2016,10,1,15,0,894.0,69.0,4.0,20.0,531.0,709.37,562.38
2016,10,1,15,15,872.5,66.5,4.0,19.5,483.0,648.3,518.3
2016,10,1,15,30,851.0,64.0,4.0,19.0,435.0,586.95,471.44
2016,10,1,15,45,819.5,61.0,4.0,18.5,383.5,522.69,420.48
2016,10,1,16,0,788.0,58.0,4.0,18.0,332.0,456.38,366.02
2016,10,1,16,15,742.0,53.5,3.85,17.5,278.5,384.17,304.74
2016,10,1,16,30,696.0,49.0,3.7,17.0,225.0,316.04,244.8
2016,10,1,16,45,619.5,43.0,3.55,16.5,172.5,241.61,179.07
2016,10,1,17,0,543.0,37.0,3.4,16.0,120.0,175.88,120.55
2016,10,1,17,15,404.0,27.5,3.2,15.0,75.5,106.1,62.43
2016,10,1,17,30,265.0,18.0,3.0,14.0,31.0,49.45,0.0
2016,10,1,17,45,132.5,9.0,2.85,13.5,15.5,14.62,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,176.5,12.5,2.65,8.5,27.0,27.36,0.0
2016,10,2,6,30,353.0,25.0,2.8,9.0,54.0,86.55,46.12
2016,10,2,6,45,467.0,33.5,3.0,9.5,101.5,145.52,98.94
2016,10,2,7,0,581.0,42.0,3.2,10.0,149.0,217.29,162.04
2016,10,2,7,15,645.0,48.0,3.25,10.5,201.0,283.89,223.06
2016,10,2,7,30,709.0,54.0,3.3,11.0,253.0,357.38,288.82
2016,10,2,7,45,753.0,57.0,3.4,11.5,306.0,424.69,348.04
2016,10,2,8,0,797.0,60.0,3.5,12.0,359.0,495.51,408.07
2016,10,2,8,15,824.0,63.0,3.5,12.5,408.5,559.58,460.47
2016,10,2,8,30,851.0,66.0,3.5,13.0,458.0,620.46,508.61
2016,10,2,8,45,871.5,68.0,3.55,13.5,503.5,679.6,553.63
2016,10,2,9,0,892.0,70.0,3.6,14.0,549.0,738.15,594.88
2016,10,2,9,15,905.5,72.0,3.65,14.5,589.0,790.34,630.63
2016,10,2,9,30,919.0,74.0,3.7,15.0,629.0,840.64,664.45
2016,10,2,9,45,929.0,74.5,3.8,15.5,662.5,884.02,693.11
2016,10,2,10,0,939.0,75.0,3.9,16.0,696.0,924.69,719.6
2016,10,2,10,15,945.5,76.0,4.0,16.0,722.0,959.81,743.41
2016,10,2,10,30,952.0,77.0,4.1,16.0,748.0,991.57,764.89
2016,10,2,10,45,955.0,78.5,4.2,16.5,766.5,1017.01,780.58
2016,10,2,11,0,958.0,80.0,4.3,17.0,785.0,1038.62,793.7
2016,10,2,11,15,959.5,80.5,4.4,17.0,795.5,1053.62,804.07
2016,10,2,11,30,961.0,81.0,4.5,17.0,806.0,1064.56,812.1
2016,10,2,11,45,960.5,81.0,4.6,17.0,808.0,1068.79,815.73
2016,10,2,12,0,960.0,81.0,4.7,17.0,810.0,1068.86,816.73
2016,10,2,12,15,958.5,81.0,4.8,17.0,804.0,1063.78,814.36
2016,10,2,12,30,957.0,81.0,4.9,17.0,798.0,1054.59,809.32
2016,10,2,12,45,946.5,84.0,5.0,17.0,782.5,1036.01,797.87
2016,10,2,13,0,936.0,87.0,5.1,17.0,767.0,1013.7,783.91
2016,10,2,13,15,930.5,86.0,5.1,16.5,745.5,987.95,768.26
2016,10,2,13,30,925.0,85.0,5.1,16.0,724.0,958.66,750.06
2016,10,2,13,45,481.0,174.0,5.2,16.0,505.5,640.62,515.32
2016,10,2,14,0,37.0,263.0,5.3,16.0,287.0,294.63,234.93
2016,10,2,14,15,37.0,249.0,5.25,16.0,271.5,278.54,223.22
2016,10,2,14,30,37.0,235.0,5.2,16.0,256.0,262.48,210.83
2016,10,2,14,45,36.0,219.0,5.2,16.0,238.5,243.54,196.05
2016,10,2,15,0,35.0,203.0,5.2,16.0,221.0,224.73,181.29
2016,10,2,15,15,33.5,185.0,5.1,15.5,201.0,203.6,164.77
2016,10,2,15,30,32.0,167.0,5.0,15.0,181.0,182.72,148.22
2016,10,2,15,45,395.5,113.0,4.9,14.5,250.0,345.95,286.34
2016,10,2,16,0,759.0,59.0,4.8,14.0,319.0,442.41,362.49
2016,10,2,16,15,712.5,54.5,4.6,13.5,267.0,371.73,300.36
2016,10,2,16,30,666.0,50.0,4.4,13.0,215.0,305.22,240.47
2016,10,2,16,45,585.5,44.0,4.25,13.0,163.5,231.5,173.97
2016,10,2,17,0,505.0,38.0,4.1,13.0,112.0,168.1,116.61
2016,10,2,17,15,362.0,27.5,3.8,12.5,69.5,98.42,57.79
2016,10,2,17,30,219.0,17.0,3.5,12.0,27.0,42.85,0.0
2016,10,2,17,45,109.5,8.5,3.2,11.5,13.5,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.5,13.0,1.45,8.5,24.5,25.47,0.0
2016,10,3,6,30,297.0,26.0,1.6,9.0,49.0,78.96,41.51
2016,10,3,6,45,417.0,34.5,1.8,9.5,94.5,136.29,92.92
2016,10,3,7,0,537.0,43.0,2.0,10.0,140.0,207.51,154.75
2016,10,3,7,15,602.5,49.0,2.0,10.5,191.0,270.97,212.42
2016,10,3,7,30,668.0,55.0,2.0,11.0,242.0,342.53,275.76
2016,10,3,7,45,713.0,59.0,2.05,11.5,293.0,409.02,333.46
2016,10,3,8,0,758.0,63.0,2.1,12.0,344.0,479.23,392.07
2016,10,3,8,15,786.0,66.0,2.15,12.5,392.5,541.74,442.59
2016,10,3,8,30,814.0,69.0,2.2,13.0,441.0,605.25,492.05
2016,10,3,8,45,517.0,153.0,2.25,13.5,397.5,533.27,432.4
2016,10,3,9,0,220.0,237.0,2.3,14.0,354.0,409.4,330.7
2016,10,3,9,15,222.0,256.0,2.35,14.5,382.0,441.53,355.19
2016,10,3,9,30,224.0,275.0,2.4,15.0,410.0,473.27,378.15
2016,10,3,9,45,227.0,291.5,2.5,15.5,435.0,502.6,399.15
2016,10,3,10,0,230.0,308.0,2.6,16.0,460.0,531.45,419.54
2016,10,3,10,15,139.0,305.5,2.7,16.0,399.0,452.45,357.07
2016,10,3,10,30,48.0,303.0,2.8,16.0,338.0,351.33,276.8
2016,10,3,10,45,81.5,329.0,2.95,16.5,388.5,413.38,325.26
2016,10,3,11,0,115.0,355.0,3.1,17.0,439.0,476.79,373.28
2016,10,3,11,15,151.0,363.0,3.15,17.0,475.0,540.92,421.73
2016,10,3,11,30,187.0,371.0,3.2,17.0,511.0,587.58,456.9
2016,10,3,11,45,136.5,365.0,3.3,17.5,467.5,530.9,412.54
2016,10,3,12,0,86.0,359.0,3.4,18.0,424.0,454.88,353.91
2016,10,3,12,15,48.0,290.0,3.4,18.0,326.5,339.4,265.56
2016,10,3,12,30,10.0,221.0,3.4,18.0,229.0,214.17,167.14
2016,10,3,12,45,11.5,228.5,3.45,18.0,237.5,223.03,174.56
2016,10,3,13,0,13.0,236.0,3.5,18.0,246.0,231.9,181.74
2016,10,3,13,15,22.0,255.0,3.5,18.0,271.0,259.48,203.94
2016,10,3,13,30,31.0,274.0,3.5,18.0,296.0,303.01,238.41
2016,10,3,13,45,36.0,269.5,3.5,18.0,293.5,302.02,238.07
2016,10,3,14,0,41.0,265.0,3.5,18.0,291.0,300.72,237.63
2016,10,3,14,15,48.0,255.5,3.45,17.5,284.5,295.2,234.43
2016,10,3,14,30,55.0,246.0,3.4,17.0,278.0,289.13,230.78
2016,10,3,14,45,49.5,225.5,3.4,17.0,253.0,261.08,208.91
2016,10,3,15,0,44.0,205.0,3.4,17.0,228.0,233.58,187.32
2016,10,3,15,15,22.0,162.0,3.3,16.5,173.5,163.98,131.17
2016,10,3,15,30,0.0,119.0,3.2,16.0,119.0,108.03,85.2
2016,10,3,15,45,366.0,88.0,3.15,16.0,211.5,302.26,248.52
2016,10,3,16,0,732.0,57.0,3.1,16.0,304.0,426.13,344.6
2016,10,3,16,15,685.0,52.5,2.9,15.5,253.5,356.94,284.52
2016,10,3,16,30,638.0,48.0,2.7,15.0,203.0,292.05,227.03
2016,10,3,16,45,561.0,41.5,2.55,14.5,153.5,220.8,163.91
2016,10,3,17,0,484.0,35.0,2.4,14.0,104.0,159.42,109.15
2016,10,3,17,15,341.0,25.0,2.2,13.5,63.5,91.95,52.2
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,34.76,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,124.5,13.5,1.15,10.0,22.5,23.87,0.0
2016,10,4,6,30,249.0,27.0,1.4,10.0,45.0,72.41,37.09
2016,10,4,6,45,356.0,39.0,1.65,10.5,89.0,127.89,87.76
2016,10,4,7,0,463.0,51.0,1.9,11.0,133.0,195.38,146.17
2016,10,4,7,15,533.5,58.5,1.95,11.5,183.0,258.79,202.91
2016,10,4,7,30,604.0,66.0,2.0,12.0,233.0,330.06,265.35
2016,10,4,7,45,361.5,109.0,2.1,12.5,214.5,295.99,242.16
2016,10,4,8,0,119.0,152.0,2.2,13.0,196.0,220.28,180.51
2016,10,4,8,15,245.5,161.0,2.25,13.5,267.0,318.54,261.93
2016,10,4,8,30,372.0,170.0,2.3,14.0,338.0,421.78,344.96
2016,10,4,8,45,313.5,200.5,2.35,14.5,352.0,434.57,352.77
2016,10,4,9,0,255.0,231.0,2.4,15.0,366.0,440.99,355.45
2016,10,4,9,15,547.0,165.5,2.4,15.5,483.5,620.96,497.26
2016,10,4,9,30,839.0,100.0,2.4,16.0,601.0,813.06,636.18
2016,10,4,9,45,624.5,183.5,2.45,16.5,568.0,758.39,592.49
2016,10,4,10,0,410.0,267.0,2.5,17.0,535.0,660.87,516.02
2016,10,4,10,15,415.5,275.5,2.5,17.0,556.0,688.36,536.08
2016,10,4,10,30,421.0,284.0,2.5,17.0,577.0,729.83,564.71
2016,10,4,10,45,676.0,188.0,2.55,17.5,673.5,888.45,680.09
2016,10,4,11,0,931.0,92.0,2.6,18.0,770.0,1025.79,770.05
2016,10,4,11,15,934.5,92.5,2.65,18.0,781.5,1042.24,779.53
2016,10,4,11,30,938.0,93.0,2.7,18.0,793.0,1054.79,787.83
2016,10,4,11,45,940.5,92.5,2.8,18.5,796.0,1061.17,791.27
2016,10,4,12,0,943.0,92.0,2.9,19.0,799.0,1063.51,792.23
2016,10,4,12,15,942.0,92.0,3.0,19.0,793.5,1058.83,790.25
2016,10,4,12,30,941.0,92.0,3.1,19.0,788.0,1050.11,785.78
2016,10,4,12,45,934.5,93.0,3.25,19.5,773.5,1033.15,774.88
2016,10,4,13,0,928.0,94.0,3.4,20.0,759.0,1012.43,761.54
2016,10,4,13,15,922.5,92.5,3.5,20.0,737.5,986.14,745.51
2016,10,4,13,30,917.0,91.0,3.6,20.0,716.0,956.35,727.06
2016,10,4,13,45,909.0,89.5,3.75,20.0,686.5,920.99,704.96
2016,10,4,14,0,901.0,88.0,3.9,20.0,657.0,882.62,680.5
2016,10,4,14,15,888.5,86.0,4.0,19.5,621.0,837.19,651.71
2016,10,4,14,30,876.0,84.0,4.1,19.0,585.0,789.55,620.81
2016,10,4,14,45,860.0,81.0,4.25,19.0,543.0,741.82,588.3
2016,10,4,15,0,844.0,78.0,4.4,19.0,501.0,686.54,549.71
2016,10,4,15,15,820.0,75.0,4.4,18.5,454.0,625.07,503.79
2016,10,4,15,30,796.0,72.0,4.4,18.0,407.0,563.71,456.29
2016,10,4,15,45,763.5,68.0,4.45,17.5,356.5,497.13,403.09
2016,10,4,16,0,731.0,64.0,4.5,17.0,306.0,432.33,349.26
2016,10,4,16,15,680.0,58.5,4.35,16.5,254.0,360.31,287.46
2016,10,4,16,30,629.0,53.0,4.2,16.0,202.0,294.21,228.78
2016,10,4,16,45,548.5,45.5,4.05,15.5,152.0,221.46,164.34
2016,10,4,17,0,468.0,38.0,3.9,15.0,102.0,158.18,108.1
2016,10,4,17,15,317.5,26.5,3.65,14.0,61.0,88.56,49.04
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,31.24,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,137.0,12.5,2.1,7.5,22.5,24.3,0.0
2016,10,5,6,30,274.0,25.0,2.3,8.0,45.0,74.59,36.41
2016,10,5,6,45,404.0,35.0,2.5,8.5,91.5,135.22,92.62
2016,10,5,7,0,534.0,45.0,2.7,9.0,138.0,210.23,157.81
2016,10,5,7,15,605.0,51.5,2.8,9.5,190.0,276.93,218.65
2016,10,5,7,30,676.0,58.0,2.9,10.0,242.0,350.33,284.25
2016,10,5,7,45,725.0,62.0,3.05,11.0,295.0,419.27,344.21
2016,10,5,8,0,774.0,66.0,3.2,12.0,348.0,492.31,405.26
2016,10,5,8,15,804.5,69.5,3.2,12.5,398.5,557.72,458.5
2016,10,5,8,30,835.0,73.0,3.2,13.0,449.0,624.32,510.73
2016,10,5,8,45,859.0,75.0,3.25,14.0,495.5,685.54,556.26
2016,10,5,9,0,883.0,77.0,3.3,15.0,542.0,741.05,594.0
2016,10,5,9,15,898.5,79.0,3.3,15.5,582.5,794.18,629.9
2016,10,5,9,30,914.0,81.0,3.3,16.0,623.0,845.59,663.9
2016,10,5,9,45,930.0,80.5,3.35,16.5,658.5,892.49,694.43
2016,10,5,10,0,946.0,80.0,3.4,17.0,694.0,937.07,722.99
2016,10,5,10,15,954.0,81.5,3.45,17.0,721.5,974.09,747.45
2016,10,5,10,30,962.0,83.0,3.5,17.0,749.0,1007.79,769.61
2016,10,5,10,45,968.5,83.0,3.6,17.5,769.0,1034.78,786.12
2016,10,5,11,0,975.0,83.0,3.7,18.0,789.0,1058.01,800.16
2016,10,5,11,15,978.5,83.0,3.75,18.0,800.0,1074.36,810.82
2016,10,5,11,30,982.0,83.0,3.8,18.0,811.0,1086.63,818.93
2016,10,5,11,45,984.5,82.5,3.9,18.5,814.5,1093.12,822.21
2016,10,5,12,0,987.0,82.0,4.0,19.0,818.0,1095.38,822.85
2016,10,5,12,15,986.5,81.5,4.1,19.0,812.0,1090.36,820.38
2016,10,5,12,30,986.0,81.0,4.2,19.0,806.0,1081.11,815.26
2016,10,5,12,45,982.0,81.0,4.35,19.5,792.0,1064.82,804.34
2016,10,5,13,0,978.0,81.0,4.5,20.0,778.0,1044.52,791.06
2016,10,5,13,15,972.5,80.5,4.55,20.0,755.5,1018.3,774.66
2016,10,5,13,30,967.0,80.0,4.6,20.0,733.0,988.39,755.73
2016,10,5,13,45,959.5,78.5,4.7,20.0,703.5,951.99,732.63
2016,10,5,14,0,952.0,77.0,4.8,20.0,674.0,912.37,707.05
2016,10,5,14,15,940.0,75.5,4.8,19.5,637.0,866.07,677.05
2016,10,5,14,30,928.0,74.0,4.8,19.0,600.0,817.34,644.88
2016,10,5,14,45,912.0,71.5,4.8,19.0,557.0,762.37,606.37
2016,10,5,15,0,896.0,69.0,4.8,19.0,514.0,705.91,566.19
2016,10,5,15,15,873.0,66.5,4.7,18.5,465.5,643.81,519.83
2016,10,5,15,30,850.0,64.0,4.6,18.0,417.0,585.25,473.89
2016,10,5,15,45,816.0,61.0,4.6,18.0,365.0,516.24,417.69
2016,10,5,16,0,782.0,58.0,4.6,18.0,313.0,449.05,361.09
2016,10,5,16,15,731.0,53.0,4.15,17.0,259.5,374.79,297.59
2016,10,5,16,30,680.0,48.0,3.7,16.0,206.0,305.23,236.22
2016,10,5,16,45,591.5,41.5,3.3,15.5,154.0,228.16,168.06
2016,10,5,17,0,503.0,35.0,2.9,15.0,102.0,162.69,109.91
2016,10,5,17,15,339.0,24.0,2.6,14.0,60.0,88.68,46.37
2016,10,5,17,30,175.0,13.0,2.3,13.0,18.0,30.06,0.0
2016,10,5,17,45,87.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,11.5,1.3,7.5,22.0,25.24,0.0
2016,10,6,6,30,309.0,23.0,1.4,8.0,44.0,78.34,35.67
2016,10,6,6,45,433.0,32.0,1.55,9.0,90.0,139.23,94.36
2016,10,6,7,0,557.0,41.0,1.7,10.0,136.0,212.09,157.63
2016,10,6,7,15,625.5,47.0,1.85,10.5,188.0,278.88,218.33
2016,10,6,7,30,694.0,53.0,2.0,11.0,240.0,353.07,284.16
2016,10,6,7,45,739.0,57.0,2.15,12.0,292.0,421.0,342.76
2016,10,6,8,0,784.0,61.0,2.3,13.0,344.0,492.58,402.01
2016,10,6,8,15,813.0,64.0,2.4,14.0,393.5,556.94,453.21
2016,10,6,8,30,842.0,67.0,2.5,15.0,443.0,622.31,503.18
2016,10,6,8,45,863.5,69.0,2.7,16.0,488.5,677.23,543.87
2016,10,6,9,0,885.0,71.0,2.9,17.0,534.0,735.85,584.07
2016,10,6,9,15,900.0,73.0,2.95,17.5,574.0,788.58,619.48
2016,10,6,9,30,915.0,75.0,3.0,18.0,614.0,839.55,653.06
2016,10,6,9,45,931.0,74.0,3.05,19.0,649.0,885.76,681.5
2016,10,6,10,0,947.0,73.0,3.1,20.0,684.0,929.65,707.87
2016,10,6,10,15,954.5,74.0,3.1,20.5,710.5,965.56,729.44
2016,10,6,10,30,962.0,75.0,3.1,21.0,737.0,998.12,748.64
2016,10,6,10,45,966.0,76.0,3.1,21.5,756.0,1023.79,763.16
2016,10,6,11,0,970.0,77.0,3.1,22.0,775.0,1045.63,775.18
2016,10,6,11,15,972.5,77.5,3.1,22.0,785.5,1061.43,784.83
2016,10,6,11,30,975.0,78.0,3.1,22.0,796.0,1073.14,791.99
2016,10,6,11,45,975.5,78.0,3.15,22.5,798.5,1078.1,793.87
2016,10,6,12,0,976.0,78.0,3.2,23.0,801.0,1078.86,793.22
2016,10,6,12,15,974.5,77.5,3.2,23.0,794.5,1072.81,789.44
2016,10,6,12,30,973.0,77.0,3.2,23.0,788.0,1062.59,783.16
2016,10,6,12,45,970.0,76.5,3.2,23.0,774.0,1046.78,773.4
2016,10,6,13,0,967.0,76.0,3.2,23.0,760.0,1026.99,761.17
2016,10,6,13,15,961.0,75.0,3.2,23.0,737.5,999.88,744.21
2016,10,6,13,30,955.0,74.0,3.2,23.0,715.0,969.16,724.9
2016,10,6,13,45,946.0,73.0,3.2,23.0,685.0,932.32,701.44
2016,10,6,14,0,937.0,72.0,3.2,23.0,655.0,892.43,675.79
2016,10,6,14,15,925.0,70.5,3.15,23.0,618.5,846.65,645.57
2016,10,6,14,30,913.0,69.0,3.1,23.0,582.0,798.52,613.45
2016,10,6,14,45,896.0,67.0,3.1,23.0,539.5,744.05,576.68
2016,10,6,15,0,879.0,65.0,3.1,23.0,497.0,688.25,538.36
2016,10,6,15,15,856.0,62.5,3.0,22.5,449.5,627.02,494.16
2016,10,6,15,30,833.0,60.0,2.9,22.0,402.0,565.76,447.7
2016,10,6,15,45,799.5,57.0,2.85,21.5,351.5,501.71,397.46
2016,10,6,16,0,766.0,54.0,2.8,21.0,301.0,435.85,343.92
2016,10,6,16,15,716.5,49.5,2.4,20.0,248.5,363.87,283.66
2016,10,6,16,30,667.0,45.0,2.0,19.0,196.0,296.46,225.1
2016,10,6,16,45,583.0,38.5,1.6,18.0,145.5,221.78,160.32
2016,10,6,17,0,499.0,32.0,1.2,17.0,95.0,156.83,103.56
2016,10,6,17,15,341.0,21.5,1.15,16.0,55.0,84.59,40.43
2016,10,6,17,30,183.0,11.0,1.1,15.0,15.0,28.86,0.0
2016,10,6,17,45,91.5,5.5,1.1,14.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,164.0,10.5,1.1,10.0,21.0,25.43,0.0
2016,10,7,6,30,328.0,21.0,1.2,11.0,42.0,79.53,32.73
2016,10,7,6,45,446.5,30.0,1.35,12.0,87.5,139.55,92.79
2016,10,7,7,0,565.0,39.0,1.5,13.0,133.0,212.99,156.19
2016,10,7,7,15,632.0,44.5,1.65,13.5,184.5,279.15,215.79
2016,10,7,7,30,699.0,50.0,1.8,14.0,236.0,352.49,280.24
2016,10,7,7,45,740.0,54.5,2.0,15.0,287.0,419.29,337.41
2016,10,7,8,0,781.0,59.0,2.2,16.0,338.0,489.31,394.91
2016,10,7,8,15,809.5,62.0,2.25,16.5,387.0,553.11,445.76
2016,10,7,8,30,838.0,65.0,2.3,17.0,436.0,613.69,492.44
2016,10,7,8,45,857.5,68.0,2.35,18.0,481.0,672.33,534.66
2016,10,7,9,0,877.0,71.0,2.4,19.0,526.0,730.3,573.11
2016,10,7,9,15,891.5,73.0,2.35,19.5,565.5,782.22,606.75
2016,10,7,9,30,906.0,75.0,2.3,20.0,605.0,832.36,638.43
2016,10,7,9,45,912.5,78.0,2.25,21.0,637.5,874.81,662.9
2016,10,7,10,0,919.0,81.0,2.2,22.0,670.0,914.36,684.93
2016,10,7,10,15,926.5,82.0,2.15,22.5,696.5,949.36,704.86
2016,10,7,10,30,934.0,83.0,2.1,23.0,723.0,981.13,722.45
2016,10,7,10,45,938.0,84.5,2.1,24.0,741.0,1006.7,735.04
2016,10,7,11,0,942.0,86.0,2.1,25.0,759.0,1028.55,745.22
2016,10,7,11,15,944.5,86.5,2.0,25.0,769.5,1043.9,752.96
2016,10,7,11,30,947.0,87.0,1.9,25.0,780.0,1055.29,758.28
2016,10,7,11,45,947.0,87.0,1.8,25.5,782.0,1059.54,757.73
2016,10,7,12,0,947.0,87.0,1.7,26.0,784.0,1059.71,754.81
2016,10,7,12,15,945.0,87.0,1.55,26.0,778.0,1053.8,748.96
2016,10,7,12,30,943.0,87.0,1.4,26.0,772.0,1043.86,740.73
2016,10,7,12,45,930.0,90.5,1.3,26.5,755.5,1023.29,725.48
2016,10,7,13,0,917.0,94.0,1.2,27.0,739.0,999.15,708.32
2016,10,7,13,15,729.5,159.5,1.1,26.5,663.0,893.34,642.59
2016,10,7,13,30,542.0,225.0,1.0,26.0,587.0,767.1,560.49
2016,10,7,13,45,566.0,205.5,0.9,26.0,569.0,749.75,550.63
2016,10,7,14,0,590.0,186.0,0.8,26.0,551.0,728.61,536.9
2016,10,7,14,15,564.0,181.0,0.75,26.0,513.5,678.84,503.42
2016,10,7,14,30,538.0,176.0,0.7,26.0,476.0,629.0,469.67
2016,10,7,14,45,652.5,130.0,0.7,26.0,466.0,644.27,483.19
2016,10,7,15,0,767.0,84.0,0.7,26.0,456.0,637.13,480.17
2016,10,7,15,15,606.5,109.0,0.75,25.5,385.5,525.68,400.93
2016,10,7,15,30,446.0,134.0,0.8,25.0,315.0,419.74,323.68
2016,10,7,15,45,566.0,100.0,0.85,24.5,299.0,425.25,328.8
2016,10,7,16,0,686.0,66.0,0.9,24.0,283.0,411.47,316.51
2016,10,7,16,15,629.0,60.0,0.85,23.0,232.0,339.25,258.63
2016,10,7,16,30,572.0,54.0,0.8,22.0,181.0,272.69,203.44
2016,10,7,16,45,479.0,45.5,0.8,21.0,132.5,199.11,142.26
2016,10,7,17,0,386.0,37.0,0.8,20.0,84.0,136.63,89.78
2016,10,7,17,15,193.0,24.0,0.85,19.0,47.5,61.53,26.83
2016,10,7,17,30,0.0,11.0,0.9,18.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,109.5,11.5,1.05,13.5,18.0,21.19,0.0
2016,10,8,6,30,219.0,23.0,1.0,14.0,36.0,63.96,23.56
2016,10,8,6,45,347.5,34.0,1.0,15.0,79.5,123.28,81.96
2016,10,8,7,0,476.0,45.0,1.0,16.0,123.0,195.52,142.43
2016,10,8,7,15,551.0,52.5,1.15,16.5,173.5,261.19,199.88
2016,10,8,7,30,626.0,60.0,1.3,17.0,224.0,335.27,263.33
2016,10,8,7,45,674.0,65.0,1.45,18.0,275.0,401.8,318.91
2016,10,8,8,0,722.0,70.0,1.6,19.0,326.0,471.02,374.54
2016,10,8,8,15,754.5,74.0,1.75,20.0,375.0,535.28,424.32
2016,10,8,8,30,787.0,78.0,1.9,21.0,424.0,601.02,473.35
2016,10,8,8,45,810.0,81.5,2.05,22.0,469.0,660.81,516.29
2016,10,8,9,0,833.0,85.0,2.2,23.0,514.0,720.35,556.37
2016,10,8,9,15,850.0,87.0,2.3,24.0,554.0,772.92,589.78
2016,10,8,9,30,867.0,89.0,2.4,25.0,594.0,824.0,621.53
2016,10,8,9,45,909.0,78.5,2.5,26.0,634.0,872.42,650.87
2016,10,8,10,0,951.0,68.0,2.6,27.0,674.0,926.99,683.79
2016,10,8,10,15,958.0,69.0,2.6,27.0,700.5,962.37,705.44
2016,10,8,10,30,965.0,70.0,2.6,27.0,727.0,994.37,724.97
2016,10,8,10,45,970.5,70.5,2.6,27.5,746.0,1020.77,739.41
2016,10,8,11,0,976.0,71.0,2.6,28.0,765.0,1043.37,751.44
2016,10,8,11,15,978.5,71.5,2.55,28.0,775.5,1059.07,760.15
2016,10,8,11,30,981.0,72.0,2.5,28.0,786.0,1070.68,766.42
2016,10,8,11,45,982.0,72.0,2.45,28.5,788.5,1076.0,767.38
2016,10,8,12,0,983.0,72.0,2.4,29.0,791.0,1077.1,765.91
2016,10,8,12,15,981.5,72.0,2.3,29.0,785.0,1071.47,761.37
2016,10,8,12,30,980.0,72.0,2.2,29.0,779.0,1061.66,754.44
2016,10,8,12,45,974.5,72.5,2.1,29.0,764.5,1044.4,743.04
2016,10,8,13,0,969.0,73.0,2.0,29.0,750.0,1023.22,729.39
2016,10,8,13,15,963.5,72.0,1.9,29.0,727.5,996.44,712.35
2016,10,8,13,30,958.0,71.0,1.8,29.0,705.0,966.02,693.12
2016,10,8,13,45,949.0,70.5,1.75,29.0,675.5,929.63,670.75
2016,10,8,14,0,940.0,70.0,1.7,29.0,646.0,890.19,646.36
2016,10,8,14,15,928.0,68.5,1.65,28.5,609.0,844.27,618.83
2016,10,8,14,30,916.0,67.0,1.6,28.0,572.0,796.0,589.38
2016,10,8,14,45,898.5,65.0,1.6,28.0,529.5,741.03,554.22
2016,10,8,15,0,881.0,63.0,1.6,28.0,487.0,684.79,517.55
2016,10,8,15,15,858.0,60.5,1.6,27.5,439.5,623.52,475.68
2016,10,8,15,30,835.0,58.0,1.6,27.0,392.0,562.22,431.44
2016,10,8,15,45,800.0,55.0,1.6,26.5,341.5,497.43,382.66
2016,10,8,16,0,765.0,52.0,1.6,26.0,291.0,430.98,330.58
2016,10,8,16,15,713.5,47.5,1.4,24.5,239.0,358.43,272.33
2016,10,8,16,30,662.0,43.0,1.2,23.0,187.0,290.71,215.52
2016,10,8,16,45,573.5,36.5,1.05,22.0,137.0,215.35,151.82
2016,10,8,17,0,485.0,30.0,0.9,21.0,87.0,150.29,96.1
2016,10,8,17,15,242.5,15.0,0.9,20.0,43.5,60.28,20.86
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,9.5,0.95,14.5,19.5,24.5,0.0
2016,10,9,6,30,320.0,19.0,0.9,15.0,39.0,75.7,23.1
2016,10,9,6,45,444.5,28.0,0.9,15.5,84.0,138.17,89.84
2016,10,9,7,0,569.0,37.0,0.9,16.0,129.0,213.24,153.86
2016,10,9,7,15,637.5,43.0,1.05,17.0,180.5,280.64,213.15
2016,10,9,7,30,706.0,49.0,1.2,18.0,232.0,355.43,277.06
2016,10,9,7,45,748.0,53.0,1.35,19.0,283.5,422.47,333.09
2016,10,9,8,0,790.0,57.0,1.5,20.0,335.0,492.78,389.37
2016,10,9,8,15,818.5,60.5,1.5,21.0,384.0,557.52,438.44
2016,10,9,8,30,847.0,64.0,1.5,22.0,433.0,618.95,483.01
2016,10,9,8,45,866.5,66.5,1.55,23.0,477.5,677.29,523.37
2016,10,9,9,0,886.0,69.0,1.6,24.0,522.0,734.94,560.11
2016,10,9,9,15,900.5,71.0,1.65,24.5,561.5,787.07,593.26
2016,10,9,9,30,915.0,73.0,1.7,25.0,601.0,837.41,624.64
2016,10,9,9,45,926.0,74.0,1.75,25.5,634.5,881.46,651.37
2016,10,9,10,0,937.0,75.0,1.8,26.0,668.0,922.89,676.1
2016,10,9,10,15,944.0,76.0,1.8,26.0,694.0,957.78,697.14
2016,10,9,10,30,951.0,77.0,1.8,26.0,720.0,989.34,716.01
2016,10,9,10,45,955.5,78.0,1.85,26.5,738.5,1014.99,730.36
2016,10,9,11,0,960.0,79.0,1.9,27.0,757.0,1036.88,742.4
2016,10,9,11,15,962.0,79.0,1.9,27.0,767.0,1051.2,750.63
2016,10,9,11,30,964.0,79.0,1.9,27.0,777.0,1061.48,756.54
2016,10,9,11,45,964.0,79.5,1.95,27.5,779.0,1066.25,758.41
2016,10,9,12,0,964.0,80.0,2.0,28.0,781.0,1066.87,757.92
2016,10,9,12,15,962.0,79.5,2.0,28.0,774.5,1060.16,753.91
2016,10,9,12,30,960.0,79.0,2.0,28.0,768.0,1049.35,747.58
2016,10,9,12,45,947.0,83.0,2.0,28.0,751.5,1029.15,735.54
2016,10,9,13,0,934.0,87.0,2.0,28.0,735.0,1005.31,721.39
2016,10,9,13,15,927.5,86.0,2.05,27.5,712.0,978.29,707.26
2016,10,9,13,30,921.0,85.0,2.1,27.0,689.0,947.81,690.8
2016,10,9,13,45,910.0,84.0,2.15,27.0,659.0,910.09,668.09
2016,10,9,14,0,899.0,83.0,2.2,27.0,629.0,869.58,643.35
2016,10,9,14,15,885.5,81.0,2.25,26.5,592.5,823.32,615.62
2016,10,9,14,30,872.0,79.0,2.3,26.0,556.0,774.96,585.92
2016,10,9,14,45,852.5,76.5,2.4,26.0,513.5,725.41,553.93
2016,10,9,15,0,833.0,74.0,2.5,26.0,471.0,668.71,515.96
2016,10,9,15,15,807.0,71.0,2.5,25.5,424.0,606.66,471.52
2016,10,9,15,30,781.0,68.0,2.5,25.0,377.0,544.98,425.71
2016,10,9,15,45,743.0,64.0,2.55,24.5,326.5,476.57,373.14
2016,10,9,16,0,705.0,60.0,2.6,24.0,276.0,410.62,320.3
2016,10,9,16,15,648.0,54.5,2.4,23.0,225.0,338.09,260.57
2016,10,9,16,30,591.0,49.0,2.2,22.0,174.0,272.59,204.53
2016,10,9,16,45,496.0,40.5,2.0,21.0,125.5,197.7,140.95
2016,10,9,17,0,401.0,32.0,1.8,20.0,77.0,134.29,86.63
2016,10,9,17,15,200.5,16.0,1.75,19.0,38.5,54.2,14.24
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
