Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,130.5,10.0,1.0,10.5,17.5,22.2,0.0
2016,10,10,6,30,261.0,20.0,1.1,11.0,35.0,67.93,16.65
2016,10,10,6,45,390.5,30.5,1.25,12.0,79.0,130.51,86.59
2016,10,10,7,0,520.0,41.0,1.4,13.0,123.0,205.22,150.75
2016,10,10,7,15,506.0,56.5,1.45,13.5,160.0,250.73,194.71
2016,10,10,7,30,492.0,72.0,1.5,14.0,197.0,293.92,234.87
2016,10,10,7,45,536.5,79.0,1.6,14.5,242.5,353.52,286.03
2016,10,10,8,0,581.0,86.0,1.7,15.0,288.0,417.08,338.65
2016,10,10,8,15,552.5,108.0,1.8,15.5,322.5,457.65,371.13
2016,10,10,8,30,524.0,130.0,1.9,16.0,357.0,488.97,395.25
2016,10,10,8,45,542.0,140.0,2.05,17.0,395.5,539.64,433.15
2016,10,10,9,0,560.0,150.0,2.2,18.0,434.0,590.49,469.96
2016,10,10,9,15,591.5,153.5,2.3,18.5,474.5,650.7,513.56
2016,10,10,9,30,623.0,157.0,2.4,19.0,515.0,705.92,552.67
2016,10,10,9,45,341.0,216.5,2.55,20.0,414.0,533.81,419.09
2016,10,10,10,0,59.0,276.0,2.7,21.0,313.0,332.98,258.99
2016,10,10,10,15,498.0,180.0,2.75,21.0,513.0,675.83,527.26
2016,10,10,10,30,937.0,84.0,2.8,21.0,713.0,984.21,740.39
2016,10,10,10,45,771.5,154.0,2.9,21.5,681.0,942.0,707.69
2016,10,10,11,0,606.0,224.0,3.0,22.0,649.0,865.13,653.93
2016,10,10,11,15,777.5,155.5,3.05,22.0,709.0,973.91,728.92
2016,10,10,11,30,949.0,87.0,3.1,22.0,769.0,1055.39,782.1
2016,10,10,11,45,780.5,160.0,3.15,22.5,722.0,992.64,738.62
2016,10,10,12,0,612.0,233.0,3.2,23.0,675.0,898.08,673.95
2016,10,10,12,15,778.0,160.0,3.25,23.0,717.0,986.52,735.45
2016,10,10,12,30,944.0,87.0,3.3,23.0,759.0,1042.13,772.31
2016,10,10,12,45,749.5,160.0,3.35,23.0,687.5,941.05,705.19
2016,10,10,13,0,555.0,233.0,3.4,23.0,616.0,814.9,618.47
2016,10,10,13,15,486.5,249.5,3.4,23.0,577.5,755.84,576.79
2016,10,10,13,30,418.0,266.0,3.4,23.0,539.0,682.19,523.94
2016,10,10,13,45,339.0,269.5,3.4,23.0,484.5,603.67,466.41
2016,10,10,14,0,260.0,273.0,3.4,23.0,430.0,528.74,410.42
2016,10,10,14,15,215.0,260.0,3.4,22.5,384.5,453.25,354.95
2016,10,10,14,30,170.0,247.0,3.4,22.0,339.0,395.54,311.57
2016,10,10,14,45,307.5,206.0,3.4,22.0,356.5,454.79,360.71
2016,10,10,15,0,445.0,165.0,3.4,22.0,374.0,500.2,397.63
2016,10,10,15,15,358.5,159.5,3.35,21.5,317.5,404.66,323.69
2016,10,10,15,30,272.0,154.0,3.3,21.0,261.0,329.47,264.35
2016,10,10,15,45,252.5,136.5,3.25,20.5,225.0,284.8,228.74
2016,10,10,16,0,233.0,119.0,3.2,20.0,189.0,241.95,193.56
2016,10,10,16,15,211.5,98.5,2.9,19.0,153.5,196.9,155.93
2016,10,10,16,30,190.0,78.0,2.6,18.0,118.0,154.24,119.34
2016,10,10,16,45,153.5,58.0,2.35,17.0,84.0,110.38,81.57
2016,10,10,17,0,117.0,38.0,2.1,16.0,50.0,71.02,47.28
2016,10,10,17,15,58.5,19.0,2.0,15.0,25.0,30.46,2.86
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,104.5,10.0,1.1,9.0,15.5,19.71,0.0
2016,10,11,6,30,209.0,20.0,1.2,9.0,31.0,59.43,9.15
2016,10,11,6,45,341.5,31.0,1.3,9.5,73.0,120.44,80.67
2016,10,11,7,0,474.0,42.0,1.4,10.0,115.0,193.52,144.01
2016,10,11,7,15,549.5,49.5,1.4,10.5,164.5,259.17,202.98
2016,10,11,7,30,625.0,57.0,1.4,11.0,214.0,333.28,267.97
2016,10,11,7,45,312.5,83.0,1.4,11.5,161.5,248.61,204.03
2016,10,11,8,0,0.0,109.0,1.4,12.0,109.0,100.26,80.08
2016,10,11,8,15,41.0,145.0,1.45,12.5,162.5,167.3,136.75
2016,10,11,8,30,82.0,181.0,1.5,13.0,216.0,233.95,191.45
2016,10,11,8,45,85.0,201.0,1.55,13.5,241.0,260.84,212.29
2016,10,11,9,0,88.0,221.0,1.6,14.0,266.0,287.99,233.13
2016,10,11,9,15,124.5,242.0,1.6,14.5,310.5,355.29,285.82
2016,10,11,9,30,161.0,263.0,1.6,15.0,355.0,413.44,330.11
2016,10,11,9,45,139.0,278.0,1.65,15.5,360.5,417.47,331.08
2016,10,11,10,0,117.0,293.0,1.7,16.0,366.0,404.19,319.35
2016,10,11,10,15,118.0,304.5,1.65,16.5,381.0,420.83,330.81
2016,10,11,10,30,119.0,316.0,1.6,17.0,396.0,454.07,354.21
2016,10,11,10,45,530.5,198.5,1.6,17.5,567.5,752.95,581.07
2016,10,11,11,0,942.0,81.0,1.6,18.0,739.0,1020.62,757.55
2016,10,11,11,15,945.0,81.5,1.55,18.0,749.5,1036.14,762.8
2016,10,11,11,30,948.0,82.0,1.5,18.0,760.0,1047.71,768.85
2016,10,11,11,45,947.0,83.0,1.5,18.5,762.0,1051.87,769.74
2016,10,11,12,0,946.0,84.0,1.5,19.0,764.0,1051.96,768.29
2016,10,11,12,15,945.0,84.0,1.55,19.0,758.0,1046.79,766.0
2016,10,11,12,30,944.0,84.0,1.6,19.0,752.0,1037.59,761.34
2016,10,11,12,45,693.0,178.0,1.7,19.5,663.5,905.63,675.76
2016,10,11,13,0,442.0,272.0,1.8,20.0,575.0,748.97,566.32
2016,10,11,13,15,524.0,234.0,1.9,19.5,581.5,773.7,589.85
2016,10,11,13,30,606.0,196.0,2.0,19.0,588.0,797.46,610.87
2016,10,11,13,45,730.0,146.5,2.1,19.0,598.0,834.22,638.58
2016,10,11,14,0,854.0,97.0,2.2,19.0,608.0,853.14,653.44
2016,10,11,14,15,839.0,95.0,2.3,18.5,571.5,806.63,624.2
2016,10,11,14,30,824.0,93.0,2.4,18.0,535.0,758.24,593.55
2016,10,11,14,45,775.5,91.0,2.5,18.0,481.0,683.92,542.05
2016,10,11,15,0,727.0,89.0,2.6,18.0,427.0,613.8,491.08
2016,10,11,15,15,629.0,99.0,2.65,17.5,370.5,526.04,424.34
2016,10,11,15,30,531.0,109.0,2.7,17.0,314.0,440.08,357.11
2016,10,11,15,45,487.0,102.0,2.8,17.0,270.5,379.04,307.59
2016,10,11,16,0,443.0,95.0,2.9,17.0,227.0,321.86,259.63
2016,10,11,16,15,398.5,81.0,2.85,16.0,183.0,261.18,208.34
2016,10,11,16,30,354.0,67.0,2.8,15.0,139.0,205.32,159.64
2016,10,11,16,45,281.0,51.5,2.75,14.5,98.0,144.9,107.02
2016,10,11,17,0,208.0,36.0,2.7,14.0,57.0,93.7,61.98
2016,10,11,17,15,104.0,18.0,2.65,13.5,28.5,38.65,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,10.0,1.2,9.0,14.0,16.85,0.0
2016,10,12,6,30,151.0,20.0,1.2,9.0,28.0,49.22,1.14
2016,10,12,6,45,289.5,32.5,1.3,9.5,69.0,110.51,74.08
2016,10,12,7,0,428.0,45.0,1.4,10.0,110.0,183.66,137.04
2016,10,12,7,15,507.0,53.5,1.3,10.5,158.5,248.97,195.24
2016,10,12,7,30,586.0,62.0,1.2,11.0,207.0,323.17,259.78
2016,10,12,7,45,647.0,65.5,1.2,11.5,258.5,391.8,318.38
2016,10,12,8,0,708.0,69.0,1.2,12.0,310.0,464.2,377.89
2016,10,12,8,15,742.0,73.0,1.1,12.5,358.5,528.37,428.08
2016,10,12,8,30,776.0,77.0,1.0,13.0,407.0,594.19,477.16
2016,10,12,8,45,806.5,78.0,0.95,14.0,452.5,655.41,520.24
2016,10,12,9,0,837.0,79.0,0.9,15.0,498.0,717.01,560.11
2016,10,12,9,15,854.0,81.5,0.95,15.5,537.5,769.95,594.57
2016,10,12,9,30,871.0,84.0,1.0,16.0,577.0,814.51,622.74
2016,10,12,9,45,885.5,84.5,1.05,17.0,610.5,859.12,649.43
2016,10,12,10,0,900.0,85.0,1.1,18.0,644.0,901.47,674.14
2016,10,12,10,15,908.5,86.5,1.25,18.5,670.0,937.0,696.97
2016,10,12,10,30,917.0,88.0,1.4,19.0,696.0,969.41,717.74
2016,10,12,10,45,923.0,88.5,1.55,19.5,714.5,994.95,734.0
2016,10,12,11,0,929.0,89.0,1.7,20.0,733.0,1016.9,748.03
2016,10,12,11,15,932.0,89.5,1.85,20.0,743.5,1032.18,759.27
2016,10,12,11,30,935.0,90.0,2.0,20.0,754.0,1043.57,768.16
2016,10,12,11,45,935.5,90.0,2.2,20.5,756.0,1047.91,771.78
2016,10,12,12,0,936.0,90.0,2.4,21.0,758.0,1048.24,772.87
2016,10,12,12,15,934.5,90.0,2.45,20.5,752.0,1042.55,771.39
2016,10,12,12,30,933.0,90.0,2.5,20.0,746.0,1032.89,767.5
2016,10,12,12,45,935.0,86.5,2.65,20.0,732.5,1018.55,760.24
2016,10,12,13,0,937.0,83.0,2.8,20.0,719.0,1000.23,750.33
2016,10,12,13,15,930.5,82.0,2.8,20.0,697.0,973.03,733.11
2016,10,12,13,30,924.0,81.0,2.8,20.0,675.0,942.39,713.65
2016,10,12,13,45,917.0,79.0,2.85,20.5,645.5,906.85,689.87
2016,10,12,14,0,910.0,77.0,2.9,21.0,616.0,868.27,663.92
2016,10,12,14,15,896.5,75.0,2.9,20.5,579.5,821.59,634.26
2016,10,12,14,30,883.0,73.0,2.9,20.0,543.0,772.82,602.65
2016,10,12,14,45,453.0,123.0,2.95,20.0,363.0,480.74,384.79
2016,10,12,15,0,23.0,173.0,3.0,20.0,183.0,178.09,140.38
2016,10,12,15,15,42.0,163.5,3.15,19.5,180.0,189.45,151.21
2016,10,12,15,30,61.0,154.0,3.3,19.0,177.0,189.5,152.08
2016,10,12,15,45,56.0,134.0,3.5,18.5,153.0,163.18,130.85
2016,10,12,16,0,51.0,114.0,3.7,18.0,129.0,137.48,109.7
2016,10,12,16,15,324.0,79.0,3.45,17.0,145.5,228.42,182.24
2016,10,12,16,30,597.0,44.0,3.2,16.0,162.0,265.68,203.7
2016,10,12,16,45,499.5,36.0,2.95,15.5,114.5,192.33,138.73
2016,10,12,17,0,402.0,28.0,2.7,15.0,67.0,129.39,81.9
2016,10,12,17,15,201.0,14.0,2.4,14.0,33.5,50.41,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,0.5,8.5,2.5,2.27,0.0
2016,10,13,6,30,0.0,5.0,0.5,9.0,5.0,4.38,0.0
2016,10,13,6,45,0.0,12.0,0.5,9.5,12.0,10.54,2.99
2016,10,13,7,0,0.0,19.0,0.5,10.0,19.0,16.71,8.7
2016,10,13,7,15,0.0,27.5,0.55,10.0,27.5,24.21,15.43
2016,10,13,7,30,0.0,36.0,0.6,10.0,36.0,31.72,22.1
2016,10,13,7,45,0.0,44.5,0.7,10.5,44.5,39.25,28.62
2016,10,13,8,0,0.0,53.0,0.8,11.0,53.0,46.78,35.02
2016,10,13,8,15,110.5,114.5,0.8,11.5,161.5,183.53,151.94
2016,10,13,8,30,221.0,176.0,0.8,12.0,270.0,327.39,268.7
2016,10,13,8,45,180.0,199.0,0.85,12.5,280.5,335.52,272.71
2016,10,13,9,0,139.0,222.0,0.9,13.0,291.0,339.43,273.98
2016,10,13,9,15,282.5,218.5,0.95,13.5,373.0,464.99,372.9
2016,10,13,9,30,426.0,215.0,1.0,14.0,455.0,603.39,476.19
2016,10,13,9,45,433.0,228.0,1.05,14.5,483.5,640.69,500.54
2016,10,13,10,0,440.0,241.0,1.1,15.0,512.0,676.82,524.74
2016,10,13,10,15,487.5,233.0,1.1,15.5,545.0,725.77,558.35
2016,10,13,10,30,535.0,225.0,1.1,16.0,578.0,774.85,591.27
2016,10,13,10,45,492.5,248.5,1.15,16.5,580.0,772.46,586.7
2016,10,13,11,0,450.0,272.0,1.2,17.0,582.0,766.0,580.0
2016,10,13,11,15,413.5,290.0,1.25,17.5,578.5,739.61,560.34
2016,10,13,11,30,377.0,308.0,1.3,18.0,575.0,727.76,550.51
2016,10,13,11,45,384.5,304.0,1.4,18.5,576.5,732.29,553.89
2016,10,13,12,0,392.0,300.0,1.5,19.0,578.0,735.06,555.93
2016,10,13,12,15,358.5,309.0,1.55,19.0,561.5,710.27,538.28
2016,10,13,12,30,325.0,318.0,1.6,19.0,545.0,684.26,519.94
2016,10,13,12,45,301.0,316.0,1.65,19.5,523.0,654.06,498.07
2016,10,13,13,0,277.0,314.0,1.7,20.0,501.0,623.23,475.66
2016,10,13,13,15,281.5,302.0,1.7,20.0,486.5,607.19,465.24
2016,10,13,13,30,286.0,290.0,1.7,20.0,472.0,589.8,453.69
2016,10,13,13,45,296.5,273.5,1.75,20.5,454.5,571.18,440.87
2016,10,13,14,0,307.0,257.0,1.8,21.0,437.0,550.83,426.7
2016,10,13,14,15,267.0,245.5,1.85,20.5,395.5,493.65,385.62
2016,10,13,14,30,227.0,234.0,1.9,20.0,354.0,425.48,335.69
2016,10,13,14,45,172.5,216.5,1.95,20.0,303.5,356.86,283.15
2016,10,13,15,0,118.0,199.0,2.0,20.0,253.0,292.8,233.05
2016,10,13,15,15,59.0,160.5,2.0,19.5,187.5,197.16,157.13
2016,10,13,15,30,0.0,122.0,2.0,19.0,122.0,112.81,88.28
2016,10,13,15,45,0.0,105.0,2.0,18.5,105.0,96.76,75.53
2016,10,13,16,0,0.0,88.0,2.0,18.0,88.0,80.79,62.47
2016,10,13,16,15,0.0,70.5,1.8,17.5,70.5,64.38,48.75
2016,10,13,16,30,0.0,53.0,1.6,17.0,53.0,48.0,34.79
2016,10,13,16,45,0.0,37.0,1.45,16.5,37.0,33.14,21.92
2016,10,13,17,0,0.0,21.0,1.3,16.0,21.0,18.5,8.78
2016,10,13,17,15,0.0,10.5,1.25,15.5,10.5,9.55,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,10.5,7.0,6.37,0.0
2016,10,14,6,30,0.0,14.0,1.5,11.0,14.0,12.34,0.0
2016,10,14,6,45,19.0,32.5,1.8,11.5,35.5,36.66,23.13
2016,10,14,7,0,38.0,51.0,2.1,12.0,57.0,61.74,45.49
2016,10,14,7,15,50.0,72.0,2.2,12.0,82.5,89.46,70.01
2016,10,14,7,30,62.0,93.0,2.3,12.0,108.0,118.56,95.59
2016,10,14,7,45,69.5,113.5,2.4,12.5,134.0,146.39,119.54
2016,10,14,8,0,77.0,134.0,2.5,13.0,160.0,175.1,143.71
2016,10,14,8,15,203.0,147.5,2.6,13.5,229.0,284.25,234.96
2016,10,14,8,30,329.0,161.0,2.7,14.0,298.0,389.82,321.11
2016,10,14,8,45,360.0,174.0,2.85,14.5,339.0,441.97,362.0
2016,10,14,9,0,391.0,187.0,3.0,15.0,380.0,496.16,403.87
2016,10,14,9,15,315.0,219.0,3.1,15.0,382.0,491.07,397.6
2016,10,14,9,30,239.0,251.0,3.2,15.0,384.0,464.64,374.95
2016,10,14,9,45,273.0,261.0,3.3,15.5,422.0,528.25,423.39
2016,10,14,10,0,307.0,271.0,3.4,16.0,460.0,579.05,461.09
2016,10,14,10,15,327.5,279.0,3.45,16.0,487.5,616.24,488.67
2016,10,14,10,30,348.0,287.0,3.5,16.0,515.0,653.23,515.96
2016,10,14,10,45,206.5,298.5,3.6,16.5,435.0,521.47,412.61
2016,10,14,11,0,65.0,310.0,3.7,17.0,355.0,382.96,301.9
2016,10,14,11,15,50.0,299.5,3.75,17.0,334.0,356.62,281.4
2016,10,14,11,30,35.0,289.0,3.8,17.0,313.0,330.01,260.21
2016,10,14,11,45,24.0,259.5,3.85,17.5,276.0,269.07,211.92
2016,10,14,12,0,13.0,230.0,3.9,18.0,239.0,227.9,178.88
2016,10,14,12,15,10.0,212.5,3.95,18.0,219.5,207.27,162.58
2016,10,14,12,30,7.0,195.0,4.0,18.0,200.0,186.87,146.35
2016,10,14,12,45,4.5,177.5,4.05,18.0,180.5,167.19,130.67
2016,10,14,13,0,2.0,160.0,4.1,18.0,161.0,147.75,115.11
2016,10,14,13,15,1.0,136.0,4.1,18.0,136.5,123.75,95.85
2016,10,14,13,30,0.0,112.0,4.1,18.0,112.0,100.15,76.8
2016,10,14,13,45,0.0,90.0,4.1,18.0,90.0,79.77,60.28
2016,10,14,14,0,0.0,68.0,4.1,18.0,68.0,60.18,44.3
2016,10,14,14,15,6.5,125.5,4.1,18.0,128.5,118.57,92.68
2016,10,14,14,30,13.0,183.0,4.1,18.0,189.0,181.05,143.87
2016,10,14,14,45,62.5,189.5,4.1,18.0,217.5,235.12,189.24
2016,10,14,15,0,112.0,196.0,4.1,18.0,246.0,285.73,231.16
2016,10,14,15,15,56.0,100.5,4.05,17.5,125.5,130.74,104.78
2016,10,14,15,30,0.0,5.0,4.0,17.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,3.95,17.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,3.9,17.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,3.65,16.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,3.4,16.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,3.15,15.5,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,15,6,15,93.5,8.0,1.5,10.5,12.0,7.28,0.0
2016,10,15,6,30,187.0,16.0,1.8,11.0,24.0,45.42,0.0
2016,10,15,6,45,329.0,26.5,2.15,12.0,64.0,114.84,73.53
2016,10,15,7,0,471.0,37.0,2.5,13.0,104.0,189.28,138.77
2016,10,15,7,15,549.0,44.0,2.7,13.0,152.5,254.83,198.27
2016,10,15,7,30,627.0,51.0,2.9,13.0,201.0,327.58,263.4
2016,10,15,7,45,675.5,55.5,3.1,13.5,250.0,393.53,321.45
2016,10,15,8,0,724.0,60.0,3.3,14.0,299.0,463.54,380.92
2016,10,15,8,15,756.0,63.5,3.5,14.5,346.0,526.44,432.86
2016,10,15,8,30,788.0,67.0,3.7,15.0,393.0,590.76,484.24
2016,10,15,8,45,808.5,70.0,3.9,16.0,436.0,647.65,527.37
2016,10,15,9,0,829.0,73.0,4.1,17.0,479.0,704.07,567.03
2016,10,15,9,15,845.5,75.0,4.25,17.0,517.0,749.13,599.33
2016,10,15,9,30,862.0,77.0,4.4,17.0,555.0,798.39,634.85
2016,10,15,9,45,876.5,77.5,4.6,17.5,587.5,842.37,665.3
2016,10,15,10,0,891.0,78.0,4.8,18.0,620.0,884.14,693.96
2016,10,15,10,15,600.5,186.0,4.95,18.0,557.5,782.62,619.24
2016,10,15,10,30,310.0,294.0,5.1,18.0,495.0,626.16,495.45
2016,10,15,10,45,315.5,298.0,5.25,18.5,508.0,642.94,507.87
2016,10,15,11,0,321.0,302.0,5.4,19.0,521.0,658.55,518.68
2016,10,15,11,15,205.0,315.5,5.5,19.0,456.0,546.1,430.93
2016,10,15,11,30,89.0,329.0,5.6,19.0,391.0,430.2,338.83
2016,10,15,11,45,504.0,206.5,5.7,19.5,558.5,759.17,600.04
2016,10,15,12,0,919.0,84.0,5.8,20.0,726.0,1021.36,788.31
2016,10,15,12,15,916.5,83.5,5.85,19.5,719.5,1014.01,783.69
2016,10,15,12,30,914.0,83.0,5.9,19.0,713.0,1002.79,778.03
2016,10,15,12,45,902.0,85.5,6.0,19.0,696.5,982.18,764.61
2016,10,15,13,0,890.0,88.0,6.1,19.0,680.0,958.16,748.81
2016,10,15,13,15,882.5,87.0,6.1,19.0,658.0,930.95,730.19
2016,10,15,13,30,875.0,86.0,6.1,19.0,636.0,900.56,709.28
2016,10,15,13,45,863.0,85.0,6.15,19.0,606.0,863.23,683.49
2016,10,15,14,0,851.0,84.0,6.2,19.0,576.0,823.38,655.71
2016,10,15,14,15,526.5,158.0,6.15,18.5,456.0,618.77,501.05
2016,10,15,14,30,202.0,232.0,6.1,18.0,336.0,404.63,327.93
2016,10,15,14,45,198.5,213.0,6.1,18.0,308.5,372.25,303.12
2016,10,15,15,0,195.0,194.0,6.1,18.0,281.0,339.78,277.46
2016,10,15,15,15,97.5,130.5,5.95,17.5,174.0,198.06,161.3
2016,10,15,15,30,0.0,67.0,5.8,17.0,67.0,59.22,44.45
2016,10,15,15,45,0.0,57.0,5.7,17.0,57.0,50.34,37.09
2016,10,15,16,0,0.0,47.0,5.6,17.0,47.0,41.47,29.6
2016,10,15,16,15,0.0,37.5,5.2,16.5,37.5,33.05,22.44
2016,10,15,16,30,0.0,28.0,4.8,16.0,28.0,24.65,15.18
2016,10,15,16,45,0.0,19.0,4.4,15.5,19.0,16.71,8.22
2016,10,15,17,0,0.0,10.0,4.0,15.0,10.0,8.78,0.89
2016,10,15,17,15,0.0,5.0,3.8,14.5,5.0,4.55,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,13.0,13.0,11.82,0.0
2016,10,16,6,45,34.5,31.0,4.6,13.0,35.5,42.64,26.42
2016,10,16,7,0,69.0,49.0,4.8,13.0,58.0,73.47,54.1
2016,10,16,7,15,85.0,69.5,4.95,13.0,86.0,104.92,82.17
2016,10,16,7,30,101.0,90.0,5.1,13.0,114.0,138.21,111.71
2016,10,16,7,45,110.0,111.5,5.3,13.5,143.0,171.21,140.41
2016,10,16,8,0,119.0,133.0,5.5,14.0,172.0,205.18,169.31
2016,10,16,8,15,122.0,154.0,5.7,14.5,199.5,235.99,194.92
2016,10,16,8,30,125.0,175.0,5.9,15.0,227.0,267.02,220.17
2016,10,16,8,45,62.5,137.0,6.15,15.5,163.0,176.37,143.82
2016,10,16,9,0,0.0,99.0,6.4,16.0,99.0,88.51,68.7
2016,10,16,9,15,0.0,105.5,6.55,16.0,105.5,94.47,73.51
2016,10,16,9,30,0.0,112.0,6.7,16.0,112.0,100.47,78.29
2016,10,16,9,45,0.0,76.0,6.9,16.5,76.0,67.29,50.49
2016,10,16,10,0,0.0,40.0,7.1,17.0,40.0,35.35,23.81
2016,10,16,10,15,4.5,122.0,7.2,17.0,125.0,113.71,88.61
2016,10,16,10,30,9.0,204.0,7.3,17.0,210.0,198.22,157.37
2016,10,16,10,45,13.5,223.0,7.4,17.0,232.0,221.7,176.25
2016,10,16,11,0,18.0,242.0,7.5,17.0,254.0,245.51,195.39
2016,10,16,11,15,19.0,245.0,7.55,17.0,258.0,249.59,198.56
2016,10,16,11,30,20.0,248.0,7.6,17.0,262.0,253.68,201.8
2016,10,16,11,45,10.0,184.5,7.65,17.0,191.5,179.66,141.88
2016,10,16,12,0,0.0,121.0,7.7,17.0,121.0,108.55,83.69
2016,10,16,12,15,0.0,120.0,7.65,17.0,120.0,107.61,82.98
2016,10,16,12,30,0.0,119.0,7.6,17.0,119.0,106.68,82.26
2016,10,16,12,45,0.0,86.0,7.6,17.0,86.0,76.26,57.38
2016,10,16,13,0,0.0,53.0,7.6,17.0,53.0,46.91,33.25
2016,10,16,13,15,0.0,45.5,7.5,17.0,45.5,40.25,27.78
2016,10,16,13,30,0.0,38.0,7.4,17.0,38.0,33.59,22.31
2016,10,16,13,45,0.0,73.5,7.35,17.0,73.5,65.08,48.49
2016,10,16,14,0,0.0,109.0,7.3,17.0,109.0,97.52,75.43
2016,10,16,14,15,0.0,77.5,7.2,16.5,77.5,68.6,51.73
2016,10,16,14,30,0.0,46.0,7.1,16.0,46.0,40.62,28.55
2016,10,16,14,45,0.0,92.5,7.0,16.0,92.5,82.39,63.7
2016,10,16,15,0,0.0,139.0,6.9,16.0,139.0,128.53,102.43
2016,10,16,15,15,0.0,124.0,6.7,15.5,124.0,114.32,91.01
2016,10,16,15,30,0.0,109.0,6.5,15.0,109.0,100.21,79.54
2016,10,16,15,45,342.0,80.0,6.35,15.0,173.0,277.22,230.41
2016,10,16,16,0,684.0,51.0,6.2,15.0,237.0,384.63,314.97
2016,10,16,16,15,622.5,45.5,5.85,14.5,188.5,312.4,250.13
2016,10,16,16,30,561.0,40.0,5.5,14.0,140.0,246.31,189.58
2016,10,16,16,45,456.5,31.5,5.15,14.0,95.5,171.84,122.77
2016,10,16,17,0,352.0,23.0,4.8,14.0,51.0,110.25,61.83
2016,10,16,17,15,176.0,11.5,4.6,13.5,25.5,37.52,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,87.5,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,175.0,15.0,1.3,10.0,21.0,42.76,0.0
2016,10,17,6,45,321.5,25.5,1.45,10.5,60.5,112.43,70.18
2016,10,17,7,0,468.0,36.0,1.6,11.0,100.0,188.14,138.23
2016,10,17,7,15,550.0,43.0,1.7,11.0,148.5,254.85,198.78
2016,10,17,7,30,632.0,50.0,1.8,11.0,197.0,329.09,265.08
2016,10,17,7,45,684.5,54.5,1.95,11.5,247.0,397.11,324.73
2016,10,17,8,0,737.0,59.0,2.1,12.0,297.0,469.6,385.95
2016,10,17,8,15,770.0,62.5,2.2,12.5,344.5,533.64,438.29
2016,10,17,8,30,803.0,66.0,2.3,13.0,392.0,599.15,489.93
2016,10,17,8,45,828.0,68.0,2.45,13.5,436.0,658.48,535.47
2016,10,17,9,0,853.0,70.0,2.6,14.0,480.0,711.99,573.38
2016,10,17,9,15,869.0,72.0,2.65,14.5,519.0,763.18,608.39
2016,10,17,9,30,885.0,74.0,2.7,15.0,558.0,812.79,641.64
2016,10,17,9,45,889.5,79.0,2.75,15.5,589.0,854.4,668.68
2016,10,17,10,0,894.0,84.0,2.8,16.0,620.0,893.03,693.4
2016,10,17,10,15,902.5,85.0,2.85,16.0,645.5,927.39,716.27
2016,10,17,10,30,911.0,86.0,2.9,16.0,671.0,958.66,737.0
2016,10,17,10,45,673.5,178.0,2.95,16.5,617.0,873.11,675.42
2016,10,17,11,0,436.0,270.0,3.0,17.0,563.0,750.11,582.38
2016,10,17,11,15,683.0,178.5,3.05,17.0,645.0,904.0,697.21
2016,10,17,11,30,930.0,87.0,3.1,17.0,727.0,1030.81,782.96
2016,10,17,11,45,931.0,87.0,3.15,17.5,728.5,1035.32,783.59
2016,10,17,12,0,932.0,87.0,3.2,18.0,730.0,1035.85,782.89
2016,10,17,12,15,930.0,86.5,3.25,18.0,723.0,1028.85,778.79
2016,10,17,12,30,928.0,86.0,3.3,18.0,716.0,1017.92,772.25
2016,10,17,12,45,928.5,83.0,3.4,18.0,702.5,1002.52,763.23
2016,10,17,13,0,929.0,80.0,3.5,18.0,689.0,983.24,751.64
2016,10,17,13,15,922.0,79.0,3.55,18.0,666.5,955.63,733.99
2016,10,17,13,30,915.0,78.0,3.6,18.0,644.0,924.67,714.04
2016,10,17,13,45,904.5,76.5,3.7,18.0,614.0,886.88,689.48
2016,10,17,14,0,894.0,75.0,3.8,18.0,584.0,846.35,662.73
2016,10,17,14,15,880.0,73.5,3.8,17.5,547.5,800.52,632.55
2016,10,17,14,30,866.0,72.0,3.8,17.0,511.0,752.71,600.46
2016,10,17,14,45,846.5,69.5,3.85,17.0,469.5,698.07,561.77
2016,10,17,15,0,827.0,67.0,3.9,17.0,428.0,647.51,525.0
2016,10,17,15,15,798.5,64.0,3.85,16.5,381.5,584.63,476.57
2016,10,17,15,30,770.0,61.0,3.8,16.0,335.0,522.44,427.04
2016,10,17,15,45,729.5,56.5,3.8,16.0,286.0,453.41,369.62
2016,10,17,16,0,689.0,52.0,3.8,16.0,237.0,387.21,312.52
2016,10,17,16,15,623.0,46.5,3.4,15.0,187.0,312.93,247.97
2016,10,17,16,30,557.0,41.0,3.0,14.0,137.0,245.26,187.3
2016,10,17,16,45,441.0,32.5,2.6,13.5,92.5,170.11,121.0
2016,10,17,17,0,325.0,24.0,2.2,13.0,48.0,104.34,55.23
2016,10,17,17,15,162.5,12.0,2.05,12.5,24.0,35.77,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,83.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,166.0,14.0,2.5,8.0,19.0,40.46,0.0
2016,10,18,6,45,322.0,25.0,2.7,8.5,59.0,111.73,68.79
2016,10,18,7,0,478.0,36.0,2.9,9.0,99.0,191.41,141.79
2016,10,18,7,15,560.5,43.0,3.2,9.5,147.5,258.9,203.82
2016,10,18,7,30,643.0,50.0,3.5,10.0,196.0,333.81,271.55
2016,10,18,7,45,697.5,54.0,3.8,10.5,246.5,402.83,333.32
2016,10,18,8,0,752.0,58.0,4.1,11.0,297.0,476.47,397.04
2016,10,18,8,15,784.5,61.0,4.25,11.5,345.0,540.35,450.79
2016,10,18,8,30,817.0,64.0,4.4,12.0,393.0,605.6,503.9
2016,10,18,8,45,841.0,66.0,4.6,12.5,437.0,664.81,550.83
2016,10,18,9,0,865.0,68.0,4.8,13.0,481.0,718.08,590.01
2016,10,18,9,15,880.5,70.0,4.85,13.5,519.5,769.3,626.37
2016,10,18,9,30,896.0,72.0,4.9,14.0,558.0,818.87,660.91
2016,10,18,9,45,909.0,73.0,5.0,14.5,591.0,863.14,691.36
2016,10,18,10,0,922.0,74.0,5.1,15.0,624.0,904.97,719.77
2016,10,18,10,15,929.5,75.0,5.1,15.0,649.0,939.12,743.15
2016,10,18,10,30,937.0,76.0,5.1,15.0,674.0,970.04,764.18
2016,10,18,10,45,942.5,76.5,5.15,15.5,692.0,995.03,779.88
2016,10,18,11,0,948.0,77.0,5.2,16.0,710.0,1016.36,793.04
2016,10,18,11,15,950.5,77.5,5.2,16.0,719.5,1030.97,802.7
2016,10,18,11,30,953.0,78.0,5.2,16.0,729.0,1041.62,809.76
2016,10,18,11,45,953.0,78.0,5.2,16.5,730.5,1045.17,810.45
2016,10,18,12,0,953.0,78.0,5.2,17.0,732.0,1044.66,808.52
2016,10,18,12,15,951.0,78.0,5.15,17.0,725.0,1038.12,803.73
2016,10,18,12,30,949.0,78.0,5.1,17.0,718.0,1027.57,796.35
2016,10,18,12,45,942.0,78.5,5.1,17.0,702.5,1008.88,783.85
2016,10,18,13,0,935.0,79.0,5.1,17.0,687.0,986.49,768.89
2016,10,18,13,15,928.0,78.0,5.05,16.5,664.5,958.74,751.29
2016,10,18,13,30,921.0,77.0,5.0,16.0,642.0,927.62,731.26
2016,10,18,13,45,912.0,75.0,4.95,16.0,612.0,890.36,705.34
2016,10,18,14,0,903.0,73.0,4.9,16.0,582.0,850.24,677.26
2016,10,18,14,15,889.5,71.0,4.85,16.0,546.0,803.89,644.41
2016,10,18,14,30,876.0,69.0,4.8,16.0,510.0,755.51,609.76
2016,10,18,14,45,859.5,66.0,4.8,16.0,468.5,702.01,571.05
2016,10,18,15,0,843.0,63.0,4.8,16.0,427.0,647.34,530.61
2016,10,18,15,15,816.0,60.0,4.7,15.5,380.5,589.68,485.12
2016,10,18,15,30,789.0,57.0,4.6,15.0,334.0,527.57,434.74
2016,10,18,15,45,748.5,53.0,4.5,15.0,284.5,458.25,376.08
2016,10,18,16,0,708.0,49.0,4.4,15.0,235.0,391.72,317.84
2016,10,18,16,15,643.0,43.5,3.9,14.0,185.5,316.95,252.01
2016,10,18,16,30,578.0,38.0,3.4,13.0,136.0,248.71,190.2
2016,10,18,16,45,460.5,30.0,2.9,12.5,91.0,170.46,120.67
2016,10,18,17,0,343.0,22.0,2.4,12.0,46.0,105.26,50.93
2016,10,18,17,15,171.5,11.0,2.25,11.5,23.0,36.11,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,105.5,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,211.0,12.0,1.6,7.0,18.0,46.28,0.0
2016,10,19,6,45,362.5,21.5,1.8,8.0,57.5,115.36,68.43
2016,10,19,7,0,514.0,31.0,2.0,9.0,97.0,194.96,143.19
2016,10,19,7,15,593.0,37.0,2.2,9.5,145.5,262.37,205.37
2016,10,19,7,30,672.0,43.0,2.4,10.0,194.0,338.38,273.89
2016,10,19,7,45,720.0,47.0,2.65,11.0,244.0,405.61,333.38
2016,10,19,8,0,768.0,51.0,2.9,12.0,294.0,476.79,393.85
2016,10,19,8,15,799.5,54.0,3.1,12.5,341.5,536.72,443.98
2016,10,19,8,30,831.0,57.0,3.3,13.0,389.0,601.33,496.0
2016,10,19,8,45,853.5,59.5,3.5,14.0,432.5,660.08,540.31
2016,10,19,9,0,876.0,62.0,3.7,15.0,476.0,718.44,581.38
2016,10,19,9,15,891.5,63.5,3.75,15.5,514.5,769.42,616.6
2016,10,19,9,30,907.0,65.0,3.8,16.0,553.0,818.71,650.01
2016,10,19,9,45,919.5,65.5,3.85,16.5,585.5,862.23,678.77
2016,10,19,10,0,932.0,66.0,3.9,17.0,618.0,903.25,705.44
2016,10,19,10,15,939.5,67.0,3.85,17.5,643.0,937.6,726.58
2016,10,19,10,30,947.0,68.0,3.8,18.0,668.0,968.69,745.29
2016,10,19,10,45,951.5,69.0,3.8,18.5,685.5,993.47,759.88
2016,10,19,11,0,956.0,70.0,3.8,19.0,703.0,1014.54,771.97
2016,10,19,11,15,958.5,70.0,3.75,19.0,713.0,1028.56,780.48
2016,10,19,11,30,961.0,70.0,3.7,19.0,723.0,1038.61,786.47
2016,10,19,11,45,961.5,70.5,3.7,19.5,724.5,1043.25,787.86
2016,10,19,12,0,962.0,71.0,3.7,20.0,726.0,1043.8,786.71
2016,10,19,12,15,960.0,70.5,3.7,20.0,719.0,1036.56,782.03
2016,10,19,12,30,958.0,70.0,3.7,20.0,712.0,1025.28,774.86
2016,10,19,12,45,951.5,71.0,3.7,20.5,697.0,1007.57,762.04
2016,10,19,13,0,945.0,72.0,3.7,21.0,682.0,986.11,746.88
2016,10,19,13,15,938.5,71.0,3.65,21.0,659.5,958.59,728.81
2016,10,19,13,30,932.0,70.0,3.6,21.0,637.0,927.65,708.45
2016,10,19,13,45,921.5,69.0,3.6,21.0,607.0,890.0,683.72
2016,10,19,14,0,911.0,68.0,3.6,21.0,577.0,849.55,656.9
2016,10,19,14,15,897.5,66.5,3.55,20.5,541.0,803.55,626.83
2016,10,19,14,30,884.0,65.0,3.5,20.0,505.0,755.5,594.86
2016,10,19,14,45,864.5,62.5,3.45,20.0,463.0,700.16,555.9
2016,10,19,15,0,845.0,60.0,3.4,20.0,421.0,643.92,515.49
2016,10,19,15,15,818.0,57.5,3.15,19.5,375.0,582.47,468.18
2016,10,19,15,30,791.0,55.0,2.9,19.0,329.0,525.35,422.61
2016,10,19,15,45,751.0,51.0,2.65,19.0,280.0,456.3,365.53
2016,10,19,16,0,711.0,47.0,2.4,19.0,231.0,389.99,308.86
2016,10,19,16,15,646.0,42.0,2.1,17.5,181.5,315.78,245.79
2016,10,19,16,30,581.0,37.0,1.8,16.0,132.0,248.05,186.07
2016,10,19,16,45,464.5,28.5,1.5,15.0,87.5,169.63,117.66
2016,10,19,17,0,348.0,20.0,1.2,14.0,43.0,101.82,42.16
2016,10,19,17,15,174.0,10.0,1.2,13.5,21.5,35.46,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
