Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,103.0,5.5,1.2,8.5,8.0,0.0,0.0
2016,10,20,6,30,206.0,11.0,1.2,9.0,16.0,44.63,0.0
2016,10,20,6,45,361.0,21.0,1.25,10.0,55.5,114.2,64.76
2016,10,20,7,0,516.0,31.0,1.3,11.0,95.0,195.71,142.03
2016,10,20,7,15,597.0,37.0,1.55,11.5,144.0,263.95,204.31
2016,10,20,7,30,678.0,43.0,1.8,12.0,193.0,340.99,272.95
2016,10,20,7,45,727.0,47.5,2.1,13.0,243.0,409.57,332.96
2016,10,20,8,0,776.0,52.0,2.4,14.0,293.0,482.21,393.99
2016,10,20,8,15,808.0,55.0,2.45,14.5,341.5,546.77,446.53
2016,10,20,8,30,840.0,58.0,2.5,15.0,390.0,608.08,494.73
2016,10,20,8,45,862.0,60.5,2.55,16.0,434.0,666.83,537.68
2016,10,20,9,0,884.0,63.0,2.6,17.0,478.0,725.13,577.13
2016,10,20,9,15,900.0,64.5,2.6,17.5,516.5,776.75,611.57
2016,10,20,9,30,916.0,66.0,2.6,18.0,555.0,826.69,644.15
2016,10,20,9,45,929.5,66.5,2.6,19.0,588.0,871.29,671.14
2016,10,20,10,0,943.0,67.0,2.6,20.0,621.0,913.42,695.93
2016,10,20,10,15,950.5,67.5,2.55,20.5,646.0,947.38,715.69
2016,10,20,10,30,958.0,68.0,2.5,21.0,671.0,978.04,733.07
2016,10,20,10,45,963.0,69.0,2.45,21.5,689.0,1003.45,746.86
2016,10,20,11,0,968.0,70.0,2.4,22.0,707.0,1025.12,758.17
2016,10,20,11,15,970.5,70.0,2.4,22.0,716.5,1039.23,766.64
2016,10,20,11,30,973.0,70.0,2.4,22.0,726.0,1049.32,772.71
2016,10,20,11,45,973.0,70.5,2.4,22.5,727.5,1053.46,773.64
2016,10,20,12,0,973.0,71.0,2.4,23.0,729.0,1053.47,772.13
2016,10,20,12,15,971.0,70.5,2.45,23.0,722.0,1046.14,768.17
2016,10,20,12,30,969.0,70.0,2.5,23.0,715.0,1034.73,761.77
2016,10,20,12,45,960.0,72.0,2.55,23.5,699.5,1015.7,749.09
2016,10,20,13,0,951.0,74.0,2.6,24.0,684.0,992.96,734.15
2016,10,20,13,15,944.5,73.0,2.65,24.0,661.0,965.31,717.45
2016,10,20,13,30,938.0,72.0,2.7,24.0,638.0,934.21,698.43
2016,10,20,13,45,927.5,71.0,2.75,24.0,608.0,896.4,674.77
2016,10,20,14,0,917.0,70.0,2.8,24.0,578.0,855.77,648.99
2016,10,20,14,15,903.0,68.0,2.8,23.5,541.5,808.56,619.21
2016,10,20,14,30,889.0,66.0,2.8,23.0,505.0,759.32,587.49
2016,10,20,14,45,869.0,64.0,2.8,23.0,462.5,704.08,549.72
2016,10,20,15,0,849.0,62.0,2.8,23.0,420.0,647.95,510.33
2016,10,20,15,15,820.5,59.0,2.5,22.5,373.5,589.21,465.51
2016,10,20,15,30,792.0,56.0,2.2,22.0,327.0,526.17,416.16
2016,10,20,15,45,750.0,52.0,1.9,21.5,277.5,456.1,359.8
2016,10,20,16,0,708.0,48.0,1.6,21.0,228.0,388.97,303.77
2016,10,20,16,15,640.0,42.5,1.45,19.5,178.0,313.25,240.69
2016,10,20,16,30,572.0,37.0,1.3,18.0,128.0,244.39,181.02
2016,10,20,16,45,449.5,28.5,1.2,17.0,84.0,165.01,112.68
2016,10,20,17,0,327.0,20.0,1.1,16.0,40.0,96.31,31.63
2016,10,20,17,15,163.5,10.0,1.1,15.5,20.0,33.77,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,5.5,0.85,11.0,7.5,0.0,0.0
2016,10,21,6,30,181.0,11.0,0.8,11.0,15.0,40.51,0.0
2016,10,21,6,45,339.0,21.0,0.75,11.5,53.0,108.72,58.4
2016,10,21,7,0,497.0,31.0,0.7,12.0,91.0,190.27,136.87
2016,10,21,7,15,580.0,37.5,0.85,12.5,139.5,258.61,198.43
2016,10,21,7,30,663.0,44.0,1.0,13.0,188.0,336.0,266.3
2016,10,21,7,45,713.0,48.0,1.2,14.0,237.5,403.6,324.58
2016,10,21,8,0,763.0,52.0,1.4,15.0,287.0,475.33,383.87
2016,10,21,8,15,796.0,55.5,1.45,15.5,335.0,540.31,435.73
2016,10,21,8,30,829.0,59.0,1.5,16.0,383.0,602.15,483.35
2016,10,21,8,45,852.0,61.0,1.6,16.5,426.5,660.35,526.43
2016,10,21,9,0,875.0,63.0,1.7,17.0,470.0,718.21,566.32
2016,10,21,9,15,891.0,65.0,1.75,17.5,509.0,769.98,600.62
2016,10,21,9,30,907.0,67.0,1.8,18.0,548.0,820.1,633.18
2016,10,21,9,45,917.5,68.5,1.85,19.0,580.0,863.0,658.99
2016,10,21,10,0,928.0,70.0,1.9,20.0,612.0,903.28,682.65
2016,10,21,10,15,936.0,71.0,1.9,20.5,637.0,937.82,702.92
2016,10,21,10,30,944.0,72.0,1.9,21.0,662.0,969.14,720.93
2016,10,21,10,45,949.0,73.0,1.9,21.5,680.0,994.2,734.77
2016,10,21,11,0,954.0,74.0,1.9,22.0,698.0,1015.58,746.27
2016,10,21,11,15,956.5,74.5,1.85,22.5,707.5,1030.08,752.74
2016,10,21,11,30,959.0,75.0,1.8,23.0,717.0,1040.62,756.82
2016,10,21,11,45,958.5,75.0,1.8,23.5,718.0,1043.56,756.94
2016,10,21,12,0,958.0,75.0,1.8,24.0,719.0,1042.42,754.75
2016,10,21,12,15,956.0,75.0,1.85,24.0,712.0,1035.75,751.44
2016,10,21,12,30,954.0,75.0,1.9,24.0,705.0,1025.08,745.77
2016,10,21,12,45,948.0,75.0,2.0,24.0,689.5,1006.62,735.89
2016,10,21,13,0,942.0,75.0,2.1,24.0,674.0,984.44,723.64
2016,10,21,13,15,934.5,74.0,2.2,24.0,651.5,956.06,707.27
2016,10,21,13,30,927.0,73.0,2.3,24.0,629.0,924.34,688.57
2016,10,21,13,45,915.0,72.5,2.45,24.0,598.5,886.18,665.76
2016,10,21,14,0,903.0,72.0,2.6,24.0,568.0,845.35,640.71
2016,10,21,14,15,888.0,70.0,2.7,23.5,531.5,797.89,611.41
2016,10,21,14,30,873.0,68.0,2.8,23.0,495.0,748.54,580.1
2016,10,21,14,45,851.0,66.0,2.9,23.0,452.5,692.62,542.15
2016,10,21,15,0,829.0,64.0,3.0,23.0,410.0,641.02,505.9
2016,10,21,15,15,799.0,61.0,2.8,22.0,363.5,577.41,458.65
2016,10,21,15,30,769.0,58.0,2.6,21.0,317.0,514.66,410.31
2016,10,21,15,45,723.5,54.0,2.45,20.5,268.0,444.08,353.42
2016,10,21,16,0,678.0,50.0,2.3,20.0,219.0,376.85,297.09
2016,10,21,16,15,607.5,44.0,2.05,19.0,170.0,301.37,232.89
2016,10,21,16,30,537.0,38.0,1.8,18.0,121.0,233.03,172.9
2016,10,21,16,45,410.0,28.5,1.6,17.0,78.0,156.24,106.35
2016,10,21,17,0,283.0,19.0,1.4,16.0,35.0,86.87,18.76
2016,10,21,17,15,141.5,9.5,1.4,15.5,17.5,29.92,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,77.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,154.0,10.0,0.8,10.0,13.0,35.13,0.0
2016,10,22,6,45,316.5,21.0,0.8,10.5,50.5,104.97,53.34
2016,10,22,7,0,479.0,32.0,0.8,11.0,88.0,185.94,134.07
2016,10,22,7,15,564.5,38.5,1.0,11.5,136.0,254.24,195.97
2016,10,22,7,30,650.0,45.0,1.2,12.0,184.0,331.77,264.42
2016,10,22,7,45,701.0,50.0,1.4,13.0,233.5,400.23,323.77
2016,10,22,8,0,752.0,55.0,1.6,14.0,283.0,472.98,384.25
2016,10,22,8,15,785.5,58.5,1.65,14.5,331.0,537.66,436.32
2016,10,22,8,30,819.0,62.0,1.7,15.0,379.0,603.82,487.5
2016,10,22,8,45,726.5,87.5,1.8,16.0,392.5,614.06,493.07
2016,10,22,9,0,634.0,113.0,1.9,17.0,406.0,610.79,488.09
2016,10,22,9,15,765.0,92.0,1.95,17.5,474.0,711.56,561.49
2016,10,22,9,30,896.0,71.0,2.0,18.0,542.0,815.56,632.64
2016,10,22,9,45,904.0,74.0,2.15,19.0,573.5,857.74,658.51
2016,10,22,10,0,912.0,77.0,2.3,20.0,605.0,897.16,682.75
2016,10,22,10,15,920.5,78.0,2.25,20.0,630.0,931.63,704.16
2016,10,22,10,30,929.0,79.0,2.2,20.0,655.0,962.97,723.34
2016,10,22,10,45,933.0,80.0,2.2,20.5,672.5,986.72,736.56
2016,10,22,11,0,937.0,81.0,2.2,21.0,690.0,1006.81,747.46
2016,10,22,11,15,940.0,81.5,2.15,21.0,699.5,1021.54,755.79
2016,10,22,11,30,943.0,82.0,2.1,21.0,709.0,1032.4,761.75
2016,10,22,11,45,942.5,82.5,2.05,21.5,710.5,1035.85,761.61
2016,10,22,12,0,942.0,83.0,2.0,22.0,712.0,1035.3,759.13
2016,10,22,12,15,940.0,82.5,2.0,22.0,705.0,1028.07,754.69
2016,10,22,12,30,938.0,82.0,2.0,22.0,698.0,1016.9,747.93
2016,10,22,12,45,920.0,87.0,2.0,22.0,680.0,993.24,733.23
2016,10,22,13,0,902.0,92.0,2.0,22.0,662.0,966.26,716.53
2016,10,22,13,15,751.5,134.0,2.05,22.0,597.5,872.48,655.65
2016,10,22,13,30,601.0,176.0,2.1,22.0,533.0,764.37,583.44
2016,10,22,13,45,625.0,158.0,2.15,22.0,513.5,746.59,573.5
2016,10,22,14,0,649.0,140.0,2.2,22.0,494.0,724.54,559.53
2016,10,22,14,15,599.5,143.0,2.25,21.5,453.0,662.84,517.18
2016,10,22,14,30,550.0,146.0,2.3,21.0,412.0,597.09,470.58
2016,10,22,14,45,524.0,137.5,2.35,21.0,373.5,543.95,431.7
2016,10,22,15,0,498.0,129.0,2.4,21.0,335.0,491.58,392.3
2016,10,22,15,15,469.0,120.0,2.35,20.0,296.0,437.91,351.94
2016,10,22,15,30,440.0,111.0,2.3,19.0,257.0,386.0,311.56
2016,10,22,15,45,412.5,96.0,2.25,18.5,216.0,330.3,266.27
2016,10,22,16,0,385.0,81.0,2.2,18.0,175.0,276.9,221.32
2016,10,22,16,15,335.5,66.0,1.95,17.0,134.5,217.48,170.5
2016,10,22,16,30,286.0,51.0,1.7,16.0,94.0,163.64,123.34
2016,10,22,16,45,143.0,38.0,1.5,15.0,59.5,87.61,60.12
2016,10,22,17,0,0.0,25.0,1.3,14.0,25.0,24.49,0.0
2016,10,22,17,15,0.0,12.5,1.25,13.5,12.5,11.37,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,164.5,18.0,1.25,9.5,37.0,66.36,30.12
2016,10,23,7,0,329.0,36.0,1.3,10.0,74.0,149.01,108.64
2016,10,23,7,15,398.0,48.0,1.65,10.5,116.5,207.86,162.31
2016,10,23,7,30,467.0,60.0,2.0,11.0,159.0,274.7,222.06
2016,10,23,7,45,511.5,70.0,2.35,12.0,203.0,335.39,275.45
2016,10,23,8,0,556.0,80.0,2.7,13.0,247.0,400.13,330.45
2016,10,23,8,15,596.0,83.5,2.9,13.5,289.0,458.82,379.42
2016,10,23,8,30,636.0,87.0,3.1,14.0,331.0,519.93,428.9
2016,10,23,8,45,738.5,79.5,3.3,15.0,394.0,609.82,499.2
2016,10,23,9,0,841.0,72.0,3.5,16.0,457.0,709.52,572.79
2016,10,23,9,15,732.0,105.5,3.65,16.5,460.5,705.21,566.92
2016,10,23,9,30,623.0,139.0,3.8,17.0,464.0,685.33,549.99
2016,10,23,9,45,763.5,108.0,4.0,18.0,530.5,791.11,625.93
2016,10,23,10,0,904.0,77.0,4.2,19.0,597.0,889.41,693.25
2016,10,23,10,15,911.5,78.0,4.3,19.0,621.5,922.69,715.47
2016,10,23,10,30,919.0,79.0,4.4,19.0,646.0,952.81,736.0
2016,10,23,10,45,920.5,81.5,4.5,19.5,662.0,975.78,750.36
2016,10,23,11,0,922.0,84.0,4.6,20.0,678.0,995.04,762.27
2016,10,23,11,15,924.0,84.0,4.65,20.0,687.0,1007.97,771.0
2016,10,23,11,30,926.0,84.0,4.7,20.0,696.0,1017.06,777.3
2016,10,23,11,45,921.0,86.0,4.8,20.5,695.5,1017.82,776.96
2016,10,23,12,0,916.0,88.0,4.9,21.0,695.0,1014.65,774.12
2016,10,23,12,15,913.0,88.0,4.9,21.0,688.0,1007.16,769.19
2016,10,23,12,30,910.0,88.0,4.9,21.0,681.0,995.86,761.81
2016,10,23,12,45,904.0,87.5,4.9,21.0,665.5,977.36,749.59
2016,10,23,13,0,898.0,87.0,4.9,21.0,650.0,955.31,735.05
2016,10,23,13,15,890.0,85.5,4.9,21.0,627.5,926.83,716.06
2016,10,23,13,30,882.0,84.0,4.9,21.0,605.0,895.2,694.87
2016,10,23,13,45,872.0,82.0,4.9,21.0,575.5,858.29,669.85
2016,10,23,14,0,862.0,80.0,4.9,21.0,546.0,818.76,642.81
2016,10,23,14,15,845.5,78.0,4.85,20.5,509.5,778.48,615.96
2016,10,23,14,30,829.0,76.0,4.8,20.0,473.0,729.18,582.05
2016,10,23,14,45,807.0,73.0,4.8,20.0,432.0,673.41,541.84
2016,10,23,15,0,785.0,70.0,4.8,20.0,391.0,617.09,499.36
2016,10,23,15,15,753.0,66.5,4.6,19.5,345.0,553.85,449.71
2016,10,23,15,30,721.0,63.0,4.4,19.0,299.0,491.75,399.47
2016,10,23,15,45,670.5,58.5,4.2,18.5,251.0,420.68,340.49
2016,10,23,16,0,620.0,54.0,4.0,18.0,203.0,355.93,284.81
2016,10,23,16,15,544.5,47.0,3.6,17.0,155.5,281.02,219.92
2016,10,23,16,30,469.0,40.0,3.2,16.0,108.0,214.16,160.46
2016,10,23,16,45,234.5,34.0,2.8,15.0,68.0,113.23,76.94
2016,10,23,17,0,0.0,28.0,2.4,14.0,28.0,28.7,0.0
2016,10,23,17,15,0.0,14.0,2.3,13.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,112.5,19.0,2.75,10.5,31.5,53.42,20.51
2016,10,24,7,0,225.0,38.0,3.0,11.0,63.0,120.01,87.23
2016,10,24,7,15,274.0,54.5,3.25,11.0,100.5,169.67,132.96
2016,10,24,7,30,323.0,71.0,3.5,11.0,138.0,225.12,183.12
2016,10,24,7,45,352.0,86.5,3.75,11.5,176.5,275.47,228.11
2016,10,24,8,0,381.0,102.0,4.0,12.0,215.0,328.58,274.18
2016,10,24,8,15,407.0,114.0,4.05,12.0,253.0,378.51,316.87
2016,10,24,8,30,433.0,126.0,4.1,12.0,291.0,430.25,360.0
2016,10,24,8,45,374.5,154.0,4.15,12.5,308.5,443.94,369.48
2016,10,24,9,0,316.0,182.0,4.2,13.0,326.0,438.89,363.57
2016,10,24,9,15,287.5,204.0,4.15,13.0,343.5,456.09,376.0
2016,10,24,9,30,259.0,226.0,4.1,13.0,361.0,470.17,385.54
2016,10,24,9,45,300.0,234.0,4.05,13.5,399.0,523.25,426.57
2016,10,24,10,0,341.0,242.0,4.0,14.0,437.0,578.08,468.04
2016,10,24,10,15,362.5,248.5,3.9,14.0,463.5,614.84,495.44
2016,10,24,10,30,384.0,255.0,3.8,14.0,490.0,651.33,522.42
2016,10,24,10,45,197.5,232.5,3.75,14.5,353.5,439.54,355.02
2016,10,24,11,0,11.0,210.0,3.7,15.0,217.0,207.48,164.86
2016,10,24,11,15,33.0,249.5,3.6,15.5,271.0,287.25,229.32
2016,10,24,11,30,55.0,289.0,3.5,16.0,325.0,354.71,282.1
2016,10,24,11,45,51.5,286.5,3.4,16.5,320.5,348.41,276.17
2016,10,24,12,0,48.0,284.0,3.3,17.0,316.0,342.03,270.51
2016,10,24,12,15,42.0,275.0,3.25,17.0,302.5,325.56,257.56
2016,10,24,12,30,36.0,266.0,3.2,17.0,289.0,309.18,244.71
2016,10,24,12,45,60.5,276.0,3.2,17.5,314.0,344.19,272.65
2016,10,24,13,0,85.0,286.0,3.2,18.0,339.0,378.61,299.69
2016,10,24,13,15,109.5,279.5,3.25,18.0,345.5,392.38,311.47
2016,10,24,13,30,134.0,273.0,3.3,18.0,352.0,420.79,334.43
2016,10,24,13,45,133.5,259.5,3.35,18.0,335.0,400.99,319.68
2016,10,24,14,0,133.0,246.0,3.4,18.0,318.0,380.91,304.79
2016,10,24,14,15,79.5,214.0,3.4,17.5,256.5,283.12,227.61
2016,10,24,14,30,26.0,182.0,3.4,17.0,195.0,192.66,154.39
2016,10,24,14,45,13.0,147.5,3.45,17.0,154.0,147.2,117.42
2016,10,24,15,0,0.0,113.0,3.5,17.0,113.0,103.58,81.36
2016,10,24,15,15,0.0,99.5,3.35,16.5,99.5,90.86,71.15
2016,10,24,15,30,0.0,86.0,3.2,16.0,86.0,78.22,60.8
2016,10,24,15,45,0.0,72.0,3.05,16.0,72.0,65.13,49.8
2016,10,24,16,0,0.0,58.0,2.9,16.0,58.0,52.09,38.67
2016,10,24,16,15,0.0,44.0,2.45,15.0,44.0,39.08,27.54
2016,10,24,16,30,0.0,30.0,2.0,14.0,30.0,26.45,16.56
2016,10,24,16,45,0.0,18.5,1.6,13.5,18.5,16.29,7.23
2016,10,24,17,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,10,24,17,15,0.0,3.5,1.15,12.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,2.05,10.5,8.5,7.46,0.0
2016,10,25,7,0,0.0,17.0,2.3,11.0,17.0,14.95,6.7
2016,10,25,7,15,0.0,28.0,2.4,11.5,28.0,24.66,15.4
2016,10,25,7,30,0.0,39.0,2.5,12.0,39.0,34.4,23.99
2016,10,25,7,45,0.0,50.5,2.65,12.5,50.5,44.59,32.86
2016,10,25,8,0,0.0,62.0,2.8,13.0,62.0,54.97,41.74
2016,10,25,8,15,0.0,73.0,2.9,13.5,73.0,65.09,50.23
2016,10,25,8,30,0.0,84.0,3.0,14.0,84.0,75.27,58.64
2016,10,25,8,45,9.0,124.5,3.1,14.5,128.5,121.16,97.11
2016,10,25,9,0,18.0,165.0,3.2,15.0,173.0,169.19,136.61
2016,10,25,9,15,9.5,161.0,3.2,15.5,165.5,157.97,126.46
2016,10,25,9,30,1.0,157.0,3.2,16.0,158.0,146.51,116.26
2016,10,25,9,45,11.5,185.5,3.25,16.5,192.5,184.0,146.66
2016,10,25,10,0,22.0,214.0,3.3,17.0,227.0,222.63,177.47
2016,10,25,10,15,28.0,230.0,3.2,17.0,247.0,244.8,194.95
2016,10,25,10,30,34.0,246.0,3.1,17.0,267.0,284.33,226.01
2016,10,25,10,45,23.0,229.5,3.05,17.5,244.0,239.51,189.5
2016,10,25,11,0,12.0,213.0,3.0,18.0,221.0,211.74,166.65
2016,10,25,11,15,18.5,232.0,2.9,18.5,244.5,237.72,187.01
2016,10,25,11,30,25.0,251.0,2.8,19.0,268.0,264.08,207.33
2016,10,25,11,45,43.5,272.0,2.75,19.5,301.0,324.06,253.88
2016,10,25,12,0,62.0,293.0,2.7,20.0,334.0,366.9,286.5
2016,10,25,12,15,64.0,289.0,2.65,20.0,331.0,363.99,284.22
2016,10,25,12,30,66.0,285.0,2.6,20.0,328.0,360.94,282.08
2016,10,25,12,45,482.0,179.0,2.55,20.0,478.0,687.43,537.58
2016,10,25,13,0,898.0,73.0,2.5,20.0,628.0,935.72,710.54
2016,10,25,13,15,891.0,72.5,2.45,20.0,606.5,909.4,690.61
2016,10,25,13,30,884.0,72.0,2.4,20.0,585.0,879.91,671.24
2016,10,25,13,45,872.0,71.0,2.4,20.0,556.0,842.51,646.8
2016,10,25,14,0,860.0,70.0,2.4,20.0,527.0,802.63,620.48
2016,10,25,14,15,845.0,68.0,2.35,19.5,491.5,756.91,590.54
2016,10,25,14,30,830.0,66.0,2.3,19.0,456.0,709.47,558.9
2016,10,25,14,45,807.5,64.0,2.25,19.0,415.5,660.89,524.83
2016,10,25,15,0,785.0,62.0,2.2,19.0,375.0,605.69,484.28
2016,10,25,15,15,753.5,58.5,2.15,18.5,330.5,543.05,436.62
2016,10,25,15,30,722.0,55.0,2.1,18.0,286.0,481.56,388.12
2016,10,25,15,45,675.5,51.0,2.05,18.0,239.0,413.45,331.87
2016,10,25,16,0,629.0,47.0,2.0,18.0,192.0,348.9,276.52
2016,10,25,16,15,553.0,40.5,1.75,17.0,146.0,274.11,212.27
2016,10,25,16,30,477.0,34.0,1.5,16.0,100.0,209.73,155.1
2016,10,25,16,45,342.0,24.5,1.25,15.5,61.5,133.11,86.22
2016,10,25,17,0,207.0,15.0,1.0,15.0,23.0,56.49,0.0
2016,10,25,17,15,103.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,238.0,13.5,0.8,10.5,38.5,76.36,17.66
2016,10,26,7,0,476.0,27.0,0.8,11.0,77.0,180.57,127.61
2016,10,26,7,15,565.0,33.0,0.95,11.5,123.5,248.71,190.43
2016,10,26,7,30,654.0,39.0,1.1,12.0,170.0,326.59,259.39
2016,10,26,7,45,705.5,43.5,1.25,13.0,218.5,394.41,318.45
2016,10,26,8,0,757.0,48.0,1.4,14.0,267.0,466.58,378.59
2016,10,26,8,15,790.5,51.0,1.55,14.5,314.0,526.32,427.66
2016,10,26,8,30,824.0,54.0,1.7,15.0,361.0,591.06,478.72
2016,10,26,8,45,846.5,56.5,1.9,16.0,403.5,648.83,521.72
2016,10,26,9,0,869.0,59.0,2.1,17.0,446.0,706.24,561.47
2016,10,26,9,15,886.0,61.0,2.3,17.5,484.5,758.08,597.44
2016,10,26,9,30,903.0,63.0,2.5,18.0,523.0,808.38,631.82
2016,10,26,9,45,911.0,66.0,2.7,19.0,554.5,850.55,658.8
2016,10,26,10,0,919.0,69.0,2.9,20.0,586.0,889.95,683.57
2016,10,26,10,15,928.0,70.0,2.95,20.0,611.0,924.78,706.53
2016,10,26,10,30,937.0,71.0,3.0,20.0,636.0,956.49,727.33
2016,10,26,10,45,941.0,72.5,3.15,20.5,653.5,980.81,742.52
2016,10,26,11,0,945.0,74.0,3.3,21.0,671.0,1001.45,755.33
2016,10,26,11,15,948.5,74.5,3.4,21.0,681.0,1016.58,765.62
2016,10,26,11,30,952.0,75.0,3.5,21.0,691.0,1027.82,773.5
2016,10,26,11,45,951.5,75.5,3.6,21.5,692.5,1031.18,774.79
2016,10,26,12,0,951.0,76.0,3.7,22.0,694.0,1030.54,773.61
2016,10,26,12,15,949.5,76.0,3.7,22.0,687.5,1024.29,769.63
2016,10,26,12,30,948.0,76.0,3.7,22.0,681.0,1014.08,763.21
2016,10,26,12,45,944.5,75.0,3.75,22.0,666.0,996.83,752.55
2016,10,26,13,0,941.0,74.0,3.8,22.0,651.0,975.82,739.47
2016,10,26,13,15,933.5,73.0,3.75,22.0,628.5,947.52,720.84
2016,10,26,13,30,926.0,72.0,3.7,22.0,606.0,915.9,700.0
2016,10,26,13,45,914.5,71.0,3.7,22.0,576.0,877.73,674.84
2016,10,26,14,0,903.0,70.0,3.7,22.0,546.0,836.9,647.66
2016,10,26,14,15,888.0,68.0,3.65,21.5,509.5,789.67,616.59
2016,10,26,14,30,873.0,66.0,3.6,21.0,473.0,740.56,583.7
2016,10,26,14,45,850.5,64.0,3.55,21.0,431.0,684.62,544.08
2016,10,26,15,0,828.0,62.0,3.5,21.0,389.0,633.08,506.18
2016,10,26,15,15,796.5,58.5,3.2,20.5,342.5,568.4,456.02
2016,10,26,15,30,765.0,55.0,2.9,20.0,296.0,504.76,405.1
2016,10,26,15,45,718.5,50.5,2.6,19.5,247.5,433.84,346.74
2016,10,26,16,0,672.0,46.0,2.3,19.0,199.0,366.41,289.14
2016,10,26,16,15,593.5,40.0,2.05,17.5,151.0,288.83,222.98
2016,10,26,16,30,515.0,34.0,1.8,16.0,103.0,219.29,161.62
2016,10,26,16,45,370.0,24.0,1.6,15.0,62.5,139.19,88.32
2016,10,26,17,0,225.0,14.0,1.4,14.0,22.0,59.18,0.0
2016,10,26,17,15,112.5,7.0,1.4,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,1.1,11.0,13.0,11.44,0.0
2016,10,27,7,0,0.0,26.0,1.1,12.0,26.0,23.1,13.16
2016,10,27,7,15,0.0,43.0,1.45,12.5,43.0,39.49,27.8
2016,10,27,7,30,0.0,60.0,1.8,13.0,60.0,55.68,41.99
2016,10,27,7,45,0.0,77.5,2.2,14.0,77.5,72.38,56.28
2016,10,27,8,0,0.0,95.0,2.6,15.0,95.0,89.09,70.27
2016,10,27,8,15,2.0,111.0,2.7,15.5,111.5,105.41,83.8
2016,10,27,8,30,4.0,127.0,2.8,16.0,128.0,122.03,97.35
2016,10,27,8,45,9.0,143.5,2.9,16.5,147.0,141.5,113.15
2016,10,27,9,0,14.0,160.0,3.0,17.0,166.0,161.54,129.2
2016,10,27,9,15,7.0,130.0,2.9,17.0,133.0,124.62,98.42
2016,10,27,9,30,0.0,100.0,2.8,17.0,100.0,89.45,69.01
2016,10,27,9,45,4.5,142.5,2.7,17.5,145.0,134.51,105.84
2016,10,27,10,0,9.0,185.0,2.6,18.0,190.0,181.35,143.29
2016,10,27,10,15,35.5,224.5,2.7,18.0,246.0,261.58,207.77
2016,10,27,10,30,62.0,264.0,2.8,18.0,302.0,332.23,263.42
2016,10,27,10,45,36.0,234.5,2.9,18.5,257.0,273.83,216.17
2016,10,27,11,0,10.0,205.0,3.0,19.0,212.0,201.96,158.21
2016,10,27,11,15,5.0,158.0,3.2,19.0,161.5,149.58,116.4
2016,10,27,11,30,0.0,111.0,3.4,19.0,111.0,99.31,75.69
2016,10,27,11,45,0.0,111.0,3.6,19.0,111.0,99.3,75.73
2016,10,27,12,0,0.0,111.0,3.8,19.0,111.0,99.3,75.74
2016,10,27,12,15,19.0,186.5,3.9,18.5,199.0,191.66,151.21
2016,10,27,12,30,38.0,262.0,4.0,18.0,287.0,307.84,243.98
2016,10,27,12,45,19.0,171.0,4.1,17.5,183.5,175.9,139.02
2016,10,27,13,0,0.0,80.0,4.2,17.0,80.0,70.87,53.15
2016,10,27,13,15,0.0,72.5,4.0,16.5,72.5,64.18,47.86
2016,10,27,13,30,0.0,65.0,3.8,16.0,65.0,57.51,42.49
2016,10,27,13,45,11.0,131.5,3.65,16.0,137.0,129.03,102.24
2016,10,27,14,0,22.0,198.0,3.5,16.0,209.0,206.67,166.04
2016,10,27,14,15,11.0,142.0,3.1,15.5,147.5,139.69,111.37
2016,10,27,14,30,0.0,86.0,2.7,15.0,86.0,76.39,58.88
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,52.56,39.03
2016,10,27,15,0,0.0,33.0,1.9,15.0,33.0,29.08,19.21
2016,10,27,15,15,0.0,29.0,1.7,15.0,29.0,25.54,16.26
2016,10,27,15,30,0.0,25.0,1.5,15.0,25.0,22.0,13.26
2016,10,27,15,45,0.0,20.5,1.35,15.0,20.5,18.03,9.85
2016,10,27,16,0,0.0,16.0,1.2,15.0,16.0,14.06,6.41
2016,10,27,16,15,0.0,12.0,1.05,14.5,12.0,10.53,3.32
2016,10,27,16,30,0.0,8.0,0.9,14.0,8.0,7.02,0.22
2016,10,27,16,45,0.0,4.5,0.8,14.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.7,13.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.35,12.0,9.5,8.35,0.0
2016,10,28,7,0,0.0,19.0,2.6,12.0,19.0,16.73,7.84
2016,10,28,7,15,0.0,32.0,2.75,12.0,32.0,28.22,18.26
2016,10,28,7,30,0.0,45.0,2.9,12.0,45.0,40.02,28.73
2016,10,28,7,45,0.0,59.0,3.1,12.5,59.0,53.09,40.11
2016,10,28,8,0,0.0,73.0,3.3,13.0,73.0,66.18,51.32
2016,10,28,8,15,0.0,86.5,3.4,13.0,86.5,78.82,62.06
2016,10,28,8,30,0.0,100.0,3.5,13.0,100.0,91.52,72.72
2016,10,28,8,45,0.0,101.5,3.65,13.5,101.5,92.18,72.94
2016,10,28,9,0,0.0,103.0,3.8,14.0,103.0,93.08,73.34
2016,10,28,9,15,0.0,98.0,3.8,14.0,98.0,87.81,68.73
2016,10,28,9,30,0.0,93.0,3.8,14.0,93.0,82.8,64.35
2016,10,28,9,45,0.0,76.0,3.85,14.5,76.0,67.26,51.08
2016,10,28,10,0,0.0,59.0,3.9,15.0,59.0,52.17,38.26
2016,10,28,10,15,0.0,84.0,3.9,15.0,84.0,74.4,56.75
2016,10,28,10,30,0.0,109.0,3.9,15.0,109.0,97.56,75.83
2016,10,28,10,45,10.5,171.0,3.95,15.5,177.5,167.96,133.67
2016,10,28,11,0,21.0,233.0,4.0,16.0,246.0,242.03,193.16
2016,10,28,11,15,202.0,252.0,3.9,16.0,381.0,472.64,380.34
2016,10,28,11,30,383.0,271.0,3.8,16.0,516.0,691.23,548.11
2016,10,28,11,45,646.0,176.0,3.7,16.5,589.5,865.79,677.8
2016,10,28,12,0,909.0,81.0,3.6,17.0,663.0,993.22,764.06
2016,10,28,12,15,608.0,182.5,3.45,17.0,570.0,831.78,648.81
2016,10,28,12,30,307.0,284.0,3.3,17.0,477.0,629.0,494.36
2016,10,28,12,45,159.0,243.0,3.2,17.0,343.0,417.97,333.2
2016,10,28,13,0,11.0,202.0,3.1,17.0,209.0,200.25,158.1
2016,10,28,13,15,10.0,195.5,2.95,17.0,201.5,192.82,152.74
2016,10,28,13,30,9.0,189.0,2.8,17.0,194.0,185.51,147.02
2016,10,28,13,45,48.5,209.5,2.7,17.0,235.0,255.7,204.95
2016,10,28,14,0,88.0,230.0,2.6,17.0,276.0,312.21,250.96
2016,10,28,14,15,44.0,147.0,2.5,17.0,170.0,180.0,144.41
2016,10,28,14,30,0.0,64.0,2.4,17.0,64.0,56.57,41.87
2016,10,28,14,45,22.5,109.0,2.3,17.0,118.0,121.46,96.79
2016,10,28,15,0,45.0,154.0,2.2,17.0,172.0,187.59,151.6
2016,10,28,15,15,41.0,136.0,2.0,16.5,151.0,164.25,132.61
2016,10,28,15,30,37.0,118.0,1.8,16.0,130.0,141.4,113.92
2016,10,28,15,45,331.5,82.5,1.65,16.0,157.0,273.47,223.06
2016,10,28,16,0,626.0,47.0,1.5,16.0,184.0,345.91,275.39
2016,10,28,16,15,543.5,40.0,1.3,15.0,137.5,268.54,208.01
2016,10,28,16,30,461.0,33.0,1.1,14.0,91.0,202.81,149.37
2016,10,28,16,45,307.5,23.0,0.9,13.5,54.0,119.61,71.1
2016,10,28,17,0,154.0,13.0,0.7,13.0,17.0,43.47,0.0
2016,10,28,17,15,77.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,195.0,13.5,1.5,11.5,32.0,66.23,0.0
2016,10,29,7,0,390.0,27.0,1.7,12.0,64.0,158.46,109.42
2016,10,29,7,15,488.0,34.5,1.95,12.0,108.5,225.41,172.68
2016,10,29,7,30,586.0,42.0,2.2,12.0,153.0,301.43,240.98
2016,10,29,7,45,645.5,47.0,2.45,12.5,200.5,369.67,301.88
2016,10,29,8,0,705.0,52.0,2.7,13.0,248.0,443.16,365.18
2016,10,29,8,15,742.5,55.5,2.8,13.5,294.0,507.03,418.5
2016,10,29,8,30,780.0,59.0,2.9,14.0,340.0,572.86,471.45
2016,10,29,8,45,807.5,61.0,3.05,14.5,382.5,631.65,517.41
2016,10,29,9,0,835.0,63.0,3.2,15.0,425.0,684.76,555.92
2016,10,29,9,15,589.0,132.5,3.2,15.0,398.5,623.64,506.4
2016,10,29,9,30,343.0,202.0,3.2,15.0,372.0,510.12,414.17
2016,10,29,9,45,337.5,217.5,3.2,15.5,393.5,535.93,432.99
2016,10,29,10,0,332.0,233.0,3.2,16.0,415.0,560.24,449.66
2016,10,29,10,15,218.5,253.5,3.15,16.0,375.5,476.1,381.81
2016,10,29,10,30,105.0,274.0,3.1,16.0,336.0,384.73,307.53
2016,10,29,10,45,513.0,175.0,3.1,16.5,491.0,704.89,561.23
2016,10,29,11,0,921.0,76.0,3.1,17.0,646.0,977.49,752.15
2016,10,29,11,15,924.0,76.5,3.05,17.0,655.5,991.75,758.48
2016,10,29,11,30,927.0,77.0,3.0,17.0,665.0,1002.23,764.74
2016,10,29,11,45,928.5,77.0,2.95,17.5,666.5,1006.77,765.69
2016,10,29,12,0,930.0,77.0,2.9,18.0,668.0,1007.43,764.23
2016,10,29,12,15,531.5,187.0,2.85,18.0,524.5,754.72,587.51
2016,10,29,12,30,133.0,297.0,2.8,18.0,381.0,459.77,360.52
2016,10,29,12,45,524.5,186.0,2.75,18.0,503.0,734.05,576.8
2016,10,29,13,0,916.0,75.0,2.7,18.0,625.0,949.99,727.96
2016,10,29,13,15,688.0,143.0,2.65,18.0,547.5,818.91,635.09
2016,10,29,13,30,460.0,211.0,2.6,18.0,470.0,669.15,525.54
2016,10,29,13,45,668.0,141.0,2.6,18.5,495.5,759.44,595.58
2016,10,29,14,0,876.0,71.0,2.6,19.0,521.0,812.61,632.93
2016,10,29,14,15,860.0,69.0,2.6,18.5,485.5,765.75,601.5
2016,10,29,14,30,844.0,67.0,2.6,18.0,450.0,717.2,569.11
2016,10,29,14,45,597.5,104.5,2.6,18.0,363.0,561.17,452.07
2016,10,29,15,0,351.0,142.0,2.6,18.0,276.0,395.75,321.5
2016,10,29,15,15,336.0,126.0,2.4,17.5,242.0,351.17,286.68
2016,10,29,15,30,321.0,110.0,2.2,17.0,208.0,307.41,250.97
2016,10,29,15,45,299.0,93.5,2.0,17.0,172.0,269.73,218.6
2016,10,29,16,0,277.0,77.0,1.8,17.0,136.0,223.9,178.8
2016,10,29,16,15,240.0,59.5,1.6,16.0,101.5,173.36,135.01
2016,10,29,16,30,203.0,42.0,1.4,15.0,67.0,127.01,93.77
2016,10,29,16,45,101.5,26.5,1.2,14.5,39.0,61.88,33.97
2016,10,29,17,0,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,10,29,17,15,0.0,5.5,1.0,13.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
