Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,15.5,2.9,10.5,29.0,49.02,0.0
2016,10,30,7,0,305.0,31.0,3.1,11.0,58.0,137.59,94.68
2016,10,30,7,15,409.5,40.0,3.4,11.0,101.5,203.88,157.36
2016,10,30,7,30,514.0,49.0,3.7,11.0,145.0,282.12,227.59
2016,10,30,7,45,574.5,55.5,4.05,11.5,191.0,348.39,287.39
2016,10,30,8,0,635.0,62.0,4.4,12.0,237.0,420.28,350.46
2016,10,30,8,15,676.0,67.0,4.6,12.5,282.0,484.32,405.2
2016,10,30,8,30,717.0,72.0,4.8,13.0,327.0,548.07,458.16
2016,10,30,8,45,742.5,75.5,5.05,13.5,368.5,604.59,503.96
2016,10,30,9,0,768.0,79.0,5.3,14.0,410.0,661.18,547.95
2016,10,30,9,15,451.5,150.5,5.45,14.0,349.5,533.64,442.62
2016,10,30,9,30,135.0,222.0,5.6,14.0,289.0,354.14,291.18
2016,10,30,9,45,67.5,128.5,5.8,14.5,162.0,193.25,158.26
2016,10,30,10,0,0.0,35.0,6.0,15.0,35.0,30.9,20.39
2016,10,30,10,15,0.0,54.5,6.0,15.0,54.5,48.18,34.88
2016,10,30,10,30,0.0,74.0,6.0,15.0,74.0,65.51,49.3
2016,10,30,10,45,0.0,51.0,6.0,15.0,51.0,45.1,32.19
2016,10,30,11,0,0.0,28.0,6.0,15.0,28.0,24.73,15.11
2016,10,30,11,15,0.0,66.0,5.95,15.0,66.0,58.43,43.26
2016,10,30,11,30,0.0,104.0,5.9,15.0,104.0,92.75,71.71
2016,10,30,11,45,0.0,66.0,5.85,15.5,66.0,58.44,43.12
2016,10,30,12,0,0.0,28.0,5.8,16.0,28.0,24.74,15.02
2016,10,30,12,15,123.5,158.5,5.7,16.0,235.5,290.03,237.44
2016,10,30,12,30,247.0,289.0,5.6,16.0,443.0,559.6,451.45
2016,10,30,12,45,249.0,281.5,5.5,16.0,433.5,549.4,442.88
2016,10,30,13,0,251.0,274.0,5.4,16.0,424.0,538.23,434.57
2016,10,30,13,15,165.0,262.0,5.25,16.0,359.0,441.1,356.63
2016,10,30,13,30,79.0,250.0,5.1,16.0,294.0,331.57,267.83
2016,10,30,13,45,79.5,237.5,5.0,16.0,280.0,316.15,256.16
2016,10,30,14,0,80.0,225.0,4.9,16.0,266.0,300.66,244.17
2016,10,30,14,15,79.0,209.0,4.7,15.5,247.5,279.69,228.05
2016,10,30,14,30,78.0,193.0,4.5,15.0,229.0,258.8,211.83
2016,10,30,14,45,433.5,129.0,4.3,15.0,296.0,467.83,388.1
2016,10,30,15,0,789.0,65.0,4.1,15.0,363.0,607.8,501.12
2016,10,30,15,15,754.0,61.5,3.75,14.5,318.0,543.18,448.1
2016,10,30,15,30,719.0,58.0,3.4,14.0,273.0,479.99,395.68
2016,10,30,15,45,659.5,54.0,3.1,14.0,225.0,405.83,332.18
2016,10,30,16,0,600.0,50.0,2.8,14.0,177.0,339.43,273.29
2016,10,30,16,15,509.0,42.5,2.35,13.0,131.0,260.05,203.72
2016,10,30,16,30,418.0,35.0,1.9,12.0,85.0,190.58,141.13
2016,10,30,16,45,248.0,23.5,1.5,11.5,49.5,102.58,54.7
2016,10,30,17,0,78.0,12.0,1.1,11.0,14.0,26.89,0.0
2016,10,30,17,15,39.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,177.0,14.0,0.9,8.5,29.5,53.23,0.0
2016,10,31,7,0,354.0,28.0,1.0,9.0,59.0,148.91,101.09
2016,10,31,7,15,460.5,36.5,1.05,9.0,103.5,217.97,167.65
2016,10,31,7,30,567.0,45.0,1.1,9.0,148.0,299.17,239.88
2016,10,31,7,45,630.0,50.0,1.15,9.5,195.5,365.0,298.37
2016,10,31,8,0,693.0,55.0,1.2,10.0,243.0,439.44,361.67
2016,10,31,8,15,732.5,59.0,1.2,10.5,289.0,504.39,414.84
2016,10,31,8,30,772.0,63.0,1.2,11.0,335.0,571.48,467.46
2016,10,31,8,45,459.0,124.0,1.25,11.5,291.0,466.86,383.0
2016,10,31,9,0,146.0,185.0,1.3,12.0,247.0,309.78,253.74
2016,10,31,9,15,510.5,127.5,1.2,12.5,372.5,551.32,449.35
2016,10,31,9,30,875.0,70.0,1.1,13.0,498.0,790.36,620.83
2016,10,31,9,45,611.5,147.5,1.05,13.5,455.5,704.5,553.62
2016,10,31,10,0,348.0,225.0,1.0,14.0,413.0,564.62,445.33
2016,10,31,10,15,342.0,237.5,0.9,14.0,429.5,583.88,459.15
2016,10,31,10,30,336.0,250.0,0.8,14.0,446.0,601.56,469.97
2016,10,31,10,45,634.0,163.5,0.75,14.5,545.5,811.43,621.2
2016,10,31,11,0,932.0,77.0,0.7,15.0,645.0,986.7,731.43
2016,10,31,11,15,780.0,129.5,0.8,15.0,610.0,930.84,693.98
2016,10,31,11,30,628.0,182.0,0.9,15.0,575.0,849.97,642.64
2016,10,31,11,45,782.0,130.5,1.0,15.5,620.0,942.79,705.96
2016,10,31,12,0,936.0,79.0,1.1,16.0,665.0,1013.13,750.98
2016,10,31,12,15,933.0,78.5,1.3,16.0,657.5,1004.88,748.54
2016,10,31,12,30,930.0,78.0,1.5,16.0,650.0,992.79,744.47
2016,10,31,12,45,916.0,80.5,1.75,16.0,633.0,970.3,733.94
2016,10,31,13,0,902.0,83.0,2.0,16.0,616.0,944.5,720.7
2016,10,31,13,15,893.0,82.0,2.2,16.0,593.0,915.82,704.46
2016,10,31,13,30,884.0,81.0,2.4,16.0,570.0,884.08,685.68
2016,10,31,13,45,872.5,78.5,2.6,16.0,540.5,845.51,661.63
2016,10,31,14,0,861.0,76.0,2.8,16.0,511.0,811.74,640.51
2016,10,31,14,15,844.0,74.0,2.85,15.5,475.5,764.23,609.12
2016,10,31,14,30,827.0,72.0,2.9,15.0,440.0,715.1,575.95
2016,10,31,14,45,807.0,68.0,3.0,15.0,399.5,660.17,536.79
2016,10,31,15,0,787.0,64.0,3.1,15.0,359.0,604.54,494.73
2016,10,31,15,15,752.5,60.5,3.0,14.5,314.0,540.42,444.1
2016,10,31,15,30,718.0,57.0,2.9,14.0,269.0,477.7,392.79
2016,10,31,15,45,665.5,52.0,2.85,14.0,222.0,406.12,331.9
2016,10,31,16,0,613.0,47.0,2.8,14.0,175.0,338.69,272.45
2016,10,31,16,15,522.5,40.0,2.45,13.0,128.5,262.23,205.08
2016,10,31,16,30,432.0,33.0,2.1,12.0,82.0,192.97,142.23
2016,10,31,16,45,216.0,16.5,1.8,11.0,41.0,85.86,40.96
2016,10,31,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,158.0,14.0,1.55,8.5,27.5,48.84,0.0
2016,11,1,7,0,316.0,28.0,1.7,9.0,55.0,136.93,91.17
2016,11,1,7,15,427.0,37.0,1.8,9.0,98.5,206.71,159.25
2016,11,1,7,30,538.0,46.0,1.9,9.0,142.0,288.26,232.25
2016,11,1,7,45,608.5,51.0,2.0,9.5,189.5,358.49,294.99
2016,11,1,8,0,679.0,56.0,2.1,10.0,237.0,432.77,359.22
2016,11,1,8,15,720.0,60.0,2.1,10.0,283.0,497.81,414.33
2016,11,1,8,30,761.0,64.0,2.1,10.0,329.0,565.15,469.32
2016,11,1,8,45,796.0,65.0,2.15,10.5,372.5,626.77,517.45
2016,11,1,9,0,831.0,66.0,2.2,11.0,416.0,689.12,563.05
2016,11,1,9,15,549.0,137.0,2.2,11.5,376.5,591.2,483.82
2016,11,1,9,30,267.0,208.0,2.2,12.0,337.0,457.15,373.51
2016,11,1,9,45,584.0,140.0,2.25,12.5,446.5,673.0,545.58
2016,11,1,10,0,901.0,72.0,2.3,13.0,556.0,871.92,687.22
2016,11,1,10,15,519.0,171.0,2.3,13.0,453.0,680.39,544.15
2016,11,1,10,30,137.0,270.0,2.3,13.0,350.0,427.31,342.93
2016,11,1,10,45,95.0,266.5,2.35,13.5,322.5,368.89,296.82
2016,11,1,11,0,53.0,263.0,2.4,14.0,295.0,325.67,260.97
2016,11,1,11,15,48.5,263.0,2.45,14.0,292.5,321.48,257.58
2016,11,1,11,30,44.0,263.0,2.5,14.0,290.0,317.2,253.99
2016,11,1,11,45,492.5,169.5,2.6,14.5,476.0,697.89,558.14
2016,11,1,12,0,941.0,76.0,2.7,15.0,662.0,1012.89,778.66
2016,11,1,12,15,939.0,76.0,2.75,15.0,655.0,1006.21,771.54
2016,11,1,12,30,937.0,76.0,2.8,15.0,648.0,995.66,765.28
2016,11,1,12,45,927.5,77.0,2.9,15.0,632.5,975.5,753.01
2016,11,1,13,0,918.0,78.0,3.0,15.0,617.0,951.86,738.4
2016,11,1,13,15,910.0,77.0,3.0,15.0,594.5,923.78,719.9
2016,11,1,13,30,902.0,76.0,3.0,15.0,572.0,892.54,699.18
2016,11,1,13,45,890.5,74.5,3.05,15.0,542.5,854.74,674.03
2016,11,1,14,0,879.0,73.0,3.1,15.0,513.0,814.39,646.83
2016,11,1,14,15,862.0,71.0,3.05,15.0,477.0,766.84,613.47
2016,11,1,14,30,845.0,69.0,3.0,15.0,441.0,723.83,583.12
2016,11,1,14,45,820.5,66.5,3.0,15.0,399.5,666.93,542.01
2016,11,1,15,0,796.0,64.0,3.0,15.0,358.0,609.66,498.37
2016,11,1,15,15,760.5,60.0,2.8,14.5,312.5,543.99,446.3
2016,11,1,15,30,725.0,56.0,2.6,14.0,267.0,479.83,393.68
2016,11,1,15,45,667.5,51.5,2.45,13.5,219.5,406.06,331.59
2016,11,1,16,0,610.0,47.0,2.3,13.0,172.0,336.92,271.17
2016,11,1,16,15,517.5,39.5,2.0,12.0,126.0,259.58,203.05
2016,11,1,16,30,425.0,32.0,1.7,11.0,80.0,189.57,139.35
2016,11,1,16,45,212.5,16.0,1.4,10.5,40.0,83.82,35.03
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,13.0,1.05,5.5,26.5,50.74,0.0
2016,11,2,7,0,341.0,26.0,1.1,6.0,53.0,141.36,92.49
2016,11,2,7,15,451.5,35.0,1.35,6.5,97.5,213.0,164.71
2016,11,2,7,30,562.0,44.0,1.6,7.0,142.0,295.55,238.99
2016,11,2,7,45,626.5,49.5,1.9,8.0,189.5,361.95,298.97
2016,11,2,8,0,691.0,55.0,2.2,9.0,237.0,437.35,364.35
2016,11,2,8,15,732.0,59.0,2.2,9.5,283.5,502.91,419.45
2016,11,2,8,30,773.0,63.0,2.2,10.0,330.0,570.74,474.18
2016,11,2,8,45,803.0,65.5,2.25,11.0,373.0,631.27,520.52
2016,11,2,9,0,833.0,68.0,2.3,12.0,416.0,692.15,563.99
2016,11,2,9,15,852.0,70.5,2.35,12.5,453.5,744.68,600.55
2016,11,2,9,30,871.0,73.0,2.4,13.0,491.0,788.95,630.4
2016,11,2,9,45,893.5,71.5,2.5,14.0,524.5,835.91,660.97
2016,11,2,10,0,916.0,70.0,2.6,15.0,558.0,881.14,689.74
2016,11,2,10,15,925.0,71.0,2.55,15.5,583.0,915.47,710.53
2016,11,2,10,30,934.0,72.0,2.5,16.0,608.0,946.73,729.04
2016,11,2,10,45,940.0,73.0,2.45,16.5,625.0,971.93,743.26
2016,11,2,11,0,946.0,74.0,2.4,17.0,642.0,993.58,755.05
2016,11,2,11,15,948.5,74.0,2.3,17.0,651.5,1006.92,762.18
2016,11,2,11,30,951.0,74.0,2.2,17.0,661.0,1016.39,766.86
2016,11,2,11,45,951.5,74.0,2.1,17.5,662.0,1020.01,766.33
2016,11,2,12,0,952.0,74.0,2.0,18.0,663.0,1019.66,763.37
2016,11,2,12,15,950.0,74.0,1.85,18.0,656.0,1012.93,757.15
2016,11,2,12,30,948.0,74.0,1.7,18.0,649.0,1002.3,748.53
2016,11,2,12,45,945.5,72.5,1.6,18.5,634.5,985.46,735.31
2016,11,2,13,0,943.0,71.0,1.5,19.0,620.0,964.86,719.87
2016,11,2,13,15,935.0,70.0,1.4,19.0,597.0,936.29,700.7
2016,11,2,13,30,927.0,69.0,1.3,19.0,574.0,904.47,679.5
2016,11,2,13,45,915.0,67.5,1.2,19.0,544.5,865.57,653.57
2016,11,2,14,0,903.0,66.0,1.1,19.0,515.0,824.08,625.84
2016,11,2,14,15,886.5,64.5,1.1,18.5,478.5,776.75,596.39
2016,11,2,14,30,870.0,63.0,1.1,18.0,442.0,727.71,565.13
2016,11,2,14,45,845.5,60.5,1.15,18.0,400.5,670.45,526.71
2016,11,2,15,0,821.0,58.0,1.2,18.0,359.0,617.84,489.47
2016,11,2,15,15,787.0,55.0,1.15,17.5,313.0,553.28,440.82
2016,11,2,15,30,753.0,52.0,1.1,17.0,267.0,489.99,391.24
2016,11,2,15,45,698.5,47.5,1.1,16.5,219.5,416.48,331.84
2016,11,2,16,0,644.0,43.0,1.1,16.0,172.0,347.29,273.32
2016,11,2,16,15,554.0,36.0,1.1,15.0,125.5,266.68,204.42
2016,11,2,16,30,464.0,29.0,1.1,14.0,79.0,195.56,140.49
2016,11,2,16,45,232.0,14.5,1.15,13.0,39.5,86.6,29.4
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,192.0,12.0,1.0,7.5,26.5,54.67,0.0
2016,11,3,7,0,384.0,24.0,1.0,8.0,53.0,147.42,92.08
2016,11,3,7,15,493.5,31.5,1.2,9.0,97.5,220.53,167.92
2016,11,3,7,30,603.0,39.0,1.4,10.0,142.0,303.49,241.78
2016,11,3,7,45,665.5,44.0,1.65,11.0,190.0,373.57,304.17
2016,11,3,8,0,728.0,49.0,1.9,12.0,238.0,449.14,368.85
2016,11,3,8,15,767.5,53.0,1.9,12.5,285.0,515.46,423.74
2016,11,3,8,30,807.0,57.0,1.9,13.0,332.0,583.89,477.99
2016,11,3,8,45,834.0,59.5,1.95,13.5,375.0,643.79,523.95
2016,11,3,9,0,861.0,62.0,2.0,14.0,418.0,697.88,562.29
2016,11,3,9,15,879.5,64.0,2.0,14.5,456.0,749.87,597.58
2016,11,3,9,30,898.0,66.0,2.0,15.0,494.0,800.47,631.07
2016,11,3,9,45,912.5,67.0,2.05,16.0,526.0,844.8,658.7
2016,11,3,10,0,927.0,68.0,2.1,17.0,558.0,886.83,684.28
2016,11,3,10,15,935.5,69.0,2.1,17.5,583.0,920.98,704.87
2016,11,3,10,30,944.0,70.0,2.1,18.0,608.0,951.99,723.23
2016,11,3,10,45,949.0,71.0,2.1,19.0,625.0,976.43,735.7
2016,11,3,11,0,954.0,72.0,2.1,20.0,642.0,997.24,745.76
2016,11,3,11,15,956.5,72.5,2.05,20.0,651.0,1011.29,753.67
2016,11,3,11,30,959.0,73.0,2.0,20.0,660.0,1021.45,759.21
2016,11,3,11,45,958.5,73.5,1.95,20.5,661.0,1024.76,759.0
2016,11,3,12,0,958.0,74.0,1.9,21.0,662.0,1024.08,756.43
2016,11,3,12,15,956.0,73.5,1.8,21.0,655.0,1016.71,750.5
2016,11,3,12,30,954.0,73.0,1.7,21.0,648.0,1005.41,742.24
2016,11,3,12,45,947.0,73.5,1.6,21.5,632.5,986.82,728.04
2016,11,3,13,0,940.0,74.0,1.5,22.0,617.0,964.62,711.74
2016,11,3,13,15,932.0,73.0,1.4,22.0,594.5,936.17,692.88
2016,11,3,13,30,924.0,72.0,1.3,22.0,572.0,904.47,672.01
2016,11,3,13,45,910.5,71.0,1.2,22.0,541.5,865.09,646.05
2016,11,3,14,0,897.0,70.0,1.1,22.0,511.0,823.22,618.38
2016,11,3,14,15,880.0,68.0,1.0,21.5,475.0,775.17,587.44
2016,11,3,14,30,863.0,66.0,0.9,21.0,439.0,725.46,554.94
2016,11,3,14,45,838.0,63.5,0.85,21.0,397.0,673.81,520.08
2016,11,3,15,0,813.0,61.0,0.8,21.0,355.0,615.64,478.48
2016,11,3,15,15,777.0,57.5,0.75,20.0,309.5,549.68,430.73
2016,11,3,15,30,741.0,54.0,0.7,19.0,264.0,485.22,381.93
2016,11,3,15,45,685.5,49.0,0.65,18.5,216.0,411.29,322.98
2016,11,3,16,0,630.0,44.0,0.6,18.0,168.0,341.81,265.07
2016,11,3,16,15,536.0,37.0,0.7,17.0,122.0,260.47,197.11
2016,11,3,16,30,442.0,30.0,0.8,16.0,76.0,192.86,136.65
2016,11,3,16,45,221.0,15.0,0.9,15.0,38.0,83.9,20.47
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.0,13.0,1.1,10.5,19.5,32.98,0.0
2016,11,4,7,0,186.0,26.0,1.1,11.0,39.0,94.28,55.46
2016,11,4,7,15,253.0,41.0,1.05,11.5,74.5,149.11,112.85
2016,11,4,7,30,320.0,56.0,1.0,12.0,110.0,208.2,165.4
2016,11,4,7,45,363.0,69.5,1.0,12.5,148.5,261.96,212.78
2016,11,4,8,0,406.0,83.0,1.0,13.0,187.0,320.05,262.25
2016,11,4,8,15,439.5,92.5,1.15,13.5,224.5,371.97,305.68
2016,11,4,8,30,473.0,102.0,1.3,14.0,262.0,426.39,349.82
2016,11,4,8,45,594.5,90.5,1.45,14.5,317.0,523.43,426.74
2016,11,4,9,0,716.0,79.0,1.6,15.0,372.0,623.41,503.35
2016,11,4,9,15,791.5,76.5,1.5,15.5,428.0,704.56,559.28
2016,11,4,9,30,867.0,74.0,1.4,16.0,484.0,791.87,617.45
2016,11,4,9,45,880.0,76.0,1.3,16.5,515.0,828.14,638.0
2016,11,4,10,0,893.0,78.0,1.2,17.0,546.0,869.08,661.75
2016,11,4,10,15,902.0,79.0,1.2,17.5,570.5,902.7,681.48
2016,11,4,10,30,911.0,80.0,1.2,18.0,595.0,933.34,699.11
2016,11,4,10,45,916.5,81.5,1.3,19.0,612.0,958.18,713.17
2016,11,4,11,0,922.0,83.0,1.4,20.0,629.0,979.55,724.99
2016,11,4,11,15,924.5,83.5,1.3,20.0,638.5,993.22,731.42
2016,11,4,11,30,927.0,84.0,1.2,20.0,648.0,1003.13,735.53
2016,11,4,11,45,611.5,179.5,1.2,20.0,552.0,830.21,621.88
2016,11,4,12,0,296.0,275.0,1.2,20.0,456.0,612.6,466.39
2016,11,4,12,15,223.0,279.0,1.15,20.0,415.0,527.66,405.81
2016,11,4,12,30,150.0,283.0,1.1,20.0,374.0,461.53,356.03
2016,11,4,12,45,153.0,276.0,1.1,20.0,366.5,454.14,351.54
2016,11,4,13,0,156.0,269.0,1.1,20.0,359.0,446.18,346.2
2016,11,4,13,15,349.0,220.5,1.1,20.0,411.0,574.69,446.03
2016,11,4,13,30,542.0,172.0,1.1,20.0,463.0,694.14,534.43
2016,11,4,13,45,362.0,195.5,1.15,20.0,385.5,536.72,418.22
2016,11,4,14,0,182.0,219.0,1.2,20.0,308.0,392.85,309.08
2016,11,4,14,15,383.5,167.5,1.2,19.5,337.5,509.92,403.65
2016,11,4,14,30,585.0,116.0,1.2,19.0,367.0,588.77,465.7
2016,11,4,14,45,670.0,87.0,1.2,18.5,348.0,588.15,466.74
2016,11,4,15,0,755.0,58.0,1.2,18.0,329.0,573.82,457.64
2016,11,4,15,15,733.5,57.5,1.1,17.5,292.5,523.11,418.08
2016,11,4,15,30,712.0,57.0,1.0,17.0,256.0,472.25,377.15
2016,11,4,15,45,656.0,51.5,0.95,16.5,209.0,399.04,317.58
2016,11,4,16,0,600.0,46.0,0.9,16.0,162.0,333.49,261.79
2016,11,4,16,15,504.0,38.0,0.9,15.0,116.5,252.37,192.8
2016,11,4,16,30,408.0,30.0,0.9,14.0,71.0,181.88,129.16
2016,11,4,16,45,204.0,15.0,0.95,13.5,35.5,79.02,10.2
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,11.5,0.7,8.5,23.0,48.72,0.0
2016,11,5,7,0,337.0,23.0,0.7,9.0,46.0,134.45,75.41
2016,11,5,7,15,451.5,31.5,0.85,9.5,89.5,208.69,157.44
2016,11,5,7,30,566.0,40.0,1.0,10.0,133.0,288.51,228.77
2016,11,5,7,45,631.5,46.0,1.15,11.0,180.0,358.97,290.96
2016,11,5,8,0,697.0,52.0,1.3,12.0,227.0,435.27,355.64
2016,11,5,8,15,738.0,55.5,1.35,12.5,273.0,500.21,409.29
2016,11,5,8,30,779.0,59.0,1.4,13.0,319.0,567.37,462.55
2016,11,5,8,45,806.0,62.0,1.45,13.5,361.0,626.46,507.66
2016,11,5,9,0,833.0,65.0,1.5,14.0,403.0,685.64,549.96
2016,11,5,9,15,851.5,67.5,1.65,14.5,440.5,737.55,586.21
2016,11,5,9,30,870.0,70.0,1.8,15.0,478.0,781.2,616.01
2016,11,5,9,45,885.5,71.0,1.95,16.0,509.5,825.26,644.6
2016,11,5,10,0,901.0,72.0,2.1,17.0,541.0,867.19,671.26
2016,11,5,10,15,909.5,73.0,2.15,17.5,565.0,900.54,692.0
2016,11,5,10,30,918.0,74.0,2.2,18.0,589.0,930.86,710.62
2016,11,5,10,45,924.5,74.5,2.25,18.5,606.0,955.49,725.35
2016,11,5,11,0,931.0,75.0,2.3,19.0,623.0,976.66,737.82
2016,11,5,11,15,933.0,75.0,2.35,19.0,631.5,989.31,746.11
2016,11,5,11,30,935.0,75.0,2.4,19.0,640.0,998.17,752.11
2016,11,5,11,45,936.0,74.5,2.5,19.0,641.0,1001.59,755.22
2016,11,5,12,0,937.0,74.0,2.6,19.0,642.0,1001.13,755.93
2016,11,5,12,15,934.0,74.0,2.7,19.0,635.0,993.58,752.06
2016,11,5,12,30,931.0,74.0,2.8,19.0,628.0,982.23,745.79
2016,11,5,12,45,919.5,75.5,2.9,19.0,611.5,961.09,732.96
2016,11,5,13,0,908.0,77.0,3.0,19.0,595.0,936.59,717.88
2016,11,5,13,15,899.0,76.0,3.05,19.0,572.5,908.03,699.58
2016,11,5,13,30,890.0,75.0,3.1,19.0,550.0,876.41,679.1
2016,11,5,13,45,877.0,73.5,3.15,19.0,520.5,837.94,653.63
2016,11,5,14,0,864.0,72.0,3.2,19.0,491.0,797.08,626.22
2016,11,5,14,15,845.5,70.0,3.15,18.5,455.0,755.93,598.89
2016,11,5,14,30,827.0,68.0,3.1,18.0,419.0,706.06,564.66
2016,11,5,14,45,801.5,65.0,3.1,18.0,378.0,648.97,523.51
2016,11,5,15,0,776.0,62.0,3.1,18.0,337.0,591.66,479.73
2016,11,5,15,15,738.5,58.5,2.9,17.0,292.5,526.76,429.2
2016,11,5,15,30,701.0,55.0,2.7,16.0,248.0,463.55,378.07
2016,11,5,15,45,643.0,50.0,2.5,15.5,202.0,390.65,316.58
2016,11,5,16,0,585.0,45.0,2.3,15.0,156.0,325.6,259.4
2016,11,5,16,15,488.0,37.0,2.0,14.0,111.5,245.09,189.07
2016,11,5,16,30,391.0,29.0,1.7,13.0,67.0,175.4,124.53
2016,11,5,16,45,195.5,14.5,1.4,12.5,33.5,75.81,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,57.0,11.5,0.7,10.0,15.5,23.38,0.0
2016,11,6,7,0,114.0,23.0,0.7,10.0,31.0,68.8,34.25
2016,11,6,7,15,165.0,39.5,0.7,10.0,61.0,117.38,88.41
2016,11,6,7,30,216.0,56.0,0.7,10.0,91.0,166.46,132.74
2016,11,6,7,45,241.5,73.0,0.75,10.5,124.0,201.47,164.62
2016,11,6,8,0,267.0,90.0,0.8,11.0,157.0,246.94,204.13
2016,11,6,8,15,282.5,107.0,0.85,11.5,189.5,289.05,239.62
2016,11,6,8,30,298.0,124.0,0.9,12.0,222.0,332.22,274.84
2016,11,6,8,45,329.5,137.0,1.0,12.5,258.5,382.0,314.72
2016,11,6,9,0,361.0,150.0,1.1,13.0,295.0,433.91,355.28
2016,11,6,9,15,381.5,162.0,1.15,13.5,328.0,478.15,388.6
2016,11,6,9,30,402.0,174.0,1.2,14.0,361.0,537.57,432.36
2016,11,6,9,45,403.5,187.0,1.3,14.5,385.0,568.7,454.26
2016,11,6,10,0,405.0,200.0,1.4,15.0,409.0,582.88,463.93
2016,11,6,10,15,414.5,208.5,1.25,15.5,431.0,628.69,494.54
2016,11,6,10,30,424.0,217.0,1.1,16.0,453.0,657.72,512.23
2016,11,6,10,45,288.0,246.0,1.0,17.0,409.0,559.06,434.62
2016,11,6,11,0,152.0,275.0,0.9,18.0,365.0,453.43,351.88
2016,11,6,11,15,344.0,238.5,0.75,18.0,444.0,611.18,471.3
2016,11,6,11,30,536.0,202.0,0.6,18.0,523.0,773.55,583.89
2016,11,6,11,45,489.5,219.5,0.5,18.5,513.5,750.93,562.26
2016,11,6,12,0,443.0,237.0,0.4,19.0,504.0,725.56,541.56
2016,11,6,12,15,426.0,238.0,0.5,19.0,492.5,707.94,531.27
2016,11,6,12,30,409.0,239.0,0.6,19.0,481.0,671.81,508.42
2016,11,6,12,45,425.0,228.5,0.75,19.0,474.0,685.63,520.82
2016,11,6,13,0,441.0,218.0,0.9,19.0,467.0,680.29,519.67
2016,11,6,13,15,382.0,221.0,1.0,19.0,431.0,604.67,466.98
2016,11,6,13,30,323.0,224.0,1.1,19.0,395.0,547.46,426.39
2016,11,6,13,45,221.5,219.5,1.2,19.0,334.0,432.02,340.55
2016,11,6,14,0,120.0,215.0,1.3,19.0,273.0,338.6,268.35
2016,11,6,14,15,77.0,190.5,1.35,19.0,226.5,258.99,206.42
2016,11,6,14,30,34.0,166.0,1.4,19.0,180.0,197.0,156.74
2016,11,6,14,45,35.0,151.5,1.5,19.0,165.0,181.15,144.6
2016,11,6,15,0,36.0,137.0,1.6,19.0,150.0,165.37,132.14
2016,11,6,15,15,31.0,119.5,1.4,18.5,129.5,142.35,113.53
2016,11,6,15,30,26.0,102.0,1.2,18.0,109.0,119.93,95.11
2016,11,6,15,45,18.5,84.0,1.0,17.5,88.5,90.31,70.34
2016,11,6,16,0,11.0,66.0,0.8,17.0,68.0,68.63,51.9
2016,11,6,16,15,5.5,47.5,0.8,16.0,48.5,47.82,34.06
2016,11,6,16,30,0.0,29.0,0.8,15.0,29.0,27.22,15.86
2016,11,6,16,45,0.0,14.5,0.8,14.5,14.5,12.78,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,155.0,10.0,0.55,10.5,20.0,44.15,0.0
2016,11,7,7,0,310.0,20.0,0.5,11.0,40.0,121.91,55.25
2016,11,7,7,15,424.5,28.0,0.6,11.5,80.5,191.91,141.97
2016,11,7,7,30,539.0,36.0,0.7,12.0,121.0,272.63,213.53
2016,11,7,7,45,604.5,41.5,0.85,12.5,165.5,340.52,273.63
2016,11,7,8,0,670.0,47.0,1.0,13.0,210.0,414.37,336.7
2016,11,7,8,15,711.0,50.5,0.9,13.5,254.5,477.49,387.91
2016,11,7,8,30,752.0,54.0,0.8,14.0,299.0,542.98,438.36
2016,11,7,8,45,781.5,56.0,0.75,14.5,340.0,600.92,481.21
2016,11,7,9,0,811.0,58.0,0.7,15.0,381.0,653.41,516.92
2016,11,7,9,15,700.0,92.5,0.6,16.0,390.0,656.04,513.76
2016,11,7,9,30,589.0,127.0,0.5,17.0,399.0,636.4,494.86
2016,11,7,9,45,712.5,103.0,0.4,18.0,453.0,731.68,557.81
2016,11,7,10,0,836.0,79.0,0.3,19.0,507.0,826.13,614.92
2016,11,7,10,15,846.5,80.5,0.35,19.5,531.0,860.46,634.58
2016,11,7,10,30,857.0,82.0,0.4,20.0,555.0,892.05,653.32
2016,11,7,10,45,865.5,82.0,0.45,20.5,572.0,907.88,661.97
2016,11,7,11,0,874.0,82.0,0.5,21.0,589.0,929.35,674.55
2016,11,7,11,15,877.5,82.5,0.55,21.0,598.5,943.39,683.71
2016,11,7,11,30,881.0,83.0,0.6,21.0,608.0,953.91,690.92
2016,11,7,11,45,883.0,82.5,0.65,21.0,609.5,958.14,694.37
2016,11,7,12,0,885.0,82.0,0.7,21.0,611.0,958.72,695.77
2016,11,7,12,15,543.0,178.5,0.75,21.0,502.0,750.65,560.68
2016,11,7,12,30,201.0,275.0,0.8,21.0,393.0,500.99,381.3
2016,11,7,12,45,537.5,177.0,0.9,21.5,481.5,730.92,554.46
2016,11,7,13,0,874.0,79.0,1.0,22.0,570.0,905.72,669.81
2016,11,7,13,15,865.5,77.5,1.05,21.5,548.5,877.82,652.07
2016,11,7,13,30,857.0,76.0,1.1,21.0,527.0,846.97,634.91
2016,11,7,13,45,769.5,92.0,1.15,21.0,480.0,776.24,589.17
2016,11,7,14,0,682.0,108.0,1.2,21.0,433.0,703.48,541.17
2016,11,7,14,15,563.5,125.5,1.2,21.0,381.0,605.94,472.44
2016,11,7,14,30,445.0,143.0,1.2,21.0,329.0,510.27,401.7
2016,11,7,14,45,430.5,131.0,1.2,21.0,296.0,466.55,369.85
2016,11,7,15,0,416.0,119.0,1.2,21.0,263.0,422.87,336.74
2016,11,7,15,15,399.5,104.0,1.05,20.0,227.5,374.84,299.95
2016,11,7,15,30,383.0,89.0,0.9,19.0,192.0,327.52,262.41
2016,11,7,15,45,348.5,75.0,0.8,18.5,155.0,273.47,217.78
2016,11,7,16,0,314.0,61.0,0.7,18.0,118.0,222.65,174.4
2016,11,7,16,15,256.5,46.0,0.7,17.5,83.5,165.49,125.25
2016,11,7,16,30,199.0,31.0,0.7,17.0,49.0,115.07,78.53
2016,11,7,16,45,99.5,15.5,0.75,16.5,24.5,49.62,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,139.0,10.0,0.5,11.0,18.5,40.46,0.0
2016,11,8,7,0,278.0,20.0,0.5,11.0,37.0,111.91,42.39
2016,11,8,7,15,396.5,29.0,0.55,11.5,77.0,186.42,137.35
2016,11,8,7,30,515.0,38.0,0.6,12.0,117.0,267.8,209.32
2016,11,8,7,45,581.5,44.0,0.65,12.5,161.5,332.1,266.12
2016,11,8,8,0,648.0,50.0,0.7,13.0,206.0,405.81,328.43
2016,11,8,8,15,691.0,54.5,0.65,13.5,250.0,470.16,380.45
2016,11,8,8,30,734.0,59.0,0.6,14.0,294.0,537.11,432.01
2016,11,8,8,45,762.5,62.0,0.55,15.0,335.0,594.86,473.5
2016,11,8,9,0,791.0,65.0,0.5,16.0,376.0,652.95,512.34
2016,11,8,9,15,811.0,67.0,0.55,16.5,412.5,703.43,545.88
2016,11,8,9,30,831.0,69.0,0.6,17.0,449.0,752.82,578.03
2016,11,8,9,45,846.0,70.5,0.7,18.0,479.5,788.68,600.08
2016,11,8,10,0,861.0,72.0,0.8,19.0,510.0,829.43,625.31
2016,11,8,10,15,870.5,73.5,0.75,19.0,534.0,863.09,645.25
2016,11,8,10,30,880.0,75.0,0.7,19.0,558.0,893.93,663.19
2016,11,8,10,45,883.5,76.5,0.7,19.5,574.0,916.26,675.19
2016,11,8,11,0,887.0,78.0,0.7,20.0,590.0,935.2,685.13
2016,11,8,11,15,890.0,78.5,0.75,20.5,598.5,948.92,692.86
2016,11,8,11,30,893.0,79.0,0.8,21.0,607.0,959.06,698.51
2016,11,8,11,45,891.5,79.5,0.85,21.5,608.0,961.25,699.28
2016,11,8,12,0,890.0,80.0,0.9,22.0,609.0,959.75,697.98
2016,11,8,12,15,887.5,80.0,0.85,22.0,602.0,953.0,692.94
2016,11,8,12,30,885.0,80.0,0.8,22.0,595.0,942.64,685.83
2016,11,8,12,45,876.5,80.0,0.8,22.5,580.0,923.16,672.77
2016,11,8,13,0,868.0,80.0,0.8,23.0,565.0,900.42,657.86
2016,11,8,13,15,859.5,79.0,0.75,23.0,543.5,873.33,640.59
2016,11,8,13,30,851.0,78.0,0.7,23.0,522.0,851.52,626.85
2016,11,8,13,45,836.5,76.5,0.65,23.0,493.0,812.68,601.86
2016,11,8,14,0,822.0,75.0,0.6,23.0,464.0,771.64,575.46
2016,11,8,14,15,803.5,72.5,0.55,22.5,429.5,724.35,545.61
2016,11,8,14,30,785.0,70.0,0.5,22.0,395.0,675.71,514.34
2016,11,8,14,45,758.5,67.0,0.45,22.0,355.5,619.93,476.41
2016,11,8,15,0,732.0,64.0,0.4,22.0,316.0,564.13,435.86
2016,11,8,15,15,693.0,60.0,0.3,21.5,273.0,500.06,388.12
2016,11,8,15,30,654.0,56.0,0.2,21.0,230.0,437.93,340.15
2016,11,8,15,45,594.0,50.0,0.15,20.5,185.0,368.7,285.27
2016,11,8,16,0,534.0,44.0,0.1,20.0,140.0,301.89,230.24
2016,11,8,16,15,435.0,35.5,0.15,19.0,98.5,223.3,165.44
2016,11,8,16,30,336.0,27.0,0.2,18.0,57.0,155.93,103.92
2016,11,8,16,45,168.0,13.5,0.3,17.5,28.5,56.16,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
