Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,123.0,10.0,0.6,9.5,17.0,36.79,0.0
2016,11,9,7,0,246.0,20.0,0.6,10.0,34.0,101.93,28.89
2016,11,9,7,15,367.0,30.0,0.8,10.5,73.5,177.22,130.52
2016,11,9,7,30,488.0,40.0,1.0,11.0,113.0,258.87,203.67
2016,11,9,7,45,562.0,46.0,1.2,12.0,158.0,327.96,264.74
2016,11,9,8,0,636.0,52.0,1.4,13.0,203.0,401.1,327.38
2016,11,9,8,15,681.0,56.5,1.45,13.5,247.5,465.99,381.48
2016,11,9,8,30,726.0,61.0,1.5,14.0,292.0,533.65,435.65
2016,11,9,8,45,759.0,64.0,1.55,14.5,334.0,593.98,482.24
2016,11,9,9,0,792.0,67.0,1.6,15.0,376.0,655.05,526.99
2016,11,9,9,15,813.0,69.5,1.65,16.0,412.5,706.92,561.71
2016,11,9,9,30,834.0,72.0,1.7,17.0,449.0,757.77,594.87
2016,11,9,9,45,855.5,71.5,1.8,18.0,481.0,796.49,619.19
2016,11,9,10,0,877.0,71.0,1.9,19.0,513.0,840.46,646.9
2016,11,9,10,15,887.0,72.0,1.95,19.5,537.5,874.32,667.95
2016,11,9,10,30,897.0,73.0,2.0,20.0,562.0,905.35,687.02
2016,11,9,10,45,902.5,74.0,2.1,20.5,578.5,929.2,701.73
2016,11,9,11,0,908.0,75.0,2.2,21.0,595.0,949.67,714.27
2016,11,9,11,15,911.5,75.5,2.2,21.5,604.0,964.11,721.83
2016,11,9,11,30,915.0,76.0,2.2,22.0,613.0,974.9,727.12
2016,11,9,11,45,914.5,76.0,2.25,22.5,614.0,977.51,727.73
2016,11,9,12,0,914.0,76.0,2.3,23.0,615.0,976.35,726.1
2016,11,9,12,15,911.5,76.0,2.25,23.0,608.5,969.52,721.28
2016,11,9,12,30,909.0,76.0,2.2,23.0,602.0,959.0,714.23
2016,11,9,12,45,904.5,75.0,2.2,23.5,587.5,941.71,702.05
2016,11,9,13,0,900.0,74.0,2.2,24.0,573.0,920.93,687.75
2016,11,9,13,15,891.0,72.5,2.1,23.5,550.5,892.15,669.85
2016,11,9,13,30,882.0,71.0,2.0,23.0,528.0,860.36,649.94
2016,11,9,13,45,868.0,70.0,1.9,23.0,499.0,822.22,624.37
2016,11,9,14,0,854.0,69.0,1.8,23.0,470.0,781.8,597.14
2016,11,9,14,15,835.5,67.0,1.6,22.5,435.0,741.34,569.91
2016,11,9,14,30,817.0,65.0,1.4,22.0,400.0,692.25,536.18
2016,11,9,14,45,789.0,62.5,1.25,22.0,359.5,634.87,495.45
2016,11,9,15,0,761.0,60.0,1.1,22.0,319.0,577.53,452.38
2016,11,9,15,15,722.5,56.0,0.9,21.5,275.5,512.56,402.53
2016,11,9,15,30,684.0,52.0,0.7,21.0,232.0,449.46,352.41
2016,11,9,15,45,623.5,47.0,0.55,20.5,186.5,376.68,293.49
2016,11,9,16,0,563.0,42.0,0.4,20.0,141.0,308.88,236.48
2016,11,9,16,15,463.0,34.0,0.45,19.0,99.0,232.26,172.43
2016,11,9,16,30,363.0,26.0,0.5,18.0,57.0,162.88,107.23
2016,11,9,16,45,181.5,13.0,0.6,17.5,28.5,59.24,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,123.0,9.5,0.75,13.0,15.5,36.25,0.0
2016,11,10,7,0,246.0,19.0,0.8,13.0,31.0,100.08,15.57
2016,11,10,7,15,368.0,28.5,0.9,13.5,70.0,175.74,126.94
2016,11,10,7,30,490.0,38.0,1.0,14.0,109.0,257.02,199.53
2016,11,10,7,45,561.0,44.5,1.1,15.0,153.5,325.2,259.14
2016,11,10,8,0,632.0,51.0,1.2,16.0,198.0,397.21,319.91
2016,11,10,8,15,677.0,55.5,1.45,16.5,242.5,461.77,373.93
2016,11,10,8,30,722.0,60.0,1.7,17.0,287.0,529.11,428.33
2016,11,10,8,45,753.0,63.0,2.0,17.5,328.0,587.83,474.76
2016,11,10,9,0,784.0,66.0,2.3,18.0,369.0,647.14,519.63
2016,11,10,9,15,805.5,68.5,2.5,18.5,405.5,698.97,556.46
2016,11,10,9,30,827.0,71.0,2.7,19.0,442.0,749.86,592.03
2016,11,10,9,45,848.0,71.0,2.9,19.5,474.0,795.89,623.59
2016,11,10,10,0,869.0,71.0,3.1,20.0,506.0,832.4,648.06
2016,11,10,10,15,879.0,72.5,3.25,20.5,530.0,866.65,670.54
2016,11,10,10,30,889.0,74.0,3.4,21.0,554.0,898.1,690.96
2016,11,10,10,45,894.0,75.0,3.55,21.5,571.0,921.33,705.63
2016,11,10,11,0,899.0,76.0,3.7,22.0,588.0,941.2,718.07
2016,11,10,11,15,902.0,76.5,3.65,22.0,597.0,955.07,726.65
2016,11,10,11,30,905.0,77.0,3.6,22.0,606.0,965.32,732.91
2016,11,10,11,45,904.0,77.5,3.55,22.5,607.0,968.08,732.81
2016,11,10,12,0,903.0,78.0,3.5,23.0,608.0,967.11,730.4
2016,11,10,12,15,684.5,147.0,3.35,23.0,546.0,854.69,652.29
2016,11,10,12,30,466.0,216.0,3.2,23.0,484.0,714.88,550.99
2016,11,10,12,45,263.0,228.0,3.05,23.0,378.5,517.14,403.27
2016,11,10,13,0,60.0,240.0,2.9,23.0,273.0,308.48,240.44
2016,11,10,13,15,175.0,231.0,2.7,23.0,322.0,415.84,326.94
2016,11,10,13,30,290.0,222.0,2.5,23.0,371.0,516.75,404.84
2016,11,10,13,45,504.5,158.5,2.3,23.0,400.5,628.04,491.03
2016,11,10,14,0,719.0,95.0,2.1,23.0,430.0,715.69,554.85
2016,11,10,14,15,555.0,121.5,1.85,22.5,368.5,593.71,465.43
2016,11,10,14,30,391.0,148.0,1.6,22.0,307.0,476.17,376.26
2016,11,10,14,45,376.5,135.5,1.4,22.0,276.0,434.31,344.69
2016,11,10,15,0,362.0,123.0,1.2,22.0,245.0,392.66,312.14
2016,11,10,15,15,347.0,107.0,1.05,21.0,211.0,347.16,277.19
2016,11,10,15,30,332.0,91.0,0.9,20.0,177.0,302.35,241.54
2016,11,10,15,45,436.5,67.0,0.8,19.5,157.0,309.75,245.17
2016,11,10,16,0,541.0,43.0,0.7,19.0,137.0,303.75,234.95
2016,11,10,16,15,438.0,34.5,0.75,18.5,95.0,223.46,166.63
2016,11,10,16,30,335.0,26.0,0.8,18.0,53.0,153.24,99.37
2016,11,10,16,45,167.5,13.0,0.85,17.5,26.5,55.6,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,15.0,1.3,11.0,15.0,13.64,0.0
2016,11,11,7,0,0.0,30.0,1.3,11.0,30.0,33.61,0.0
2016,11,11,7,15,250.0,34.0,1.35,12.0,69.5,140.68,101.7
2016,11,11,7,30,500.0,38.0,1.4,13.0,109.0,260.55,203.2
2016,11,11,7,45,574.0,44.0,1.45,14.0,154.0,329.94,264.23
2016,11,11,8,0,648.0,50.0,1.5,15.0,199.0,403.44,326.69
2016,11,11,8,15,693.5,54.5,1.75,15.5,243.5,468.98,381.94
2016,11,11,8,30,739.0,59.0,2.0,16.0,288.0,537.32,437.51
2016,11,11,8,45,770.0,62.0,2.25,17.0,330.0,596.74,483.63
2016,11,11,9,0,801.0,65.0,2.5,18.0,372.0,656.7,527.83
2016,11,11,9,15,822.0,67.5,2.65,18.5,408.5,708.79,564.57
2016,11,11,9,30,843.0,70.0,2.8,19.0,445.0,759.85,599.94
2016,11,11,9,45,860.5,71.0,2.95,19.5,476.5,797.42,625.09
2016,11,11,10,0,878.0,72.0,3.1,20.0,508.0,839.96,653.62
2016,11,11,10,15,760.0,107.0,3.25,20.5,497.0,817.11,635.58
2016,11,11,10,30,642.0,142.0,3.4,21.0,486.0,771.58,601.82
2016,11,11,10,45,775.0,109.5,3.55,22.0,538.0,862.34,664.29
2016,11,11,11,0,908.0,77.0,3.7,23.0,590.0,949.48,721.67
2016,11,11,11,15,724.5,134.5,3.75,23.0,548.0,872.85,667.74
2016,11,11,11,30,541.0,192.0,3.8,23.0,506.0,763.54,590.13
2016,11,11,11,45,439.0,222.0,3.85,23.0,477.0,702.98,544.68
2016,11,11,12,0,337.0,252.0,3.9,23.0,448.0,623.87,485.03
2016,11,11,12,15,356.5,244.5,3.85,23.0,450.0,631.56,491.69
2016,11,11,12,30,376.0,237.0,3.8,23.0,452.0,637.52,496.68
2016,11,11,12,45,369.5,232.0,3.8,23.0,438.5,620.53,484.44
2016,11,11,13,0,363.0,227.0,3.8,23.0,425.0,602.28,471.38
2016,11,11,13,15,197.5,215.0,3.6,22.5,322.5,416.43,329.15
2016,11,11,13,30,32.0,203.0,3.4,22.0,220.0,239.37,187.95
2016,11,11,13,45,94.5,204.5,3.25,22.0,249.5,293.97,233.64
2016,11,11,14,0,157.0,206.0,3.1,22.0,279.0,359.22,286.16
2016,11,11,14,15,87.5,178.0,2.75,21.5,218.0,253.81,202.32
2016,11,11,14,30,18.0,150.0,2.4,21.0,157.0,157.25,123.92
2016,11,11,14,45,14.0,135.5,2.1,20.5,141.0,139.66,110.14
2016,11,11,15,0,10.0,121.0,1.8,20.0,125.0,122.53,96.41
2016,11,11,15,15,5.0,105.0,1.6,19.0,107.0,103.6,81.15
2016,11,11,15,30,0.0,89.0,1.4,18.0,89.0,85.26,66.1
2016,11,11,15,45,0.0,71.0,1.25,17.5,71.0,67.63,51.31
2016,11,11,16,0,0.0,53.0,1.1,17.0,53.0,49.95,36.22
2016,11,11,16,15,0.0,36.5,1.1,16.5,36.5,33.85,22.25
2016,11,11,16,30,0.0,20.0,1.1,16.0,20.0,17.63,7.28
2016,11,11,16,45,0.0,10.0,1.1,15.5,10.0,9.1,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,12.28,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,29.43,0.0
2016,11,12,7,15,238.5,32.5,1.1,10.5,65.5,135.02,96.9
2016,11,12,7,30,477.0,38.0,1.3,11.0,104.0,250.96,196.74
2016,11,12,7,45,552.0,44.5,1.5,11.5,148.5,320.02,258.65
2016,11,12,8,0,627.0,51.0,1.7,12.0,193.0,396.33,325.01
2016,11,12,8,15,674.0,55.5,1.75,12.5,237.0,458.31,377.65
2016,11,12,8,30,721.0,60.0,1.8,13.0,281.0,526.54,433.12
2016,11,12,8,45,752.5,63.5,1.85,14.0,322.5,586.01,478.88
2016,11,12,9,0,784.0,67.0,1.9,15.0,364.0,646.12,522.77
2016,11,12,9,15,805.5,69.5,1.8,15.5,400.0,697.87,557.84
2016,11,12,9,30,827.0,72.0,1.7,16.0,436.0,748.67,591.17
2016,11,12,9,45,851.0,71.0,1.65,16.5,468.5,795.79,621.4
2016,11,12,10,0,875.0,70.0,1.6,17.0,501.0,833.56,644.45
2016,11,12,10,15,885.0,71.5,1.45,17.5,525.0,867.92,663.59
2016,11,12,10,30,895.0,73.0,1.3,18.0,549.0,899.48,680.26
2016,11,12,10,45,901.5,73.5,1.15,19.0,566.0,923.54,690.14
2016,11,12,11,0,908.0,74.0,1.0,20.0,583.0,944.29,697.51
2016,11,12,11,15,911.0,74.5,1.05,20.5,592.0,958.29,705.35
2016,11,12,11,30,914.0,75.0,1.1,21.0,601.0,968.65,711.06
2016,11,12,11,45,914.5,75.0,1.2,21.5,602.5,972.29,713.51
2016,11,12,12,0,915.0,75.0,1.3,22.0,604.0,972.18,713.72
2016,11,12,12,15,913.0,74.5,1.3,22.0,597.5,965.32,709.5
2016,11,12,12,30,911.0,74.0,1.3,22.0,591.0,954.76,703.13
2016,11,12,12,45,904.5,74.0,1.35,22.0,576.5,937.04,693.05
2016,11,12,13,0,898.0,74.0,1.4,22.0,562.0,915.91,680.85
2016,11,12,13,15,889.5,72.5,1.35,22.0,540.0,887.83,662.68
2016,11,12,13,30,881.0,71.0,1.3,22.0,518.0,856.73,642.59
2016,11,12,13,45,757.5,93.0,1.3,22.0,462.5,763.58,580.71
2016,11,12,14,0,634.0,115.0,1.3,22.0,407.0,670.35,517.56
2016,11,12,14,15,697.5,91.5,1.3,21.5,389.5,667.48,518.57
2016,11,12,14,30,761.0,68.0,1.3,21.0,372.0,653.57,510.74
2016,11,12,14,45,726.0,67.5,1.3,20.5,334.0,596.36,470.99
2016,11,12,15,0,691.0,67.0,1.3,20.0,296.0,542.93,431.47
2016,11,12,15,15,688.0,59.0,1.15,19.5,260.0,494.69,393.92
2016,11,12,15,30,685.0,51.0,1.0,19.0,224.0,448.17,355.87
2016,11,12,15,45,623.5,45.5,0.85,18.5,179.0,374.58,295.2
2016,11,12,16,0,562.0,40.0,0.7,18.0,134.0,306.1,236.71
2016,11,12,16,15,456.0,32.0,0.75,17.0,92.5,227.68,169.92
2016,11,12,16,30,350.0,24.0,0.8,16.0,51.0,154.9,96.74
2016,11,12,16,45,175.0,12.0,0.85,15.0,25.5,56.72,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,122.5,8.0,0.6,10.0,13.0,34.57,0.0
2016,11,13,7,0,245.0,16.0,0.6,10.0,26.0,82.71,0.0
2016,11,13,7,15,378.0,25.5,0.7,10.5,65.0,175.17,123.36
2016,11,13,7,30,511.0,35.0,0.8,11.0,104.0,256.68,199.58
2016,11,13,7,45,587.0,40.5,0.95,12.0,149.0,327.35,262.32
2016,11,13,8,0,663.0,46.0,1.1,13.0,194.0,404.9,328.53
2016,11,13,8,15,709.0,50.0,1.1,13.5,238.5,470.54,383.06
2016,11,13,8,30,755.0,54.0,1.1,14.0,283.0,539.02,437.45
2016,11,13,8,45,785.5,57.0,1.15,14.5,324.5,598.57,483.23
2016,11,13,9,0,816.0,60.0,1.2,15.0,366.0,658.61,526.82
2016,11,13,9,15,837.0,62.5,1.2,15.5,403.0,711.12,562.22
2016,11,13,9,30,858.0,65.0,1.2,16.0,440.0,755.74,591.19
2016,11,13,9,45,872.0,66.5,1.3,17.0,470.5,798.37,618.32
2016,11,13,10,0,886.0,68.0,1.4,18.0,501.0,838.89,643.54
2016,11,13,10,15,896.0,69.5,1.4,18.5,525.5,873.53,664.4
2016,11,13,10,30,906.0,71.0,1.4,19.0,550.0,905.33,683.17
2016,11,13,10,45,912.0,72.0,1.45,19.5,567.0,929.8,697.67
2016,11,13,11,0,918.0,73.0,1.5,20.0,584.0,950.89,710.03
2016,11,13,11,15,921.0,73.0,1.5,20.0,593.0,964.38,718.14
2016,11,13,11,30,924.0,73.0,1.5,20.0,602.0,974.2,724.08
2016,11,13,11,45,924.0,73.5,1.55,20.0,603.0,978.08,727.09
2016,11,13,12,0,924.0,74.0,1.6,20.0,604.0,978.18,727.86
2016,11,13,12,15,921.5,73.5,1.65,20.0,597.5,970.84,723.96
2016,11,13,12,30,919.0,73.0,1.7,20.0,591.0,959.79,717.82
2016,11,13,12,45,914.0,72.5,1.75,20.0,576.5,942.79,707.87
2016,11,13,13,0,909.0,72.0,1.8,20.0,562.0,922.29,695.69
2016,11,13,13,15,900.0,70.5,1.8,20.0,540.0,893.61,677.44
2016,11,13,13,30,891.0,69.0,1.8,20.0,518.0,861.9,657.16
2016,11,13,13,45,879.0,67.5,1.85,20.0,489.5,824.87,633.61
2016,11,13,14,0,867.0,66.0,1.9,20.0,461.0,785.42,608.07
2016,11,13,14,15,849.0,64.0,1.85,19.5,426.0,738.56,577.16
2016,11,13,14,30,831.0,62.0,1.8,19.0,391.0,696.39,549.13
2016,11,13,14,45,806.0,59.0,1.75,19.0,351.5,640.29,509.2
2016,11,13,15,0,781.0,56.0,1.7,19.0,312.0,583.93,466.63
2016,11,13,15,15,742.5,52.0,1.5,18.5,268.5,518.47,415.3
2016,11,13,15,30,704.0,48.0,1.3,18.0,225.0,454.83,363.59
2016,11,13,15,45,644.0,43.0,1.1,17.5,180.0,381.74,302.65
2016,11,13,16,0,584.0,38.0,0.9,17.0,135.0,313.58,243.63
2016,11,13,16,15,478.0,30.5,0.9,16.0,92.5,230.93,172.68
2016,11,13,16,30,372.0,23.0,0.9,15.0,50.0,156.72,95.4
2016,11,13,16,45,186.0,11.5,0.95,14.5,25.0,59.19,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,129.0,7.5,0.6,9.0,12.5,6.82,0.0
2016,11,14,7,0,258.0,15.0,0.6,9.0,25.0,85.16,0.0
2016,11,14,7,15,393.5,24.0,0.6,9.5,63.5,173.97,120.47
2016,11,14,7,30,529.0,33.0,0.6,10.0,102.0,261.2,202.78
2016,11,14,7,45,603.0,38.5,0.65,10.5,147.0,331.61,265.72
2016,11,14,8,0,677.0,44.0,0.7,11.0,192.0,408.77,331.88
2016,11,14,8,15,722.5,48.0,0.7,11.5,237.0,474.66,386.49
2016,11,14,8,30,768.0,52.0,0.7,12.0,282.0,543.35,440.8
2016,11,14,8,45,799.0,55.0,0.7,12.5,323.5,603.7,486.5
2016,11,14,9,0,830.0,58.0,0.7,13.0,365.0,664.58,529.72
2016,11,14,9,15,850.5,60.0,0.75,13.5,402.0,710.24,560.41
2016,11,14,9,30,871.0,62.0,0.8,14.0,439.0,760.6,593.94
2016,11,14,9,45,887.5,62.5,0.9,15.0,470.5,804.36,621.8
2016,11,14,10,0,904.0,63.0,1.0,16.0,502.0,846.12,647.89
2016,11,14,10,15,914.0,64.5,1.0,16.5,526.5,881.24,668.79
2016,11,14,10,30,924.0,66.0,1.0,17.0,551.0,913.47,687.59
2016,11,14,10,45,931.0,66.0,1.05,17.5,568.0,937.9,702.04
2016,11,14,11,0,938.0,66.0,1.1,18.0,585.0,958.93,714.37
2016,11,14,11,15,941.0,66.5,1.1,18.5,594.5,973.32,721.59
2016,11,14,11,30,944.0,67.0,1.1,19.0,604.0,983.97,726.58
2016,11,14,11,45,945.5,67.0,1.15,19.5,605.5,988.73,728.89
2016,11,14,12,0,947.0,67.0,1.2,20.0,607.0,989.64,728.95
2016,11,14,12,15,944.5,66.5,1.2,20.0,600.5,982.25,724.38
2016,11,14,12,30,942.0,66.0,1.2,20.0,594.0,971.05,717.61
2016,11,14,12,45,932.0,67.5,1.2,20.0,579.0,951.81,705.81
2016,11,14,13,0,922.0,69.0,1.2,20.0,564.0,929.16,691.95
2016,11,14,13,15,913.5,68.0,1.2,20.0,542.0,901.37,674.76
2016,11,14,13,30,905.0,67.0,1.2,20.0,520.0,870.49,655.53
2016,11,14,13,45,892.5,65.5,1.2,20.0,491.0,832.74,631.56
2016,11,14,14,0,880.0,64.0,1.2,20.0,462.0,792.54,605.73
2016,11,14,14,15,861.5,62.0,1.2,19.5,427.0,744.94,575.48
2016,11,14,14,30,843.0,60.0,1.2,19.0,392.0,695.88,543.55
2016,11,14,14,45,816.5,57.5,1.2,19.0,352.0,645.18,508.61
2016,11,14,15,0,790.0,55.0,1.2,19.0,312.0,588.14,466.47
2016,11,14,15,15,751.0,51.5,1.05,18.0,268.0,522.68,416.54
2016,11,14,15,30,712.0,48.0,0.9,17.0,224.0,459.03,365.94
2016,11,14,15,45,649.5,43.0,0.8,16.5,178.5,384.38,304.36
2016,11,14,16,0,587.0,38.0,0.7,16.0,133.0,314.87,244.64
2016,11,14,16,15,477.5,30.0,0.75,15.0,91.0,230.31,172.21
2016,11,14,16,30,368.0,22.0,0.8,14.0,49.0,154.25,91.18
2016,11,14,16,45,184.0,11.0,0.85,13.5,24.5,58.28,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,129.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,259.0,14.0,1.0,8.0,23.0,84.25,0.0
2016,11,15,7,15,400.0,23.0,1.05,8.0,62.0,173.96,118.7
2016,11,15,7,30,541.0,32.0,1.1,8.0,101.0,264.2,206.83
2016,11,15,7,45,617.0,37.5,1.2,8.5,146.5,335.96,272.31
2016,11,15,8,0,693.0,43.0,1.3,9.0,192.0,414.69,341.29
2016,11,15,8,15,737.0,47.0,1.4,9.5,236.5,480.45,397.66
2016,11,15,8,30,781.0,51.0,1.5,10.0,281.0,548.82,453.89
2016,11,15,8,45,813.0,53.0,1.65,11.0,323.0,609.06,501.19
2016,11,15,9,0,845.0,55.0,1.8,12.0,365.0,664.04,541.65
2016,11,15,9,15,863.5,57.0,1.9,12.5,401.0,714.55,577.47
2016,11,15,9,30,882.0,59.0,2.0,13.0,437.0,763.81,611.7
2016,11,15,9,45,575.5,133.0,2.1,14.0,387.0,647.05,521.71
2016,11,15,10,0,269.0,207.0,2.2,15.0,337.0,475.41,383.81
2016,11,15,10,15,592.0,137.0,2.25,15.0,440.5,702.5,562.85
2016,11,15,10,30,915.0,67.0,2.3,15.0,544.0,905.33,706.14
2016,11,15,10,45,920.0,67.5,2.35,15.5,560.0,928.43,718.4
2016,11,15,11,0,925.0,68.0,2.4,16.0,576.0,948.1,730.19
2016,11,15,11,15,927.0,68.5,2.45,16.0,584.5,961.43,739.12
2016,11,15,11,30,929.0,69.0,2.5,16.0,593.0,971.06,745.74
2016,11,15,11,45,928.0,69.0,2.6,16.5,593.5,973.44,746.69
2016,11,15,12,0,927.0,69.0,2.7,17.0,594.0,972.04,745.28
2016,11,15,12,15,923.0,68.5,2.75,17.0,587.0,963.39,740.02
2016,11,15,12,30,919.0,68.0,2.8,17.0,580.0,951.05,732.42
2016,11,15,12,45,910.5,68.0,2.9,17.5,564.5,931.61,719.1
2016,11,15,13,0,902.0,68.0,3.0,18.0,549.0,908.81,703.53
2016,11,15,13,15,892.0,67.0,3.05,17.5,527.0,880.19,686.15
2016,11,15,13,30,882.0,66.0,3.1,17.0,505.0,848.64,666.57
2016,11,15,13,45,866.0,65.5,3.15,17.0,476.0,810.02,640.44
2016,11,15,14,0,850.0,65.0,3.2,17.0,447.0,769.27,612.51
2016,11,15,14,15,830.5,63.0,3.2,16.5,412.5,728.76,585.24
2016,11,15,14,30,811.0,61.0,3.2,16.0,378.0,679.73,551.02
2016,11,15,14,45,781.0,58.5,3.25,16.0,338.0,621.89,508.47
2016,11,15,15,0,751.0,56.0,3.3,16.0,298.0,564.26,463.28
2016,11,15,15,15,711.0,52.5,3.25,15.5,255.5,500.13,411.66
2016,11,15,15,30,671.0,49.0,3.2,15.0,213.0,437.96,359.67
2016,11,15,15,45,598.0,44.5,3.15,14.5,168.5,360.88,293.73
2016,11,15,16,0,525.0,40.0,3.1,14.0,124.0,293.74,233.94
2016,11,15,16,15,414.5,31.5,3.0,13.5,84.0,212.01,161.13
2016,11,15,16,30,304.0,23.0,2.9,13.0,44.0,137.81,79.34
2016,11,15,16,45,152.0,11.5,2.8,12.5,22.0,50.4,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,108.0,7.5,2.2,6.0,11.0,0.0,0.0
2016,11,16,7,0,216.0,15.0,2.4,6.0,22.0,73.05,0.0
2016,11,16,7,15,367.5,24.5,2.7,6.5,60.5,167.02,112.08
2016,11,16,7,30,519.0,34.0,3.0,7.0,99.0,256.46,202.5
2016,11,16,7,45,606.0,39.0,3.4,7.5,145.0,331.74,272.54
2016,11,16,8,0,693.0,44.0,3.8,8.0,191.0,414.82,347.35
2016,11,16,8,15,739.0,48.0,3.95,8.5,236.0,481.66,406.6
2016,11,16,8,30,785.0,52.0,4.1,9.0,281.0,551.28,466.08
2016,11,16,8,45,819.0,54.0,4.35,9.5,323.5,612.97,517.67
2016,11,16,9,0,853.0,56.0,4.6,10.0,366.0,669.59,562.67
2016,11,16,9,15,873.0,58.0,4.7,10.0,403.0,721.47,602.45
2016,11,16,9,30,893.0,60.0,4.8,10.0,440.0,772.19,640.78
2016,11,16,9,45,905.5,62.0,4.9,10.5,471.0,815.37,671.65
2016,11,16,10,0,918.0,64.0,5.0,11.0,502.0,856.23,700.46
2016,11,16,10,15,927.0,65.0,5.05,11.0,526.5,890.2,724.89
2016,11,16,10,30,936.0,66.0,5.1,11.0,551.0,921.18,747.08
2016,11,16,10,45,940.0,67.5,5.2,11.5,567.5,945.1,762.99
2016,11,16,11,0,944.0,69.0,5.3,12.0,584.0,965.49,776.38
2016,11,16,11,15,946.5,69.5,5.35,12.0,593.0,979.53,786.37
2016,11,16,11,30,949.0,70.0,5.4,12.0,602.0,989.82,793.82
2016,11,16,11,45,948.0,70.5,5.45,12.0,603.0,992.97,796.26
2016,11,16,12,0,947.0,71.0,5.5,12.0,604.0,992.26,796.1
2016,11,16,12,15,944.0,70.5,5.55,12.0,597.5,984.52,791.0
2016,11,16,12,30,941.0,70.0,5.6,12.0,591.0,973.0,783.32
2016,11,16,12,45,673.0,139.5,5.65,12.0,507.0,814.75,665.59
2016,11,16,13,0,405.0,209.0,5.7,12.0,423.0,617.8,510.57
2016,11,16,13,15,404.5,199.5,5.65,11.5,406.5,597.49,496.73
2016,11,16,13,30,404.0,190.0,5.6,11.0,390.0,591.69,493.26
2016,11,16,13,45,642.0,128.0,5.6,11.0,424.5,711.36,593.01
2016,11,16,14,0,880.0,66.0,5.6,11.0,459.0,793.88,658.07
2016,11,16,14,15,861.0,64.0,5.5,10.5,424.0,746.11,622.53
2016,11,16,14,30,842.0,62.0,5.4,10.0,389.0,703.04,590.82
2016,11,16,14,45,813.0,59.5,5.35,10.0,348.5,644.66,545.38
2016,11,16,15,0,784.0,57.0,5.3,10.0,308.0,586.32,497.25
2016,11,16,15,15,742.5,53.5,5.1,9.5,264.0,519.79,441.08
2016,11,16,15,30,701.0,50.0,4.9,9.0,220.0,455.26,384.74
2016,11,16,15,45,629.0,45.0,4.7,9.0,174.0,376.56,314.23
2016,11,16,16,0,557.0,40.0,4.5,9.0,128.0,303.83,247.2
2016,11,16,16,15,440.0,31.5,4.1,8.5,86.5,221.89,171.78
2016,11,16,16,30,323.0,23.0,3.7,8.0,45.0,143.55,80.97
2016,11,16,16,45,161.5,11.5,3.3,7.5,22.5,52.99,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,102.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,204.0,13.0,0.9,3.0,19.0,67.71,0.0
2016,11,17,7,15,350.5,23.0,0.95,3.5,56.0,158.51,103.36
2016,11,17,7,30,497.0,33.0,1.0,4.0,93.0,246.21,194.39
2016,11,17,7,45,582.5,38.5,1.1,4.5,138.0,319.88,262.39
2016,11,17,8,0,668.0,44.0,1.2,5.0,183.0,401.34,334.62
2016,11,17,8,15,716.0,48.5,1.35,5.5,228.0,468.5,393.29
2016,11,17,8,30,764.0,53.0,1.5,6.0,273.0,538.71,452.27
2016,11,17,8,45,799.0,55.0,1.7,7.0,315.0,600.05,501.68
2016,11,17,9,0,834.0,57.0,1.9,8.0,357.0,662.2,549.13
2016,11,17,9,15,855.5,59.0,1.95,8.5,394.0,708.62,582.13
2016,11,17,9,30,877.0,61.0,2.0,9.0,431.0,759.78,618.08
2016,11,17,9,45,895.0,61.5,2.15,10.0,462.5,804.83,648.48
2016,11,17,10,0,913.0,62.0,2.3,11.0,494.0,847.97,677.04
2016,11,17,10,15,923.0,63.0,2.3,11.0,518.5,882.66,700.38
2016,11,17,10,30,933.0,64.0,2.3,11.0,543.0,914.43,721.59
2016,11,17,10,45,940.0,64.5,2.35,11.5,560.5,939.72,737.35
2016,11,17,11,0,947.0,65.0,2.4,12.0,578.0,961.59,750.8
2016,11,17,11,15,950.5,65.0,2.35,12.0,587.5,975.98,759.49
2016,11,17,11,30,954.0,65.0,2.3,12.0,597.0,986.62,765.78
2016,11,17,11,45,955.0,65.0,2.3,12.5,598.5,991.08,767.15
2016,11,17,12,0,956.0,65.0,2.3,13.0,600.0,991.66,766.1
2016,11,17,12,15,953.5,64.5,2.3,13.0,593.5,984.41,761.32
2016,11,17,12,30,951.0,64.0,2.3,13.0,587.0,973.34,754.18
2016,11,17,12,45,946.0,63.5,2.3,13.5,573.0,956.22,741.66
2016,11,17,13,0,941.0,63.0,2.3,14.0,559.0,935.5,726.86
2016,11,17,13,15,932.5,62.0,2.3,14.0,537.0,907.57,708.5
2016,11,17,13,30,924.0,61.0,2.3,14.0,515.0,876.49,687.94
2016,11,17,13,45,911.0,60.0,2.35,14.0,486.0,838.73,662.95
2016,11,17,14,0,898.0,59.0,2.4,14.0,457.0,798.5,635.91
2016,11,17,14,15,880.0,57.0,2.35,13.5,422.0,750.95,603.51
2016,11,17,14,30,862.0,55.0,2.3,13.0,387.0,701.84,569.37
2016,11,17,14,45,835.5,53.0,2.3,13.0,347.0,645.73,528.41
2016,11,17,15,0,809.0,51.0,2.3,13.0,307.0,589.49,484.99
2016,11,17,15,15,770.5,47.5,2.0,12.5,263.5,528.89,435.17
2016,11,17,15,30,732.0,44.0,1.7,12.0,220.0,464.95,381.1
2016,11,17,15,45,670.0,39.5,1.4,11.5,174.5,390.49,316.79
2016,11,17,16,0,608.0,35.0,1.1,11.0,129.0,321.09,254.58
2016,11,17,16,15,498.5,27.5,1.1,10.0,87.0,236.23,179.14
2016,11,17,16,30,389.0,20.0,1.1,9.0,45.0,158.42,84.12
2016,11,17,16,45,194.5,10.0,1.1,8.5,22.5,60.41,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,45,103.5,6.0,1.55,2.5,8.5,0.0,0.0
2016,11,18,7,0,207.0,12.0,1.6,3.0,17.0,67.39,0.0
2016,11,18,7,15,359.0,21.5,1.95,4.0,54.0,155.0,96.27
2016,11,18,7,30,511.0,31.0,2.3,5.0,91.0,249.1,196.3
2016,11,18,7,45,593.0,37.5,2.7,6.5,136.5,322.58,264.61
2016,11,18,8,0,675.0,44.0,3.1,8.0,182.0,403.76,336.83
2016,11,18,8,15,724.0,48.0,3.3,8.5,227.0,471.17,396.59
2016,11,18,8,30,773.0,52.0,3.5,9.0,272.0,541.67,456.72
2016,11,18,8,45,804.5,55.0,3.75,10.0,314.0,602.31,506.17
2016,11,18,9,0,836.0,58.0,4.0,11.0,356.0,663.49,553.52
2016,11,18,9,15,858.0,60.5,4.25,11.5,393.5,711.03,589.07
2016,11,18,9,30,880.0,63.0,4.5,12.0,431.0,763.27,627.93
2016,11,18,9,45,894.0,65.0,4.8,13.0,462.5,807.14,658.98
2016,11,18,10,0,908.0,67.0,5.1,14.0,494.0,848.86,688.05
2016,11,18,10,15,917.5,68.0,5.15,14.5,518.5,882.97,711.04
2016,11,18,10,30,927.0,69.0,5.2,15.0,543.0,914.17,731.77
2016,11,18,10,45,931.5,70.5,5.3,15.5,559.5,938.4,747.68
2016,11,18,11,0,936.0,72.0,5.4,16.0,576.0,959.15,761.14
2016,11,18,11,15,938.0,72.5,5.4,16.0,585.0,972.71,770.29
2016,11,18,11,30,940.0,73.0,5.4,16.0,594.0,982.54,776.94
2016,11,18,11,45,938.0,73.5,5.45,16.5,594.5,984.83,777.21
2016,11,18,12,0,936.0,74.0,5.5,17.0,595.0,983.3,774.96
2016,11,18,12,15,932.5,74.0,5.45,17.0,588.0,975.92,769.51
2016,11,18,12,30,929.0,74.0,5.4,17.0,581.0,964.82,761.6
2016,11,18,12,45,924.5,72.5,5.4,17.0,566.5,947.22,749.51
2016,11,18,13,0,920.0,71.0,5.4,17.0,552.0,926.1,735.01
2016,11,18,13,15,910.5,70.0,5.3,16.5,530.0,897.83,716.13
2016,11,18,13,30,901.0,69.0,5.2,16.0,508.0,866.53,695.01
2016,11,18,13,45,888.0,67.0,5.1,16.0,479.5,828.22,667.29
2016,11,18,14,0,875.0,65.0,5.0,16.0,451.0,787.51,637.68
2016,11,18,14,15,856.0,63.0,4.7,15.5,416.5,740.12,602.93
2016,11,18,14,30,837.0,61.0,4.4,15.0,382.0,697.46,571.44
2016,11,18,14,45,810.0,58.5,4.1,15.0,342.0,640.87,527.8
2016,11,18,15,0,783.0,56.0,3.8,15.0,302.0,584.14,481.93
2016,11,18,15,15,742.5,52.0,3.25,14.0,258.5,517.86,427.89
2016,11,18,15,30,702.0,48.0,2.7,13.0,215.0,453.52,373.5
2016,11,18,15,45,637.0,42.5,2.15,12.5,170.0,377.89,307.51
2016,11,18,16,0,572.0,37.0,1.6,12.0,125.0,307.65,244.21
2016,11,18,16,15,455.5,29.0,1.5,11.0,83.5,221.47,167.53
2016,11,18,16,30,339.0,21.0,1.4,10.0,42.0,142.69,71.2
2016,11,18,16,45,169.5,10.5,1.35,9.5,21.0,54.36,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,72.5,5.5,3.8,7.5,7.5,0.0,0.0
2016,11,19,7,0,145.0,11.0,3.9,8.0,15.0,49.38,0.0
2016,11,19,7,15,295.5,21.0,4.15,8.0,48.5,135.72,78.04
2016,11,19,7,30,446.0,31.0,4.4,8.0,82.0,227.47,177.56
2016,11,19,7,45,531.0,37.0,4.65,8.5,124.5,293.79,240.55
2016,11,19,8,0,616.0,43.0,4.9,9.0,167.0,372.42,312.01
2016,11,19,8,15,665.5,47.0,5.05,9.5,209.5,436.93,370.1
