Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,30,715.0,51.0,5.2,10.0,252.0,504.71,429.01
2016,11,19,8,45,749.5,53.5,5.35,10.5,292.5,563.85,479.07
2016,11,19,9,0,784.0,56.0,5.5,11.0,333.0,623.94,527.85
2016,11,19,9,15,498.5,117.0,5.55,11.5,299.5,519.79,439.21
2016,11,19,9,30,213.0,178.0,5.6,12.0,266.0,366.23,307.42
2016,11,19,9,45,506.0,130.0,5.7,12.5,360.5,578.58,485.71
2016,11,19,10,0,799.0,82.0,5.8,13.0,455.0,783.63,645.74
2016,11,19,10,15,811.0,83.5,5.8,13.0,479.0,818.1,670.12
2016,11,19,10,30,823.0,85.0,5.8,13.0,503.0,850.08,693.31
2016,11,19,10,45,463.5,165.0,5.85,13.5,402.0,636.23,524.78
2016,11,19,11,0,104.0,245.0,5.9,14.0,301.0,359.05,293.82
2016,11,19,11,15,84.5,244.0,5.9,14.0,290.0,340.09,278.24
2016,11,19,11,30,65.0,243.0,5.9,14.0,279.0,320.73,261.78
2016,11,19,11,45,124.5,250.5,5.9,14.0,320.0,403.82,330.64
2016,11,19,12,0,184.0,258.0,5.9,14.0,361.0,469.15,384.41
2016,11,19,12,15,184.5,255.0,5.85,14.0,357.0,465.21,381.18
2016,11,19,12,30,185.0,252.0,5.8,14.0,353.0,460.7,377.73
2016,11,19,12,45,92.5,160.0,5.8,14.0,210.5,261.5,215.39
2016,11,19,13,0,0.0,68.0,5.8,14.0,68.0,60.14,45.18
2016,11,19,13,15,0.0,56.0,5.7,14.0,56.0,49.48,36.32
2016,11,19,13,30,0.0,44.0,5.6,14.0,44.0,38.84,27.37
2016,11,19,13,45,1.0,95.0,5.6,14.0,95.5,85.99,67.35
2016,11,19,14,0,2.0,146.0,5.6,14.0,147.0,140.03,112.86
2016,11,19,14,15,1.0,105.5,5.45,13.5,106.0,97.35,77.3
2016,11,19,14,30,0.0,65.0,5.3,13.0,65.0,57.44,43.65
2016,11,19,14,45,0.0,58.5,5.15,13.0,58.5,51.67,38.81
2016,11,19,15,0,0.0,52.0,5.0,13.0,52.0,45.9,33.92
2016,11,19,15,15,0.0,44.0,4.7,12.5,44.0,38.81,27.89
2016,11,19,15,30,0.0,36.0,4.4,12.0,36.0,31.72,21.79
2016,11,19,15,45,0.0,28.5,4.1,12.0,28.5,25.09,15.94
2016,11,19,16,0,0.0,21.0,3.8,12.0,21.0,18.47,10.05
2016,11,19,16,15,0.0,13.5,3.55,11.5,13.5,11.86,4.12
2016,11,19,16,30,0.0,6.0,3.3,11.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,3.1,11.0,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.46,0.0
2016,11,20,7,15,7.5,22.0,0.95,9.5,22.5,25.0,9.39
2016,11,20,7,30,15.0,38.0,1.1,10.0,39.0,46.8,33.1
2016,11,20,7,45,26.0,56.0,1.25,10.5,60.0,71.82,55.49
2016,11,20,8,0,37.0,74.0,1.4,11.0,81.0,97.64,78.3
2016,11,20,8,15,44.0,91.5,1.4,11.0,102.5,121.67,99.42
2016,11,20,8,30,51.0,109.0,1.4,11.0,124.0,146.42,120.81
2016,11,20,8,45,55.5,125.5,1.45,11.5,143.5,168.98,139.71
2016,11,20,9,0,60.0,142.0,1.5,12.0,163.0,192.03,158.65
2016,11,20,9,15,127.5,159.5,1.5,12.0,210.5,274.94,228.13
2016,11,20,9,30,195.0,177.0,1.5,12.0,258.0,351.35,290.61
2016,11,20,9,45,173.0,192.0,1.5,12.5,268.0,357.75,293.7
2016,11,20,10,0,151.0,207.0,1.5,13.0,278.0,362.33,295.62
2016,11,20,10,15,81.0,192.5,1.45,13.0,231.0,271.68,221.34
2016,11,20,10,30,11.0,178.0,1.4,13.0,184.0,179.93,144.74
2016,11,20,10,45,7.5,173.5,1.4,13.0,177.5,171.41,137.78
2016,11,20,11,0,4.0,169.0,1.4,13.0,171.0,163.04,130.68
2016,11,20,11,15,2.0,161.0,1.5,13.0,162.0,152.5,121.93
2016,11,20,11,30,0.0,153.0,1.6,13.0,153.0,142.16,113.36
2016,11,20,11,45,15.0,186.0,1.75,13.0,194.5,190.93,153.95
2016,11,20,12,0,30.0,219.0,1.9,13.0,236.0,258.59,209.06
2016,11,20,12,15,30.0,217.0,2.0,12.5,233.5,256.23,207.44
2016,11,20,12,30,30.0,215.0,2.1,12.0,231.0,253.97,206.2
2016,11,20,12,45,15.0,180.0,2.25,12.0,188.0,184.91,149.74
2016,11,20,13,0,0.0,145.0,2.4,12.0,145.0,134.63,107.93
2016,11,20,13,15,0.0,139.0,2.4,11.5,139.0,128.84,103.53
2016,11,20,13,30,0.0,133.0,2.4,11.0,133.0,123.12,99.12
2016,11,20,13,45,0.0,119.0,2.4,11.0,119.0,109.25,87.64
2016,11,20,14,0,0.0,105.0,2.4,11.0,105.0,95.54,76.23
2016,11,20,14,15,0.0,114.0,2.35,11.0,114.0,105.5,84.86
2016,11,20,14,30,0.0,123.0,2.3,11.0,123.0,116.35,94.23
2016,11,20,14,45,0.0,110.0,2.25,11.0,110.0,103.76,83.7
2016,11,20,15,0,0.0,97.0,2.2,11.0,97.0,91.29,73.19
2016,11,20,15,15,0.0,82.5,2.0,10.5,82.5,77.26,61.32
2016,11,20,15,30,0.0,68.0,1.8,10.0,68.0,63.29,49.3
2016,11,20,15,45,0.0,53.0,1.6,10.0,53.0,48.77,36.53
2016,11,20,16,0,0.0,38.0,1.4,10.0,38.0,34.21,23.61
2016,11,20,16,15,0.0,25.0,1.3,9.5,25.0,22.04,12.62
2016,11,20,16,30,0.0,12.0,1.2,9.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,1.1,9.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,16.5,1.6,7.0,38.5,98.1,45.32
2016,11,21,7,30,406.0,33.0,1.9,7.0,77.0,213.06,164.56
2016,11,21,7,45,497.5,40.0,2.2,7.5,119.5,284.6,231.46
2016,11,21,8,0,589.0,47.0,2.5,8.0,162.0,365.27,303.77
2016,11,21,8,15,643.0,52.0,2.6,8.0,205.0,428.1,360.27
2016,11,21,8,30,697.0,57.0,2.7,8.0,248.0,498.68,421.22
2016,11,21,8,45,365.5,96.0,2.8,8.5,197.5,365.09,310.11
2016,11,21,9,0,34.0,135.0,2.9,9.0,147.0,165.73,137.69
2016,11,21,9,15,142.0,152.5,3.0,9.5,209.5,276.7,233.6
2016,11,21,9,30,250.0,170.0,3.1,10.0,272.0,398.27,334.62
2016,11,21,9,45,562.0,118.0,3.25,10.5,370.0,614.28,511.85
2016,11,21,10,0,874.0,66.0,3.4,11.0,468.0,815.06,662.65
2016,11,21,10,15,617.0,134.5,3.45,11.0,425.5,715.26,585.12
2016,11,21,10,30,360.0,203.0,3.5,11.0,383.0,562.92,463.17
2016,11,21,10,45,310.0,219.5,3.6,11.5,378.0,545.51,447.94
2016,11,21,11,0,260.0,236.0,3.7,12.0,373.0,525.17,429.64
2016,11,21,11,15,212.5,244.5,3.75,12.0,358.0,477.18,390.85
2016,11,21,11,30,165.0,253.0,3.8,12.0,343.0,445.02,364.05
2016,11,21,11,45,192.0,252.5,3.85,12.5,357.5,470.15,384.16
2016,11,21,12,0,219.0,252.0,3.9,13.0,372.0,494.79,403.53
2016,11,21,12,15,219.5,249.0,3.9,13.0,368.0,490.72,400.39
2016,11,21,12,30,220.0,246.0,3.9,13.0,364.0,485.95,396.88
2016,11,21,12,45,221.0,239.5,3.95,13.0,355.5,476.48,389.91
2016,11,21,13,0,222.0,233.0,4.0,13.0,347.0,466.3,382.42
2016,11,21,13,15,111.0,133.0,3.95,13.0,190.0,243.18,201.45
2016,11,21,13,30,0.0,33.0,3.9,13.0,33.0,29.11,19.17
2016,11,21,13,45,0.0,31.0,3.9,13.0,31.0,27.33,17.76
2016,11,21,14,0,0.0,29.0,3.9,13.0,29.0,25.56,16.28
2016,11,21,14,15,0.0,21.0,3.85,12.5,21.0,18.49,10.29
2016,11,21,14,30,0.0,13.0,3.8,12.0,13.0,11.43,4.24
2016,11,21,14,45,0.0,11.5,3.75,12.0,11.5,10.11,3.11
2016,11,21,15,0,0.0,10.0,3.7,12.0,10.0,8.79,1.97
2016,11,21,15,15,341.5,29.0,3.35,11.5,108.0,250.9,214.02
2016,11,21,15,30,683.0,48.0,3.0,11.0,206.0,443.58,370.03
2016,11,21,15,45,611.0,43.0,2.7,10.5,161.5,366.21,301.07
2016,11,21,16,0,539.0,38.0,2.4,10.0,117.0,294.75,236.47
2016,11,21,16,15,417.5,29.0,2.1,9.0,77.0,212.07,161.0
2016,11,21,16,30,296.0,20.0,1.8,8.0,37.0,130.85,52.42
2016,11,21,16,45,148.0,10.0,1.5,7.5,18.5,48.54,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.0,0.35,5.5,37.5,97.59,38.21
2016,11,22,7,30,412.0,32.0,0.3,6.0,75.0,213.73,163.23
2016,11,22,7,45,502.5,39.5,0.3,6.5,117.5,285.46,228.96
2016,11,22,8,0,593.0,47.0,0.3,7.0,160.0,366.31,298.85
2016,11,22,8,15,647.0,52.0,0.3,7.5,203.5,429.12,352.2
2016,11,22,8,30,701.0,57.0,0.3,8.0,247.0,499.81,409.34
2016,11,22,8,45,739.0,60.0,0.3,8.5,288.0,561.26,456.92
2016,11,22,9,0,777.0,63.0,0.3,9.0,329.0,623.92,503.5
2016,11,22,9,15,801.0,66.0,0.4,9.5,365.5,677.32,541.25
2016,11,22,9,30,825.0,69.0,0.5,10.0,402.0,730.03,577.85
2016,11,22,9,45,846.0,69.5,0.65,10.5,433.5,776.19,610.02
2016,11,22,10,0,867.0,70.0,0.8,11.0,465.0,820.71,640.76
2016,11,22,10,15,878.0,71.5,0.85,11.5,489.5,847.99,657.62
2016,11,22,10,30,889.0,73.0,0.9,12.0,514.0,880.26,678.04
2016,11,22,10,45,896.0,73.5,1.0,12.5,531.5,904.78,693.92
2016,11,22,11,0,903.0,74.0,1.1,13.0,549.0,926.1,707.75
2016,11,22,11,15,907.0,74.5,1.1,13.0,558.5,941.29,717.13
2016,11,22,11,30,911.0,75.0,1.1,13.0,568.0,952.94,724.36
2016,11,22,11,45,912.5,75.0,1.1,13.0,570.0,957.99,727.38
2016,11,22,12,0,914.0,75.0,1.1,13.0,572.0,959.37,728.23
2016,11,22,12,15,912.0,74.5,1.1,13.0,566.0,953.14,724.24
2016,11,22,12,30,910.0,74.0,1.1,13.0,560.0,943.28,718.09
2016,11,22,12,45,702.5,126.5,1.1,13.0,496.0,822.57,636.41
2016,11,22,13,0,495.0,179.0,1.1,13.0,432.0,679.06,535.18
2016,11,22,13,15,514.0,165.5,1.1,13.0,419.0,669.26,530.85
2016,11,22,13,30,533.0,152.0,1.1,13.0,406.0,656.5,522.81
2016,11,22,13,45,695.0,109.5,1.1,13.0,421.0,731.67,579.14
2016,11,22,14,0,857.0,67.0,1.1,13.0,436.0,781.33,614.78
2016,11,22,14,15,715.5,84.0,1.1,12.5,375.0,668.88,535.16
2016,11,22,14,30,574.0,101.0,1.1,12.0,314.0,558.8,454.61
2016,11,22,14,45,550.0,94.0,1.1,12.0,281.0,509.41,417.41
2016,11,22,15,0,526.0,87.0,1.1,12.0,248.0,460.32,378.69
2016,11,22,15,15,498.0,77.0,1.0,11.5,211.5,406.37,335.03
2016,11,22,15,30,470.0,67.0,0.9,11.0,175.0,353.81,290.97
2016,11,22,15,45,417.5,56.5,0.8,10.5,137.0,290.55,236.66
2016,11,22,16,0,365.0,46.0,0.7,10.0,99.0,232.0,184.73
2016,11,22,16,15,281.0,33.0,0.75,9.5,65.0,164.65,123.8
2016,11,22,16,30,197.0,20.0,0.8,9.0,31.0,98.73,34.64
2016,11,22,16,45,98.5,10.0,0.85,8.5,15.5,35.42,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,201.5,16.5,1.6,5.5,36.5,95.88,28.63
2016,11,23,7,30,403.0,33.0,1.8,6.0,73.0,210.53,161.03
2016,11,23,7,45,494.5,41.0,2.0,6.5,115.5,282.82,229.74
2016,11,23,8,0,586.0,49.0,2.2,7.0,158.0,364.24,302.84
2016,11,23,8,15,642.5,54.0,2.35,7.5,202.0,431.76,362.77
2016,11,23,8,30,699.0,59.0,2.5,8.0,246.0,499.55,421.01
2016,11,23,8,45,732.0,63.5,2.7,8.5,286.5,559.5,471.04
2016,11,23,9,0,765.0,68.0,2.9,9.0,327.0,620.29,520.14
2016,11,23,9,15,790.5,71.0,3.0,9.0,364.0,674.38,561.86
2016,11,23,9,30,816.0,74.0,3.1,9.0,401.0,727.9,602.09
2016,11,23,9,45,829.5,77.0,3.25,9.5,431.5,771.0,632.93
2016,11,23,10,0,843.0,80.0,3.4,10.0,462.0,812.08,661.93
2016,11,23,10,15,855.0,81.5,3.35,10.0,486.0,847.76,686.75
2016,11,23,10,30,867.0,83.0,3.3,10.0,510.0,880.82,709.46
2016,11,23,10,45,875.5,83.5,3.3,10.5,527.5,906.68,725.84
2016,11,23,11,0,884.0,84.0,3.3,11.0,545.0,929.37,739.94
2016,11,23,11,15,888.0,84.5,3.3,11.0,555.0,944.61,750.12
2016,11,23,11,30,892.0,85.0,3.3,11.0,565.0,956.31,757.98
2016,11,23,11,45,892.0,85.5,3.3,11.5,566.5,960.67,759.39
2016,11,23,12,0,892.0,86.0,3.3,12.0,568.0,961.35,758.44
2016,11,23,12,15,889.5,85.5,3.35,12.0,562.0,954.76,754.31
2016,11,23,12,30,887.0,85.0,3.4,12.0,556.0,944.55,747.82
2016,11,23,12,45,877.5,85.5,3.5,12.0,542.0,925.67,735.61
2016,11,23,13,0,868.0,86.0,3.6,12.0,528.0,903.51,721.12
2016,11,23,13,15,858.5,84.5,3.6,12.0,507.0,875.75,701.95
2016,11,23,13,30,849.0,83.0,3.6,12.0,486.0,845.07,680.66
2016,11,23,13,45,834.5,81.0,3.65,12.0,458.0,806.95,653.99
2016,11,23,14,0,820.0,79.0,3.7,12.0,430.0,766.61,625.41
2016,11,23,14,15,798.5,76.5,3.7,11.5,396.0,718.4,591.32
2016,11,23,14,30,777.0,74.0,3.7,11.0,362.0,669.0,555.63
2016,11,23,14,45,746.0,70.5,3.7,11.0,323.0,611.11,510.96
2016,11,23,15,0,715.0,67.0,3.7,11.0,284.0,557.62,467.19
2016,11,23,15,15,667.5,62.0,3.35,10.5,241.0,489.46,410.28
2016,11,23,15,30,620.0,57.0,3.0,10.0,198.0,424.08,353.94
2016,11,23,15,45,548.0,50.0,2.65,9.5,154.5,347.7,286.89
2016,11,23,16,0,476.0,43.0,2.3,9.0,111.0,277.65,223.48
2016,11,23,16,15,348.0,32.5,2.05,8.0,72.5,189.91,144.05
2016,11,23,16,30,220.0,22.0,1.8,7.0,34.0,107.72,34.43
2016,11,23,16,45,110.0,11.0,1.55,6.5,17.0,39.51,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,182.5,17.0,0.85,2.5,35.0,89.45,16.41
2016,11,24,7,30,365.0,34.0,0.9,3.0,70.0,196.23,150.09
2016,11,24,7,45,464.0,43.5,0.95,3.5,113.0,271.29,221.09
2016,11,24,8,0,563.0,53.0,1.0,4.0,156.0,356.38,296.59
2016,11,24,8,15,623.5,59.0,1.05,4.5,200.5,426.28,357.69
2016,11,24,8,30,684.0,65.0,1.1,5.0,245.0,500.64,420.12
2016,11,24,8,45,721.5,69.5,1.2,5.5,287.0,562.67,470.81
2016,11,24,9,0,759.0,74.0,1.3,6.0,329.0,626.03,520.86
2016,11,24,9,15,766.5,69.5,1.35,6.5,351.5,654.02,541.08
2016,11,24,9,30,774.0,65.0,1.4,7.0,374.0,683.72,561.73
2016,11,24,9,45,747.0,78.0,1.45,8.0,394.5,705.69,575.23
2016,11,24,10,0,720.0,91.0,1.5,9.0,415.0,727.59,588.57
2016,11,24,10,15,800.5,89.0,1.5,9.5,467.0,809.22,645.74
2016,11,24,10,30,881.0,87.0,1.5,10.0,519.0,896.57,704.54
2016,11,24,10,45,894.5,86.5,1.5,11.0,538.0,926.02,720.41
2016,11,24,11,0,908.0,86.0,1.5,12.0,557.0,952.38,734.73
2016,11,24,11,15,912.0,86.5,1.45,12.0,567.0,967.98,743.64
2016,11,24,11,30,916.0,87.0,1.4,12.0,577.0,979.94,750.32
2016,11,24,11,45,919.5,86.5,1.35,12.5,579.5,986.47,752.13
2016,11,24,12,0,923.0,86.0,1.3,13.0,582.0,979.69,745.27
2016,11,24,12,15,920.5,85.5,1.15,13.0,576.0,982.6,744.79
2016,11,24,12,30,918.0,85.0,1.0,13.0,570.0,972.23,735.36
2016,11,24,12,45,912.5,84.0,0.9,13.5,556.0,954.83,721.2
2016,11,24,13,0,907.0,83.0,0.8,14.0,542.0,933.91,704.99
2016,11,24,13,15,897.0,82.0,0.8,14.0,520.5,905.69,687.37
2016,11,24,13,30,887.0,81.0,0.8,14.0,499.0,874.43,667.75
2016,11,24,13,45,872.0,79.0,0.8,14.0,470.5,834.98,642.43
2016,11,24,14,0,857.0,77.0,0.8,14.0,442.0,793.22,615.3
2016,11,24,14,15,835.5,74.5,0.8,13.5,407.0,743.87,583.47
2016,11,24,14,30,814.0,72.0,0.8,13.0,372.0,693.22,549.98
2016,11,24,14,45,783.0,68.5,0.8,13.0,332.0,633.97,508.0
2016,11,24,15,0,752.0,65.0,0.8,13.0,292.0,574.87,463.24
2016,11,24,15,15,705.5,60.5,0.8,12.0,248.5,506.06,410.8
2016,11,24,15,30,659.0,56.0,0.8,11.0,205.0,444.26,361.19
2016,11,24,15,45,584.5,49.0,0.8,10.5,160.0,364.74,294.68
2016,11,24,16,0,510.0,42.0,0.8,10.0,115.0,291.77,231.04
2016,11,24,16,15,378.5,31.5,0.85,9.5,75.0,200.89,150.13
2016,11,24,16,30,247.0,21.0,0.9,9.0,35.0,115.58,32.11
2016,11,24,16,45,123.5,10.5,0.95,8.5,17.5,42.78,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,192.5,16.0,0.85,2.5,34.0,90.64,3.29
2016,11,25,7,30,385.0,32.0,0.8,3.0,68.0,201.38,152.42
2016,11,25,7,45,479.0,40.5,0.8,3.5,110.5,273.92,222.34
2016,11,25,8,0,573.0,49.0,0.8,4.0,153.0,355.95,295.19
2016,11,25,8,15,632.5,54.5,1.05,4.5,197.0,424.85,356.4
2016,11,25,8,30,692.0,60.0,1.3,5.0,241.0,498.18,419.34
2016,11,25,8,45,733.5,63.5,1.55,6.0,283.0,557.78,468.72
2016,11,25,9,0,775.0,67.0,1.8,7.0,325.0,623.13,520.86
2016,11,25,9,15,800.5,70.0,1.8,7.5,362.0,677.56,560.82
2016,11,25,9,30,826.0,73.0,1.8,8.0,399.0,731.39,598.9
2016,11,25,9,45,842.5,75.5,1.85,9.0,430.0,776.59,629.0
2016,11,25,10,0,859.0,78.0,1.9,10.0,461.0,819.92,657.17
2016,11,25,10,15,870.5,79.5,2.0,10.5,486.0,855.62,681.11
2016,11,25,10,30,882.0,81.0,2.1,11.0,511.0,888.65,703.05
2016,11,25,10,45,786.0,101.5,2.25,11.5,494.5,845.97,671.51
2016,11,25,11,0,690.0,122.0,2.4,12.0,478.0,803.03,640.25
2016,11,25,11,15,693.5,124.0,2.45,12.0,487.0,817.57,651.11
2016,11,25,11,30,697.0,126.0,2.5,12.0,496.0,829.27,659.5
2016,11,25,11,45,661.0,137.0,2.55,12.5,489.5,811.85,645.77
2016,11,25,12,0,625.0,148.0,2.6,13.0,483.0,790.95,629.9
2016,11,25,12,15,658.5,136.5,2.6,13.0,486.0,806.41,641.48
2016,11,25,12,30,692.0,125.0,2.6,13.0,489.0,818.2,650.21
2016,11,25,12,45,565.0,157.0,2.6,13.0,449.0,723.95,581.45
2016,11,25,13,0,438.0,189.0,2.6,13.0,409.0,639.06,516.26
2016,11,25,13,15,457.0,176.0,2.55,12.5,398.0,631.21,512.79
2016,11,25,13,30,476.0,163.0,2.5,12.0,387.0,620.65,506.64
2016,11,25,13,45,469.0,153.5,2.45,12.0,363.5,590.02,483.61
2016,11,25,14,0,462.0,144.0,2.4,12.0,340.0,558.07,459.45
2016,11,25,14,15,479.0,128.5,2.1,11.5,317.5,536.01,443.04
2016,11,25,14,30,496.0,113.0,1.8,11.0,295.0,511.08,423.83
2016,11,25,14,45,465.0,107.0,1.55,11.0,263.0,462.21,383.85
2016,11,25,15,0,434.0,101.0,1.3,11.0,231.0,414.64,344.34
2016,11,25,15,15,406.5,88.5,1.15,10.5,196.0,363.04,301.83
2016,11,25,15,30,379.0,76.0,1.0,10.0,161.0,313.18,259.43
2016,11,25,15,45,334.5,62.5,0.9,9.5,125.5,255.85,209.7
2016,11,25,16,0,290.0,49.0,0.8,9.0,90.0,202.79,162.2
2016,11,25,16,15,145.0,38.0,0.85,8.5,58.5,112.06,83.39
2016,11,25,16,30,0.0,27.0,0.9,8.0,27.0,29.19,3.34
2016,11,25,16,45,0.0,13.5,0.95,7.5,13.5,12.28,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,6.0,4.0,3.5,0.0
2016,11,26,7,30,0.0,8.0,2.8,6.0,8.0,7.02,0.03
2016,11,26,7,45,0.0,13.5,2.75,6.5,13.5,11.86,4.55
2016,11,26,8,0,0.0,19.0,2.7,7.0,19.0,16.7,8.94
2016,11,26,8,15,0.0,25.0,2.75,7.0,25.0,22.0,13.71
2016,11,26,8,30,0.0,31.0,2.8,7.0,31.0,27.3,18.45
2016,11,26,8,45,0.0,37.0,2.9,7.0,37.0,32.6,23.13
2016,11,26,9,0,0.0,43.0,3.0,7.0,43.0,37.92,27.78
2016,11,26,9,15,0.0,39.0,3.1,7.0,39.0,34.38,24.62
2016,11,26,9,30,0.0,35.0,3.2,7.0,35.0,30.85,21.47
2016,11,26,9,45,0.0,48.5,3.35,7.0,48.5,42.8,31.87
2016,11,26,10,0,0.0,62.0,3.5,7.0,62.0,54.79,42.21
2016,11,26,10,15,0.0,75.0,3.5,7.0,75.0,66.34,52.14
2016,11,26,10,30,0.0,88.0,3.5,7.0,88.0,78.21,62.27
2016,11,26,10,45,7.0,136.5,3.55,7.0,140.5,132.67,109.09
2016,11,26,11,0,14.0,185.0,3.6,7.0,193.0,190.52,158.04
2016,11,26,11,15,9.5,178.0,3.5,7.0,183.0,178.43,147.44
2016,11,26,11,30,5.0,171.0,3.4,7.0,173.0,166.52,137.15
2016,11,26,11,45,14.0,187.5,3.35,7.0,194.5,192.63,159.45
2016,11,26,12,0,23.0,204.0,3.3,7.0,216.0,219.24,181.98
2016,11,26,12,15,72.0,222.5,3.15,7.0,260.0,303.91,253.88
2016,11,26,12,30,121.0,241.0,3.0,7.0,304.0,389.61,324.82
2016,11,26,12,45,67.5,211.5,2.9,7.0,247.0,285.9,238.44
2016,11,26,13,0,14.0,182.0,2.8,7.0,190.0,187.6,155.18
2016,11,26,13,15,156.5,189.5,2.85,7.0,263.5,351.78,296.98
2016,11,26,13,30,299.0,197.0,2.9,7.0,337.0,495.47,416.33
2016,11,26,13,45,364.0,173.5,2.95,7.0,334.0,511.81,431.04
2016,11,26,14,0,429.0,150.0,3.0,7.0,331.0,539.05,454.6
2016,11,26,14,15,324.0,150.5,3.0,7.0,281.0,430.52,365.45
2016,11,26,14,30,219.0,151.0,3.0,7.0,231.0,344.62,293.16
2016,11,26,14,45,197.0,138.5,3.0,7.0,204.5,294.28,251.24
2016,11,26,15,0,175.0,126.0,3.0,7.0,178.0,258.57,220.62
2016,11,26,15,15,159.0,108.5,2.8,6.5,150.5,221.51,188.67
2016,11,26,15,30,143.0,91.0,2.6,6.0,123.0,185.77,157.16
2016,11,26,15,45,113.5,72.5,2.45,6.0,94.5,143.42,119.05
2016,11,26,16,0,84.0,54.0,2.3,6.0,66.0,103.86,83.11
2016,11,26,16,15,42.0,36.0,2.15,6.0,42.0,62.94,45.61
2016,11,26,16,30,0.0,18.0,2.0,6.0,18.0,16.56,0.0
2016,11,26,16,45,0.0,9.0,1.95,6.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,18.5,4.5,7.0,27.0,60.35,0.0
2016,11,27,7,30,192.0,37.0,4.6,7.0,54.0,135.58,99.17
2016,11,27,7,45,309.5,47.5,4.75,7.0,93.5,207.1,167.72
2016,11,27,8,0,427.0,58.0,4.9,7.0,133.0,292.46,244.94
2016,11,27,8,15,495.0,66.0,5.0,7.0,175.0,361.82,308.15
2016,11,27,8,30,563.0,74.0,5.1,7.0,217.0,436.55,374.6
2016,11,27,8,45,628.0,75.0,5.2,7.5,259.5,506.67,435.09
2016,11,27,9,0,693.0,76.0,5.3,8.0,302.0,580.25,496.82
2016,11,27,9,15,723.0,79.5,5.3,8.0,338.5,635.16,542.0
2016,11,27,9,30,753.0,83.0,5.3,8.0,375.0,690.12,585.02
2016,11,27,9,45,802.5,77.5,5.35,8.5,411.0,744.77,626.12
2016,11,27,10,0,852.0,72.0,5.4,9.0,447.0,803.89,669.98
2016,11,27,10,15,750.5,96.5,5.3,9.0,440.0,777.27,647.38
2016,11,27,10,30,649.0,121.0,5.2,9.0,433.0,737.71,615.25
2016,11,27,10,45,555.0,153.5,5.15,9.5,427.5,698.87,582.92
2016,11,27,11,0,461.0,186.0,5.1,10.0,422.0,662.12,550.06
2016,11,27,11,15,422.5,199.5,5.0,10.0,418.5,648.71,537.93
2016,11,27,11,30,384.0,213.0,4.9,10.0,415.0,615.95,510.97
2016,11,27,11,45,384.5,213.5,4.8,10.5,417.0,618.71,511.91
2016,11,27,12,0,385.0,214.0,4.7,11.0,419.0,619.95,511.56
2016,11,27,12,15,240.0,225.0,4.6,11.0,352.0,498.17,411.6
2016,11,27,12,30,95.0,236.0,4.5,11.0,285.0,342.44,282.61
2016,11,27,12,45,128.0,232.0,4.45,11.0,297.0,383.87,317.75
2016,11,27,13,0,161.0,228.0,4.4,11.0,309.0,406.93,337.49
2016,11,27,13,15,224.5,212.5,4.3,11.0,320.0,440.26,366.47
2016,11,27,13,30,288.0,197.0,4.2,11.0,331.0,486.28,404.95
2016,11,27,13,45,328.0,178.5,4.15,11.0,322.5,488.66,408.19
2016,11,27,14,0,368.0,160.0,4.1,11.0,314.0,487.66,408.77
2016,11,27,14,15,332.0,151.0,3.9,10.5,281.5,437.41,368.27
2016,11,27,14,30,296.0,142.0,3.7,10.0,249.0,388.82,328.72
2016,11,27,14,45,277.5,129.5,3.55,10.0,221.5,349.75,296.22
2016,11,27,15,0,259.0,117.0,3.4,10.0,194.0,311.64,263.9
2016,11,27,15,15,242.0,101.0,2.95,9.5,164.5,271.05,229.14
2016,11,27,15,30,225.0,85.0,2.5,9.0,135.0,231.64,194.55
2016,11,27,15,45,349.0,62.5,2.1,8.5,120.5,263.72,218.84
2016,11,27,16,0,473.0,40.0,1.7,8.0,106.0,274.74,221.28
2016,11,27,16,15,344.0,30.0,1.55,7.5,68.5,187.39,140.73
2016,11,27,16,30,215.0,20.0,1.4,7.0,31.0,104.31,16.72
2016,11,27,16,45,107.5,10.0,1.25,6.5,15.5,38.34,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,14.0,2.65,8.0,14.0,12.73,0.0
2016,11,28,7,30,0.0,28.0,2.9,8.0,28.0,27.19,15.63
2016,11,28,7,45,11.5,45.5,3.2,8.0,47.5,50.25,37.02
2016,11,28,8,0,23.0,63.0,3.5,8.0,67.0,79.43,63.06
2016,11,28,8,15,32.5,80.5,3.7,8.0,88.0,104.22,85.29
2016,11,28,8,30,42.0,98.0,3.9,8.0,109.0,129.91,108.11
2016,11,28,8,45,47.0,115.0,4.1,8.0,129.0,153.07,128.4
2016,11,28,9,0,52.0,132.0,4.3,8.0,149.0,176.76,148.88
2016,11,28,9,15,59.0,146.5,4.4,8.0,167.5,199.1,168.01
2016,11,28,9,30,66.0,161.0,4.5,8.0,186.0,222.1,187.51
2016,11,28,9,45,80.0,176.0,4.65,8.5,209.0,251.8,212.35
2016,11,28,10,0,94.0,191.0,4.8,9.0,232.0,282.46,237.69
2016,11,28,10,15,47.0,145.0,4.95,9.0,165.5,187.23,156.32
2016,11,28,10,30,0.0,99.0,5.1,9.0,99.0,88.97,70.98
2016,11,28,10,45,0.0,73.0,5.25,9.5,73.0,64.58,49.96
2016,11,28,11,0,0.0,47.0,5.4,10.0,47.0,41.51,30.07
2016,11,28,11,15,0.0,69.0,5.45,10.0,69.0,61.03,46.76
2016,11,28,11,30,0.0,91.0,5.5,10.0,91.0,80.84,63.61
2016,11,28,11,45,6.5,140.0,5.55,10.0,144.0,135.47,110.14
2016,11,28,12,0,13.0,189.0,5.6,10.0,197.0,193.67,159.16
2016,11,28,12,15,203.0,198.0,5.6,10.0,304.0,412.26,346.71
2016,11,28,12,30,393.0,207.0,5.6,10.0,411.0,614.22,513.19
2016,11,28,12,45,233.0,212.5,5.6,10.0,333.0,471.88,394.49
2016,11,28,13,0,73.0,218.0,5.6,10.0,255.0,299.6,249.3
2016,11,28,13,15,41.0,190.5,5.55,10.0,211.5,236.98,196.8
2016,11,28,13,30,9.0,163.0,5.5,10.0,168.0,163.88,134.61
2016,11,28,13,45,4.5,94.5,5.45,10.0,97.0,88.67,70.88
2016,11,28,14,0,0.0,26.0,5.4,10.0,26.0,22.9,14.22
2016,11,28,14,15,0.0,19.0,5.3,10.0,19.0,16.72,8.89
2016,11,28,14,30,0.0,12.0,5.2,10.0,12.0,10.55,3.54
2016,11,28,14,45,0.0,11.0,5.15,10.0,11.0,9.67,2.79
2016,11,28,15,0,0.0,10.0,5.1,10.0,10.0,8.78,2.02
2016,11,28,15,15,0.0,8.0,4.8,9.5,8.0,7.02,0.49
2016,11,28,15,30,0.0,6.0,4.5,9.0,6.0,5.26,0.0
2016,11,28,15,45,0.0,4.5,4.2,8.5,4.5,3.94,0.0
2016,11,28,16,0,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,11,28,16,15,0.0,2.0,3.55,7.5,2.0,1.75,0.0
2016,11,28,16,30,0.0,1.0,3.2,7.0,1.0,0.87,0.0
2016,11,28,16,45,0.0,0.5,2.85,6.5,0.5,0.45,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,234.0,12.0,1.3,2.5,31.0,83.87,0.0
2016,11,29,7,30,468.0,24.0,1.5,3.0,62.0,215.33,153.7
2016,11,29,7,45,567.0,30.0,1.7,3.5,105.0,292.37,235.88
2016,11,29,8,0,666.0,36.0,1.9,4.0,148.0,377.64,314.09
2016,11,29,8,15,720.5,40.0,2.05,4.5,192.0,446.1,376.28
2016,11,29,8,30,775.0,44.0,2.2,5.0,236.0,518.32,439.22
2016,11,29,8,45,812.0,46.0,2.35,5.5,277.5,575.26,487.83
2016,11,29,9,0,849.0,48.0,2.5,6.0,319.0,637.73,538.49
2016,11,29,9,15,871.5,50.0,2.6,6.5,356.0,690.72,578.21
2016,11,29,9,30,894.0,52.0,2.7,7.0,393.0,742.88,616.43
2016,11,29,9,45,910.0,53.0,2.85,8.0,424.5,787.4,647.27
2016,11,29,10,0,926.0,54.0,3.0,9.0,456.0,829.93,676.11
2016,11,29,10,15,936.0,55.0,3.0,9.0,481.0,865.15,700.66
2016,11,29,10,30,946.0,56.0,3.0,9.0,506.0,897.51,723.01
2016,11,29,10,45,952.0,56.5,3.0,9.5,523.5,922.59,738.67
2016,11,29,11,0,958.0,57.0,3.0,10.0,541.0,944.26,751.91
2016,11,29,11,15,961.0,57.5,2.95,10.0,550.5,959.65,761.69
2016,11,29,11,30,964.0,58.0,2.9,10.0,560.0,971.32,768.99
2016,11,29,11,45,963.5,58.5,2.9,10.5,562.0,975.95,770.53
2016,11,29,12,0,963.0,59.0,2.9,11.0,564.0,976.74,769.6
2016,11,29,12,15,960.0,59.0,2.9,11.0,558.5,970.69,765.49
2016,11,29,12,30,957.0,59.0,2.9,11.0,553.0,960.85,758.94
2016,11,29,12,45,946.0,60.5,2.9,11.0,539.0,942.07,746.22
2016,11,29,13,0,935.0,62.0,2.9,11.0,525.0,919.89,731.25
2016,11,29,13,15,926.0,61.5,2.85,11.0,504.0,893.57,712.98
2016,11,29,13,30,917.0,61.0,2.8,11.0,483.0,864.15,692.52
2016,11,29,13,45,901.0,60.0,2.8,11.0,455.5,825.44,665.55
