Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,0,885.0,59.0,2.8,11.0,428.0,784.46,636.71
2016,11,29,14,15,866.0,57.5,2.75,11.0,394.0,738.58,603.51
2016,11,29,14,30,847.0,56.0,2.7,11.0,360.0,691.24,568.72
2016,11,29,14,45,817.0,53.5,2.7,11.0,321.0,639.63,530.19
2016,11,29,15,0,787.0,51.0,2.7,11.0,282.0,581.83,484.23
2016,11,29,15,15,745.0,47.5,2.3,10.0,240.0,516.12,430.08
2016,11,29,15,30,703.0,44.0,1.9,9.0,198.0,452.39,375.51
2016,11,29,15,45,634.0,39.0,1.55,8.5,154.5,376.02,308.32
2016,11,29,16,0,565.0,34.0,1.2,8.0,111.0,305.23,243.78
2016,11,29,16,15,439.5,26.0,1.2,7.0,72.0,216.14,161.36
2016,11,29,16,30,314.0,18.0,1.2,6.0,33.0,132.21,13.57
2016,11,29,16,45,157.0,9.0,1.2,5.5,16.5,51.25,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,188.0,12.5,0.3,4.0,27.5,69.67,0.0
2016,11,30,7,30,376.0,25.0,0.3,4.0,55.0,185.53,128.37
2016,11,30,7,45,477.5,32.5,0.3,4.5,95.0,255.85,203.19
2016,11,30,8,0,579.0,40.0,0.3,5.0,135.0,339.29,276.98
2016,11,30,8,15,638.0,44.5,0.45,5.5,177.5,406.63,336.38
2016,11,30,8,30,697.0,49.0,0.6,6.0,220.0,478.16,397.21
2016,11,30,8,45,734.5,52.5,0.8,6.5,260.5,538.93,447.97
2016,11,30,9,0,772.0,56.0,1.0,7.0,301.0,601.04,498.2
2016,11,30,9,15,797.5,58.5,1.2,7.5,337.5,654.32,538.84
2016,11,30,9,30,823.0,61.0,1.4,8.0,374.0,707.12,577.96
2016,11,30,9,45,608.0,111.5,1.6,9.0,352.5,634.12,520.97
2016,11,30,10,0,393.0,162.0,1.8,10.0,331.0,533.34,439.07
2016,11,30,10,15,357.0,179.0,1.9,10.0,339.5,519.47,428.45
2016,11,30,10,30,321.0,196.0,2.0,10.0,348.0,518.03,426.31
2016,11,30,10,45,613.5,131.5,2.15,10.5,435.0,729.63,592.18
2016,11,30,11,0,906.0,67.0,2.3,11.0,522.0,909.6,720.44
2016,11,30,11,15,910.5,67.5,2.35,11.0,532.5,925.77,729.89
2016,11,30,11,30,915.0,68.0,2.4,11.0,543.0,938.46,738.77
2016,11,30,11,45,916.5,68.5,2.45,11.5,546.0,944.79,742.02
2016,11,30,12,0,918.0,69.0,2.5,12.0,549.0,947.48,742.94
2016,11,30,12,15,916.0,68.5,2.55,12.0,543.5,941.95,739.66
2016,11,30,12,30,914.0,68.0,2.6,12.0,538.0,932.79,734.06
2016,11,30,12,45,903.0,69.5,2.65,12.0,524.5,914.56,722.19
2016,11,30,13,0,892.0,71.0,2.7,12.0,511.0,893.1,708.14
2016,11,30,13,15,882.5,70.0,2.7,11.5,490.5,866.62,691.39
2016,11,30,13,30,873.0,69.0,2.7,11.0,470.0,837.23,672.47
2016,11,30,13,45,852.0,69.0,2.75,11.0,441.5,804.64,650.19
2016,11,30,14,0,831.0,69.0,2.8,11.0,413.0,762.05,620.21
2016,11,30,14,15,809.5,67.0,2.75,10.5,380.0,714.95,586.94
2016,11,30,14,30,788.0,65.0,2.7,10.0,347.0,666.63,552.09
2016,11,30,14,45,751.0,63.0,2.7,10.0,308.5,606.84,506.58
2016,11,30,15,0,714.0,61.0,2.7,10.0,270.0,547.69,458.61
2016,11,30,15,15,667.5,56.5,2.35,9.5,228.5,481.18,402.92
2016,11,30,15,30,621.0,52.0,2.0,9.0,187.0,421.44,350.89
2016,11,30,15,45,531.0,47.0,1.7,8.5,144.5,338.86,278.92
2016,11,30,16,0,441.0,42.0,1.4,8.0,102.0,264.07,211.92
2016,11,30,16,15,220.5,35.5,1.3,7.5,65.5,147.23,109.73
2016,11,30,16,30,0.0,29.0,1.2,7.0,29.0,33.33,0.0
2016,11,30,16,45,0.0,14.5,1.1,7.0,14.5,13.19,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,188.0,12.0,1.55,3.5,26.5,68.9,0.0
2016,12,1,7,30,376.0,24.0,1.7,4.0,53.0,178.14,120.39
2016,12,1,7,45,488.5,31.0,1.9,4.5,94.5,258.14,206.91
2016,12,1,8,0,601.0,38.0,2.1,5.0,136.0,346.52,287.45
2016,12,1,8,15,661.0,43.0,2.2,5.5,179.5,415.78,350.16
2016,12,1,8,30,721.0,48.0,2.3,6.0,223.0,489.42,414.27
2016,12,1,8,45,764.0,50.5,2.45,6.5,264.5,553.4,468.53
2016,12,1,9,0,807.0,53.0,2.6,7.0,306.0,619.08,522.31
2016,12,1,9,15,833.0,55.5,2.7,7.5,343.5,674.07,564.03
2016,12,1,9,30,859.0,58.0,2.8,8.0,381.0,721.98,599.14
2016,12,1,9,45,877.0,59.5,2.9,8.5,413.0,767.52,631.81
2016,12,1,10,0,895.0,61.0,3.0,9.0,445.0,811.33,662.68
2016,12,1,10,15,907.0,62.0,3.05,9.0,470.0,847.43,688.36
2016,12,1,10,30,919.0,63.0,3.1,9.0,495.0,880.89,712.02
2016,12,1,10,45,927.0,64.0,3.15,9.5,513.5,907.96,729.64
2016,12,1,11,0,935.0,65.0,3.2,10.0,532.0,931.81,744.94
2016,12,1,11,15,939.0,65.5,3.25,10.0,542.5,947.96,756.15
2016,12,1,11,30,943.0,66.0,3.3,10.0,553.0,960.52,764.98
2016,12,1,11,45,943.5,66.5,3.4,10.5,555.5,966.16,768.04
2016,12,1,12,0,944.0,67.0,3.5,11.0,558.0,968.04,768.63
2016,12,1,12,15,942.5,66.5,3.5,11.0,553.0,962.98,765.14
2016,12,1,12,30,941.0,66.0,3.5,11.0,548.0,954.19,759.22
2016,12,1,12,45,935.5,66.0,3.55,11.0,535.0,938.77,749.07
2016,12,1,13,0,930.0,66.0,3.6,11.0,522.0,919.85,736.52
2016,12,1,13,15,921.5,65.0,3.55,11.0,502.0,893.63,718.1
2016,12,1,13,30,913.0,64.0,3.5,11.0,482.0,864.31,697.48
2016,12,1,13,45,900.5,62.5,3.45,11.0,454.5,828.14,671.75
2016,12,1,14,0,888.0,61.0,3.4,11.0,427.0,789.5,644.03
2016,12,1,14,15,869.0,59.0,3.35,10.5,393.5,743.07,611.23
2016,12,1,14,30,850.0,57.0,3.3,10.0,360.0,695.17,576.7
2016,12,1,14,45,821.0,54.5,3.25,10.0,321.0,644.26,538.02
2016,12,1,15,0,792.0,52.0,3.2,10.0,282.0,587.06,491.86
2016,12,1,15,15,749.0,48.0,2.8,9.0,239.5,520.04,436.35
2016,12,1,15,30,706.0,44.0,2.4,8.0,197.0,455.06,380.47
2016,12,1,15,45,637.0,39.0,2.0,7.5,153.5,378.59,312.58
2016,12,1,16,0,568.0,34.0,1.6,7.0,110.0,307.63,247.31
2016,12,1,16,15,441.5,25.5,1.5,6.0,71.0,217.47,162.78
2016,12,1,16,30,315.0,17.0,1.4,5.0,32.0,132.44,6.7
2016,12,1,16,45,157.5,8.5,1.3,4.5,16.0,51.31,0.0
2016,12,1,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,227.0,11.0,1.5,0.5,27.5,79.64,0.0
2016,12,2,7,30,454.0,22.0,1.7,1.0,55.0,203.59,134.59
2016,12,2,7,45,556.5,28.0,1.95,1.5,97.0,282.68,227.9
2016,12,2,8,0,659.0,34.0,2.2,2.0,139.0,368.33,307.94
2016,12,2,8,15,715.0,38.0,2.3,2.5,183.0,436.83,371.09
2016,12,2,8,30,771.0,42.0,2.4,3.0,227.0,505.03,431.76
2016,12,2,8,45,806.5,45.0,2.55,4.0,268.5,566.26,483.7
2016,12,2,9,0,842.0,48.0,2.7,5.0,310.0,628.69,534.33
2016,12,2,9,15,865.5,50.0,2.9,5.5,347.0,682.03,575.29
2016,12,2,9,30,889.0,52.0,3.1,6.0,384.0,734.67,614.87
2016,12,2,9,45,901.5,54.5,3.3,7.0,415.5,778.37,645.73
2016,12,2,10,0,914.0,57.0,3.5,8.0,447.0,819.9,674.45
2016,12,2,10,15,925.0,58.5,3.55,8.0,472.0,856.4,700.7
2016,12,2,10,30,936.0,60.0,3.6,8.0,497.0,890.16,724.79
2016,12,2,10,45,942.0,61.0,3.7,8.5,515.0,915.89,741.87
2016,12,2,11,0,948.0,62.0,3.8,9.0,533.0,938.27,756.56
2016,12,2,11,15,951.5,62.5,3.8,9.0,543.0,954.22,767.4
2016,12,2,11,30,955.0,63.0,3.8,9.0,553.0,966.52,775.77
2016,12,2,11,45,955.5,63.0,3.85,9.5,555.5,971.65,778.07
2016,12,2,12,0,956.0,63.0,3.9,10.0,558.0,972.97,777.85
2016,12,2,12,15,953.5,63.0,3.9,10.0,553.0,967.73,774.2
2016,12,2,12,30,951.0,63.0,3.9,10.0,548.0,958.72,768.06
2016,12,2,12,45,945.5,62.5,3.9,10.5,535.0,942.64,755.59
2016,12,2,13,0,940.0,62.0,3.9,11.0,522.0,923.02,740.76
2016,12,2,13,15,931.0,61.0,3.9,11.0,501.5,896.28,722.19
2016,12,2,13,30,922.0,60.0,3.9,11.0,481.0,866.43,701.36
2016,12,2,13,45,907.0,59.0,3.9,11.0,453.0,828.75,674.62
2016,12,2,14,0,892.0,58.0,3.9,11.0,425.0,788.73,645.91
2016,12,2,14,15,872.5,56.5,3.8,10.5,391.5,742.56,612.88
2016,12,2,14,30,853.0,55.0,3.7,10.0,358.0,694.93,578.15
2016,12,2,14,45,822.0,53.0,3.65,10.0,319.0,643.39,538.77
2016,12,2,15,0,791.0,51.0,3.6,10.0,280.0,585.64,491.98
2016,12,2,15,15,748.0,47.5,3.1,9.0,238.0,519.36,436.69
2016,12,2,15,30,705.0,44.0,2.6,8.0,196.0,455.1,381.03
2016,12,2,15,45,632.0,39.0,2.1,7.5,152.5,376.72,311.3
2016,12,2,16,0,559.0,34.0,1.6,7.0,109.0,304.25,244.65
2016,12,2,16,15,430.5,25.5,1.5,6.0,70.0,213.72,159.85
2016,12,2,16,30,302.0,17.0,1.4,5.0,31.0,128.43,3.81
2016,12,2,16,45,151.0,8.5,1.35,4.5,15.5,49.7,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,197.0,11.0,0.95,3.5,25.0,70.09,0.0
2016,12,3,7,30,394.0,22.0,0.9,4.0,50.0,180.21,112.58
2016,12,3,7,45,499.5,29.0,0.9,5.0,90.5,258.85,204.44
2016,12,3,8,0,605.0,36.0,0.9,6.0,131.0,343.94,280.84
2016,12,3,8,15,664.0,40.5,1.05,6.5,173.5,411.97,341.76
2016,12,3,8,30,723.0,45.0,1.2,7.0,216.0,484.29,404.02
2016,12,3,8,45,761.5,48.0,1.4,8.0,256.5,545.97,455.16
2016,12,3,9,0,800.0,51.0,1.6,9.0,297.0,609.03,505.48
2016,12,3,9,15,825.0,53.0,1.75,9.5,334.0,656.27,541.03
2016,12,3,9,30,850.0,55.0,1.9,10.0,371.0,708.46,579.29
2016,12,3,9,45,864.0,57.5,2.1,10.5,401.5,751.96,610.69
2016,12,3,10,0,878.0,60.0,2.3,11.0,432.0,793.54,640.31
2016,12,3,10,15,890.0,61.5,2.4,11.5,457.0,829.9,665.04
2016,12,3,10,30,902.0,63.0,2.5,12.0,482.0,863.71,687.75
2016,12,3,10,45,911.0,63.5,2.6,12.5,500.0,890.77,705.51
2016,12,3,11,0,920.0,64.0,2.7,13.0,518.0,914.71,721.09
2016,12,3,11,15,924.0,64.5,2.75,13.0,528.5,930.84,732.13
2016,12,3,11,30,928.0,65.0,2.8,13.0,539.0,943.43,740.89
2016,12,3,11,45,929.5,65.0,2.9,13.5,542.0,949.45,744.25
2016,12,3,12,0,931.0,65.0,3.0,14.0,545.0,951.77,745.23
2016,12,3,12,15,929.0,64.5,3.1,14.0,540.0,946.51,742.44
2016,12,3,12,30,927.0,64.0,3.2,14.0,535.0,937.57,737.25
2016,12,3,12,45,921.0,64.0,3.3,14.0,522.5,922.08,727.52
2016,12,3,13,0,915.0,64.0,3.4,14.0,510.0,903.17,715.45
2016,12,3,13,15,906.5,63.0,3.4,14.0,490.0,877.45,697.87
2016,12,3,13,30,898.0,62.0,3.4,14.0,470.0,848.7,678.12
2016,12,3,13,45,886.0,60.5,3.4,14.0,443.5,813.56,653.61
2016,12,3,14,0,874.0,59.0,3.4,14.0,417.0,775.97,627.1
2016,12,3,14,15,855.5,57.0,3.2,13.5,384.5,730.59,594.6
2016,12,3,14,30,837.0,55.0,3.0,13.0,352.0,683.74,560.51
2016,12,3,14,45,811.0,52.0,2.8,13.0,314.5,629.29,518.91
2016,12,3,15,0,785.0,49.0,2.6,13.0,277.0,579.76,478.96
2016,12,3,15,15,743.5,45.5,2.2,12.0,235.5,514.78,425.7
2016,12,3,15,30,702.0,42.0,1.8,11.0,194.0,451.71,372.03
2016,12,3,15,45,634.5,37.0,1.45,10.0,151.0,376.34,306.68
2016,12,3,16,0,567.0,32.0,1.1,9.0,108.0,306.45,243.6
2016,12,3,16,15,442.0,24.5,1.1,8.5,69.5,217.89,160.94
2016,12,3,16,30,317.0,17.0,1.1,8.0,31.0,133.74,1.83
2016,12,3,16,45,158.5,8.5,1.15,7.5,15.5,51.98,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,170.0,11.0,0.3,5.5,23.0,61.56,0.0
2016,12,4,7,30,340.0,22.0,0.3,6.0,46.0,163.48,95.92
2016,12,4,7,45,449.5,30.0,0.35,6.5,85.0,237.97,185.47
2016,12,4,8,0,559.0,38.0,0.4,7.0,124.0,323.25,261.39
2016,12,4,8,15,622.5,43.0,0.5,7.5,166.5,392.01,321.79
2016,12,4,8,30,686.0,48.0,0.6,8.0,209.0,465.51,383.89
2016,12,4,8,45,727.5,51.5,0.7,8.5,249.5,528.04,435.2
2016,12,4,9,0,769.0,55.0,0.8,9.0,290.0,592.29,486.02
2016,12,4,9,15,796.0,57.5,1.0,9.5,326.5,646.45,527.47
2016,12,4,9,30,823.0,60.0,1.2,10.0,363.0,700.27,567.18
2016,12,4,9,45,810.0,70.5,1.4,10.5,389.5,732.65,590.45
2016,12,4,10,0,797.0,81.0,1.6,11.0,416.0,761.11,610.78
2016,12,4,10,15,811.0,82.5,1.75,11.5,441.0,797.57,636.27
2016,12,4,10,30,825.0,84.0,1.9,12.0,466.0,831.73,659.81
2016,12,4,10,45,835.0,85.0,2.1,12.5,484.0,859.25,678.98
2016,12,4,11,0,845.0,86.0,2.3,13.0,502.0,883.88,696.1
2016,12,4,11,15,849.5,86.5,2.4,13.0,512.0,899.85,707.52
2016,12,4,11,30,854.0,87.0,2.5,13.0,522.0,912.49,716.81
2016,12,4,11,45,751.5,110.5,2.6,13.5,495.0,857.24,676.72
2016,12,4,12,0,649.0,134.0,2.7,14.0,468.0,791.92,629.53
2016,12,4,12,15,610.0,144.0,2.7,14.0,455.5,765.35,610.78
2016,12,4,12,30,571.0,154.0,2.7,14.0,443.0,729.85,585.09
2016,12,4,12,45,514.5,165.0,2.7,14.0,421.0,685.79,552.2
2016,12,4,13,0,458.0,176.0,2.7,14.0,399.0,640.68,517.67
2016,12,4,13,15,500.0,158.5,2.7,13.5,393.0,647.33,525.59
2016,12,4,13,30,542.0,141.0,2.7,13.0,387.0,650.03,530.15
2016,12,4,13,45,483.0,143.0,2.7,13.0,353.0,589.43,483.2
2016,12,4,14,0,424.0,145.0,2.7,13.0,319.0,530.2,436.95
2016,12,4,14,15,364.0,141.0,2.45,12.5,281.5,465.24,385.55
2016,12,4,14,30,304.0,137.0,2.2,12.0,244.0,390.08,325.32
2016,12,4,14,45,268.5,129.0,1.95,12.0,216.0,345.09,288.13
2016,12,4,15,0,233.0,121.0,1.7,12.0,188.0,302.61,252.3
2016,12,4,15,15,207.5,104.5,1.5,11.0,158.0,257.68,215.04
2016,12,4,15,30,182.0,88.0,1.3,10.0,128.0,214.8,178.52
2016,12,4,15,45,147.0,70.5,1.15,9.5,98.0,168.09,137.66
2016,12,4,16,0,112.0,53.0,1.0,9.0,68.0,124.77,99.08
2016,12,4,16,15,56.0,35.0,1.0,8.5,42.5,68.73,48.96
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,15.63,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,85.0,12.0,1.4,6.0,17.5,36.54,0.0
2016,12,5,7,30,170.0,24.0,1.6,6.0,35.0,102.85,55.71
2016,12,5,7,45,241.5,38.0,1.8,6.5,67.5,164.33,128.9
2016,12,5,8,0,313.0,52.0,2.0,7.0,100.0,226.63,186.36
2016,12,5,8,15,358.0,64.0,2.0,7.0,135.0,280.05,235.2
2016,12,5,8,30,403.0,76.0,2.0,7.0,170.0,337.54,286.24
2016,12,5,8,45,439.0,85.5,2.0,7.5,204.5,389.98,331.14
2016,12,5,9,0,475.0,95.0,2.0,8.0,239.0,444.7,376.44
2016,12,5,9,15,501.0,101.5,2.0,8.0,269.5,490.6,414.04
2016,12,5,9,30,527.0,108.0,2.0,8.0,300.0,537.14,451.26
2016,12,5,9,45,690.5,88.5,2.05,8.5,363.0,665.81,551.27
2016,12,5,10,0,854.0,69.0,2.1,9.0,426.0,790.83,642.47
2016,12,5,10,15,737.0,95.5,2.1,9.0,417.0,755.82,614.19
2016,12,5,10,30,620.0,122.0,2.1,9.0,408.0,706.41,576.66
2016,12,5,10,45,642.5,121.5,2.15,9.5,427.0,739.4,600.38
2016,12,5,11,0,665.0,121.0,2.2,10.0,446.0,770.55,621.79
2016,12,5,11,15,787.5,97.0,2.2,10.0,490.5,855.52,682.95
2016,12,5,11,30,910.0,73.0,2.2,10.0,535.0,935.7,738.83
2016,12,5,11,45,911.5,73.0,2.25,10.5,538.0,941.82,741.19
2016,12,5,12,0,913.0,73.0,2.3,11.0,541.0,944.32,742.01
2016,12,5,12,15,631.5,141.0,2.35,11.0,463.5,781.37,625.66
2016,12,5,12,30,350.0,209.0,2.4,11.0,386.0,577.1,469.7
2016,12,5,12,45,616.5,142.5,2.45,11.5,445.0,757.44,611.64
2016,12,5,13,0,883.0,76.0,2.5,12.0,504.0,898.75,712.5
2016,12,5,13,15,873.5,74.5,2.45,11.5,484.0,872.04,693.59
2016,12,5,13,30,864.0,73.0,2.4,11.0,464.0,842.39,674.18
2016,12,5,13,45,629.0,111.5,2.4,11.0,387.5,678.66,553.95
2016,12,5,14,0,394.0,150.0,2.4,11.0,311.0,512.57,424.15
2016,12,5,14,15,590.5,108.5,2.3,10.5,328.0,603.86,500.94
2016,12,5,14,30,787.0,67.0,2.2,10.0,345.0,669.87,552.99
2016,12,5,14,45,752.5,64.0,2.1,10.0,306.5,610.98,507.1
2016,12,5,15,0,718.0,61.0,2.0,10.0,268.0,552.51,459.78
2016,12,5,15,15,670.5,56.5,1.7,9.5,227.0,485.47,404.1
2016,12,5,15,30,623.0,52.0,1.4,9.0,186.0,425.44,352.21
2016,12,5,15,45,544.0,45.5,1.1,8.5,143.5,346.43,283.52
2016,12,5,16,0,465.0,39.0,0.8,8.0,101.0,274.36,218.89
2016,12,5,16,15,232.5,33.5,0.75,7.5,64.5,151.13,111.85
2016,12,5,16,30,0.0,28.0,0.7,7.0,28.0,32.05,0.0
2016,12,5,16,45,0.0,14.0,0.7,7.0,14.0,12.73,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,11.0,1.4,1.5,18.0,42.39,0.0
2016,12,6,7,30,216.0,22.0,1.7,2.0,36.0,116.7,59.51
2016,12,6,7,45,289.5,35.0,2.05,3.0,69.0,180.56,142.98
2016,12,6,8,0,363.0,48.0,2.4,4.0,102.0,245.27,203.79
2016,12,6,8,15,413.0,57.5,2.55,4.5,137.5,302.06,256.23
2016,12,6,8,30,463.0,67.0,2.7,5.0,173.0,362.94,310.7
2016,12,6,8,45,493.5,75.5,2.9,5.5,207.5,414.54,355.91
2016,12,6,9,0,524.0,84.0,3.1,6.0,242.0,467.55,400.95
2016,12,6,9,15,540.0,92.5,3.2,6.5,272.5,511.55,437.06
2016,12,6,9,30,556.0,101.0,3.3,7.0,303.0,555.13,471.88
2016,12,6,9,45,498.0,123.5,3.4,7.5,316.0,551.96,467.29
2016,12,6,10,0,440.0,146.0,3.5,8.0,329.0,548.97,462.6
2016,12,6,10,15,677.0,104.5,3.5,8.0,405.0,716.09,596.18
2016,12,6,10,30,914.0,63.0,3.5,8.0,481.0,870.29,711.09
2016,12,6,10,45,922.5,63.5,3.55,8.5,499.5,897.36,727.94
2016,12,6,11,0,931.0,64.0,3.6,9.0,518.0,921.27,743.5
2016,12,6,11,15,935.5,64.5,3.65,9.0,529.0,938.26,755.41
2016,12,6,11,30,940.0,65.0,3.7,9.0,540.0,951.69,764.94
2016,12,6,11,45,941.0,65.0,3.75,9.0,543.0,957.61,769.21
2016,12,6,12,0,942.0,65.0,3.8,9.0,546.0,959.8,771.02
2016,12,6,12,15,765.5,106.5,3.8,9.0,495.0,862.81,699.9
2016,12,6,12,30,589.0,148.0,3.8,9.0,444.0,745.35,612.46
2016,12,6,12,45,753.0,108.0,3.8,9.0,477.0,839.82,685.15
2016,12,6,13,0,917.0,68.0,3.8,9.0,510.0,909.51,736.81
2016,12,6,13,15,687.0,113.5,3.8,9.0,437.5,763.5,627.64
2016,12,6,13,30,457.0,159.0,3.8,9.0,365.0,599.94,500.25
2016,12,6,13,45,664.5,110.5,3.8,9.0,391.0,706.73,587.87
2016,12,6,14,0,872.0,62.0,3.8,9.0,417.0,779.01,643.84
2016,12,6,14,15,631.5,93.0,3.7,8.5,339.5,617.68,519.42
2016,12,6,14,30,391.0,124.0,3.6,8.0,262.0,451.27,383.44
2016,12,6,14,45,582.5,88.5,3.5,8.0,268.5,528.6,449.51
2016,12,6,15,0,774.0,53.0,3.4,8.0,275.0,579.51,490.77
2016,12,6,15,15,730.0,49.0,3.0,7.5,233.5,512.97,433.71
2016,12,6,15,30,686.0,45.0,2.6,7.0,192.0,448.53,377.22
2016,12,6,15,45,613.5,40.0,2.25,6.5,149.0,371.29,308.52
2016,12,6,16,0,541.0,35.0,1.9,6.0,106.0,299.75,242.67
2016,12,6,16,15,412.0,26.5,1.7,5.5,68.0,209.46,157.11
2016,12,6,16,30,283.0,18.0,1.5,5.0,30.0,127.45,0.92
2016,12,6,16,45,141.5,9.0,1.35,4.5,15.0,48.27,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,0.45,1.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,0.4,1.0,15.0,13.21,1.4
2016,12,7,7,45,0.0,29.0,0.4,1.5,29.0,26.62,17.05
2016,12,7,8,0,0.0,43.0,0.4,2.0,43.0,40.41,29.92
2016,12,7,8,15,0.0,58.5,0.5,2.0,58.5,55.78,43.94
2016,12,7,8,30,0.0,74.0,0.6,2.0,74.0,71.06,57.73
2016,12,7,8,45,0.0,88.5,0.75,2.5,88.5,85.17,70.18
2016,12,7,9,0,0.0,103.0,0.9,3.0,103.0,99.38,82.49
2016,12,7,9,15,2.5,115.0,1.05,3.0,116.0,112.55,93.96
2016,12,7,9,30,5.0,127.0,1.2,3.0,129.0,126.09,105.64
2016,12,7,9,45,2.5,67.0,1.35,3.5,68.0,61.13,48.6
2016,12,7,10,0,0.0,7.0,1.5,4.0,7.0,6.16,0.0
2016,12,7,10,15,43.5,103.5,1.6,4.5,123.5,137.52,116.37
2016,12,7,10,30,87.0,200.0,1.7,5.0,240.0,290.76,245.72
2016,12,7,10,45,281.5,186.0,1.85,5.5,321.5,475.62,400.22
2016,12,7,11,0,476.0,172.0,2.0,6.0,403.0,653.96,541.83
2016,12,7,11,15,424.5,188.0,1.95,6.0,397.5,633.02,522.13
2016,12,7,11,30,373.0,204.0,1.9,6.0,392.0,592.47,489.55
2016,12,7,11,45,209.5,209.0,1.85,6.0,315.0,432.74,360.48
2016,12,7,12,0,46.0,214.0,1.8,6.0,238.0,271.76,225.53
2016,12,7,12,15,48.0,213.0,1.6,6.0,238.0,272.38,226.62
2016,12,7,12,30,50.0,212.0,1.4,6.0,238.0,273.07,227.07
2016,12,7,12,45,177.5,208.0,1.25,6.0,294.5,399.7,333.7
2016,12,7,13,0,305.0,204.0,1.1,6.0,351.0,522.64,431.93
2016,12,7,13,15,216.0,202.5,1.25,6.0,304.5,421.89,351.01
2016,12,7,13,30,127.0,201.0,1.4,6.0,258.0,341.25,285.23
2016,12,7,13,45,189.5,185.5,1.55,6.0,265.5,370.62,312.28
2016,12,7,14,0,252.0,170.0,1.7,6.0,273.0,410.8,346.89
2016,12,7,14,15,193.5,159.5,1.8,6.0,235.0,331.95,281.7
2016,12,7,14,30,135.0,149.0,1.9,6.0,197.0,271.48,230.79
2016,12,7,14,45,132.0,133.0,2.0,6.0,175.5,245.86,209.63
2016,12,7,15,0,129.0,117.0,2.1,6.0,154.0,220.32,187.92
2016,12,7,15,15,121.5,100.0,1.9,5.5,131.0,190.85,162.41
2016,12,7,15,30,114.0,83.0,1.7,5.0,108.0,161.92,136.78
2016,12,7,15,45,100.0,65.5,1.5,5.0,84.0,129.57,107.36
2016,12,7,16,0,86.0,48.0,1.3,5.0,60.0,98.3,78.51
2016,12,7,16,15,43.0,32.5,1.25,4.5,38.5,59.71,42.64
2016,12,7,16,30,0.0,17.0,1.2,4.0,17.0,15.63,0.0
2016,12,7,16,45,0.0,8.5,1.2,4.0,8.5,7.73,0.0
2016,12,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,130.0,10.5,3.75,9.0,18.0,48.07,0.0
2016,12,8,7,30,260.0,21.0,3.8,9.0,36.0,128.9,49.84
2016,12,8,7,45,378.0,29.0,3.9,9.0,72.5,209.33,161.11
2016,12,8,8,0,496.0,37.0,4.0,9.0,109.0,293.34,239.33
2016,12,8,8,15,563.5,42.5,4.0,9.0,149.0,356.48,297.98
2016,12,8,8,30,631.0,48.0,4.0,9.0,189.0,429.55,363.17
2016,12,8,8,45,673.5,52.0,4.0,9.5,228.5,490.6,415.86
2016,12,8,9,0,716.0,56.0,4.0,10.0,268.0,553.62,468.32
2016,12,8,9,15,358.0,34.0,4.0,10.0,140.0,305.66,263.14
2016,12,8,9,30,0.0,12.0,4.0,10.0,12.0,10.55,3.52
2016,12,8,9,45,0.0,69.0,4.0,10.5,69.0,61.0,47.18
2016,12,8,10,0,0.0,126.0,4.0,11.0,126.0,118.54,96.01
2016,12,8,10,15,0.0,126.5,3.95,11.0,126.5,118.18,95.46
2016,12,8,10,30,0.0,127.0,3.9,11.0,127.0,118.04,95.19
2016,12,8,10,45,0.0,133.5,3.9,11.5,133.5,124.36,100.19
2016,12,8,11,0,0.0,140.0,3.9,12.0,140.0,130.78,105.26
2016,12,8,11,15,7.0,161.5,3.85,12.0,165.0,159.72,129.6
2016,12,8,11,30,14.0,183.0,3.8,12.0,190.0,189.47,154.41
2016,12,8,11,45,14.0,184.0,3.75,12.0,191.5,190.41,155.07
2016,12,8,12,0,14.0,185.0,3.7,12.0,193.0,191.48,155.92
2016,12,8,12,15,7.0,164.5,3.6,12.0,168.5,162.59,131.73
2016,12,8,12,30,0.0,144.0,3.5,12.0,144.0,134.46,108.1
2016,12,8,12,45,0.0,109.5,3.45,12.0,109.5,99.24,78.7
2016,12,8,13,0,0.0,75.0,3.4,12.0,75.0,66.35,51.01
2016,12,8,13,15,0.0,76.0,3.3,12.0,76.0,67.23,51.85
2016,12,8,13,30,0.0,77.0,3.2,12.0,77.0,68.12,52.68
2016,12,8,13,45,0.0,45.5,3.15,12.0,45.5,40.15,28.88
2016,12,8,14,0,0.0,14.0,3.1,12.0,14.0,12.32,4.99
2016,12,8,14,15,0.0,9.5,2.95,12.0,9.5,8.35,1.58
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.39,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.95,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.51,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.63,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.75,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.31,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.88,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.44,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,21.5,10.0,0.85,9.0,11.0,15.43,0.0
2016,12,9,7,30,43.0,20.0,0.8,9.0,22.0,39.61,9.06
2016,12,9,7,45,84.0,36.0,0.75,9.5,45.5,88.68,65.88
2016,12,9,8,0,125.0,52.0,0.7,10.0,69.0,130.2,103.91
2016,12,9,8,15,141.5,69.0,0.9,10.5,95.0,164.81,135.01
2016,12,9,8,30,158.0,86.0,1.1,11.0,121.0,200.82,166.64
2016,12,9,8,45,169.5,102.5,1.3,11.5,146.5,223.81,186.81
2016,12,9,9,0,181.0,119.0,1.5,12.0,172.0,257.36,215.07
2016,12,9,9,15,185.0,134.0,1.55,12.0,194.5,284.41,237.48
2016,12,9,9,30,189.0,149.0,1.6,12.0,217.0,311.48,259.48
2016,12,9,9,45,94.5,109.0,1.7,12.5,143.0,193.71,160.75
2016,12,9,10,0,0.0,69.0,1.8,13.0,69.0,61.0,46.47
2016,12,9,10,15,419.0,69.5,1.8,13.5,259.0,455.58,379.96
2016,12,9,10,30,838.0,70.0,1.8,14.0,449.0,819.7,649.71
2016,12,9,10,45,617.0,128.5,1.85,14.5,414.0,722.0,573.78
2016,12,9,11,0,396.0,187.0,1.9,15.0,379.0,582.74,467.26
2016,12,9,11,15,365.5,198.0,1.9,15.0,378.0,574.32,460.89
2016,12,9,11,30,335.0,209.0,1.9,15.0,377.0,563.83,451.93
2016,12,9,11,45,218.5,219.0,1.95,15.0,329.0,453.8,365.68
2016,12,9,12,0,102.0,229.0,2.0,15.0,281.0,342.81,276.52
2016,12,9,12,15,108.0,228.0,1.85,15.0,282.5,346.96,280.31
2016,12,9,12,30,114.0,227.0,1.7,15.0,284.0,350.97,283.44
2016,12,9,12,45,226.5,212.0,1.6,15.0,322.0,449.13,362.96
2016,12,9,13,0,339.0,197.0,1.5,15.0,360.0,544.09,436.95
2016,12,9,13,15,354.0,186.0,1.3,15.0,350.5,537.41,430.85
2016,12,9,13,30,369.0,175.0,1.1,15.0,341.0,528.89,424.12
2016,12,9,13,45,367.5,164.0,0.9,15.0,321.0,504.87,405.32
2016,12,9,14,0,366.0,153.0,0.7,15.0,301.0,479.74,385.62
2016,12,9,14,15,224.5,150.0,0.6,14.5,238.5,357.62,289.76
2016,12,9,14,30,83.0,147.0,0.5,14.0,176.0,219.15,178.12
2016,12,9,14,45,80.0,131.0,0.45,14.0,157.0,196.38,160.43
2016,12,9,15,0,77.0,115.0,0.4,14.0,138.0,173.87,141.93
2016,12,9,15,15,356.5,79.0,0.4,13.5,158.5,327.06,269.09
2016,12,9,15,30,636.0,43.0,0.4,13.0,179.0,421.0,340.43
2016,12,9,15,45,569.0,37.5,0.4,13.0,139.0,348.54,278.04
2016,12,9,16,0,502.0,32.0,0.4,13.0,99.0,281.61,219.56
2016,12,9,16,15,382.0,24.0,0.45,12.5,63.5,197.46,143.5
2016,12,9,16,30,262.0,16.0,0.5,12.0,28.0,117.25,4.57
2016,12,9,16,45,131.0,8.0,0.55,12.0,14.0,44.92,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
