Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,1.4,10.0,2.5,2.27,0.0
2016,12,10,7,30,0.0,5.0,1.6,10.0,5.0,4.38,0.0
2016,12,10,7,45,0.0,10.5,1.85,10.5,10.5,9.22,1.83
2016,12,10,8,0,0.0,16.0,2.1,11.0,16.0,14.06,6.29
2016,12,10,8,15,0.0,22.5,2.35,11.0,22.5,19.79,11.41
2016,12,10,8,30,0.0,29.0,2.6,11.0,29.0,25.53,16.51
2016,12,10,8,45,0.0,35.0,2.85,11.5,35.0,30.83,21.13
2016,12,10,9,0,0.0,41.0,3.1,12.0,41.0,36.14,25.68
2016,12,10,9,15,0.0,47.0,3.25,12.0,47.0,41.46,30.25
2016,12,10,9,30,0.0,53.0,3.4,12.0,53.0,46.78,34.77
2016,12,10,9,45,29.0,111.5,3.6,12.5,123.5,134.56,110.26
2016,12,10,10,0,58.0,170.0,3.8,13.0,194.0,229.08,189.32
2016,12,10,10,15,29.0,151.5,3.85,13.0,163.5,181.59,148.66
2016,12,10,10,30,0.0,133.0,3.9,13.0,133.0,124.55,99.87
2016,12,10,10,45,3.0,148.5,4.0,13.0,150.0,143.15,115.47
2016,12,10,11,0,6.0,164.0,4.1,13.0,167.0,162.16,131.25
2016,12,10,11,15,62.0,196.0,4.05,13.0,227.0,264.23,217.27
2016,12,10,11,30,118.0,228.0,4.0,13.0,287.0,373.07,306.42
2016,12,10,11,45,90.0,223.5,3.95,13.0,269.0,324.78,266.37
2016,12,10,12,0,62.0,219.0,3.9,13.0,251.0,293.32,240.02
2016,12,10,12,15,31.0,184.0,3.85,13.0,200.0,221.1,180.28
2016,12,10,12,30,0.0,149.0,3.8,13.0,149.0,139.85,112.14
2016,12,10,12,45,0.0,110.5,3.8,13.0,110.5,100.28,79.29
2016,12,10,13,0,0.0,72.0,3.8,13.0,72.0,63.68,48.56
2016,12,10,13,15,0.0,69.5,3.75,13.0,69.5,61.45,46.76
2016,12,10,13,30,0.0,67.0,3.7,13.0,67.0,59.23,44.94
2016,12,10,13,45,0.0,92.5,3.7,13.0,92.5,83.24,65.38
2016,12,10,14,0,0.0,118.0,3.7,13.0,118.0,110.19,88.25
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,57.44,43.63
2016,12,10,14,30,0.0,12.0,3.4,13.0,12.0,10.55,3.45
2016,12,10,14,45,0.0,10.5,3.3,13.0,10.5,9.23,2.33
2016,12,10,15,0,0.0,9.0,3.2,13.0,9.0,7.9,1.19
2016,12,10,15,15,0.0,7.5,3.0,12.5,7.5,6.58,0.05
2016,12,10,15,30,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2016,12,10,15,45,0.0,4.5,2.65,12.0,4.5,3.94,0.0
2016,12,10,16,0,0.0,3.0,2.5,12.0,3.0,2.63,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.75,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,5.0,17.0,55.66,0.0
2016,12,11,7,30,326.0,18.0,0.6,5.0,34.0,142.28,21.45
2016,12,11,7,45,449.0,25.5,0.7,5.5,72.5,227.12,171.83
2016,12,11,8,0,572.0,33.0,0.8,6.0,111.0,316.21,255.21
2016,12,11,8,15,638.0,37.5,0.85,6.5,153.0,385.31,317.37
2016,12,11,8,30,704.0,42.0,0.9,7.0,195.0,459.48,381.22
2016,12,11,8,45,749.5,44.5,1.0,7.5,236.0,523.46,434.95
2016,12,11,9,0,795.0,47.0,1.1,8.0,277.0,584.19,484.36
2016,12,11,9,15,474.0,98.0,1.15,8.5,240.0,463.11,386.27
2016,12,11,9,30,153.0,149.0,1.2,9.0,203.0,285.3,238.32
2016,12,11,9,45,513.5,103.5,1.3,9.5,308.0,542.35,451.36
2016,12,11,10,0,874.0,58.0,1.4,10.0,413.0,777.55,625.84
2016,12,11,10,15,886.5,59.0,1.4,10.0,438.0,813.98,648.23
2016,12,11,10,30,899.0,60.0,1.4,10.0,463.0,847.95,671.03
2016,12,11,10,45,751.0,97.0,1.45,10.5,443.0,799.27,634.46
2016,12,11,11,0,603.0,134.0,1.5,11.0,423.0,726.18,580.85
2016,12,11,11,15,542.0,155.5,1.6,11.0,419.5,698.72,561.84
2016,12,11,11,30,481.0,177.0,1.7,11.0,416.0,674.69,543.22
2016,12,11,11,45,350.5,202.5,1.85,11.5,377.5,571.44,463.03
2016,12,11,12,0,220.0,228.0,2.0,12.0,339.0,467.17,380.09
2016,12,11,12,15,348.0,203.0,2.0,12.0,377.0,569.77,463.23
2016,12,11,12,30,476.0,178.0,2.0,12.0,415.0,671.27,541.84
2016,12,11,12,45,439.0,181.0,2.0,12.0,396.0,636.43,514.34
2016,12,11,13,0,402.0,184.0,2.0,12.0,377.0,600.53,487.04
2016,12,11,13,15,248.0,190.5,2.0,12.0,308.0,451.48,369.69
2016,12,11,13,30,94.0,197.0,2.0,12.0,239.0,293.42,241.03
2016,12,11,13,45,55.0,173.5,2.0,12.0,198.0,230.67,189.74
2016,12,11,14,0,16.0,150.0,2.0,12.0,157.0,158.36,129.13
2016,12,11,14,15,13.5,139.0,2.0,11.5,144.0,145.17,118.62
2016,12,11,14,30,11.0,128.0,2.0,11.0,131.0,132.29,108.11
2016,12,11,14,45,7.5,115.0,2.05,11.0,117.0,116.74,94.99
2016,12,11,15,0,4.0,102.0,2.1,11.0,103.0,101.62,82.11
2016,12,11,15,15,2.0,87.0,1.8,10.5,87.5,85.46,68.33
2016,12,11,15,30,0.0,72.0,1.5,10.0,72.0,69.57,54.57
2016,12,11,15,45,0.0,56.0,1.25,9.5,56.0,53.66,40.64
2016,12,11,16,0,0.0,40.0,1.0,9.0,40.0,37.6,26.41
2016,12,11,16,15,0.0,25.5,0.95,8.5,25.5,23.05,13.05
2016,12,11,16,30,0.0,11.0,0.9,8.0,11.0,9.67,0.0
2016,12,11,16,45,0.0,5.5,0.9,7.5,5.5,5.0,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,0.5,5.0,6.5,5.91,0.0
2016,12,12,7,30,0.0,13.0,0.5,5.0,13.0,11.45,0.0
2016,12,12,7,45,0.0,28.5,0.5,5.5,28.5,27.12,16.54
2016,12,12,8,0,0.0,44.0,0.5,6.0,44.0,42.83,31.28
2016,12,12,8,15,4.0,60.5,0.65,6.5,61.5,61.42,47.92
2016,12,12,8,30,8.0,77.0,0.8,7.0,79.0,80.25,64.6
2016,12,12,8,45,13.0,92.0,0.95,7.5,96.0,98.2,80.33
2016,12,12,9,0,18.0,107.0,1.1,8.0,113.0,116.7,96.28
2016,12,12,9,15,21.5,120.5,1.05,8.0,128.0,132.92,110.15
2016,12,12,9,30,25.0,134.0,1.0,8.0,143.0,160.5,133.44
2016,12,12,9,45,30.0,147.5,1.0,8.5,159.5,179.77,149.23
2016,12,12,10,0,35.0,161.0,1.0,9.0,176.0,199.54,165.23
2016,12,12,10,15,100.0,180.0,0.95,9.5,224.5,276.06,229.32
2016,12,12,10,30,165.0,199.0,0.9,10.0,273.0,371.49,305.9
2016,12,12,10,45,232.5,201.0,0.85,10.5,309.5,434.85,355.37
2016,12,12,11,0,300.0,203.0,0.8,11.0,346.0,517.29,417.78
2016,12,12,11,15,358.0,197.0,0.75,11.0,372.0,565.72,453.95
2016,12,12,11,30,416.0,191.0,0.7,11.0,398.0,631.72,502.16
2016,12,12,11,45,449.0,185.0,0.7,11.0,410.0,657.68,520.83
2016,12,12,12,0,482.0,179.0,0.7,11.0,422.0,681.88,538.66
2016,12,12,12,15,384.0,197.5,0.65,11.0,389.5,595.73,473.32
2016,12,12,12,30,286.0,216.0,0.6,11.0,357.0,527.92,421.16
2016,12,12,12,45,212.0,216.5,0.55,11.0,320.0,442.22,355.59
2016,12,12,13,0,138.0,217.0,0.5,11.0,283.0,375.25,302.78
2016,12,12,13,15,167.5,207.0,0.5,11.0,284.5,386.44,313.33
2016,12,12,13,30,197.0,197.0,0.5,11.0,286.0,396.08,321.92
2016,12,12,13,45,188.0,186.0,0.5,11.0,267.0,370.96,302.52
2016,12,12,14,0,179.0,175.0,0.5,11.0,248.0,345.91,283.29
2016,12,12,14,15,253.0,153.5,0.5,10.5,247.5,384.48,316.38
2016,12,12,14,30,327.0,132.0,0.5,10.0,247.0,402.7,332.64
2016,12,12,14,45,316.0,119.0,0.55,10.0,220.5,367.13,304.46
2016,12,12,15,0,305.0,106.0,0.6,10.0,194.0,331.69,276.09
2016,12,12,15,15,286.0,92.0,0.6,9.5,164.5,290.41,242.22
2016,12,12,15,30,267.0,78.0,0.6,9.0,135.0,261.14,216.92
2016,12,12,15,45,239.0,62.0,0.6,9.0,105.0,214.57,176.09
2016,12,12,16,0,211.0,46.0,0.6,9.0,75.0,170.39,136.26
2016,12,12,16,15,105.5,34.0,0.6,8.5,48.5,94.76,69.56
2016,12,12,16,30,0.0,22.0,0.6,8.0,22.0,22.28,0.0
2016,12,12,16,45,0.0,11.0,0.65,8.0,11.0,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,7.0,8.5,7.73,0.0
2016,12,13,7,30,0.0,17.0,1.1,7.0,17.0,15.76,0.0
2016,12,13,7,45,45.0,32.5,1.25,7.5,38.5,61.22,43.12
2016,12,13,8,0,90.0,48.0,1.4,8.0,60.0,100.87,79.85
2016,12,13,8,15,107.0,65.5,1.5,8.5,84.5,133.88,109.77
2016,12,13,8,30,124.0,83.0,1.6,9.0,109.0,168.25,140.34
2016,12,13,8,45,134.0,100.0,1.7,9.5,133.5,199.15,167.28
2016,12,13,9,0,144.0,117.0,1.8,10.0,158.0,230.78,194.2
2016,12,13,9,15,150.5,132.0,1.8,10.5,180.0,257.98,216.7
2016,12,13,9,30,157.0,147.0,1.8,11.0,202.0,285.52,238.96
2016,12,13,9,45,354.0,132.5,1.8,11.5,271.0,448.81,373.9
2016,12,13,10,0,551.0,118.0,1.8,12.0,340.0,598.68,491.84
2016,12,13,10,15,682.5,95.0,1.8,12.0,387.0,702.78,568.53
2016,12,13,10,30,814.0,72.0,1.8,12.0,434.0,798.16,636.52
2016,12,13,10,45,464.5,143.5,1.85,12.5,352.0,598.21,484.98
2016,12,13,11,0,115.0,215.0,1.9,13.0,270.0,352.3,286.1
2016,12,13,11,15,478.5,145.5,1.9,13.0,381.5,628.7,510.83
2016,12,13,11,30,842.0,76.0,1.9,13.0,493.0,881.32,692.68
2016,12,13,11,45,506.5,153.0,1.9,13.0,404.5,671.67,538.02
2016,12,13,12,0,171.0,230.0,1.9,13.0,316.0,424.98,343.65
2016,12,13,12,15,171.0,228.5,1.85,13.0,314.0,422.83,343.4
2016,12,13,12,30,171.0,227.0,1.8,13.0,312.0,420.22,341.35
2016,12,13,12,45,240.5,214.0,1.8,13.0,330.5,481.94,391.3
2016,12,13,13,0,310.0,201.0,1.8,13.0,349.0,523.95,425.33
2016,12,13,13,15,228.0,200.0,1.75,13.0,307.0,429.97,350.84
2016,12,13,13,30,146.0,199.0,1.7,13.0,265.0,355.68,290.84
2016,12,13,13,45,143.5,188.0,1.7,13.0,249.5,337.19,276.89
2016,12,13,14,0,141.0,177.0,1.7,13.0,234.0,318.58,262.39
2016,12,13,14,15,442.5,121.0,1.6,13.0,279.5,503.74,415.62
2016,12,13,14,30,744.0,65.0,1.5,13.0,325.0,640.83,521.51
2016,12,13,14,45,714.0,61.5,1.45,13.0,290.0,586.68,479.43
2016,12,13,15,0,684.0,58.0,1.4,13.0,255.0,532.7,436.84
2016,12,13,15,15,639.0,54.0,1.2,12.5,216.0,469.63,385.55
2016,12,13,15,30,594.0,50.0,1.0,12.0,177.0,412.98,337.6
2016,12,13,15,45,524.5,43.5,0.85,11.5,137.5,340.04,275.39
2016,12,13,16,0,455.0,37.0,0.7,11.0,98.0,273.1,216.29
2016,12,13,16,15,227.5,32.5,0.7,10.5,63.0,150.58,111.55
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,31.7,1.38
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,12.73,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.35,7.5,7.5,6.82,0.0
2016,12,14,7,30,0.0,15.0,1.6,8.0,15.0,13.39,0.0
2016,12,14,7,45,24.0,31.0,1.85,8.5,34.0,44.28,29.34
2016,12,14,8,0,48.0,47.0,2.1,9.0,53.0,80.74,62.65
2016,12,14,8,15,60.0,64.5,2.15,9.0,75.0,109.1,88.36
2016,12,14,8,30,72.0,82.0,2.2,9.0,97.0,138.41,114.6
2016,12,14,8,45,80.0,99.0,2.3,9.5,119.0,165.66,138.42
2016,12,14,9,0,88.0,116.0,2.4,10.0,141.0,193.61,162.32
2016,12,14,9,15,93.5,131.0,2.5,10.0,161.0,217.78,182.89
2016,12,14,9,30,99.0,146.0,2.6,10.0,181.0,242.39,203.51
2016,12,14,9,45,284.0,140.0,2.75,10.5,251.5,389.74,328.76
2016,12,14,10,0,469.0,134.0,2.9,11.0,322.0,552.92,461.16
2016,12,14,10,15,449.5,148.0,2.95,11.5,337.5,567.96,470.26
2016,12,14,10,30,430.0,162.0,3.0,12.0,353.0,580.2,477.93
2016,12,14,10,45,350.0,184.0,3.1,12.5,344.0,531.03,436.96
2016,12,14,11,0,270.0,206.0,3.2,13.0,335.0,494.31,405.31
2016,12,14,11,15,321.0,202.5,3.25,13.0,359.0,539.15,441.71
2016,12,14,11,30,372.0,199.0,3.3,13.0,383.0,584.1,477.43
2016,12,14,11,45,375.0,200.5,3.35,13.0,387.0,591.0,482.53
2016,12,14,12,0,378.0,202.0,3.4,13.0,391.0,596.49,486.83
2016,12,14,12,15,381.5,199.5,3.4,13.0,389.5,595.93,486.55
2016,12,14,12,30,385.0,197.0,3.4,13.0,388.0,593.89,485.23
2016,12,14,12,45,401.0,189.0,3.4,13.0,384.0,594.61,486.55
2016,12,14,13,0,417.0,181.0,3.4,13.0,380.0,610.66,499.26
2016,12,14,13,15,420.0,172.5,3.35,13.0,366.5,595.5,487.94
2016,12,14,13,30,423.0,164.0,3.3,13.0,353.0,578.52,475.38
2016,12,14,13,45,312.5,169.0,3.3,13.0,304.5,467.22,386.59
2016,12,14,14,0,202.0,174.0,3.3,13.0,256.0,363.19,301.64
2016,12,14,14,15,184.5,161.0,3.1,12.5,231.0,328.5,274.13
2016,12,14,14,30,167.0,148.0,2.9,12.0,206.0,294.63,246.63
2016,12,14,14,45,160.5,133.0,2.7,12.0,184.5,266.7,223.46
2016,12,14,15,0,154.0,118.0,2.5,12.0,163.0,239.06,200.14
2016,12,14,15,15,143.0,101.5,2.15,11.5,138.0,207.02,172.9
2016,12,14,15,30,132.0,85.0,1.8,11.0,113.0,175.79,145.75
2016,12,14,15,45,119.0,67.0,1.45,11.0,88.5,142.22,115.85
2016,12,14,16,0,106.0,49.0,1.1,11.0,64.0,117.71,93.01
2016,12,14,16,15,53.0,34.0,1.1,10.5,41.5,66.22,47.28
2016,12,14,16,30,0.0,19.0,1.1,10.0,19.0,17.95,0.0
2016,12,14,16,45,0.0,9.5,1.1,9.5,9.5,8.64,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,9.0,3.0,2.73,0.0
2016,12,15,7,30,0.0,6.0,2.6,9.0,6.0,5.26,0.0
2016,12,15,7,45,0.0,14.5,2.7,9.5,14.5,12.75,4.37
2016,12,15,8,0,0.0,23.0,2.8,10.0,23.0,20.25,11.49
2016,12,15,8,15,0.0,33.0,2.9,10.0,33.0,29.09,19.41
2016,12,15,8,30,0.0,43.0,3.0,10.0,43.0,37.94,27.3
2016,12,15,8,45,0.0,52.5,3.2,10.0,52.5,46.37,34.74
2016,12,15,9,0,0.0,62.0,3.4,10.0,62.0,55.27,42.5
2016,12,15,9,15,0.0,71.0,3.55,10.0,71.0,63.71,49.78
2016,12,15,9,30,0.0,80.0,3.7,10.0,80.0,72.2,57.03
2016,12,15,9,45,0.0,85.0,3.9,10.5,85.0,76.68,60.66
2016,12,15,10,0,0.0,90.0,4.1,11.0,90.0,81.23,64.32
2016,12,15,10,15,0.0,97.0,4.1,11.0,97.0,87.87,69.86
2016,12,15,10,30,0.0,104.0,4.1,11.0,104.0,94.57,75.44
2016,12,15,10,45,0.0,109.0,4.2,11.5,109.0,99.31,79.19
2016,12,15,11,0,0.0,114.0,4.3,12.0,114.0,104.11,82.99
2016,12,15,11,15,0.0,118.5,4.4,12.0,118.5,108.47,86.58
2016,12,15,11,30,0.0,123.0,4.5,12.0,123.0,112.9,90.25
2016,12,15,11,45,0.0,124.0,4.6,12.5,124.0,113.81,90.81
2016,12,15,12,0,0.0,125.0,4.7,13.0,125.0,114.8,91.45
2016,12,15,12,15,0.0,128.0,4.7,13.0,128.0,117.9,94.05
2016,12,15,12,30,0.0,131.0,4.7,13.0,131.0,121.1,96.76
2016,12,15,12,45,0.0,135.5,4.75,13.0,135.5,125.99,100.9
2016,12,15,13,0,0.0,140.0,4.8,13.0,140.0,131.07,105.24
2016,12,15,13,15,0.0,109.0,4.7,12.5,109.0,99.24,78.8
2016,12,15,13,30,0.0,78.0,4.6,12.0,78.0,69.01,53.43
2016,12,15,13,45,0.0,92.0,4.55,12.0,92.0,82.76,65.24
2016,12,15,14,0,0.0,106.0,4.5,12.0,106.0,97.53,77.9
2016,12,15,14,15,0.0,80.0,4.35,12.0,80.0,71.52,55.87
2016,12,15,14,30,0.0,54.0,4.2,12.0,54.0,47.67,35.52
2016,12,15,14,45,0.0,48.5,4.1,12.0,48.5,42.79,31.38
2016,12,15,15,0,0.0,43.0,4.0,12.0,43.0,37.92,27.2
2016,12,15,15,15,0.0,36.5,4.0,11.5,36.5,32.16,22.26
2016,12,15,15,30,0.0,30.0,4.0,11.0,30.0,26.41,17.25
2016,12,15,15,45,0.0,23.5,4.05,11.0,23.5,20.67,12.15
2016,12,15,16,0,0.0,17.0,4.1,11.0,17.0,14.94,7.02
2016,12,15,16,15,0.0,11.0,4.1,11.0,11.0,9.66,2.16
2016,12,15,16,30,0.0,5.0,4.1,11.0,5.0,4.38,0.0
2016,12,15,16,45,0.0,2.5,4.2,11.0,2.5,2.27,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,3.4,4.0,6.0,5.46,0.0
2016,12,16,7,30,0.0,12.0,3.5,4.0,12.0,10.91,0.0
2016,12,16,7,45,10.5,28.5,3.65,4.5,30.0,35.33,22.23
2016,12,16,8,0,21.0,45.0,3.8,5.0,48.0,59.03,44.96
2016,12,16,8,15,32.0,62.5,3.95,5.0,68.5,84.7,68.41
2016,12,16,8,30,43.0,80.0,4.1,5.0,89.0,111.19,92.48
2016,12,16,8,45,51.5,97.0,4.3,5.5,110.0,136.48,115.06
2016,12,16,9,0,60.0,114.0,4.5,6.0,131.0,162.56,137.97
2016,12,16,9,15,66.5,128.5,4.6,6.0,149.5,184.68,157.34
2016,12,16,9,30,73.0,143.0,4.7,6.0,168.0,207.43,177.02
2016,12,16,9,45,74.5,157.0,4.85,6.5,185.0,226.31,192.7
2016,12,16,10,0,76.0,171.0,5.0,7.0,202.0,245.36,208.33
2016,12,16,10,15,361.5,142.5,5.0,7.0,301.0,488.68,418.98
2016,12,16,10,30,647.0,114.0,5.0,7.0,400.0,711.65,601.6
2016,12,16,10,45,665.5,112.0,5.05,7.5,417.0,740.38,621.42
2016,12,16,11,0,684.0,110.0,5.1,8.0,434.0,767.03,640.52
2016,12,16,11,15,355.0,151.5,5.1,8.0,319.5,524.59,443.69
2016,12,16,11,30,26.0,193.0,5.1,8.0,205.0,212.29,176.31
2016,12,16,11,45,25.5,194.5,5.15,8.0,207.0,213.36,177.6
2016,12,16,12,0,25.0,196.0,5.2,8.0,209.0,214.54,178.55
2016,12,16,12,15,165.0,204.0,5.25,7.5,286.0,385.96,326.94
2016,12,16,12,30,305.0,212.0,5.3,7.0,363.0,540.32,457.14
2016,12,16,12,45,152.5,117.5,5.35,7.0,193.0,281.7,240.96
2016,12,16,13,0,0.0,23.0,5.4,7.0,23.0,20.27,12.02
2016,12,16,13,15,17.0,101.0,5.35,7.0,108.5,113.2,93.37
2016,12,16,13,30,34.0,179.0,5.3,7.0,194.0,219.76,184.86
2016,12,16,13,45,32.0,169.5,5.3,7.0,183.0,206.94,174.01
2016,12,16,14,0,30.0,160.0,5.3,7.0,172.0,194.4,163.54
2016,12,16,14,15,415.0,113.0,5.2,6.5,259.5,474.15,410.25
2016,12,16,14,30,800.0,66.0,5.1,6.0,347.0,685.1,586.48
2016,12,16,14,45,768.5,63.5,5.05,6.0,310.0,629.1,540.58
2016,12,16,15,0,737.0,61.0,5.0,6.0,273.0,573.12,493.57
2016,12,16,15,15,692.0,56.5,4.8,5.5,232.5,507.1,436.87
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,447.68,383.84
2016,12,16,15,45,567.0,46.5,4.4,5.0,150.0,367.76,311.37
2016,12,16,16,0,487.0,41.0,4.2,5.0,108.0,294.45,243.09
2016,12,16,16,15,243.5,37.0,4.1,4.5,70.5,164.42,127.24
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,40.13,8.48
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,159.5,8.0,1.15,-0.5,14.0,52.14,0.0
2016,12,17,7,30,319.0,16.0,1.2,0.0,28.0,120.88,0.0
2016,12,17,7,45,454.0,24.5,1.25,0.5,67.0,221.3,162.06
2016,12,17,8,0,589.0,33.0,1.3,1.0,106.0,316.75,258.58
2016,12,17,8,15,660.5,38.0,1.45,1.5,150.0,389.8,326.86
2016,12,17,8,30,732.0,43.0,1.6,2.0,194.0,468.34,397.12
2016,12,17,8,45,776.0,47.0,1.8,2.5,236.5,534.59,455.2
2016,12,17,9,0,820.0,51.0,2.0,3.0,279.0,602.83,512.81
2016,12,17,9,15,848.0,53.5,2.1,3.5,317.5,659.87,558.48
2016,12,17,9,30,876.0,56.0,2.2,4.0,356.0,710.46,596.38
2016,12,17,9,45,896.0,57.5,2.3,4.5,389.5,758.66,631.64
2016,12,17,10,0,916.0,59.0,2.4,5.0,423.0,805.37,665.11
2016,12,17,10,15,928.5,60.5,2.45,5.0,449.5,844.14,692.97
2016,12,17,10,30,941.0,62.0,2.5,5.0,476.0,880.35,718.79
2016,12,17,10,45,949.0,63.0,2.6,5.5,496.0,909.21,738.23
2016,12,17,11,0,957.0,64.0,2.7,6.0,516.0,934.87,755.37
2016,12,17,11,15,961.5,64.5,2.75,6.0,528.0,953.36,768.27
2016,12,17,11,30,966.0,65.0,2.8,6.0,540.0,968.25,778.78
2016,12,17,11,45,966.5,65.5,2.85,6.5,544.0,975.79,782.8
2016,12,17,12,0,967.0,66.0,2.9,7.0,548.0,979.54,784.33
2016,12,17,12,15,965.5,65.5,2.9,7.0,544.5,976.3,782.03
2016,12,17,12,30,964.0,65.0,2.9,7.0,541.0,969.26,777.26
2016,12,17,12,45,957.0,65.0,2.9,7.0,529.5,954.2,766.92
2016,12,17,13,0,950.0,65.0,2.9,7.0,518.0,935.57,754.2
2016,12,17,13,15,942.0,64.5,2.85,7.0,499.0,911.98,737.57
2016,12,17,13,30,934.0,64.0,2.8,7.0,480.0,885.17,718.66
2016,12,17,13,45,921.5,62.5,2.8,7.0,454.0,850.27,694.14
2016,12,17,14,0,909.0,61.0,2.8,7.0,428.0,812.75,667.54
2016,12,17,14,15,890.5,59.0,2.65,6.5,396.0,767.62,635.02
2016,12,17,14,30,872.0,57.0,2.5,6.0,364.0,720.81,600.75
2016,12,17,14,45,845.5,54.5,2.4,6.0,326.0,672.21,563.69
2016,12,17,15,0,819.0,52.0,2.3,6.0,288.0,616.73,519.61
2016,12,17,15,15,778.5,48.5,2.0,5.0,246.5,551.38,465.71
2016,12,17,15,30,738.0,45.0,1.7,4.0,205.0,487.53,410.97
2016,12,17,15,45,672.5,39.5,1.4,3.5,161.5,410.54,342.77
2016,12,17,16,0,607.0,34.0,1.1,3.0,118.0,338.51,276.54
2016,12,17,16,15,303.5,35.5,1.1,2.5,77.5,186.24,144.41
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,47.67,13.24
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,16.83,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,157.5,7.5,1.15,-2.0,13.0,6.82,0.0
2016,12,18,7,30,315.0,15.0,1.3,-1.0,26.0,118.08,0.0
2016,12,18,7,45,451.5,23.0,1.5,-0.5,64.5,217.88,158.44
2016,12,18,8,0,588.0,31.0,1.7,0.0,103.0,313.37,257.0
2016,12,18,8,15,659.5,36.0,1.8,0.5,146.5,385.95,325.53
2016,12,18,8,30,731.0,41.0,1.9,1.0,190.0,464.22,396.09
2016,12,18,8,45,775.5,44.5,2.05,1.5,232.5,529.97,454.12
2016,12,18,9,0,820.0,48.0,2.2,2.0,275.0,592.79,507.81
2016,12,18,9,15,848.5,50.5,2.3,2.5,313.5,649.41,553.44
2016,12,18,9,30,877.0,53.0,2.4,3.0,352.0,705.96,596.4
2016,12,18,9,45,894.5,55.0,2.55,3.5,385.0,753.07,631.38
2016,12,18,10,0,912.0,57.0,2.7,4.0,418.0,798.52,664.57
2016,12,18,10,15,925.5,58.5,2.7,4.5,445.5,838.08,691.75
2016,12,18,10,30,939.0,60.0,2.7,5.0,473.0,875.15,716.73
2016,12,18,10,45,948.0,61.0,2.7,5.5,493.0,904.93,736.07
2016,12,18,11,0,957.0,62.0,2.7,6.0,513.0,931.56,753.05
2016,12,18,11,15,962.5,62.5,2.7,6.0,525.5,951.06,766.22
2016,12,18,11,30,968.0,63.0,2.7,6.0,538.0,966.99,776.98
2016,12,18,11,45,969.5,63.0,2.7,6.5,543.0,974.91,780.77
2016,12,18,12,0,971.0,63.0,2.7,7.0,548.0,979.04,782.1
2016,12,18,12,15,970.0,63.0,2.65,7.0,544.5,977.05,780.19
2016,12,18,12,30,969.0,63.0,2.6,7.0,541.0,971.24,775.81
2016,12,18,12,45,964.5,62.5,2.6,7.5,530.0,957.83,765.33
2016,12,18,13,0,960.0,62.0,2.6,8.0,519.0,940.77,752.49
2016,12,18,13,15,952.0,61.0,2.55,8.0,500.0,916.46,735.47
2016,12,18,13,30,944.0,60.0,2.5,8.0,481.0,888.89,716.19
2016,12,18,13,45,931.0,59.0,2.5,8.0,455.5,854.09,692.05
2016,12,18,14,0,918.0,58.0,2.5,8.0,430.0,816.68,665.83
2016,12,18,14,15,899.5,56.5,2.4,7.5,397.5,772.02,634.28
2016,12,18,14,30,881.0,55.0,2.3,7.0,365.0,725.64,600.94
2016,12,18,14,45,853.5,52.5,2.2,7.0,327.0,670.28,558.95
2016,12,18,15,0,826.0,50.0,2.1,7.0,289.0,614.6,515.39
2016,12,18,15,15,785.5,46.5,1.85,6.0,247.5,554.28,465.83
2016,12,18,15,30,745.0,43.0,1.6,5.0,206.0,490.23,411.44
2016,12,18,15,45,679.0,38.5,1.35,4.0,162.5,413.86,344.86
2016,12,18,16,0,613.0,34.0,1.1,3.0,119.0,342.36,279.88
2016,12,18,16,15,493.0,26.5,1.1,2.5,78.5,251.3,195.14
2016,12,18,16,30,373.0,19.0,1.1,2.0,38.0,165.16,62.55
2016,12,18,16,45,186.5,9.5,1.15,1.5,19.0,64.95,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,146.5,7.5,0.55,0.0,12.5,6.82,0.0
2016,12,19,7,30,293.0,15.0,0.5,0.0,25.0,110.26,0.0
2016,12,19,7,45,431.5,23.0,0.5,0.5,62.5,208.81,148.65
2016,12,19,8,0,570.0,31.0,0.5,1.0,100.0,304.35,245.82
2016,12,19,8,15,642.5,36.5,0.55,1.5,143.0,376.99,312.51
2016,12,19,8,30,715.0,42.0,0.6,2.0,186.0,455.52,381.14
2016,12,19,8,45,758.5,45.5,0.7,3.0,228.0,519.99,435.62
2016,12,19,9,0,802.0,49.0,0.8,4.0,270.0,586.45,489.37
2016,12,19,9,15,831.0,51.5,0.85,4.5,308.0,637.81,529.29
2016,12,19,9,30,860.0,54.0,0.9,5.0,346.0,694.07,570.18
2016,12,19,9,45,879.5,56.0,1.0,5.5,379.5,742.12,604.53
2016,12,19,10,0,899.0,58.0,1.1,6.0,413.0,788.72,637.27
2016,12,19,10,15,912.0,59.0,1.1,6.5,439.5,826.9,661.99
2016,12,19,10,30,925.0,60.0,1.1,7.0,466.0,862.62,684.67
2016,12,19,10,45,933.5,61.0,1.15,7.5,486.0,891.76,703.31
2016,12,19,11,0,942.0,62.0,1.2,8.0,506.0,917.8,719.78
2016,12,19,11,15,946.5,62.5,1.2,8.5,518.0,936.3,730.24
2016,12,19,11,30,951.0,63.0,1.2,9.0,530.0,951.27,738.42
2016,12,19,11,45,952.0,63.5,1.2,9.5,534.5,959.42,742.11
2016,12,19,12,0,953.0,64.0,1.2,10.0,539.0,963.83,743.51
2016,12,19,12,15,951.0,64.0,1.1,10.0,536.0,961.07,739.79
2016,12,19,12,30,949.0,64.0,1.0,10.0,533.0,954.58,733.75
2016,12,19,12,45,945.5,63.0,0.9,10.0,522.0,941.7,723.59
2016,12,19,13,0,942.0,62.0,0.8,10.0,511.0,925.22,711.21
2016,12,19,13,15,933.5,61.5,0.95,10.0,492.5,901.57,698.99
2016,12,19,13,30,925.0,61.0,1.1,10.0,474.0,874.73,684.26
2016,12,19,13,45,910.5,60.0,1.25,10.0,448.0,839.27,662.98
2016,12,19,14,0,896.0,59.0,1.4,10.0,422.0,801.32,639.35
2016,12,19,14,15,877.5,57.0,1.3,9.5,390.5,756.76,608.47
2016,12,19,14,30,859.0,55.0,1.2,9.0,359.0,710.54,575.91
2016,12,19,14,45,830.0,53.0,1.2,9.0,321.5,655.7,536.26
2016,12,19,15,0,801.0,51.0,1.2,9.0,284.0,605.92,498.81
2016,12,19,15,15,760.0,47.5,1.15,8.0,243.0,541.13,448.08
2016,12,19,15,30,719.0,44.0,1.1,7.0,202.0,477.95,396.4
2016,12,19,15,45,653.5,39.0,1.05,6.5,159.5,402.42,331.78
2016,12,19,16,0,588.0,34.0,1.0,6.0,117.0,331.85,268.71
2016,12,19,16,15,469.5,26.5,1.0,5.5,77.5,242.58,186.94
2016,12,19,16,30,351.0,19.0,1.0,5.0,38.0,158.38,64.89
2016,12,19,16,45,175.5,9.5,1.05,4.5,19.0,61.92,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,141.0,7.0,0.95,0.5,11.5,6.37,0.0
2016,12,20,7,30,282.0,14.0,0.9,1.0,23.0,105.22,0.0
2016,12,20,7,45,419.5,22.0,0.85,1.5,60.0,202.18,141.92
