Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,0,557.0,30.0,0.8,2.0,97.0,296.66,239.41
2016,12,20,8,15,630.5,35.5,0.95,2.5,139.5,368.9,306.54
2016,12,20,8,30,704.0,41.0,1.1,3.0,182.0,447.24,376.12
2016,12,20,8,45,748.0,44.5,1.3,4.0,223.5,511.42,431.52
2016,12,20,9,0,792.0,48.0,1.5,5.0,265.0,577.7,486.45
2016,12,20,9,15,821.0,50.5,1.5,5.5,303.0,628.6,526.45
2016,12,20,9,30,850.0,53.0,1.5,6.0,341.0,684.51,567.38
2016,12,20,9,45,868.0,55.5,1.5,6.5,373.5,731.83,600.6
2016,12,20,10,0,886.0,58.0,1.5,7.0,406.0,777.63,631.97
2016,12,20,10,15,899.5,59.0,1.45,7.5,433.0,815.92,656.62
2016,12,20,10,30,913.0,60.0,1.4,8.0,460.0,851.83,679.13
2016,12,20,10,45,921.5,61.0,1.4,9.0,479.5,880.81,695.82
2016,12,20,11,0,930.0,62.0,1.4,10.0,499.0,906.73,710.25
2016,12,20,11,15,934.5,63.0,1.3,10.0,511.5,925.84,720.95
2016,12,20,11,30,939.0,64.0,1.2,10.0,524.0,941.47,729.25
2016,12,20,11,45,940.5,64.0,1.1,10.5,528.5,949.44,731.02
2016,12,20,12,0,942.0,64.0,1.0,11.0,533.0,953.73,730.45
2016,12,20,12,15,940.5,64.0,0.8,11.0,530.0,951.56,724.93
2016,12,20,12,30,939.0,64.0,0.6,11.0,527.0,945.7,716.92
2016,12,20,12,45,934.0,63.5,0.45,11.5,516.0,932.35,703.91
2016,12,20,13,0,929.0,63.0,0.3,12.0,505.0,915.48,689.01
2016,12,20,13,15,920.5,62.0,0.3,12.0,487.0,891.49,674.1
2016,12,20,13,30,912.0,61.0,0.3,12.0,469.0,864.35,657.21
2016,12,20,13,45,899.5,60.0,0.35,12.0,444.0,830.95,636.99
2016,12,20,14,0,887.0,59.0,0.4,12.0,419.0,795.0,614.82
2016,12,20,14,15,868.5,57.0,0.45,11.5,387.5,750.79,587.53
2016,12,20,14,30,850.0,55.0,0.5,11.0,356.0,704.95,558.38
2016,12,20,14,45,823.0,52.5,0.6,11.0,319.0,651.21,522.19
2016,12,20,15,0,796.0,50.0,0.7,11.0,282.0,602.5,487.86
2016,12,20,15,15,755.5,46.5,0.75,10.0,241.5,538.27,439.56
2016,12,20,15,30,715.0,43.0,0.8,9.0,201.0,475.63,390.01
2016,12,20,15,45,651.0,38.5,0.9,8.0,159.0,401.67,328.95
2016,12,20,16,0,587.0,34.0,1.0,7.0,117.0,332.46,268.55
2016,12,20,16,15,470.0,26.5,1.05,6.5,78.0,243.7,187.84
2016,12,20,16,30,353.0,19.0,1.1,6.0,39.0,160.19,71.17
2016,12,20,16,45,176.5,9.5,1.15,5.5,19.5,62.52,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,113.0,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,226.0,14.0,0.9,5.0,21.0,86.44,0.0
2016,12,21,7,45,364.5,23.0,0.85,5.5,56.0,180.67,123.26
2016,12,21,8,0,503.0,32.0,0.8,6.0,91.0,273.89,218.0
2016,12,21,8,15,579.0,37.5,0.7,6.5,132.5,344.87,282.14
2016,12,21,8,30,655.0,43.0,0.6,7.0,174.0,422.09,348.18
2016,12,21,8,45,700.5,47.5,0.55,7.5,214.5,486.16,401.2
2016,12,21,9,0,746.0,52.0,0.5,8.0,255.0,552.59,453.55
2016,12,21,9,15,673.5,68.0,0.5,8.5,271.0,559.69,458.16
2016,12,21,9,30,601.0,84.0,0.5,9.0,287.0,555.13,453.66
2016,12,21,9,45,612.0,92.0,0.5,9.5,316.0,595.83,483.63
2016,12,21,10,0,623.0,100.0,0.5,10.0,345.0,635.26,510.62
2016,12,21,10,15,753.0,81.5,0.4,10.0,397.0,732.54,578.11
2016,12,21,10,30,883.0,63.0,0.3,10.0,449.0,830.07,641.96
2016,12,21,10,45,891.5,64.0,0.2,10.5,468.5,858.48,655.7
2016,12,21,11,0,900.0,65.0,0.1,11.0,488.0,883.94,668.67
2016,12,21,11,15,905.0,65.5,0.15,11.5,500.0,902.49,679.42
2016,12,21,11,30,910.0,66.0,0.2,12.0,512.0,917.69,688.26
2016,12,21,11,45,911.5,66.5,0.3,12.5,517.0,926.24,694.05
2016,12,21,12,0,913.0,67.0,0.4,13.0,522.0,931.23,697.92
2016,12,21,12,15,911.5,67.0,0.35,13.0,519.0,929.21,695.45
2016,12,21,12,30,910.0,67.0,0.3,13.0,516.0,923.6,690.94
2016,12,21,12,45,905.5,66.0,0.3,13.0,505.5,910.41,682.75
2016,12,21,13,0,901.0,65.0,0.3,13.0,495.0,893.79,672.55
2016,12,21,13,15,893.0,64.0,0.3,13.0,477.5,870.8,658.24
2016,12,21,13,30,885.0,63.0,0.3,13.0,460.0,844.76,641.99
2016,12,21,13,45,872.0,62.0,0.3,13.0,435.0,811.69,620.93
2016,12,21,14,0,859.0,61.0,0.3,13.0,410.0,776.19,598.11
2016,12,21,14,15,840.5,59.0,0.3,12.5,379.5,732.94,570.62
2016,12,21,14,30,822.0,57.0,0.3,12.0,349.0,694.6,546.09
2016,12,21,14,45,796.0,54.5,0.35,12.0,313.0,642.08,510.3
2016,12,21,15,0,770.0,52.0,0.4,12.0,277.0,589.14,472.59
2016,12,21,15,15,730.0,48.5,0.5,11.5,237.0,526.3,425.8
2016,12,21,15,30,690.0,45.0,0.6,11.0,197.0,465.03,377.71
2016,12,21,15,45,627.0,40.0,0.7,10.5,156.0,392.06,317.73
2016,12,21,16,0,564.0,35.0,0.8,10.0,115.0,323.8,258.62
2016,12,21,16,15,449.5,27.0,0.9,9.0,76.5,236.57,181.15
2016,12,21,16,30,335.0,19.0,1.0,8.0,38.0,154.8,73.31
2016,12,21,16,45,167.5,9.5,1.1,7.5,19.0,60.06,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,125.0,6.5,0.25,5.0,10.5,0.0,0.0
2016,12,22,7,30,250.0,13.0,0.2,5.0,21.0,92.93,0.0
2016,12,22,7,45,392.0,22.0,0.15,5.5,57.0,189.31,126.67
2016,12,22,8,0,534.0,31.0,0.1,6.0,93.0,285.49,224.46
2016,12,22,8,15,610.5,36.5,0.15,6.5,135.5,358.09,289.47
2016,12,22,8,30,687.0,42.0,0.2,7.0,178.0,437.0,356.68
2016,12,22,8,45,733.0,46.0,0.3,7.5,220.0,502.23,411.14
2016,12,22,9,0,779.0,50.0,0.4,8.0,262.0,569.79,465.38
2016,12,22,9,15,809.5,52.5,0.35,8.5,300.0,626.95,507.77
2016,12,22,9,30,840.0,55.0,0.3,9.0,338.0,678.1,542.29
2016,12,22,9,45,860.0,57.5,0.3,9.5,371.5,726.68,574.61
2016,12,22,10,0,880.0,60.0,0.3,10.0,405.0,773.91,605.15
2016,12,22,10,15,893.5,61.5,0.35,10.5,432.0,812.87,630.19
2016,12,22,10,30,907.0,63.0,0.4,11.0,459.0,849.49,653.44
2016,12,22,10,45,915.5,64.0,0.45,11.5,479.0,878.55,671.41
2016,12,22,11,0,924.0,65.0,0.5,12.0,499.0,904.58,687.4
2016,12,22,11,15,928.5,65.5,0.65,12.0,511.5,923.16,701.92
2016,12,22,11,30,933.0,66.0,0.8,12.0,524.0,938.29,714.35
2016,12,22,11,45,933.5,66.5,0.95,12.5,528.5,946.22,720.78
2016,12,22,12,0,934.0,67.0,1.1,13.0,533.0,950.49,724.86
2016,12,22,12,15,932.0,67.0,1.25,13.0,530.0,948.11,725.85
2016,12,22,12,30,930.0,67.0,1.4,13.0,527.0,942.08,724.43
2016,12,22,12,45,926.0,66.5,1.6,13.0,516.0,929.95,719.53
2016,12,22,13,0,922.0,66.0,1.8,13.0,505.0,914.3,712.02
2016,12,22,13,15,913.5,65.0,1.85,13.0,487.5,890.64,697.0
2016,12,22,13,30,905.0,64.0,1.9,13.0,470.0,863.86,679.79
2016,12,22,13,45,892.5,62.5,1.95,13.0,445.0,830.16,657.54
2016,12,22,14,0,880.0,61.0,2.0,13.0,420.0,793.91,633.24
2016,12,22,14,15,862.0,59.0,1.75,12.5,389.0,750.46,601.88
2016,12,22,14,30,844.0,57.0,1.5,12.0,358.0,705.35,568.89
2016,12,22,14,45,818.5,54.5,1.3,12.0,321.5,658.9,533.79
2016,12,22,15,0,793.0,52.0,1.1,12.0,285.0,605.42,492.27
2016,12,22,15,15,752.5,48.5,0.95,11.5,244.5,541.29,441.33
2016,12,22,15,30,712.0,45.0,0.8,11.0,204.0,478.7,389.81
2016,12,22,15,45,646.0,40.0,0.7,10.5,161.5,403.06,326.41
2016,12,22,16,0,580.0,35.0,0.6,10.0,119.0,332.38,264.72
2016,12,22,16,15,465.0,27.5,0.55,9.5,79.5,244.38,186.54
2016,12,22,16,30,350.0,20.0,0.5,9.0,40.0,162.04,81.4
2016,12,22,16,45,175.0,10.0,0.5,8.5,20.0,63.13,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,5.5,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,4.3,6.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,4.0,4.35,6.0,4.0,3.51,0.0
2016,12,23,8,30,0.0,5.0,4.4,6.0,5.0,4.38,0.0
2016,12,23,8,45,0.0,6.5,4.5,6.5,6.5,5.7,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,7.02,0.55
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,8.35,1.72
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,9.67,2.88
2016,12,23,9,45,28.0,86.5,4.65,7.5,97.5,105.4,87.37
2016,12,23,10,0,56.0,162.0,4.7,8.0,184.0,218.08,184.05
2016,12,23,10,15,87.5,178.0,4.65,8.0,215.0,263.53,222.91
2016,12,23,10,30,119.0,194.0,4.6,8.0,246.0,325.9,275.38
2016,12,23,10,45,59.5,151.5,4.55,8.0,177.5,207.42,174.31
2016,12,23,11,0,0.0,109.0,4.5,8.0,109.0,99.12,79.94
2016,12,23,11,15,7.5,145.0,4.35,8.0,148.5,142.91,117.59
2016,12,23,11,30,15.0,181.0,4.2,8.0,188.0,188.81,156.47
2016,12,23,11,45,7.5,138.5,4.05,8.5,142.0,135.69,110.99
2016,12,23,12,0,0.0,96.0,3.9,9.0,96.0,85.85,68.17
2016,12,23,12,15,0.0,55.0,3.75,9.0,55.0,48.6,36.32
2016,12,23,12,30,0.0,14.0,3.6,9.0,14.0,12.33,5.04
2016,12,23,12,45,0.0,17.0,3.45,9.0,17.0,14.98,7.34
2016,12,23,13,0,0.0,20.0,3.3,9.0,20.0,17.62,9.65
2016,12,23,13,15,0.0,19.0,3.35,8.5,19.0,16.74,8.92
2016,12,23,13,30,0.0,18.0,3.4,8.0,18.0,15.85,8.19
2016,12,23,13,45,8.5,85.5,3.5,8.0,89.5,83.3,67.1
2016,12,23,14,0,17.0,153.0,3.6,8.0,161.0,162.43,135.12
2016,12,23,14,15,31.5,148.5,3.7,7.5,161.0,181.92,152.56
2016,12,23,14,30,46.0,144.0,3.8,7.0,161.0,188.46,159.05
2016,12,23,14,45,40.5,130.0,3.9,7.0,144.0,167.84,141.41
2016,12,23,15,0,35.0,116.0,4.0,7.0,127.0,147.78,124.1
2016,12,23,15,15,29.5,100.0,3.85,6.5,108.5,125.65,104.95
2016,12,23,15,30,24.0,84.0,3.7,6.0,90.0,104.1,85.99
2016,12,23,15,45,15.0,67.5,3.55,6.0,71.0,74.59,59.68
2016,12,23,16,0,6.0,51.0,3.4,6.0,52.0,53.1,40.3
2016,12,23,16,15,3.0,34.0,3.3,5.5,34.5,34.04,22.97
2016,12,23,16,30,0.0,17.0,3.2,5.0,17.0,14.98,3.5
2016,12,23,16,45,0.0,8.5,3.15,5.0,8.5,7.73,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,134.0,14.0,3.0,2.0,18.0,55.76,0.0
2016,12,24,7,45,291.5,24.5,3.15,2.5,52.0,156.18,103.65
2016,12,24,8,0,449.0,35.0,3.3,3.0,86.0,256.2,207.6
2016,12,24,8,15,533.5,41.5,3.5,3.0,127.5,328.85,276.71
2016,12,24,8,30,618.0,48.0,3.7,3.0,169.0,409.11,350.34
2016,12,24,8,45,675.5,51.5,3.9,3.5,211.0,473.06,408.12
2016,12,24,9,0,733.0,55.0,4.1,4.0,253.0,544.92,470.65
2016,12,24,9,15,766.0,58.0,4.2,4.0,291.0,602.71,520.32
2016,12,24,9,30,799.0,61.0,4.3,4.0,329.0,660.89,567.6
2016,12,24,9,45,830.0,61.0,4.4,4.5,363.5,713.79,608.29
2016,12,24,10,0,861.0,61.0,4.5,5.0,398.0,758.91,642.1
2016,12,24,10,15,876.0,62.5,4.5,5.0,425.0,798.7,671.92
2016,12,24,10,30,891.0,64.0,4.5,5.0,452.0,836.3,699.77
2016,12,24,10,45,902.0,64.5,4.55,5.5,473.0,866.69,720.94
2016,12,24,11,0,913.0,65.0,4.6,6.0,494.0,894.21,739.86
2016,12,24,11,15,919.0,66.0,4.55,6.0,507.0,914.87,754.19
2016,12,24,11,30,925.0,67.0,4.5,6.0,520.0,932.15,766.08
2016,12,24,11,45,650.0,134.5,4.5,6.0,454.5,786.82,655.0
2016,12,24,12,0,375.0,202.0,4.5,6.0,389.0,593.57,499.61
2016,12,24,12,15,265.0,215.0,4.5,6.0,347.0,509.31,429.74
2016,12,24,12,30,155.0,228.0,4.5,6.0,305.0,407.36,343.78
2016,12,24,12,45,153.5,223.5,4.5,6.0,298.5,399.34,337.68
2016,12,24,13,0,152.0,219.0,4.5,6.0,292.0,390.99,331.01
2016,12,24,13,15,286.0,193.5,4.45,6.0,324.5,490.31,416.76
2016,12,24,13,30,420.0,168.0,4.4,6.0,357.0,583.91,495.56
2016,12,24,13,45,646.0,116.0,4.4,6.0,389.0,705.91,596.4
2016,12,24,14,0,872.0,64.0,4.4,6.0,421.0,793.45,665.28
2016,12,24,14,15,625.5,97.0,4.25,5.5,343.5,628.41,535.5
2016,12,24,14,30,379.0,130.0,4.1,5.0,266.0,457.33,393.44
2016,12,24,14,45,368.5,118.0,4.0,5.0,239.0,420.94,363.53
2016,12,24,15,0,358.0,106.0,3.9,5.0,212.0,384.28,332.21
2016,12,24,15,15,532.0,76.5,3.45,4.5,209.0,444.24,383.29
2016,12,24,15,30,706.0,47.0,3.0,4.0,206.0,480.09,410.78
2016,12,24,15,45,644.0,41.5,2.6,3.5,164.0,406.06,344.05
2016,12,24,16,0,582.0,36.0,2.2,3.0,122.0,336.61,279.79
2016,12,24,16,15,467.0,28.5,1.95,2.5,82.5,248.06,197.68
2016,12,24,16,30,352.0,21.0,1.7,2.0,43.0,165.95,96.28
2016,12,24,16,45,176.0,10.5,1.5,1.5,21.5,64.55,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,6.37,0.0
2016,12,25,7,45,0.0,22.0,1.15,1.5,22.0,20.26,8.98
2016,12,25,8,0,0.0,37.0,1.3,2.0,37.0,35.89,25.25
2016,12,25,8,15,5.0,53.5,1.4,2.5,54.5,55.02,42.74
2016,12,25,8,30,10.0,70.0,1.5,3.0,72.0,74.39,60.28
2016,12,25,8,45,16.5,86.0,1.6,3.5,90.5,94.42,78.23
2016,12,25,9,0,23.0,102.0,1.7,4.0,109.0,123.67,103.95
2016,12,25,9,15,27.5,116.5,1.75,4.0,125.0,142.93,120.79
2016,12,25,9,30,32.0,131.0,1.8,4.0,141.0,162.72,137.9
2016,12,25,9,45,441.0,96.5,1.85,4.5,268.0,464.08,399.41
2016,12,25,10,0,850.0,62.0,1.9,5.0,395.0,758.03,628.72
2016,12,25,10,15,864.5,64.0,1.9,5.5,421.5,790.8,647.92
2016,12,25,10,30,879.0,66.0,1.9,6.0,448.0,828.44,673.21
2016,12,25,10,45,890.5,66.0,1.95,6.5,468.5,858.42,693.05
2016,12,25,11,0,902.0,66.0,2.0,7.0,489.0,885.61,710.85
2016,12,25,11,15,797.5,90.0,1.95,7.0,471.5,845.84,680.55
2016,12,25,11,30,693.0,114.0,1.9,7.0,454.0,796.23,643.76
2016,12,25,11,45,584.0,147.0,1.9,7.0,435.5,733.7,597.65
2016,12,25,12,0,475.0,180.0,1.9,7.0,417.0,676.14,553.07
2016,12,25,12,15,693.0,124.0,1.9,7.0,468.5,816.54,660.08
2016,12,25,12,30,911.0,68.0,1.9,7.0,520.0,927.27,738.48
2016,12,25,12,45,906.0,67.5,1.9,7.0,509.5,914.74,728.6
2016,12,25,13,0,901.0,67.0,1.9,7.0,499.0,898.79,717.9
2016,12,25,13,15,728.5,102.5,1.9,7.0,444.0,792.15,641.34
2016,12,25,13,30,556.0,138.0,1.9,7.0,389.0,664.63,547.53
2016,12,25,13,45,509.0,139.0,1.95,7.0,359.5,613.29,509.43
2016,12,25,14,0,462.0,140.0,2.0,7.0,330.0,562.35,469.99
2016,12,25,14,15,643.5,99.0,1.95,7.0,342.5,645.51,537.85
2016,12,25,14,30,825.0,58.0,1.9,7.0,355.0,702.55,581.45
2016,12,25,14,45,800.0,55.0,1.9,7.0,319.0,650.14,541.47
2016,12,25,15,0,775.0,52.0,1.9,7.0,283.0,597.2,500.85
2016,12,25,15,15,735.0,49.0,1.65,6.0,243.5,534.79,450.05
2016,12,25,15,30,695.0,46.0,1.4,5.0,204.0,473.85,398.6
2016,12,25,15,45,634.5,40.5,1.2,4.5,162.5,401.14,335.21
2016,12,25,16,0,574.0,35.0,1.0,4.0,121.0,332.93,273.51
2016,12,25,16,15,464.5,28.0,1.0,3.5,82.0,247.54,195.97
2016,12,25,16,30,355.0,21.0,1.0,3.0,43.0,168.36,101.33
2016,12,25,16,45,177.5,10.5,1.05,3.0,21.5,65.33,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,111.0,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,222.0,12.0,1.1,0.0,17.0,81.46,0.0
2016,12,26,7,45,366.0,20.5,1.2,0.5,51.5,174.42,112.97
2016,12,26,8,0,510.0,29.0,1.3,1.0,86.0,269.66,217.62
2016,12,26,8,15,587.5,34.5,1.5,1.5,127.5,340.92,285.25
2016,12,26,8,30,665.0,40.0,1.7,2.0,169.0,418.85,355.84
2016,12,26,8,45,712.5,43.5,1.9,2.5,210.0,483.17,413.16
2016,12,26,9,0,760.0,47.0,2.1,3.0,251.0,550.08,470.63
2016,12,26,9,15,790.5,50.0,2.2,3.5,289.0,607.17,517.8
2016,12,26,9,30,821.0,53.0,2.3,4.0,327.0,658.38,557.01
2016,12,26,9,45,841.0,55.0,2.45,5.0,360.0,705.88,591.64
2016,12,26,10,0,861.0,57.0,2.6,6.0,393.0,752.15,624.57
2016,12,26,10,15,875.5,58.5,2.5,6.5,420.0,791.74,651.28
2016,12,26,10,30,890.0,60.0,2.4,7.0,447.0,829.12,675.81
2016,12,26,10,45,899.0,61.0,2.35,7.5,467.5,858.66,694.58
2016,12,26,11,0,908.0,62.0,2.3,8.0,488.0,885.27,711.07
2016,12,26,11,15,914.0,62.5,2.15,8.0,501.5,905.43,723.1
2016,12,26,11,30,920.0,63.0,2.0,8.0,515.0,922.23,732.67
2016,12,26,11,45,921.5,63.5,1.95,8.5,520.5,931.46,736.73
2016,12,26,12,0,923.0,64.0,1.9,9.0,526.0,937.09,738.46
2016,12,26,12,15,922.5,64.0,1.8,9.0,523.5,936.58,736.76
2016,12,26,12,30,922.0,64.0,1.7,9.0,521.0,932.43,732.73
2016,12,26,12,45,917.0,64.0,1.65,9.0,511.5,920.59,724.18
2016,12,26,13,0,912.0,64.0,1.6,9.0,502.0,905.28,713.45
2016,12,26,13,15,904.0,63.0,1.5,9.0,484.5,882.64,697.04
2016,12,26,13,30,896.0,62.0,1.4,9.0,467.0,856.87,678.56
2016,12,26,13,45,882.5,61.0,1.3,9.0,443.0,823.56,654.77
2016,12,26,14,0,869.0,60.0,1.2,9.0,419.0,787.77,629.19
2016,12,26,14,15,851.0,58.5,1.1,9.0,388.5,745.6,598.81
2016,12,26,14,30,833.0,57.0,1.0,9.0,358.0,701.77,566.95
2016,12,26,14,45,806.5,54.5,0.95,9.0,322.0,655.28,533.22
2016,12,26,15,0,780.0,52.0,0.9,9.0,286.0,601.77,493.2
2016,12,26,15,15,740.5,48.5,0.85,8.0,246.0,538.82,444.63
2016,12,26,15,30,701.0,45.0,0.8,7.0,206.0,477.35,395.1
2016,12,26,15,45,639.0,40.5,0.8,6.5,164.5,404.69,333.99
2016,12,26,16,0,577.0,36.0,0.8,6.0,123.0,336.53,274.03
2016,12,26,16,15,470.0,28.5,0.85,5.5,84.0,251.3,197.79
2016,12,26,16,30,363.0,21.0,0.9,5.0,45.0,172.64,107.08
2016,12,26,16,45,181.5,10.5,0.95,5.0,22.5,66.91,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.5,0.8,0.5,8.5,0.0,0.0
2016,12,27,7,30,0.0,17.0,0.7,1.0,17.0,15.46,0.0
2016,12,27,7,45,246.0,24.0,0.65,2.0,51.5,136.32,86.35
2016,12,27,8,0,492.0,31.0,0.6,3.0,86.0,262.82,209.47
2016,12,27,8,15,572.0,37.0,0.65,3.5,127.5,335.21,276.05
2016,12,27,8,30,652.0,43.0,0.7,4.0,169.0,414.41,345.52
2016,12,27,8,45,700.0,47.0,0.75,4.5,210.5,479.23,401.04
2016,12,27,9,0,748.0,51.0,0.8,5.0,252.0,546.67,456.43
2016,12,27,9,15,779.5,54.0,0.75,5.5,290.0,604.09,500.84
2016,12,27,9,30,811.0,57.0,0.7,6.0,328.0,661.82,542.1
2016,12,27,9,45,834.0,59.0,0.65,7.0,361.5,711.87,574.85
2016,12,27,10,0,857.0,61.0,0.6,8.0,395.0,753.79,600.63
2016,12,27,10,15,871.5,62.5,0.8,8.5,422.5,793.34,629.38
2016,12,27,10,30,886.0,64.0,1.0,9.0,450.0,830.71,656.32
2016,12,27,10,45,896.5,65.0,1.25,9.5,470.5,861.55,679.19
2016,12,27,11,0,907.0,66.0,1.5,10.0,491.0,889.54,699.89
2016,12,27,11,15,912.5,66.5,1.55,10.0,504.5,909.35,713.4
2016,12,27,11,30,918.0,67.0,1.6,10.0,518.0,925.8,724.77
2016,12,27,11,45,919.5,67.5,1.7,10.5,523.5,935.14,730.73
2016,12,27,12,0,921.0,68.0,1.8,11.0,529.0,940.88,734.39
2016,12,27,12,15,920.0,68.0,1.85,11.0,526.5,940.03,734.37
2016,12,27,12,30,919.0,68.0,1.9,11.0,524.0,935.54,732.06
2016,12,27,12,45,914.5,67.5,2.0,11.0,514.5,923.63,725.32
2016,12,27,13,0,910.0,67.0,2.1,11.0,505.0,908.23,716.26
2016,12,27,13,15,902.0,66.0,2.1,11.0,487.5,885.72,701.15
2016,12,27,13,30,894.0,65.0,2.1,11.0,470.0,860.09,683.9
2016,12,27,13,45,882.0,63.5,2.1,11.0,446.0,827.5,661.61
2016,12,27,14,0,870.0,62.0,2.1,11.0,422.0,792.34,637.35
2016,12,27,14,15,852.0,60.0,1.95,10.5,391.5,749.53,607.07
2016,12,27,14,30,834.0,58.0,1.8,10.0,361.0,711.62,580.1
2016,12,27,14,45,808.5,55.5,1.65,10.0,325.0,659.24,540.65
2016,12,27,15,0,783.0,53.0,1.5,10.0,289.0,606.31,500.0
2016,12,27,15,15,744.0,49.5,1.35,9.0,249.0,543.52,450.48
2016,12,27,15,30,705.0,46.0,1.2,8.0,209.0,482.12,400.14
2016,12,27,15,45,643.5,41.0,1.1,7.0,167.0,408.84,338.41
2016,12,27,16,0,582.0,36.0,1.0,6.0,125.0,340.07,277.91
2016,12,27,16,15,475.5,29.0,1.0,5.5,86.0,255.11,201.64
2016,12,27,16,30,369.0,22.0,1.0,5.0,47.0,176.94,113.58
2016,12,27,16,45,184.5,11.0,1.05,4.5,23.5,68.66,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,15.46,0.0
2016,12,28,7,45,275.0,22.5,1.1,2.0,53.0,144.92,90.8
2016,12,28,8,0,550.0,28.0,1.1,3.0,89.0,283.93,226.57
2016,12,28,8,15,626.5,33.5,1.3,3.5,132.0,356.54,294.91
2016,12,28,8,30,703.0,39.0,1.5,4.0,175.0,435.76,366.03
2016,12,28,8,45,749.5,42.5,1.7,5.0,217.0,501.29,423.1
2016,12,28,9,0,796.0,46.0,1.9,6.0,259.0,564.37,476.12
2016,12,28,9,15,826.0,48.5,1.9,6.5,297.5,621.42,521.83
2016,12,28,9,30,856.0,51.0,1.9,7.0,336.0,678.7,564.21
2016,12,28,9,45,877.5,52.5,1.95,7.5,370.0,728.11,599.77
2016,12,28,10,0,899.0,54.0,2.0,8.0,404.0,776.29,633.67
2016,12,28,10,15,912.5,55.0,2.05,8.5,432.0,815.76,660.54
2016,12,28,10,30,926.0,56.0,2.1,9.0,460.0,852.86,685.4
2016,12,28,10,45,935.5,57.0,2.15,10.0,480.5,883.91,704.38
2016,12,28,11,0,945.0,58.0,2.2,11.0,501.0,911.92,721.06
2016,12,28,11,15,950.0,58.5,2.2,11.0,514.5,932.01,734.23
2016,12,28,11,30,955.0,59.0,2.2,11.0,528.0,948.59,745.11
2016,12,28,11,45,958.0,59.0,2.2,11.5,534.0,959.05,750.48
2016,12,28,12,0,961.0,59.0,2.2,12.0,540.0,965.77,753.47
2016,12,28,12,15,960.0,59.0,2.2,12.0,538.5,965.05,752.88
2016,12,28,12,30,959.0,59.0,2.2,12.0,537.0,960.53,749.93
2016,12,28,12,45,954.5,59.0,2.25,12.0,527.0,949.09,742.91
2016,12,28,13,0,950.0,59.0,2.3,12.0,517.0,934.0,733.52
2016,12,28,13,15,943.0,58.5,2.3,12.0,500.0,912.51,719.23
2016,12,28,13,30,936.0,58.0,2.3,12.0,483.0,887.7,702.68
2016,12,28,13,45,924.5,57.0,2.3,12.0,459.0,855.29,680.68
2016,12,28,14,0,913.0,56.0,2.3,12.0,435.0,820.13,656.6
2016,12,28,14,15,897.0,54.0,2.1,11.5,404.0,777.61,626.44
2016,12,28,14,30,881.0,52.0,1.9,11.0,373.0,733.12,594.47
2016,12,28,14,45,856.5,50.0,1.75,11.0,337.0,680.95,555.58
2016,12,28,15,0,832.0,48.0,1.6,11.0,301.0,628.12,515.51
2016,12,28,15,15,795.5,45.0,1.45,10.0,260.0,566.13,467.4
2016,12,28,15,30,759.0,42.0,1.3,9.0,219.0,505.37,417.82
2016,12,28,15,45,701.0,38.0,1.15,8.5,176.5,437.01,359.24
2016,12,28,16,0,643.0,34.0,1.0,8.0,134.0,368.35,298.36
2016,12,28,16,15,541.0,27.5,1.0,7.0,93.0,282.67,222.36
2016,12,28,16,30,439.0,21.0,1.0,6.0,52.0,203.86,134.25
2016,12,28,16,45,219.5,10.5,1.05,5.5,26.0,79.73,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,104.5,6.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,209.0,12.0,1.2,4.0,16.0,76.31,0.0
2016,12,29,7,45,363.0,21.0,1.15,5.0,52.0,171.11,104.79
2016,12,29,8,0,517.0,30.0,1.1,6.0,88.0,270.89,213.62
2016,12,29,8,15,598.0,36.0,1.25,6.5,130.5,344.77,282.18
2016,12,29,8,30,679.0,42.0,1.4,7.0,173.0,425.64,353.59
2016,12,29,8,45,726.0,46.5,1.55,8.0,215.5,491.74,410.19
2016,12,29,9,0,773.0,51.0,1.7,9.0,258.0,560.39,466.51
2016,12,29,9,15,804.5,54.0,1.7,9.5,297.0,619.0,512.86
2016,12,29,9,30,836.0,57.0,1.7,10.0,336.0,677.87,556.1
2016,12,29,9,45,846.5,61.5,1.7,10.5,368.0,722.98,587.47
2016,12,29,10,0,857.0,66.0,1.7,11.0,400.0,766.11,616.73
2016,12,29,10,15,872.0,68.0,1.7,11.5,428.0,807.45,644.1
2016,12,29,10,30,887.0,70.0,1.7,12.0,456.0,846.57,669.41
2016,12,29,10,45,896.5,71.0,1.7,12.5,477.0,868.96,682.61
2016,12,29,11,0,906.0,72.0,1.7,13.0,498.0,896.3,699.39
2016,12,29,11,15,911.5,73.0,1.7,13.5,511.5,916.99,711.42
2016,12,29,11,30,917.0,74.0,1.7,14.0,525.0,934.32,721.24
2016,12,29,11,45,918.0,74.5,1.75,14.5,530.5,943.43,726.21
2016,12,29,12,0,919.0,75.0,1.8,15.0,536.0,948.94,728.96
2016,12,29,12,15,917.5,75.0,1.75,15.0,534.0,947.86,727.49
2016,12,29,12,30,916.0,75.0,1.7,15.0,532.0,943.16,723.8
2016,12,29,12,45,918.0,72.0,1.65,15.5,523.5,934.11,716.03
2016,12,29,13,0,920.0,69.0,1.6,16.0,515.0,921.4,706.0
2016,12,29,13,15,911.5,68.5,1.5,16.0,497.5,899.16,690.3
2016,12,29,13,30,903.0,68.0,1.4,16.0,480.0,873.76,672.61
2016,12,29,13,45,695.5,103.0,1.3,16.0,410.5,735.95,576.09
2016,12,29,14,0,488.0,138.0,1.2,16.0,341.0,583.29,464.88
2016,12,29,14,15,605.5,103.5,1.0,15.5,337.5,624.78,498.49
2016,12,29,14,30,723.0,69.0,0.8,15.0,334.0,645.21,512.69
2016,12,29,14,45,681.0,70.5,0.65,15.0,300.5,593.87,473.85
2016,12,29,15,0,639.0,72.0,0.5,15.0,267.0,539.78,431.74
2016,12,29,15,15,605.5,65.5,0.5,14.0,230.5,482.61,389.24
2016,12,29,15,30,572.0,59.0,0.5,13.0,194.0,426.78,345.82
2016,12,29,15,45,507.0,53.0,0.55,12.5,155.5,356.44,288.57
2016,12,29,16,0,442.0,47.0,0.6,12.0,117.0,291.18,233.19
2016,12,29,16,15,357.0,36.0,0.7,11.5,81.0,217.97,169.5
2016,12,29,16,30,272.0,25.0,0.8,11.0,45.0,150.53,99.6
2016,12,29,16,45,136.0,12.5,0.9,10.5,22.5,55.1,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.64,0.0
2016,12,30,7,45,0.0,14.0,1.2,5.5,14.0,12.32,2.64
2016,12,30,8,0,0.0,24.0,1.2,6.0,24.0,21.15,12.27
2016,12,30,8,15,0.0,36.5,1.2,6.5,36.5,32.38,22.47
2016,12,30,8,30,0.0,49.0,1.2,7.0,49.0,44.39,33.22
2016,12,30,8,45,0.0,61.5,1.25,7.5,61.5,56.37,43.81
2016,12,30,9,0,0.0,74.0,1.3,8.0,74.0,68.39,54.26
2016,12,30,9,15,0.0,86.0,1.4,8.0,86.0,79.92,64.24
2016,12,30,9,30,0.0,98.0,1.5,8.0,98.0,91.54,74.18
2016,12,30,9,45,0.0,108.5,1.6,8.5,108.5,101.62,82.55
2016,12,30,10,0,0.0,119.0,1.7,9.0,119.0,111.82,90.93
2016,12,30,10,15,0.0,127.5,1.75,9.0,127.5,119.96,97.66
2016,12,30,10,30,0.0,136.0,1.8,9.0,136.0,128.23,104.48
2016,12,30,10,45,0.0,142.5,1.85,9.5,142.5,134.46,109.36
2016,12,30,11,0,0.0,149.0,1.9,10.0,149.0,140.82,114.33
2016,12,30,11,15,0.5,153.0,1.9,10.0,153.5,145.06,117.76
2016,12,30,11,30,1.0,157.0,1.9,10.0,158.0,149.43,121.33
2016,12,30,11,45,0.5,113.5,1.9,10.5,114.0,103.56,82.64
2016,12,30,12,0,0.0,70.0,1.9,11.0,70.0,61.91,47.33
2016,12,30,12,15,0.0,70.0,1.9,11.0,70.0,61.91,47.37
2016,12,30,12,30,0.0,70.0,1.9,11.0,70.0,61.91,47.38
2016,12,30,12,45,0.0,53.5,1.9,11.5,53.5,47.26,34.85
2016,12,30,13,0,0.0,37.0,1.9,12.0,37.0,32.65,22.35
2016,12,30,13,15,0.0,71.5,1.85,12.0,71.5,63.24,48.45
2016,12,30,13,30,0.0,106.0,1.8,12.0,106.0,96.24,76.4
2016,12,30,13,45,0.0,100.5,1.8,12.0,100.5,91.02,72.06
2016,12,30,14,0,0.0,95.0,1.8,12.0,95.0,85.85,67.82
2016,12,30,14,15,18.0,120.5,1.65,11.5,127.0,127.24,103.73
2016,12,30,14,30,36.0,146.0,1.5,11.0,159.0,182.57,150.84
2016,12,30,14,45,32.0,132.5,1.4,11.0,143.5,163.93,135.11
2016,12,30,15,0,28.0,119.0,1.3,11.0,128.0,145.76,119.86
2016,12,30,15,15,23.5,103.5,1.2,10.0,110.5,125.14,102.72
2016,12,30,15,30,19.0,88.0,1.1,9.0,93.0,97.63,79.33
2016,12,30,15,45,11.5,72.0,1.05,8.5,74.5,76.94,61.23
2016,12,30,16,0,4.0,56.0,1.0,8.0,56.0,56.94,43.53
2016,12,30,16,15,2.0,39.0,1.05,7.5,39.0,38.58,27.1
2016,12,30,16,30,0.0,22.0,1.1,7.0,22.0,19.74,9.32
2016,12,30,16,45,0.0,11.0,1.15,6.5,11.0,10.01,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
